Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,45,180.5,12.5,2.3,0.5,25.0,157.0,0.0
2016,1,1,8,0,361.0,25.0,2.3,1.0,50.0,386.28,259.65
2016,1,1,8,15,467.5,32.5,2.35,1.5,89.0,506.58,419.24
2016,1,1,8,30,574.0,40.0,2.4,2.0,128.0,609.86,512.48
2016,1,1,8,45,630.0,46.0,2.45,2.5,168.0,681.29,573.62
2016,1,1,9,0,686.0,52.0,2.5,3.0,208.0,751.82,630.83
2016,1,1,9,15,725.5,56.0,2.5,3.5,246.5,803.01,670.17
2016,1,1,9,30,765.0,60.0,2.5,4.0,285.0,851.8,705.98
2016,1,1,9,45,793.5,62.0,2.5,4.5,319.5,884.65,728.57
2016,1,1,10,0,822.0,64.0,2.5,5.0,354.0,914.22,748.12
2016,1,1,10,15,840.0,66.0,2.5,5.0,382.5,930.14,758.57
2016,1,1,10,30,858.0,68.0,2.5,5.0,411.0,942.39,766.36
2016,1,1,10,45,866.5,70.5,2.5,5.5,432.5,942.43,763.94
2016,1,1,11,0,875.0,73.0,2.5,6.0,454.0,938.72,759.02
2016,1,1,11,15,882.0,73.5,2.45,6.0,469.5,927.27,749.52
2016,1,1,11,30,889.0,74.0,2.4,6.0,485.0,912.11,737.55
2016,1,1,11,45,891.5,75.0,2.4,6.5,492.5,889.98,719.88
2016,1,1,12,0,894.0,76.0,2.4,7.0,500.0,864.42,699.91
2016,1,1,12,15,894.0,76.0,2.35,7.0,500.0,832.3,676.03
2016,1,1,12,30,894.0,76.0,2.3,7.0,500.0,797.17,649.97
2016,1,1,12,45,896.0,74.0,2.3,7.0,493.5,751.47,616.31
2016,1,1,13,0,898.0,72.0,2.3,7.0,487.0,710.57,585.76
2016,1,1,13,15,890.5,71.0,2.25,7.0,472.5,662.07,546.51
2016,1,1,13,30,883.0,70.0,2.2,7.0,458.0,616.32,508.42
2016,1,1,13,45,871.0,69.0,2.2,7.0,436.0,561.5,462.52
2016,1,1,14,0,859.0,68.0,2.2,7.0,414.0,505.98,414.74
2016,1,1,14,15,841.5,66.0,2.15,7.0,386.0,446.6,362.29
2016,1,1,14,30,824.0,64.0,2.1,7.0,358.0,387.69,308.81
2016,1,1,14,45,799.0,61.0,2.1,7.0,324.0,326.14,252.18
2016,1,1,15,0,774.0,58.0,2.1,7.0,290.0,266.54,196.53
2016,1,1,15,15,736.0,54.5,2.05,6.0,252.0,206.06,141.73
2016,1,1,15,30,698.0,51.0,2.0,5.0,214.0,149.64,92.97
2016,1,1,15,45,639.5,46.0,2.0,4.5,174.0,94.57,52.24
2016,1,1,16,0,581.0,41.0,2.0,4.0,134.0,46.68,28.65
2016,1,1,16,15,481.5,33.5,2.05,3.5,95.0,28.18,19.54
2016,1,1,16,30,382.0,26.0,2.1,3.0,56.0,21.79,11.41
2016,1,1,16,45,191.0,13.0,2.2,3.0,28.0,10.23,0.0
2016,1,1,17,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.5,3.3,2.0,9.5,7.47,0.0
2016,1,2,8,0,0.0,19.0,3.3,2.0,19.0,14.5,4.24
2016,1,2,8,15,0.0,35.0,3.3,2.0,35.0,32.6,22.19
2016,1,2,8,30,0.0,51.0,3.3,2.0,51.0,49.57,37.83
2016,1,2,8,45,4.5,67.0,3.35,2.5,68.0,69.61,56.15
2016,1,2,9,0,9.0,83.0,3.4,3.0,85.0,89.28,73.97
2016,1,2,9,15,14.0,97.0,3.45,3.0,101.0,106.42,89.52
2016,1,2,9,30,19.0,111.0,3.5,3.0,117.0,123.69,104.99
2016,1,2,9,45,23.5,124.0,3.55,3.5,132.0,139.25,118.54
2016,1,2,10,0,28.0,137.0,3.6,4.0,147.0,173.26,147.85
2016,1,2,10,15,102.5,154.5,3.6,4.0,195.5,284.62,246.03
2016,1,2,10,30,177.0,172.0,3.6,4.0,244.0,374.08,323.15
2016,1,2,10,45,162.5,182.5,3.6,4.5,251.0,367.06,315.22
2016,1,2,11,0,148.0,193.0,3.6,5.0,258.0,359.77,307.49
2016,1,2,11,15,212.5,194.5,3.6,5.0,291.0,413.08,353.28
2016,1,2,11,30,277.0,196.0,3.6,5.0,324.0,483.98,411.97
2016,1,2,11,45,245.5,203.5,3.6,5.0,318.5,453.73,385.5
2016,1,2,12,0,214.0,211.0,3.6,5.0,313.0,405.25,344.8
2016,1,2,12,15,211.0,212.5,3.6,5.0,313.0,393.56,334.86
2016,1,2,12,30,208.0,214.0,3.6,5.0,313.0,381.51,324.44
2016,1,2,12,45,236.5,206.5,3.65,5.0,317.5,382.14,325.33
2016,1,2,13,0,265.0,199.0,3.7,5.0,322.0,395.04,335.88
2016,1,2,13,15,134.5,175.5,3.65,5.0,238.0,256.55,217.82
2016,1,2,13,30,4.0,152.0,3.6,5.0,154.0,125.81,104.17
2016,1,2,13,45,37.5,161.5,3.6,5.0,177.0,160.88,135.03
2016,1,2,14,0,71.0,171.0,3.6,5.0,200.0,183.29,154.19
2016,1,2,14,15,176.5,156.0,3.6,5.0,221.5,218.08,182.98
2016,1,2,14,30,282.0,141.0,3.6,5.0,243.0,239.38,198.12
2016,1,2,14,45,266.0,131.0,3.6,5.0,220.0,205.31,166.88
2016,1,2,15,0,250.0,121.0,3.6,5.0,197.0,173.03,137.25
2016,1,2,15,15,234.5,106.5,3.6,4.5,170.5,139.03,106.64
2016,1,2,15,30,219.0,92.0,3.6,4.0,144.0,107.18,78.73
2016,1,2,15,45,198.0,76.5,3.65,4.0,116.5,76.34,53.68
2016,1,2,16,0,177.0,61.0,3.7,4.0,89.0,48.51,34.51
2016,1,2,16,15,136.5,45.0,3.7,4.0,63.0,33.25,24.05
2016,1,2,16,30,96.0,29.0,3.7,4.0,37.0,21.75,11.66
2016,1,2,16,45,48.0,14.5,3.75,4.0,18.5,11.41,0.0
2016,1,2,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,4.0,3.6,4.0,4.0,3.15,0.0
2016,1,3,8,0,0.0,8.0,3.6,4.0,8.0,6.06,0.0
2016,1,3,8,15,0.0,14.5,3.65,4.0,14.5,11.01,3.69
2016,1,3,8,30,0.0,21.0,3.7,4.0,21.0,15.98,8.3
2016,1,3,8,45,0.0,28.5,3.75,4.0,28.5,21.72,13.54
2016,1,3,9,0,0.0,36.0,3.8,4.0,36.0,27.47,18.77
2016,1,3,9,15,0.0,42.5,3.85,4.0,42.5,32.47,23.28
2016,1,3,9,30,0.0,49.0,3.9,4.0,49.0,37.47,27.75
2016,1,3,9,45,0.0,55.5,3.95,4.5,55.5,42.49,32.12
2016,1,3,10,0,0.0,62.0,4.0,5.0,62.0,47.51,36.45
2016,1,3,10,15,0.0,69.5,4.05,5.0,69.5,53.32,41.51
2016,1,3,10,30,0.0,77.0,4.1,5.0,77.0,59.35,46.74
2016,1,3,10,45,0.0,101.0,4.2,5.5,101.0,81.23,65.7
2016,1,3,11,0,0.0,125.0,4.3,6.0,125.0,103.85,85.08
2016,1,3,11,15,0.0,116.0,4.3,6.0,116.0,94.14,76.57
2016,1,3,11,30,0.0,107.0,4.3,6.0,107.0,85.2,68.77
2016,1,3,11,45,0.0,95.5,4.35,6.5,95.5,74.63,59.45
2016,1,3,12,0,0.0,84.0,4.4,7.0,84.0,64.62,50.66
2016,1,3,12,15,0.0,56.5,4.3,7.0,56.5,43.3,32.15
2016,1,3,12,30,0.0,29.0,4.2,7.0,29.0,22.15,13.73
2016,1,3,12,45,0.0,34.0,4.15,7.5,34.0,25.98,17.05
2016,1,3,13,0,0.0,39.0,4.1,8.0,39.0,29.82,20.36
2016,1,3,13,15,0.0,72.0,4.0,8.0,72.0,55.27,42.48
2016,1,3,13,30,0.0,105.0,3.9,8.0,105.0,82.25,65.84
2016,1,3,13,45,0.0,99.5,3.8,8.5,99.5,77.6,61.77
2016,1,3,14,0,0.0,94.0,3.7,9.0,94.0,73.04,57.8
2016,1,3,14,15,0.0,80.5,3.55,9.0,80.5,62.05,48.39
2016,1,3,14,30,0.0,67.0,3.4,9.0,67.0,51.38,39.21
2016,1,3,14,45,0.0,60.5,3.25,9.0,60.5,46.35,34.89
2016,1,3,15,0,0.0,54.0,3.1,9.0,54.0,41.33,30.54
2016,1,3,15,15,0.0,47.0,3.0,8.5,47.0,35.94,25.88
2016,1,3,15,30,0.0,40.0,2.9,8.0,40.0,30.55,21.16
2016,1,3,15,45,0.0,32.5,2.8,7.5,32.5,24.79,16.04
2016,1,3,16,0,0.0,25.0,2.7,7.0,25.0,19.04,10.88
2016,1,3,16,15,0.0,17.5,2.75,7.0,17.5,13.3,6.16
2016,1,3,16,30,0.0,10.0,2.8,7.0,10.0,7.58,0.43
2016,1,3,16,45,0.0,5.0,2.85,7.0,5.0,3.78,0.0
2016,1,3,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,7,45,124.5,13.0,3.65,6.0,21.5,111.5,0.0
2016,1,4,8,0,249.0,26.0,3.6,6.0,43.0,291.05,191.92
2016,1,4,8,15,352.5,35.5,3.6,6.0,78.5,408.66,337.99
2016,1,4,8,30,456.0,45.0,3.6,6.0,114.0,521.24,439.38
2016,1,4,8,45,534.0,49.5,3.6,6.5,153.5,607.69,513.05
2016,1,4,9,0,612.0,54.0,3.6,7.0,193.0,694.51,583.67
2016,1,4,9,15,652.5,58.0,3.65,7.0,230.0,744.79,624.3
2016,1,4,9,30,693.0,62.0,3.7,7.0,267.0,785.65,656.36
2016,1,4,9,45,390.5,105.0,3.75,7.5,223.5,550.23,468.81
2016,1,4,10,0,88.0,148.0,3.8,8.0,180.0,247.51,210.37
2016,1,4,10,15,45.0,143.0,3.8,8.0,160.0,192.01,162.07
2016,1,4,10,30,2.0,138.0,3.8,8.0,140.0,123.14,101.18
2016,1,4,10,45,1.0,123.0,3.85,8.5,124.0,104.02,84.53
2016,1,4,11,0,0.0,108.0,3.9,9.0,108.0,87.17,69.79
2016,1,4,11,15,0.0,119.5,3.9,9.0,119.5,97.45,78.53
2016,1,4,11,30,0.0,131.0,3.9,9.0,131.0,107.76,87.26
2016,1,4,11,45,0.0,90.5,3.95,9.5,90.5,70.25,54.99
2016,1,4,12,0,0.0,50.0,4.0,10.0,50.0,38.29,27.44
2016,1,4,12,15,0.0,40.0,4.0,10.0,40.0,30.6,20.82
2016,1,4,12,30,0.0,30.0,4.0,10.0,30.0,22.92,14.19
2016,1,4,12,45,0.0,53.5,4.0,10.0,53.5,40.98,29.79
2016,1,4,13,0,0.0,77.0,4.0,10.0,77.0,59.15,45.43
2016,1,4,13,15,0.0,71.0,3.9,10.0,71.0,54.49,41.46
2016,1,4,13,30,0.0,65.0,3.8,10.0,65.0,49.85,37.5
2016,1,4,13,45,0.0,80.5,3.75,10.0,80.5,61.93,47.96
2016,1,4,14,0,0.0,96.0,3.7,10.0,96.0,74.67,58.98
2016,1,4,14,15,0.0,55.0,3.65,10.0,55.0,42.11,30.96
2016,1,4,14,30,0.0,14.0,3.6,10.0,14.0,10.65,3.64
2016,1,4,14,45,0.0,12.5,3.6,10.0,12.5,9.5,2.65
2016,1,4,15,0,0.0,11.0,3.6,10.0,11.0,8.35,1.65
2016,1,4,15,15,0.0,9.5,3.55,10.0,9.5,7.21,0.65
2016,1,4,15,30,0.0,8.0,3.5,10.0,8.0,6.06,0.0
2016,1,4,15,45,0.0,6.5,3.5,10.0,6.5,4.92,0.0
2016,1,4,16,0,0.0,5.0,3.5,10.0,5.0,3.78,0.0
2016,1,4,16,15,0.0,3.5,3.45,10.0,3.5,2.65,0.0
2016,1,4,16,30,0.0,2.0,3.4,10.0,2.0,1.51,0.0
2016,1,4,16,45,0.0,1.0,3.4,10.0,1.0,0.75,0.0
2016,1,4,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,2.1,9.0,1.0,0.75,0.0
2016,1,5,8,30,0.0,2.0,2.2,9.0,2.0,1.51,0.0
2016,1,5,8,45,0.0,2.5,2.35,9.0,2.5,1.89,0.0
2016,1,5,9,0,0.0,3.0,2.5,9.0,3.0,2.27,0.0
2016,1,5,9,15,0.0,3.5,2.6,9.0,3.5,2.65,0.0
2016,1,5,9,30,0.0,4.0,2.7,9.0,4.0,3.03,0.0
2016,1,5,9,45,0.0,4.5,2.85,9.0,4.5,3.41,0.0
2016,1,5,10,0,0.0,5.0,3.0,9.0,5.0,3.8,0.0
2016,1,5,10,15,0.0,27.0,3.05,9.0,27.0,20.58,12.37
2016,1,5,10,30,0.0,49.0,3.1,9.0,49.0,37.48,27.07
2016,1,5,10,45,0.0,28.5,3.2,9.5,28.5,21.75,13.29
2016,1,5,11,0,0.0,8.0,3.3,10.0,8.0,6.09,0.0
2016,1,5,11,15,0.0,39.5,3.3,9.5,39.5,30.2,20.59
2016,1,5,11,30,0.0,71.0,3.3,9.0,71.0,54.5,41.62
2016,1,5,11,45,0.0,64.0,3.35,9.0,64.0,49.09,36.91
2016,1,5,12,0,0.0,57.0,3.4,9.0,57.0,43.69,32.24
2016,1,5,12,15,1.5,109.0,3.3,9.0,110.0,87.34,69.81
2016,1,5,12,30,3.0,161.0,3.2,9.0,163.0,135.89,111.1
2016,1,5,12,45,1.5,120.0,3.15,9.0,121.0,96.57,77.61
2016,1,5,13,0,0.0,79.0,3.1,9.0,79.0,60.7,46.9
2016,1,5,13,15,0.0,85.5,3.05,9.0,85.5,65.91,51.46
2016,1,5,13,30,0.0,92.0,3.0,9.0,92.0,71.32,56.16
2016,1,5,13,45,0.0,57.5,3.0,9.0,57.5,44.05,32.67
2016,1,5,14,0,0.0,23.0,3.0,9.0,23.0,17.53,9.67
2016,1,5,14,15,0.0,14.0,2.95,9.0,14.0,10.65,3.67
2016,1,5,14,30,0.0,5.0,2.9,9.0,5.0,3.8,0.0
2016,1,5,14,45,0.0,4.5,2.85,9.0,4.5,3.42,0.0
2016,1,5,15,0,0.0,4.0,2.8,9.0,4.0,3.03,0.0
2016,1,5,15,15,0.0,3.5,2.65,8.5,3.5,2.65,0.0
2016,1,5,15,30,0.0,3.0,2.5,8.0,3.0,2.27,0.0
2016,1,5,15,45,238.5,26.5,2.35,8.0,67.0,44.68,23.74
2016,1,5,16,0,477.0,50.0,2.2,8.0,131.0,52.74,32.4
2016,1,5,16,15,378.0,41.0,2.1,7.5,94.0,33.72,24.31
2016,1,5,16,30,279.0,32.0,2.0,7.0,57.0,26.39,16.14
2016,1,5,16,45,139.5,16.0,1.9,7.0,28.5,12.96,0.0
2016,1,5,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,3.1,9.0,6.0,4.72,0.0
2016,1,6,8,0,0.0,12.0,3.1,9.0,12.0,9.12,0.4
2016,1,6,8,15,0.0,23.5,3.1,9.0,23.5,17.92,9.3
2016,1,6,8,30,0.0,35.0,3.1,9.0,35.0,26.76,17.3
2016,1,6,8,45,0.0,45.5,3.1,9.0,45.5,35.73,25.35
2016,1,6,9,0,0.0,56.0,3.1,9.0,56.0,45.02,33.62
2016,1,6,9,15,0.0,68.0,3.1,9.0,68.0,55.95,43.23
2016,1,6,9,30,0.0,80.0,3.1,9.0,80.0,66.8,52.69
2016,1,6,9,45,0.0,94.5,3.15,9.0,94.5,80.41,64.44
2016,1,6,10,0,0.0,109.0,3.2,9.0,109.0,93.98,76.05
2016,1,6,10,15,0.0,58.0,3.2,9.0,58.0,44.42,33.1
2016,1,6,10,30,0.0,7.0,3.2,9.0,7.0,5.32,0.0
2016,1,6,10,45,1.5,79.0,3.25,9.0,79.5,62.23,48.54
2016,1,6,11,0,3.0,151.0,3.3,9.0,152.0,133.38,109.4
2016,1,6,11,15,31.0,175.0,3.3,9.0,189.5,201.35,167.72
2016,1,6,11,30,59.0,199.0,3.3,9.0,227.0,252.01,210.63
2016,1,6,11,45,58.5,202.5,3.35,9.0,230.5,250.76,209.22
2016,1,6,12,0,58.0,206.0,3.4,9.0,234.0,249.59,208.05
2016,1,6,12,15,39.0,195.0,3.35,9.0,214.0,216.72,179.94
2016,1,6,12,30,20.0,184.0,3.3,9.0,194.0,171.4,141.38
2016,1,6,12,45,10.0,96.0,3.3,9.0,101.0,82.05,65.46
2016,1,6,13,0,0.0,8.0,3.3,9.0,8.0,6.09,0.0
2016,1,6,13,15,0.0,10.5,3.25,9.0,10.5,8.0,1.31
2016,1,6,13,30,0.0,13.0,3.2,9.0,13.0,9.9,2.98
2016,1,6,13,45,0.0,40.0,3.15,9.0,40.0,30.57,21.0
2016,1,6,14,0,0.0,67.0,3.1,9.0,67.0,51.38,39.1
2016,1,6,14,15,0.5,97.0,3.05,8.5,97.0,75.67,60.26
2016,1,6,14,30,1.0,127.0,3.0,8.0,127.0,100.56,81.93
2016,1,6,14,45,0.5,114.0,2.95,8.0,114.0,89.22,72.22
2016,1,6,15,0,0.0,101.0,2.9,8.0,101.0,78.19,62.74
2016,1,6,15,15,0.0,87.5,2.8,8.0,87.5,67.17,53.17
2016,1,6,15,30,0.0,74.0,2.7,8.0,74.0,56.37,43.7
2016,1,6,15,45,0.0,59.5,2.65,8.0,59.5,45.08,33.69
2016,1,6,16,0,0.0,45.0,2.6,8.0,45.0,34.09,23.88
2016,1,6,16,15,0.0,32.0,2.5,8.0,32.0,24.46,16.11
2016,1,6,16,30,0.0,19.0,2.4,8.0,19.0,14.48,6.4
2016,1,6,16,45,0.0,9.5,2.35,8.0,9.5,7.21,0.0
2016,1,6,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,7,45,108.0,14.0,0.45,6.0,21.5,98.71,0.0
2016,1,7,8,0,216.0,28.0,0.4,6.0,43.0,267.29,175.24
2016,1,7,8,15,322.5,38.0,0.35,6.0,78.5,384.1,310.64
2016,1,7,8,30,429.0,48.0,0.3,6.0,114.0,499.73,408.05
2016,1,7,8,45,503.5,54.5,0.25,6.5,153.5,585.72,475.55
2016,1,7,9,0,578.0,61.0,0.2,7.0,193.0,672.11,539.76
2016,1,7,9,15,437.5,88.0,0.15,7.0,198.5,573.31,466.03
2016,1,7,9,30,297.0,115.0,0.1,7.0,204.0,454.1,374.74
2016,1,7,9,45,328.5,122.5,0.1,7.0,231.0,491.2,405.38
2016,1,7,10,0,360.0,130.0,0.1,7.0,258.0,550.92,449.76
2016,1,7,10,15,578.0,102.0,0.1,7.0,327.5,732.49,583.3
2016,1,7,10,30,796.0,74.0,0.1,7.0,397.0,894.76,692.23
2016,1,7,10,45,809.5,76.0,0.1,7.0,419.5,900.12,691.85
2016,1,7,11,0,823.0,78.0,0.1,7.0,442.0,901.8,692.04
2016,1,7,11,15,831.0,79.0,0.1,7.0,457.5,893.38,685.62
2016,1,7,11,30,839.0,80.0,0.1,7.0,473.0,881.35,677.08
2016,1,7,11,45,846.0,79.5,0.1,7.5,482.0,862.99,663.25
2016,1,7,12,0,853.0,79.0,0.1,8.0,491.0,841.14,647.27
2016,1,7,12,15,854.0,79.0,0.15,8.0,492.0,811.53,627.97
2016,1,7,12,30,855.0,79.0,0.2,8.0,493.0,778.93,606.71
2016,1,7,12,45,860.5,76.0,0.25,8.0,488.0,743.32,583.23
2016,1,7,13,0,866.0,73.0,0.3,8.0,483.0,704.7,557.24
2016,1,7,13,15,478.0,135.0,0.3,8.0,360.5,469.19,378.39
2016,1,7,13,30,90.0,197.0,0.3,8.0,238.0,231.21,188.35
2016,1,7,13,45,460.0,132.5,0.35,8.0,326.0,401.26,328.51
2016,1,7,14,0,830.0,68.0,0.4,8.0,414.0,501.07,401.43
2016,1,7,14,15,813.5,66.5,0.4,8.0,387.0,444.12,351.79
2016,1,7,14,30,797.0,65.0,0.4,8.0,360.0,387.52,302.75
2016,1,7,14,45,774.0,62.0,0.4,8.0,327.5,327.9,250.01
2016,1,7,15,0,751.0,59.0,0.4,8.0,295.0,270.0,197.66
2016,1,7,15,15,715.0,55.5,0.4,7.5,258.0,210.82,145.04
2016,1,7,15,30,679.0,52.0,0.4,7.0,221.0,155.45,97.47
2016,1,7,15,45,625.0,47.0,0.4,7.0,181.5,101.19,56.49
2016,1,7,16,0,571.0,42.0,0.4,7.0,142.0,53.5,30.61
2016,1,7,16,15,481.0,35.0,0.4,7.0,103.5,29.32,20.61
2016,1,7,16,30,391.0,28.0,0.4,7.0,65.0,23.37,14.14
2016,1,7,16,45,195.5,14.0,0.4,7.0,32.5,11.37,0.0
2016,1,7,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,10.5,1.65,6.0,10.5,8.26,0.0
2016,1,8,8,0,0.0,21.0,1.7,6.0,21.0,16.94,5.87
2016,1,8,8,15,5.0,37.5,1.8,6.0,38.5,41.22,29.35
2016,1,8,8,30,10.0,54.0,1.9,6.0,56.0,63.2,49.49
2016,1,8,8,45,17.5,70.0,2.0,6.5,74.0,98.37,80.79
2016,1,8,9,0,25.0,86.0,2.1,7.0,92.0,122.53,102.3
2016,1,8,9,15,30.0,101.0,2.1,7.0,109.5,142.5,119.94
2016,1,8,9,30,35.0,116.0,2.1,7.0,127.0,162.44,137.27
2016,1,8,9,45,38.0,129.0,2.1,7.5,142.0,177.33,149.68
2016,1,8,10,0,41.0,142.0,2.1,8.0,157.0,192.27,161.92
2016,1,8,10,15,20.5,117.0,2.1,8.0,124.5,120.02,99.41
2016,1,8,10,30,0.0,92.0,2.1,8.0,92.0,73.2,58.11
2016,1,8,10,45,0.0,92.5,2.15,8.5,92.5,73.04,57.83
2016,1,8,11,0,0.0,93.0,2.2,9.0,93.0,73.05,57.65
2016,1,8,11,15,19.0,142.0,2.2,9.0,151.0,136.94,112.91
2016,1,8,11,30,38.0,191.0,2.2,9.0,209.0,222.87,185.27
2016,1,8,11,45,38.0,194.5,2.25,9.5,213.0,222.87,184.48
2016,1,8,12,0,38.0,198.0,2.3,10.0,217.0,222.94,184.07
2016,1,8,12,15,81.0,209.0,2.3,10.0,248.5,266.76,221.39
2016,1,8,12,30,124.0,220.0,2.3,10.0,280.0,323.92,268.62
2016,1,8,12,45,89.0,210.5,2.35,10.0,253.5,263.15,217.95
2016,1,8,13,0,54.0,201.0,2.4,10.0,227.0,222.37,183.61
2016,1,8,13,15,215.0,188.0,2.4,9.5,286.5,323.06,269.87
2016,1,8,13,30,376.0,175.0,2.4,9.0,346.0,407.04,338.99
2016,1,8,13,45,188.0,126.5,2.4,9.0,212.0,231.52,192.86
2016,1,8,14,0,0.0,78.0,2.4,9.0,78.0,59.93,46.31
2016,1,8,14,15,0.0,42.5,2.4,9.0,42.5,32.48,22.72
2016,1,8,14,30,0.0,7.0,2.4,9.0,7.0,5.32,0.0
2016,1,8,14,45,0.0,6.0,2.4,9.0,6.0,4.56,0.0
2016,1,8,15,0,0.0,5.0,2.4,9.0,5.0,3.79,0.0
2016,1,8,15,15,0.0,4.5,2.35,8.5,4.5,3.41,0.0
2016,1,8,15,30,0.0,4.0,2.3,8.0,4.0,3.03,0.0
2016,1,8,15,45,0.0,3.0,2.3,8.0,3.0,2.27,0.0
2016,1,8,16,0,0.0,2.0,2.3,8.0,2.0,1.51,0.0
2016,1,8,16,15,0.0,1.5,2.35,7.5,1.5,1.13,0.0
2016,1,8,16,30,0.0,1.0,2.4,7.0,1.0,0.75,0.0
2016,1,8,16,45,0.0,0.5,2.45,7.0,0.5,0.38,0.0
2016,1,8,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,7,45,120.0,13.5,3.25,7.0,22.0,107.96,0.0
2016,1,9,8,0,240.0,27.0,3.2,7.0,44.0,284.41,190.99
2016,1,9,8,15,344.5,36.5,3.1,7.0,80.0,402.12,331.67
2016,1,9,8,30,449.0,46.0,3.0,7.0,116.0,515.78,432.53
2016,1,9,8,45,521.5,51.5,2.95,7.0,155.5,598.78,503.35
2016,1,9,9,0,594.0,57.0,2.9,7.0,195.0,682.18,571.4
2016,1,9,9,15,297.0,51.5,2.8,7.0,120.5,382.05,329.18
2016,1,9,9,30,0.0,46.0,2.7,7.0,46.0,35.16,25.22
2016,1,9,9,45,0.0,51.5,2.65,7.5,51.5,39.4,29.03
2016,1,9,10,0,0.0,57.0,2.6,8.0,57.0,43.65,32.65
2016,1,9,10,15,0.0,79.0,2.45,8.0,79.0,61.54,48.17
2016,1,9,10,30,0.0,101.0,2.3,8.0,101.0,81.87,65.67
2016,1,9,10,45,0.0,104.0,2.15,8.0,104.0,83.87,67.26
2016,1,9,11,0,0.0,107.0,2.0,8.0,107.0,86.0,68.99
2016,1,9,11,15,50.5,158.5,1.85,8.0,182.5,199.14,167.03
2016,1,9,11,30,101.0,210.0,1.7,8.0,258.0,303.26,253.86
2016,1,9,11,45,50.5,160.0,1.55,8.0,184.0,193.96,161.39
2016,1,9,12,0,0.0,110.0,1.4,8.0,110.0,87.1,69.49
2016,1,9,12,15,6.5,144.5,1.3,8.0,147.5,123.56,100.92
2016,1,9,12,30,13.0,179.0,1.2,8.0,185.0,160.7,132.23
2016,1,9,12,45,65.0,197.0,1.1,8.5,228.0,230.46,191.11
2016,1,9,13,0,117.0,215.0,1.0,9.0,271.0,295.99,244.4
2016,1,9,13,15,151.5,208.5,0.95,9.0,279.0,302.98,249.9
2016,1,9,13,30,186.0,202.0,0.9,9.0,287.0,306.72,252.79
2016,1,9,13,45,181.0,193.0,0.85,9.0,272.5,282.37,232.32
2016,1,9,14,0,176.0,184.0,0.8,9.0,258.0,258.49,212.17
2016,1,9,14,15,122.5,170.5,0.8,9.0,220.5,208.98,171.01
2016,1,9,14,30,69.0,157.0,0.8,9.0,183.0,158.75,129.35
2016,1,9,14,45,63.5,144.0,0.85,9.0,166.5,139.82,113.29
2016,1,9,15,0,58.0,131.0,0.9,9.0,150.0,121.8,97.76
2016,1,9,15,15,52.5,115.5,0.9,8.5,131.0,102.67,81.4
2016,1,9,15,30,47.0,100.0,0.9,8.0,112.0,84.59,65.95
2016,1,9,15,45,37.0,83.5,0.9,8.0,92.0,66.43,50.68
2016,1,9,16,0,27.0,67.0,0.9,8.0,72.0,49.98,37.15
2016,1,9,16,15,13.5,50.0,0.9,8.0,52.5,36.56,27.03
2016,1,9,16,30,0.0,33.0,0.9,8.0,33.0,24.57,15.37
2016,1,9,16,45,0.0,16.5,0.95,8.0,16.5,12.59,0.0
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,10,7,45,150.5,13.0,3.0,6.0,24.0,132.25,0.0
2016,1,10,8,0,301.0,26.0,3.1,6.0,48.0,335.86,228.12
2016,1,10,8,15,404.5,35.0,3.15,6.0,85.5,453.07,373.71
2016,1,10,8,30,508.0,44.0,3.2,6.0,123.0,566.62,475.04
2016,1,10,8,45,570.5,50.0,3.25,6.5,163.0,642.02,539.25
2016,1,10,9,0,633.0,56.0,3.3,7.0,203.0,717.59,600.51
2016,1,10,9,15,674.0,60.5,3.3,7.0,241.0,770.0,642.13
2016,1,10,9,30,715.0,65.0,3.3,7.0,279.0,812.34,674.56
2016,1,10,9,45,742.5,68.0,3.35,7.5,313.5,846.39,698.75
2016,1,10,10,0,770.0,71.0,3.4,8.0,348.0,877.33,719.96
2016,1,10,10,15,788.5,73.0,3.35,8.0,377.0,894.91,731.49
2016,1,10,10,30,807.0,75.0,3.3,8.0,406.0,908.95,740.35
2016,1,10,10,45,824.5,75.5,3.3,8.5,429.5,916.42,743.37
2016,1,10,11,0,842.0,76.0,3.3,9.0,453.0,920.06,743.71
2016,1,10,11,15,710.0,107.0,3.25,9.0,433.0,824.85,672.23
2016,1,10,11,30,578.0,138.0,3.2,9.0,413.0,721.04,593.74
2016,1,10,11,45,548.0,150.0,3.2,9.5,414.0,681.26,562.39
2016,1,10,12,0,518.0,162.0,3.2,10.0,415.0,649.24,535.48
2016,1,10,12,15,510.0,165.5,3.2,10.0,415.5,625.28,516.24
2016,1,10,12,30,502.0,169.0,3.2,10.0,416.0,599.83,495.69
2016,1,10,12,45,594.5,139.5,3.2,10.0,428.5,621.25,513.35
2016,1,10,13,0,687.0,110.0,3.2,10.0,441.0,626.94,518.09
2016,1,10,13,15,632.0,121.5,3.15,10.0,419.0,567.35,469.16
2016,1,10,13,30,577.0,133.0,3.1,10.0,397.0,509.76,421.6
2016,1,10,13,45,496.5,143.0,3.1,10.0,363.0,434.37,359.32
2016,1,10,14,0,416.0,153.0,3.1,10.0,329.0,371.84,306.68
2016,1,10,14,15,404.0,145.5,3.0,10.0,308.0,331.77,271.78
2016,1,10,14,30,392.0,138.0,2.9,10.0,287.0,292.47,236.83
2016,1,10,14,45,382.5,126.5,2.85,10.0,261.5,251.57,200.02
2016,1,10,15,0,373.0,115.0,2.8,10.0,236.0,211.62,163.6
2016,1,10,15,15,358.5,102.5,2.7,9.5,207.0,170.83,126.97
2016,1,10,15,30,344.0,90.0,2.6,9.0,178.0,131.87,92.83
2016,1,10,15,45,316.5,77.0,2.55,9.0,147.5,93.2,61.87
2016,1,10,16,0,289.0,64.0,2.5,9.0,117.0,58.18,38.7
2016,1,10,16,15,247.5,49.5,2.55,8.5,86.5,37.05,27.41
2016,1,10,16,30,206.0,35.0,2.6,8.0,56.0,26.47,17.1
2016,1,10,16,45,103.0,17.5,2.65,7.5,28.0,13.33,1.04
2016,1,10,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,8.5,3.2,7.0,8.5,6.69,0.0
2016,1,11,8,0,0.0,17.0,3.2,7.0,17.0,12.96,3.36
2016,1,11,8,15,0.0,30.0,3.2,7.0,30.0,23.82,14.42
2016,1,11,8,30,0.0,43.0,3.2,7.0,43.0,36.47,25.87
2016,1,11,8,45,0.0,57.5,3.2,7.0,57.5,50.59,38.53
2016,1,11,9,0,0.0,72.0,3.2,7.0,72.0,64.31,50.77
2016,1,11,9,15,0.0,85.5,3.2,7.0,85.5,76.53,61.56
2016,1,11,9,30,0.0,99.0,3.2,7.0,99.0,88.69,72.16
2016,1,11,9,45,0.0,111.0,3.25,7.5,111.0,99.01,80.91
2016,1,11,10,0,0.0,123.0,3.3,8.0,123.0,109.42,89.61
2016,1,11,10,15,0.0,100.0,3.3,8.0,100.0,81.94,65.78
2016,1,11,10,30,0.0,77.0,3.3,8.0,77.0,59.2,46.02
2016,1,11,10,45,0.0,56.0,3.3,8.0,56.0,42.89,31.81
2016,1,11,11,0,0.0,35.0,3.3,8.0,35.0,26.74,17.71
2016,1,11,11,15,0.0,68.5,3.3,8.0,68.5,52.56,40.12
2016,1,11,11,30,0.0,102.0,3.3,8.0,102.0,80.41,64.08
2016,1,11,11,45,0.0,102.0,3.3,8.5,102.0,80.16,63.68
2016,1,11,12,0,0.0,102.0,3.3,9.0,102.0,79.98,63.36
2016,1,11,12,15,0.0,94.0,3.25,9.0,94.0,72.97,57.35
2016,1,11,12,30,0.0,86.0,3.2,9.0,86.0,66.2,51.55
2016,1,11,12,45,2.0,125.0,3.2,9.0,126.0,101.11,81.49
2016,1,11,13,0,4.0,164.0,3.2,9.0,166.0,137.36,112.3
2016,1,11,13,15,2.0,128.5,3.15,9.0,129.5,103.59,83.61
2016,1,11,13,30,0.0,93.0,3.1,9.0,93.0,72.05,56.69
2016,1,11,13,45,0.0,102.5,3.1,9.0,102.5,79.92,63.55
2016,1,11,14,0,0.0,112.0,3.1,9.0,112.0,87.78,70.38
2016,1,11,14,15,0.0,105.0,3.05,9.0,105.0,81.89,65.41
2016,1,11,14,30,0.0,98.0,3.0,9.0,98.0,76.09,60.52
2016,1,11,14,45,0.0,89.0,2.95,9.0,89.0,68.77,54.28
2016,1,11,15,0,0.0,80.0,2.9,9.0,80.0,61.56,48.1
2016,1,11,15,15,0.0,70.5,2.85,9.0,70.5,54.06,41.61
2016,1,11,15,30,0.0,61.0,2.8,9.0,61.0,46.66,35.14
2016,1,11,15,45,0.0,50.5,2.75,9.0,50.5,38.62,28.04
2016,1,11,16,0,0.0,40.0,2.7,9.0,40.0,30.59,20.87
2016,1,11,16,15,0.0,29.5,2.65,9.0,29.5,22.51,14.47
2016,1,11,16,30,0.0,19.0,2.6,9.0,19.0,14.46,6.82
2016,1,11,16,45,0.0,11.0,2.6,9.0,11.0,8.36,0.0
2016,1,11,17,0,0.0,3.0,2.6,9.0,3.0,2.36,0.0
2016,1,11,17,15,0.0,1.5,2.6,8.5,1.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
