Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,7,45,142.0,12.5,3.45,7.0,23.0,124.88,0.0
2016,1,12,8,0,284.0,25.0,3.4,7.0,46.0,321.79,222.89
2016,1,12,8,15,385.0,34.0,3.35,7.0,82.5,434.83,358.95
2016,1,12,8,30,486.0,43.0,3.3,7.0,119.0,545.64,457.39
2016,1,12,8,45,552.0,48.5,3.3,7.5,158.5,623.04,522.92
2016,1,12,9,0,618.0,54.0,3.3,8.0,198.0,700.94,585.71
2016,1,12,9,15,505.5,79.0,3.3,8.0,210.5,632.61,532.95
2016,1,12,9,30,393.0,104.0,3.3,8.0,223.0,553.66,470.55
2016,1,12,9,45,411.5,113.0,3.35,8.0,250.5,582.7,494.28
2016,1,12,10,0,430.0,122.0,3.4,8.0,278.0,610.09,515.58
2016,1,12,10,15,430.0,133.5,3.4,8.0,300.0,620.64,522.76
2016,1,12,10,30,430.0,145.0,3.4,8.0,322.0,628.97,528.05
2016,1,12,10,45,388.5,162.0,3.4,8.5,329.0,601.62,503.36
2016,1,12,11,0,347.0,179.0,3.4,9.0,336.0,551.57,461.54
2016,1,12,11,15,311.0,192.0,3.35,9.0,336.5,523.72,437.75
2016,1,12,11,30,275.0,205.0,3.3,9.0,337.0,495.58,413.62
2016,1,12,11,45,273.5,209.5,3.3,9.0,342.5,487.87,406.96
2016,1,12,12,0,272.0,214.0,3.3,9.0,348.0,479.15,399.42
2016,1,12,12,15,136.0,182.5,3.3,9.0,249.5,299.28,250.65
2016,1,12,12,30,0.0,151.0,3.3,9.0,151.0,123.48,100.07
2016,1,12,12,45,0.0,144.5,3.3,9.5,144.5,117.03,94.69
2016,1,12,13,0,0.0,138.0,3.3,10.0,138.0,110.83,89.32
2016,1,12,13,15,9.0,156.5,3.3,10.0,160.5,133.04,108.4
2016,1,12,13,30,18.0,175.0,3.3,10.0,183.0,154.46,126.64
2016,1,12,13,45,11.0,161.5,3.3,10.0,166.5,136.88,111.74
2016,1,12,14,0,4.0,148.0,3.3,10.0,150.0,120.43,97.86
2016,1,12,14,15,2.0,91.0,3.3,10.0,92.0,71.34,56.07
2016,1,12,14,30,0.0,34.0,3.3,10.0,34.0,25.95,16.95
2016,1,12,14,45,0.0,31.0,3.35,10.0,31.0,23.64,14.98
2016,1,12,15,0,0.0,28.0,3.4,10.0,28.0,21.34,12.99
2016,1,12,15,15,0.0,24.5,3.45,10.0,24.5,18.65,10.66
2016,1,12,15,30,0.0,21.0,3.5,10.0,21.0,15.97,8.3
2016,1,12,15,45,0.0,17.5,3.6,10.0,17.5,13.29,5.93
2016,1,12,16,0,0.0,14.0,3.7,10.0,14.0,10.62,3.54
2016,1,12,16,15,0.0,10.5,3.7,10.0,10.5,7.96,1.44
2016,1,12,16,30,0.0,7.0,3.7,10.0,7.0,5.3,0.0
2016,1,12,16,45,0.0,4.0,3.75,10.0,4.0,3.02,0.0
2016,1,12,17,0,0.0,1.0,3.8,10.0,1.0,0.79,0.0
2016,1,12,17,15,0.0,0.5,3.9,10.0,0.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,1.5,3.5,10.0,1.5,1.18,0.0
2016,1,13,8,0,0.0,3.0,3.6,10.0,3.0,2.27,0.0
2016,1,13,8,15,0.0,5.5,3.65,10.0,5.5,4.16,0.0
2016,1,13,8,30,0.0,8.0,3.7,10.0,8.0,6.06,0.0
2016,1,13,8,45,0.0,10.5,3.8,10.5,10.5,7.96,1.23
2016,1,13,9,0,0.0,13.0,3.9,11.0,13.0,9.87,2.92
2016,1,13,9,15,0.0,16.0,4.0,11.0,16.0,12.16,4.93
2016,1,13,9,30,0.0,19.0,4.1,11.0,19.0,14.45,6.94
2016,1,13,9,45,0.0,21.5,4.25,11.0,21.5,16.37,8.59
2016,1,13,10,0,0.0,24.0,4.4,11.0,24.0,18.28,10.24
2016,1,13,10,15,5.0,87.0,4.45,11.0,89.5,73.83,58.41
2016,1,13,10,30,10.0,150.0,4.5,11.0,155.0,143.09,117.46
2016,1,13,10,45,5.0,149.0,4.6,11.0,151.5,134.34,109.56
2016,1,13,11,0,0.0,148.0,4.7,11.0,148.0,126.43,102.49
2016,1,13,11,15,2.5,155.5,4.7,10.5,157.0,134.85,109.81
2016,1,13,11,30,5.0,163.0,4.7,10.0,166.0,143.23,117.09
2016,1,13,11,45,2.5,147.0,4.75,10.0,148.5,123.87,100.53
2016,1,13,12,0,0.0,131.0,4.8,10.0,131.0,105.91,85.16
2016,1,13,12,15,45.0,176.5,4.7,10.0,199.0,200.22,166.35
2016,1,13,12,30,90.0,222.0,4.6,10.0,267.0,282.25,235.44
2016,1,13,12,45,45.0,123.0,4.6,10.0,145.5,139.93,115.34
2016,1,13,13,0,0.0,24.0,4.6,10.0,24.0,18.33,10.19
2016,1,13,13,15,109.5,114.5,4.5,10.0,166.0,180.41,151.15
2016,1,13,13,30,219.0,205.0,4.4,10.0,308.0,330.65,276.49
2016,1,13,13,45,500.5,146.5,4.3,10.0,367.0,442.51,368.57
2016,1,13,14,0,782.0,88.0,4.2,10.0,426.0,505.3,416.32
2016,1,13,14,15,489.5,126.0,4.0,9.5,333.5,355.32,291.89
2016,1,13,14,30,197.0,164.0,3.8,9.0,241.0,223.57,183.27
2016,1,13,14,45,193.5,151.5,3.65,9.0,222.0,196.95,159.58
2016,1,13,15,0,190.0,139.0,3.5,9.0,203.0,170.82,135.85
2016,1,13,15,15,182.5,123.5,3.35,9.0,179.0,141.92,109.93
2016,1,13,15,30,175.0,108.0,3.2,9.0,155.0,114.23,85.52
2016,1,13,15,45,383.5,78.0,3.05,9.0,158.5,102.34,66.78
2016,1,13,16,0,592.0,48.0,2.9,9.0,162.0,61.81,34.48
2016,1,13,16,15,507.5,41.0,2.75,8.5,122.0,34.23,25.03
2016,1,13,16,30,423.0,34.0,2.6,8.0,82.0,28.36,19.09
2016,1,13,16,45,278.0,23.5,2.5,7.5,49.0,19.42,7.54
2016,1,13,17,0,133.0,13.0,2.4,7.0,16.0,10.23,0.0
2016,1,13,17,15,66.5,6.5,2.35,7.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,4.0,2.6,6.5,4.0,3.15,0.0
2016,1,14,8,0,0.0,8.0,2.7,7.0,8.0,6.06,0.0
2016,1,14,8,15,0.0,14.5,2.75,7.0,14.5,11.01,3.66
2016,1,14,8,30,0.0,21.0,2.8,7.0,21.0,15.97,8.2
2016,1,14,8,45,0.0,27.5,2.9,7.5,27.5,20.95,12.68
2016,1,14,9,0,0.0,34.0,3.0,8.0,34.0,25.93,17.11
2016,1,14,9,15,0.0,40.0,3.1,8.0,40.0,30.54,21.21
2016,1,14,9,30,0.0,46.0,3.2,8.0,46.0,35.16,25.27
2016,1,14,9,45,0.0,51.5,3.35,8.0,51.5,39.4,28.96
2016,1,14,10,0,0.0,57.0,3.5,8.0,57.0,43.65,32.62
2016,1,14,10,15,0.0,81.5,3.6,8.0,81.5,63.69,50.0
2016,1,14,10,30,0.0,106.0,3.7,8.0,106.0,86.43,69.58
2016,1,14,10,45,0.0,112.5,3.8,8.5,112.5,91.76,73.89
2016,1,14,11,0,0.0,119.0,3.9,9.0,119.0,97.14,78.25
2016,1,14,11,15,0.0,102.0,3.8,9.0,102.0,80.62,64.01
2016,1,14,11,30,0.0,85.0,3.7,9.0,85.0,65.43,50.93
2016,1,14,11,45,0.0,86.5,3.65,9.0,86.5,66.65,51.95
2016,1,14,12,0,0.0,88.0,3.6,9.0,88.0,67.87,52.97
2016,1,14,12,15,0.0,49.0,3.55,9.0,49.0,37.53,26.86
2016,1,14,12,30,0.0,10.0,3.5,9.0,10.0,7.63,0.96
2016,1,14,12,45,0.0,21.0,3.5,9.0,21.0,16.03,8.27
2016,1,14,13,0,0.0,32.0,3.5,9.0,32.0,24.46,15.59
2016,1,14,13,15,0.0,44.0,3.55,9.0,44.0,33.67,23.58
2016,1,14,13,30,0.0,56.0,3.6,9.0,56.0,42.91,31.6
2016,1,14,13,45,0.0,43.5,3.7,9.0,43.5,33.27,23.29
2016,1,14,14,0,0.0,31.0,3.8,9.0,31.0,23.67,14.98
2016,1,14,14,15,0.0,30.0,3.85,9.0,30.0,22.89,14.33
2016,1,14,14,30,0.0,29.0,3.9,9.0,29.0,22.12,13.69
2016,1,14,14,45,0.0,26.5,3.95,9.0,26.5,20.2,12.03
2016,1,14,15,0,0.0,24.0,4.0,9.0,24.0,18.28,10.37
2016,1,14,15,15,0.0,21.0,3.95,9.0,21.0,15.98,8.37
2016,1,14,15,30,0.0,18.0,3.9,9.0,18.0,13.68,6.35
2016,1,14,15,45,0.0,15.0,3.85,9.0,15.0,11.39,4.31
2016,1,14,16,0,0.0,12.0,3.8,9.0,12.0,9.1,2.26
2016,1,14,16,15,0.0,9.0,3.65,9.0,9.0,6.82,0.46
2016,1,14,16,30,0.0,6.0,3.5,9.0,6.0,4.54,0.0
2016,1,14,16,45,0.0,3.5,3.4,9.5,3.5,2.64,0.0
2016,1,14,17,0,0.0,1.0,3.3,10.0,1.0,0.79,0.0
2016,1,14,17,15,0.0,0.5,3.15,10.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,7,45,158.5,13.0,1.45,6.0,25.5,138.53,0.0
2016,1,15,8,0,317.0,26.0,1.5,6.0,51.0,352.64,252.11
2016,1,15,8,15,418.0,34.5,1.6,6.0,89.0,464.1,380.5
2016,1,15,8,30,519.0,43.0,1.7,6.0,127.0,575.42,477.12
2016,1,15,8,45,579.0,48.5,1.85,6.5,167.0,648.21,537.95
2016,1,15,9,0,639.0,54.0,2.0,7.0,207.0,721.24,596.26
2016,1,15,9,15,443.5,88.5,2.05,7.0,203.0,580.34,487.98
2016,1,15,9,30,248.0,123.0,2.1,7.0,199.0,418.27,356.19
2016,1,15,9,45,254.5,135.5,2.2,7.5,222.0,438.15,372.62
2016,1,15,10,0,261.0,148.0,2.3,8.0,245.0,457.05,386.77
2016,1,15,10,15,336.0,149.5,2.35,8.0,284.0,526.58,443.72
2016,1,15,10,30,411.0,151.0,2.4,8.0,323.0,618.86,516.17
2016,1,15,10,45,427.5,157.5,2.45,8.5,345.0,635.07,526.6
2016,1,15,11,0,444.0,164.0,2.5,9.0,367.0,648.9,535.7
2016,1,15,11,15,366.5,185.5,2.5,9.0,357.0,567.99,470.65
2016,1,15,11,30,289.0,207.0,2.5,9.0,347.0,511.24,423.8
2016,1,15,11,45,181.5,213.5,2.5,9.0,302.5,391.06,325.49
2016,1,15,12,0,74.0,220.0,2.5,9.0,258.0,278.05,230.67
2016,1,15,12,15,453.5,153.5,2.5,9.0,382.5,569.15,473.73
2016,1,15,12,30,833.0,87.0,2.5,9.0,507.0,781.63,636.33
2016,1,15,12,45,842.5,82.5,2.5,9.5,503.0,748.46,608.65
2016,1,15,13,0,852.0,78.0,2.5,10.0,499.0,711.96,580.72
2016,1,15,13,15,844.0,77.0,2.5,10.0,485.0,664.5,543.37
2016,1,15,13,30,836.0,76.0,2.5,10.0,471.0,615.45,503.85
2016,1,15,13,45,665.0,110.0,2.5,10.0,416.0,509.39,417.79
2016,1,15,14,0,494.0,144.0,2.5,10.0,361.0,407.28,334.12
2016,1,15,14,15,643.5,105.0,2.45,10.0,369.5,414.57,336.9
2016,1,15,14,30,793.0,66.0,2.4,10.0,378.0,397.72,317.0
2016,1,15,14,45,770.5,63.5,2.4,10.0,346.0,338.54,263.12
2016,1,15,15,0,748.0,61.0,2.4,10.0,314.0,280.95,209.89
2016,1,15,15,15,715.0,57.5,2.35,9.5,277.5,221.92,156.16
2016,1,15,15,30,682.0,54.0,2.3,9.0,241.0,166.32,107.05
2016,1,15,15,45,629.0,50.0,2.3,9.0,201.0,111.87,64.31
2016,1,15,16,0,576.0,46.0,2.3,9.0,161.0,61.06,33.52
2016,1,15,16,15,498.5,39.5,2.35,9.0,122.0,32.92,23.89
2016,1,15,16,30,421.0,33.0,2.4,9.0,83.0,27.46,18.41
2016,1,15,16,45,210.5,25.5,2.5,9.0,50.5,20.81,9.86
2016,1,15,17,0,0.0,18.0,2.6,9.0,18.0,14.16,0.0
2016,1,15,17,15,0.0,9.0,2.6,8.5,9.0,7.08,0.0
2016,1,15,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.5,2.45,10.5,6.5,5.11,0.0
2016,1,16,8,0,0.0,13.0,2.5,11.0,13.0,9.88,1.54
2016,1,16,8,15,0.0,22.5,2.5,11.0,22.5,17.14,8.68
2016,1,16,8,30,0.0,32.0,2.5,11.0,32.0,24.43,15.25
2016,1,16,8,45,0.0,42.5,2.5,11.5,42.5,32.5,22.38
2016,1,16,9,0,0.0,53.0,2.5,12.0,53.0,40.97,29.77
2016,1,16,9,15,0.0,63.0,2.45,12.0,63.0,49.69,37.36
2016,1,16,9,30,0.0,73.0,2.4,12.0,73.0,58.39,44.85
2016,1,16,9,45,0.0,81.0,2.4,12.0,81.0,65.04,50.51
2016,1,16,10,0,0.0,89.0,2.4,12.0,89.0,71.75,56.17
2016,1,16,10,15,0.0,72.5,2.35,12.0,72.5,55.64,42.3
2016,1,16,10,30,0.0,56.0,2.3,12.0,56.0,42.89,31.31
2016,1,16,10,45,0.0,44.0,2.25,12.5,44.0,33.65,23.3
2016,1,16,11,0,0.0,32.0,2.2,13.0,32.0,24.44,15.33
2016,1,16,11,15,0.0,45.5,2.15,13.0,45.5,34.82,24.18
2016,1,16,11,30,0.0,59.0,2.1,13.0,59.0,45.23,33.02
2016,1,16,11,45,3.5,116.5,2.05,13.0,118.5,96.02,76.02
2016,1,16,12,0,7.0,174.0,2.0,13.0,178.0,152.64,123.14
2016,1,16,12,15,3.5,161.5,1.9,13.0,163.5,136.45,109.42
2016,1,16,12,30,0.0,149.0,1.8,13.0,149.0,121.23,96.67
2016,1,16,12,45,23.5,179.0,1.7,13.0,190.5,166.32,134.77
2016,1,16,13,0,47.0,209.0,1.6,13.0,232.0,224.6,182.75
2016,1,16,13,15,23.5,108.5,1.55,13.0,120.0,106.92,85.31
2016,1,16,13,30,0.0,8.0,1.5,13.0,8.0,6.1,0.0
2016,1,16,13,45,0.0,7.5,1.45,13.0,7.5,5.71,0.0
2016,1,16,14,0,0.0,7.0,1.4,13.0,7.0,5.33,0.0
2016,1,16,14,15,5.5,76.0,1.4,13.0,78.5,60.91,46.62
2016,1,16,14,30,11.0,145.0,1.4,13.0,150.0,119.04,95.62
2016,1,16,14,45,8.0,133.5,1.4,13.0,137.0,107.27,85.71
2016,1,16,15,0,5.0,122.0,1.4,13.0,124.0,96.01,76.36
2016,1,16,15,15,2.5,108.5,1.4,12.5,109.5,83.82,66.29
2016,1,16,15,30,0.0,95.0,1.4,12.0,95.0,72.13,56.55
2016,1,16,15,45,269.0,74.0,1.45,12.0,128.5,88.73,59.15
2016,1,16,16,0,538.0,53.0,1.5,12.0,162.0,65.73,37.71
2016,1,16,16,15,457.5,45.5,1.6,11.5,123.0,37.43,27.67
2016,1,16,16,30,377.0,38.0,1.7,11.0,84.0,31.34,21.7
2016,1,16,16,45,254.5,26.5,1.8,11.0,52.0,21.76,11.01
2016,1,16,17,0,132.0,15.0,1.9,11.0,20.0,11.8,0.0
2016,1,16,17,15,66.0,7.5,2.0,11.0,10.0,5.9,0.0
2016,1,16,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.5,3.75,12.0,3.5,2.75,0.0
2016,1,17,8,0,0.0,7.0,3.8,12.0,7.0,5.3,0.0
2016,1,17,8,15,0.0,12.5,3.75,12.0,12.5,9.48,2.25
2016,1,17,8,30,0.0,18.0,3.7,12.0,18.0,13.68,6.01
2016,1,17,8,45,0.0,23.5,3.7,12.0,23.5,17.88,9.75
2016,1,17,9,0,0.0,29.0,3.7,12.0,29.0,22.09,13.48
2016,1,17,9,15,0.0,34.5,3.7,12.0,34.5,26.31,17.17
2016,1,17,9,30,0.0,40.0,3.7,12.0,40.0,30.54,20.83
2016,1,17,9,45,0.0,44.5,3.7,12.0,44.5,34.0,23.8
2016,1,17,10,0,0.0,49.0,3.7,12.0,49.0,37.48,26.76
2016,1,17,10,15,0.0,46.5,3.75,12.0,46.5,35.56,25.05
2016,1,17,10,30,0.0,44.0,3.8,12.0,44.0,33.64,23.36
2016,1,17,10,45,0.0,62.5,3.9,12.0,62.5,47.91,35.55
2016,1,17,11,0,0.0,81.0,4.0,12.0,81.0,62.25,47.72
2016,1,17,11,15,0.0,57.5,4.0,12.0,57.5,44.07,32.15
2016,1,17,11,30,0.0,34.0,4.0,12.0,34.0,25.99,16.67
2016,1,17,11,45,0.0,28.5,4.05,12.0,28.5,21.78,13.04
2016,1,17,12,0,0.0,23.0,4.1,12.0,23.0,17.57,9.42
2016,1,17,12,15,0.0,38.5,4.1,12.0,38.5,29.46,19.61
2016,1,17,12,30,0.0,54.0,4.1,12.0,54.0,41.39,29.79
2016,1,17,12,45,0.0,40.5,4.15,12.0,40.5,30.99,20.92
2016,1,17,13,0,0.0,27.0,4.2,12.0,27.0,20.63,12.05
2016,1,17,13,15,0.0,24.0,4.15,12.0,24.0,18.33,10.09
2016,1,17,13,30,0.0,21.0,4.1,12.0,21.0,16.03,8.13
2016,1,17,13,45,0.0,47.0,4.05,12.0,47.0,35.97,25.28
2016,1,17,14,0,0.0,73.0,4.0,12.0,73.0,56.04,42.49
2016,1,17,14,15,0.0,48.5,3.95,12.0,48.5,37.11,26.33
2016,1,17,14,30,0.0,24.0,3.9,12.0,24.0,18.29,10.17
2016,1,17,14,45,0.0,22.0,3.9,12.0,22.0,16.76,8.86
2016,1,17,15,0,0.0,20.0,3.9,12.0,20.0,15.22,7.55
2016,1,17,15,15,0.0,17.5,3.85,12.0,17.5,13.31,5.9
2016,1,17,15,30,0.0,15.0,3.8,12.0,15.0,11.4,4.24
2016,1,17,15,45,0.0,12.5,3.75,12.0,12.5,9.49,2.57
2016,1,17,16,0,0.0,10.0,3.7,12.0,10.0,7.58,0.88
2016,1,17,16,15,0.0,7.5,3.65,11.5,7.5,5.68,0.0
2016,1,17,16,30,0.0,5.0,3.6,11.0,5.0,3.78,0.0
2016,1,17,16,45,0.0,3.0,3.55,11.0,3.0,2.27,0.0
2016,1,17,17,0,0.0,1.0,3.5,11.0,1.0,0.79,0.0
2016,1,17,17,15,0.0,0.5,3.4,11.0,0.5,0.39,0.0
2016,1,17,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,18,7,45,198.0,12.0,1.8,8.5,28.5,169.64,0.0
2016,1,18,8,0,396.0,24.0,1.8,9.0,57.0,407.31,298.07
2016,1,18,8,15,492.0,31.5,1.85,9.0,96.5,513.92,416.91
2016,1,18,8,30,588.0,39.0,1.9,9.0,136.0,622.56,509.57
2016,1,18,8,45,640.5,44.0,2.0,9.5,177.0,690.68,565.47
2016,1,18,9,0,693.0,49.0,2.1,10.0,218.0,758.17,618.12
2016,1,18,9,15,346.5,54.0,2.15,10.0,138.5,448.19,377.94
2016,1,18,9,30,0.0,59.0,2.2,10.0,59.0,45.2,33.51
2016,1,18,9,45,0.0,65.0,2.25,10.5,65.0,49.84,37.69
2016,1,18,10,0,0.0,71.0,2.3,11.0,71.0,54.48,41.55
2016,1,18,10,15,0.0,90.5,2.35,11.0,90.5,71.99,56.49
2016,1,18,10,30,0.0,110.0,2.4,11.0,110.0,89.99,71.73
2016,1,18,10,45,21.5,151.0,2.45,11.5,161.0,151.44,124.29
2016,1,18,11,0,43.0,192.0,2.5,12.0,212.0,235.47,194.07
2016,1,18,11,15,21.5,172.5,2.5,11.5,182.5,169.39,138.52
2016,1,18,11,30,0.0,153.0,2.5,11.0,153.0,127.85,103.1
2016,1,18,11,45,0.0,148.5,2.55,11.0,148.5,122.5,98.61
2016,1,18,12,0,0.0,144.0,2.6,11.0,144.0,117.52,94.39
2016,1,18,12,15,20.0,178.0,2.6,11.0,188.5,165.72,135.44
2016,1,18,12,30,40.0,212.0,2.6,11.0,233.0,230.23,189.17
2016,1,18,12,45,26.0,196.5,2.6,11.0,210.0,184.64,150.96
2016,1,18,13,0,12.0,181.0,2.6,11.0,187.0,157.95,128.48
2016,1,18,13,15,60.0,198.5,2.55,11.0,227.5,217.89,179.38
2016,1,18,13,30,108.0,216.0,2.5,11.0,268.0,260.72,214.98
2016,1,18,13,45,70.5,197.5,2.5,11.0,231.0,213.3,175.16
2016,1,18,14,0,33.0,179.0,2.5,11.0,194.0,170.59,139.38
2016,1,18,14,15,19.5,161.0,2.45,11.0,170.0,137.58,111.79
2016,1,18,14,30,6.0,143.0,2.4,11.0,146.0,115.18,93.06
2016,1,18,14,45,3.0,132.0,2.35,11.0,133.5,104.18,83.91
2016,1,18,15,0,0.0,121.0,2.3,11.0,121.0,93.68,75.15
2016,1,18,15,15,0.0,107.5,2.3,10.5,107.5,82.44,65.76
2016,1,18,15,30,0.0,94.0,2.3,10.0,94.0,71.4,56.4
2016,1,18,15,45,0.0,79.0,2.35,10.0,79.0,59.48,46.04
2016,1,18,16,0,0.0,64.0,2.4,10.0,64.0,47.84,35.79
2016,1,18,16,15,0.0,49.0,2.35,10.0,49.0,36.68,27.25
2016,1,18,16,30,0.0,34.0,2.3,10.0,34.0,25.79,17.06
2016,1,18,16,45,0.0,21.0,2.25,10.0,21.0,16.03,7.27
2016,1,18,17,0,0.0,8.0,2.2,10.0,8.0,6.07,0.0
2016,1,18,17,15,0.0,4.0,2.15,10.0,4.0,3.15,0.0
2016,1,18,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.5,5.15,11.0,2.5,1.97,0.0
2016,1,19,8,0,0.0,5.0,5.2,11.0,5.0,3.78,0.0
2016,1,19,8,15,0.0,9.5,5.1,11.0,9.5,7.2,0.38
2016,1,19,8,30,0.0,14.0,5.0,11.0,14.0,10.62,3.44
2016,1,19,8,45,0.0,18.0,4.95,11.5,18.0,13.67,6.15
2016,1,19,9,0,0.0,22.0,4.9,12.0,22.0,16.73,8.84
2016,1,19,9,15,0.0,26.5,4.85,12.0,26.5,20.18,11.85
2016,1,19,9,30,0.0,31.0,4.8,12.0,31.0,23.63,14.84
2016,1,19,9,45,0.0,35.0,4.8,12.5,35.0,26.7,17.44
2016,1,19,10,0,0.0,39.0,4.8,13.0,39.0,29.78,20.01
2016,1,19,10,15,0.0,51.0,4.7,13.0,51.0,39.03,27.9
2016,1,19,10,30,0.0,63.0,4.6,13.0,63.0,48.29,35.77
2016,1,19,10,45,0.0,100.5,4.5,13.0,100.5,79.92,62.58
2016,1,19,11,0,0.0,138.0,4.4,13.0,138.0,115.24,92.25
2016,1,19,11,15,0.0,87.0,4.35,13.0,87.0,67.16,51.57
2016,1,19,11,30,0.0,36.0,4.3,13.0,36.0,27.53,17.88
2016,1,19,11,45,0.0,91.5,4.25,13.0,91.5,70.82,54.62
2016,1,19,12,0,0.0,147.0,4.2,13.0,147.0,120.21,96.07
2016,1,19,12,15,16.5,177.5,4.2,13.0,186.0,162.16,131.57
2016,1,19,12,30,33.0,208.0,4.2,13.0,225.0,219.98,179.69
2016,1,19,12,45,17.5,185.5,4.25,13.0,194.5,167.5,135.81
2016,1,19,13,0,2.0,163.0,4.3,13.0,164.0,134.08,107.65
2016,1,19,13,15,398.5,131.0,4.2,12.5,324.5,420.42,350.52
2016,1,19,13,30,795.0,99.0,4.1,12.0,485.0,618.74,508.58
2016,1,19,13,45,518.5,147.0,4.1,12.0,394.5,457.8,376.53
2016,1,19,14,0,242.0,195.0,4.1,12.0,304.0,314.9,258.62
2016,1,19,14,15,139.0,179.0,4.0,12.0,240.5,225.06,184.12
2016,1,19,14,30,36.0,163.0,3.9,12.0,177.0,150.17,121.9
2016,1,19,14,45,232.0,140.0,3.8,12.0,222.5,207.91,166.52
2016,1,19,15,0,428.0,117.0,3.7,12.0,268.0,234.37,180.68
2016,1,19,15,15,394.5,111.0,3.55,11.5,238.0,190.72,142.02
2016,1,19,15,30,361.0,105.0,3.4,11.0,208.0,150.84,107.77
2016,1,19,15,45,339.5,91.0,3.25,11.0,176.5,110.22,74.61
2016,1,19,16,0,318.0,77.0,3.1,11.0,145.0,72.56,48.63
2016,1,19,16,15,277.5,62.5,2.95,10.5,112.0,46.31,35.8
2016,1,19,16,30,237.0,48.0,2.8,10.0,79.0,35.91,26.01
2016,1,19,16,45,118.5,35.0,2.65,10.0,50.5,25.98,15.63
2016,1,19,17,0,0.0,22.0,2.5,10.0,22.0,16.08,0.0
2016,1,19,17,15,0.0,11.0,2.45,9.5,11.0,8.65,0.0
2016,1,19,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,7,45,83.0,14.5,1.3,9.0,21.5,111.91,0.0
2016,1,20,8,0,166.0,29.0,1.4,9.0,43.0,231.6,174.08
2016,1,20,8,15,215.0,44.0,1.5,9.0,73.5,296.54,245.35
2016,1,20,8,30,264.0,59.0,1.6,9.0,104.0,363.76,305.92
2016,1,20,8,45,292.0,73.5,1.75,9.5,135.5,412.23,347.96
2016,1,20,9,0,320.0,88.0,1.9,10.0,167.0,460.62,388.3
2016,1,20,9,15,335.5,102.0,1.95,10.0,197.5,495.77,416.84
2016,1,20,9,30,351.0,116.0,2.0,10.0,228.0,529.67,443.55
2016,1,20,9,45,357.5,128.0,2.1,10.5,253.0,550.7,458.78
2016,1,20,10,0,364.0,140.0,2.2,11.0,278.0,569.99,472.37
2016,1,20,10,15,236.0,164.0,2.25,11.0,256.5,448.26,372.8
2016,1,20,10,30,108.0,188.0,2.3,11.0,235.0,326.31,270.87
2016,1,20,10,45,340.0,163.5,2.35,11.0,321.5,535.37,444.72
2016,1,20,11,0,572.0,139.0,2.4,11.0,408.0,743.81,604.78
2016,1,20,11,15,499.0,163.5,2.4,11.0,404.0,690.92,561.95
2016,1,20,11,30,426.0,188.0,2.4,11.0,400.0,636.71,518.64
2016,1,20,11,45,294.5,212.0,2.4,11.5,360.0,510.75,417.97
2016,1,20,12,0,163.0,236.0,2.4,12.0,320.0,391.71,320.7
2016,1,20,12,15,239.0,228.5,2.35,12.0,352.0,436.89,358.64
2016,1,20,12,30,315.0,221.0,2.3,12.0,384.0,494.77,404.49
2016,1,20,12,45,360.5,209.5,2.3,12.0,394.5,499.99,408.66
2016,1,20,13,0,406.0,198.0,2.3,12.0,405.0,516.53,421.33
2016,1,20,13,15,318.5,207.0,2.3,12.0,367.0,428.64,350.69
2016,1,20,13,30,231.0,216.0,2.3,12.0,329.0,349.99,286.83
2016,1,20,13,45,274.0,201.0,2.3,12.0,329.5,356.62,292.08
2016,1,20,14,0,317.0,186.0,2.3,12.0,330.0,345.89,282.49
2016,1,20,14,15,259.0,181.0,2.3,11.5,294.5,292.23,238.14
2016,1,20,14,30,201.0,176.0,2.3,11.0,259.0,236.95,192.38
2016,1,20,14,45,348.5,142.0,2.35,11.0,271.5,251.23,200.05
2016,1,20,15,0,496.0,108.0,2.4,11.0,284.0,247.39,189.56
2016,1,20,15,15,473.0,99.5,2.3,10.5,252.5,200.26,147.22
2016,1,20,15,30,450.0,91.0,2.2,10.0,221.0,155.73,108.19
2016,1,20,15,45,419.0,80.0,2.15,10.0,187.5,111.15,72.15
2016,1,20,16,0,388.0,69.0,2.1,10.0,154.0,70.57,45.16
2016,1,20,16,15,343.5,56.5,2.1,10.0,119.0,42.66,32.67
2016,1,20,16,30,299.0,44.0,2.1,10.0,84.0,33.47,23.94
2016,1,20,16,45,149.5,34.0,2.1,10.0,54.0,25.49,15.53
2016,1,20,17,0,0.0,24.0,2.1,10.0,24.0,17.43,0.0
2016,1,20,17,15,0.0,12.0,2.1,10.0,12.0,9.44,0.0
2016,1,20,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,45,148.5,14.5,3.6,8.0,27.5,170.57,0.0
2016,1,21,8,0,297.0,29.0,3.6,8.0,55.0,343.81,264.17
2016,1,21,8,15,392.5,38.0,3.6,8.5,93.0,445.96,370.38
2016,1,21,8,30,488.0,47.0,3.6,9.0,131.0,553.12,462.95
2016,1,21,8,45,549.0,53.0,3.6,9.5,171.5,627.64,525.13
2016,1,21,9,0,610.0,59.0,3.6,10.0,212.0,702.49,584.66
2016,1,21,9,15,649.5,63.0,3.55,10.0,250.0,753.46,624.21
2016,1,21,9,30,689.0,67.0,3.5,10.0,288.0,802.8,661.13
2016,1,21,9,45,576.0,96.0,3.5,10.5,295.0,732.85,605.64
2016,1,21,10,0,463.0,125.0,3.5,11.0,302.0,648.77,539.19
2016,1,21,10,15,623.5,101.0,3.5,11.0,359.5,783.92,642.61
2016,1,21,10,30,784.0,77.0,3.5,11.0,417.0,898.32,725.64
2016,1,21,10,45,554.0,135.5,3.5,11.5,382.5,733.51,599.51
2016,1,21,11,0,324.0,194.0,3.5,12.0,348.0,550.03,453.27
2016,1,21,11,15,332.5,200.5,3.5,12.0,363.0,555.78,458.12
2016,1,21,11,30,341.0,207.0,3.5,12.0,378.0,559.79,460.6
2016,1,21,11,45,336.0,213.0,3.5,12.0,384.5,549.25,451.51
2016,1,21,12,0,331.0,219.0,3.5,12.0,391.0,537.52,441.61
2016,1,21,12,15,306.5,223.5,3.5,12.0,383.5,506.67,416.37
2016,1,21,12,30,282.0,228.0,3.5,12.0,376.0,476.2,391.46
2016,1,21,12,45,164.5,222.0,3.5,12.0,308.0,347.34,286.19
2016,1,21,13,0,47.0,216.0,3.5,12.0,240.0,230.7,188.7
2016,1,21,13,15,190.0,209.5,3.5,12.0,303.5,330.18,273.04
2016,1,21,13,30,333.0,203.0,3.5,12.0,367.0,414.21,341.49
2016,1,21,13,45,250.0,204.0,3.5,12.0,324.0,345.81,284.32
2016,1,21,14,0,167.0,205.0,3.5,12.0,281.0,274.85,225.45
2016,1,21,14,15,147.0,193.0,3.45,12.0,257.0,241.61,197.54
2016,1,21,14,30,127.0,181.0,3.4,12.0,233.0,210.75,171.39
2016,1,21,14,45,187.5,163.0,3.4,12.0,233.5,205.94,165.46
2016,1,21,15,0,248.0,145.0,3.4,12.0,234.0,199.43,156.73
2016,1,21,15,15,236.0,131.0,3.45,12.0,208.5,165.79,126.93
2016,1,21,15,30,224.0,117.0,3.5,12.0,183.0,133.81,99.1
2016,1,21,15,45,206.5,101.0,3.55,12.0,155.0,101.48,72.6
2016,1,21,16,0,189.0,85.0,3.6,12.0,127.0,71.75,50.96
2016,1,21,16,15,163.0,68.0,3.65,12.0,98.5,49.25,38.27
2016,1,21,16,30,137.0,51.0,3.7,12.0,70.0,37.46,27.26
2016,1,21,16,45,68.5,36.0,3.75,12.0,45.5,26.69,16.59
2016,1,21,17,0,0.0,21.0,3.8,12.0,21.0,15.61,0.0
2016,1,21,17,15,0.0,10.5,3.8,12.0,10.5,8.26,0.0
2016,1,21,17,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,14.0,1.15,10.0,14.0,10.68,0.0
2016,1,22,8,0,0.0,28.0,1.1,10.0,28.0,26.19,14.86
2016,1,22,8,15,9.5,45.5,1.0,10.0,47.0,54.23,40.57
2016,1,22,8,30,19.0,63.0,0.9,10.0,66.0,92.69,74.51
2016,1,22,8,45,28.0,80.0,0.85,10.0,86.5,119.5,98.29
2016,1,22,9,0,37.0,97.0,0.8,10.0,107.0,146.12,121.52
2016,1,22,9,15,41.5,113.0,0.95,10.0,126.0,166.72,139.17
2016,1,22,9,30,46.0,129.0,1.1,10.0,145.0,187.24,156.5
2016,1,22,9,45,50.0,143.5,1.25,10.5,162.0,204.91,170.88
2016,1,22,10,0,54.0,158.0,1.4,11.0,179.0,222.53,185.01
2016,1,22,10,15,27.0,150.0,1.5,11.0,160.5,178.92,147.44
2016,1,22,10,30,0.0,142.0,1.6,11.0,142.0,122.34,98.76
2016,1,22,10,45,0.0,124.0,1.75,11.0,124.0,102.14,81.73
2016,1,22,11,0,0.0,106.0,1.9,11.0,106.0,84.24,66.52
