Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,11,15,28.0,161.0,2.0,11.0,175.0,178.68,146.93
2016,1,22,11,30,56.0,216.0,2.1,11.0,244.0,265.58,218.78
2016,1,22,11,45,59.0,221.5,2.25,11.0,251.5,269.69,221.76
2016,1,22,12,0,62.0,227.0,2.4,11.0,259.0,273.55,224.88
2016,1,22,12,15,41.0,213.0,2.45,11.0,234.5,234.98,192.62
2016,1,22,12,30,20.0,199.0,2.5,11.0,210.0,183.58,149.72
2016,1,22,12,45,38.5,210.5,2.55,11.5,231.0,222.38,182.02
2016,1,22,13,0,57.0,222.0,2.6,12.0,252.0,243.92,199.61
2016,1,22,13,15,56.5,217.0,2.65,12.0,245.5,233.51,190.99
2016,1,22,13,30,56.0,212.0,2.7,12.0,239.0,223.26,182.56
2016,1,22,13,45,63.5,206.0,2.8,12.0,236.0,216.8,177.35
2016,1,22,14,0,71.0,200.0,2.9,12.0,233.0,209.61,171.38
2016,1,22,14,15,154.0,188.5,3.0,12.0,254.5,240.79,196.83
2016,1,22,14,30,237.0,177.0,3.1,12.0,276.0,260.62,211.32
2016,1,22,14,45,231.5,163.0,3.25,12.0,253.5,228.08,182.82
2016,1,22,15,0,226.0,149.0,3.4,12.0,231.0,196.35,154.75
2016,1,22,15,15,210.0,135.5,3.5,11.5,205.5,163.37,126.14
2016,1,22,15,30,194.0,122.0,3.6,11.0,180.0,132.52,99.73
2016,1,22,15,45,169.5,106.0,3.7,11.0,151.5,99.6,72.88
2016,1,22,16,0,145.0,90.0,3.8,11.0,123.0,72.7,53.12
2016,1,22,16,15,120.5,72.0,3.85,11.0,95.5,51.81,40.75
2016,1,22,16,30,96.0,54.0,3.9,11.0,68.0,39.42,29.17
2016,1,22,16,45,48.0,37.0,3.95,11.0,44.0,27.33,17.42
2016,1,22,17,0,0.0,20.0,4.0,11.0,20.0,15.02,0.0
2016,1,22,17,15,0.0,10.0,4.05,11.0,10.0,7.87,0.0
2016,1,22,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,7.5,3.7,9.5,7.5,5.69,0.0
2016,1,23,8,0,0.0,15.0,3.8,10.0,15.0,11.4,3.34
2016,1,23,8,15,0.0,25.5,3.9,10.0,25.5,19.44,10.8
2016,1,23,8,30,0.0,36.0,4.0,10.0,36.0,27.5,18.04
2016,1,23,8,45,0.0,48.0,4.1,10.0,48.0,36.9,26.38
2016,1,23,9,0,0.0,60.0,4.2,10.0,60.0,47.7,35.88
2016,1,23,9,15,0.0,72.0,4.25,10.0,72.0,58.42,45.23
2016,1,23,9,30,0.0,84.0,4.3,10.0,84.0,69.08,54.43
2016,1,23,9,45,0.0,96.5,4.35,10.0,96.5,80.25,63.98
2016,1,23,10,0,0.0,109.0,4.4,10.0,109.0,91.39,73.44
2016,1,23,10,15,0.0,71.5,4.4,10.0,71.5,54.87,41.9
2016,1,23,10,30,0.0,34.0,4.4,10.0,34.0,25.97,16.88
2016,1,23,10,45,47.0,123.5,4.4,10.0,146.0,159.9,133.66
2016,1,23,11,0,94.0,213.0,4.4,10.0,258.0,309.19,259.12
2016,1,23,11,15,47.0,167.5,4.4,10.0,190.0,203.79,169.43
2016,1,23,11,30,0.0,122.0,4.4,10.0,122.0,97.83,78.13
2016,1,23,11,45,73.0,182.0,4.4,10.0,220.5,236.52,197.63
2016,1,23,12,0,146.0,242.0,4.4,10.0,319.0,383.28,319.32
2016,1,23,12,15,95.0,231.5,4.4,10.0,282.0,300.76,249.93
2016,1,23,12,30,44.0,221.0,4.4,10.0,245.0,241.74,199.7
2016,1,23,12,45,22.0,163.5,4.4,10.0,175.5,149.97,122.7
2016,1,23,13,0,0.0,106.0,4.4,10.0,106.0,82.63,65.19
2016,1,23,13,15,40.5,163.5,4.4,10.0,184.0,169.42,139.71
2016,1,23,13,30,81.0,221.0,4.4,10.0,262.0,247.78,205.46
2016,1,23,13,45,211.0,204.5,4.4,10.0,304.5,312.13,259.82
2016,1,23,14,0,341.0,188.0,4.4,10.0,347.0,361.17,299.48
2016,1,23,14,15,170.5,158.0,4.35,10.0,237.5,220.97,182.14
2016,1,23,14,30,0.0,128.0,4.3,10.0,128.0,100.0,80.48
2016,1,23,14,45,0.0,105.5,4.25,10.0,105.5,81.62,64.98
2016,1,23,15,0,0.0,83.0,4.2,10.0,83.0,63.79,49.75
2016,1,23,15,15,0.0,74.0,4.1,9.5,74.0,56.74,43.82
2016,1,23,15,30,0.0,65.0,4.0,9.0,65.0,49.78,37.89
2016,1,23,15,45,285.5,63.0,3.95,9.0,128.0,83.98,54.96
2016,1,23,16,0,571.0,61.0,3.9,9.0,191.0,77.35,45.87
2016,1,23,16,15,496.0,54.0,3.8,8.5,149.5,44.25,34.39
2016,1,23,16,30,421.0,47.0,3.7,8.0,108.0,38.68,28.95
2016,1,23,16,45,304.5,35.5,3.6,8.0,71.5,29.2,19.46
2016,1,23,17,0,188.0,24.0,3.5,8.0,35.0,18.3,3.02
2016,1,23,17,15,94.0,12.0,3.45,8.0,17.5,9.44,0.0
2016,1,23,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,24,7,45,49.5,16.5,1.85,7.5,21.0,76.35,0.0
2016,1,24,8,0,99.0,33.0,1.8,8.0,42.0,159.49,124.14
2016,1,24,8,15,134.5,50.0,1.75,8.0,70.0,214.81,179.37
2016,1,24,8,30,170.0,67.0,1.7,8.0,98.0,270.52,229.67
2016,1,24,8,45,198.5,83.5,1.65,8.5,128.0,319.48,272.1
2016,1,24,9,0,227.0,100.0,1.6,9.0,158.0,368.64,313.15
2016,1,24,9,15,238.5,116.0,1.55,9.0,186.0,400.49,338.94
2016,1,24,9,30,250.0,132.0,1.5,9.0,214.0,431.48,363.32
2016,1,24,9,45,264.5,144.5,1.5,9.5,240.0,459.29,384.25
2016,1,24,10,0,279.0,157.0,1.5,10.0,266.0,486.19,403.97
2016,1,24,10,15,278.0,172.0,1.5,10.0,287.5,499.95,413.38
2016,1,24,10,30,277.0,187.0,1.5,10.0,309.0,512.18,421.62
2016,1,24,10,45,490.0,146.5,1.5,10.5,377.0,686.24,557.02
2016,1,24,11,0,703.0,106.0,1.5,11.0,445.0,844.34,668.14
2016,1,24,11,15,794.0,89.5,1.5,11.0,485.5,889.22,696.96
2016,1,24,11,30,885.0,73.0,1.5,11.0,526.0,923.3,719.39
2016,1,24,11,45,620.0,145.5,1.55,11.5,466.0,760.61,602.95
2016,1,24,12,0,355.0,218.0,1.6,12.0,406.0,557.76,448.9
2016,1,24,12,15,626.5,145.5,1.7,12.0,479.0,720.56,577.49
2016,1,24,12,30,898.0,73.0,1.8,12.0,552.0,820.12,648.85
2016,1,24,12,45,892.5,74.0,1.95,12.0,546.0,780.49,620.77
2016,1,24,13,0,887.0,75.0,2.1,12.0,540.0,738.41,591.9
2016,1,24,13,15,881.0,74.0,2.15,11.5,527.0,691.55,558.33
2016,1,24,13,30,875.0,73.0,2.2,11.0,514.0,642.79,521.06
2016,1,24,13,45,607.0,131.5,2.25,11.0,432.0,504.6,410.76
2016,1,24,14,0,339.0,190.0,2.3,11.0,350.0,362.21,295.82
2016,1,24,14,15,252.5,188.0,2.2,11.0,303.5,296.09,241.42
2016,1,24,14,30,166.0,186.0,2.1,11.0,257.0,231.34,187.85
2016,1,24,14,45,144.5,171.5,2.05,11.0,230.0,197.84,159.52
2016,1,24,15,0,123.0,157.0,2.0,11.0,203.0,167.14,133.44
2016,1,24,15,15,118.0,141.5,1.85,10.5,182.0,142.48,112.18
2016,1,24,15,30,113.0,126.0,1.7,10.0,161.0,118.77,91.82
2016,1,24,15,45,105.0,108.5,1.6,10.0,137.5,94.27,71.32
2016,1,24,16,0,97.0,91.0,1.5,10.0,114.0,71.27,53.37
2016,1,24,16,15,84.0,73.0,1.45,9.5,90.0,52.37,41.6
2016,1,24,16,30,71.0,55.0,1.4,9.0,66.0,40.11,30.19
2016,1,24,16,45,37.0,38.5,1.35,8.5,44.0,28.48,18.99
2016,1,24,17,0,3.0,22.0,1.3,8.0,22.0,16.51,3.65
2016,1,24,17,15,1.5,11.0,1.3,8.0,11.0,8.65,0.0
2016,1,24,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,14.5,1.6,9.0,14.5,11.06,0.0
2016,1,25,8,0,0.0,29.0,1.7,9.0,29.0,26.29,15.51
2016,1,25,8,15,4.5,46.5,1.75,9.0,47.5,49.6,36.76
2016,1,25,8,30,9.0,64.0,1.8,9.0,66.0,71.44,56.38
2016,1,25,8,45,17.5,81.0,1.85,9.5,85.5,95.6,77.9
2016,1,25,9,0,26.0,98.0,1.9,10.0,105.0,135.17,112.19
2016,1,25,9,15,31.0,114.5,1.9,10.0,124.0,156.9,130.85
2016,1,25,9,30,36.0,131.0,1.9,10.0,143.0,178.54,149.17
2016,1,25,9,45,35.5,143.5,1.9,10.0,156.5,188.78,157.43
2016,1,25,10,0,35.0,156.0,1.9,10.0,170.0,199.15,165.73
2016,1,25,10,15,114.5,175.5,1.9,10.0,225.5,320.07,268.06
2016,1,25,10,30,194.0,195.0,1.9,10.0,281.0,418.28,348.37
2016,1,25,10,45,116.0,196.5,1.9,10.5,249.0,336.62,278.67
2016,1,25,11,0,38.0,198.0,1.9,11.0,217.0,235.13,192.95
2016,1,25,11,15,95.5,217.0,1.9,11.0,266.0,308.23,254.58
2016,1,25,11,30,153.0,236.0,1.9,11.0,315.0,399.46,328.17
2016,1,25,11,45,125.0,238.5,1.9,11.0,304.0,368.47,301.8
2016,1,25,12,0,97.0,241.0,1.9,11.0,293.0,319.22,261.64
2016,1,25,12,15,135.5,244.0,1.85,11.0,317.0,366.94,300.57
2016,1,25,12,30,174.0,247.0,1.8,11.0,341.0,392.16,320.84
2016,1,25,12,45,203.0,242.5,1.75,11.0,351.0,398.5,325.96
2016,1,25,13,0,232.0,238.0,1.7,11.0,361.0,402.18,328.91
2016,1,25,13,15,267.5,227.0,1.6,11.0,365.5,415.12,338.75
2016,1,25,13,30,303.0,216.0,1.5,11.0,370.0,408.88,333.31
2016,1,25,13,45,191.0,211.5,1.45,11.0,307.5,307.17,250.76
2016,1,25,14,0,79.0,207.0,1.4,11.0,245.0,219.85,179.13
2016,1,25,14,15,69.0,193.5,1.3,11.0,225.5,196.13,159.66
2016,1,25,14,30,59.0,180.0,1.2,11.0,206.0,173.89,141.1
2016,1,25,14,45,43.0,162.5,1.15,11.0,180.5,147.6,119.26
2016,1,25,15,0,27.0,145.0,1.1,11.0,155.0,123.78,99.57
2016,1,25,15,15,23.0,130.5,1.0,11.0,138.5,105.34,84.06
2016,1,25,15,30,19.0,116.0,0.9,11.0,122.0,91.02,72.02
2016,1,25,15,45,13.5,100.5,0.8,11.0,104.5,76.5,59.88
2016,1,25,16,0,8.0,85.0,0.7,11.0,87.0,62.88,48.47
2016,1,25,16,15,4.0,67.5,0.6,10.5,68.5,49.35,38.8
2016,1,25,16,30,0.0,50.0,0.5,10.0,50.0,36.97,27.37
2016,1,25,16,45,0.0,33.5,0.4,10.0,33.5,25.13,16.16
2016,1,25,17,0,0.0,17.0,0.3,10.0,17.0,12.96,2.52
2016,1,25,17,15,0.0,8.5,0.35,10.0,8.5,6.69,0.0
2016,1,25,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,7,45,106.0,16.0,0.65,9.0,26.5,136.44,22.81
2016,1,26,8,0,212.0,32.0,0.7,9.0,53.0,272.31,215.13
2016,1,26,8,15,265.5,46.5,0.75,9.0,86.0,342.44,283.22
2016,1,26,8,30,319.0,61.0,0.8,9.0,119.0,414.95,345.77
2016,1,26,8,45,350.0,74.0,0.9,9.5,153.0,465.79,388.15
2016,1,26,9,0,381.0,87.0,1.0,10.0,187.0,516.64,428.86
2016,1,26,9,15,405.0,98.0,1.0,10.5,219.5,557.41,459.5
2016,1,26,9,30,429.0,109.0,1.0,11.0,252.0,597.12,488.24
2016,1,26,9,45,316.5,138.5,1.05,11.5,250.5,501.45,411.88
2016,1,26,10,0,204.0,168.0,1.1,12.0,249.0,404.43,332.98
2016,1,26,10,15,115.5,171.5,1.1,12.0,218.0,315.08,259.44
2016,1,26,10,30,27.0,175.0,1.1,12.0,187.0,184.23,150.17
2016,1,26,10,45,51.5,194.5,1.15,12.5,219.0,248.56,203.48
2016,1,26,11,0,76.0,214.0,1.2,13.0,251.0,291.55,237.8
2016,1,26,11,15,99.5,225.5,1.2,13.0,276.0,322.18,262.27
2016,1,26,11,30,123.0,237.0,1.2,13.0,301.0,372.48,301.66
2016,1,26,11,45,127.5,242.0,1.2,13.0,309.5,374.55,302.66
2016,1,26,12,0,132.0,247.0,1.2,13.0,318.0,375.96,303.49
2016,1,26,12,15,128.5,248.0,1.15,13.0,317.5,365.27,294.61
2016,1,26,12,30,125.0,249.0,1.1,13.0,317.0,354.51,285.78
2016,1,26,12,45,134.0,247.0,1.1,13.0,319.0,350.04,282.39
2016,1,26,13,0,143.0,245.0,1.1,13.0,321.0,344.61,278.14
2016,1,26,13,15,127.5,238.0,1.0,13.0,305.0,316.22,255.09
2016,1,26,13,30,112.0,231.0,0.9,13.0,289.0,276.68,223.36
2016,1,26,13,45,113.5,222.5,0.8,13.0,279.0,272.3,219.58
2016,1,26,14,0,115.0,214.0,0.7,13.0,269.0,255.25,205.47
2016,1,26,14,15,145.5,201.5,0.65,13.0,267.5,248.3,199.44
2016,1,26,14,30,176.0,189.0,0.6,13.0,266.0,238.1,190.12
2016,1,26,14,45,88.0,156.5,0.55,13.0,195.0,158.77,126.09
2016,1,26,15,0,0.0,124.0,0.5,13.0,124.0,95.68,75.78
2016,1,26,15,15,0.0,111.0,0.45,12.5,111.0,84.95,67.18
2016,1,26,15,30,0.0,98.0,0.4,12.0,98.0,74.41,58.46
2016,1,26,15,45,0.0,83.5,0.35,12.0,83.5,62.96,48.72
2016,1,26,16,0,0.0,69.0,0.3,12.0,69.0,51.76,39.06
2016,1,26,16,15,0.0,54.5,0.25,11.5,54.5,40.92,31.21
2016,1,26,16,30,0.0,40.0,0.2,11.0,40.0,30.36,21.49
2016,1,26,16,45,0.0,27.0,0.2,11.0,27.0,20.62,12.3
2016,1,26,17,0,0.0,14.0,0.2,11.0,14.0,10.65,1.61
2016,1,26,17,15,0.0,7.0,0.2,11.0,7.0,5.51,0.0
2016,1,26,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,7,45,82.0,17.5,2.05,8.0,26.0,121.14,32.07
2016,1,27,8,0,164.0,35.0,2.0,8.0,52.0,237.14,190.09
2016,1,27,8,15,209.5,51.0,1.9,8.0,83.5,300.61,252.21
2016,1,27,8,30,255.0,67.0,1.8,8.0,115.0,366.06,310.34
2016,1,27,8,45,287.0,81.5,1.75,8.5,148.0,418.05,354.46
2016,1,27,9,0,319.0,96.0,1.7,9.0,181.0,470.25,396.86
2016,1,27,9,15,345.5,107.0,1.65,9.5,212.5,512.17,429.44
2016,1,27,9,30,372.0,118.0,1.6,10.0,244.0,553.35,460.29
2016,1,27,9,45,313.5,141.0,1.6,10.5,255.0,501.86,417.01
2016,1,27,10,0,255.0,164.0,1.6,11.0,266.0,471.49,390.09
2016,1,27,10,15,550.5,117.5,1.55,11.5,359.5,734.64,593.18
2016,1,27,10,30,846.0,71.0,1.5,12.0,453.0,956.58,744.97
2016,1,27,10,45,861.5,71.5,1.45,12.5,478.5,951.53,735.23
2016,1,27,11,0,877.0,72.0,1.4,13.0,504.0,954.27,733.99
2016,1,27,11,15,885.0,73.0,1.3,13.0,522.0,946.61,726.26
2016,1,27,11,30,893.0,74.0,1.2,13.0,540.0,935.17,716.25
2016,1,27,11,45,897.5,74.0,1.15,13.0,550.5,915.49,701.71
2016,1,27,12,0,902.0,74.0,1.1,13.0,561.0,892.23,684.99
2016,1,27,12,15,903.5,74.5,1.05,13.0,564.0,863.51,664.68
2016,1,27,12,30,905.0,75.0,1.0,13.0,567.0,831.5,642.23
2016,1,27,12,45,906.0,73.5,0.95,13.5,562.5,793.64,614.62
2016,1,27,13,0,907.0,72.0,0.9,14.0,558.0,752.87,585.05
2016,1,27,13,15,902.0,71.5,0.85,14.0,545.5,706.34,551.75
2016,1,27,13,30,897.0,71.0,0.8,14.0,533.0,657.73,514.71
2016,1,27,13,45,751.5,101.5,0.75,14.0,479.0,562.0,441.3
2016,1,27,14,0,606.0,132.0,0.7,14.0,425.0,469.37,369.55
2016,1,27,14,15,731.0,99.0,0.65,14.0,432.5,460.38,359.88
2016,1,27,14,30,856.0,66.0,0.6,14.0,440.0,434.86,334.45
2016,1,27,14,45,838.5,63.5,0.55,14.0,407.5,374.19,281.73
2016,1,27,15,0,821.0,61.0,0.5,14.0,375.0,313.24,227.87
2016,1,27,15,15,794.5,58.5,0.45,13.5,337.0,251.26,173.35
2016,1,27,15,30,768.0,56.0,0.4,13.0,299.0,191.8,121.91
2016,1,27,15,45,729.0,52.0,0.4,13.0,257.5,132.34,75.02
2016,1,27,16,0,690.0,48.0,0.4,13.0,216.0,77.55,41.3
2016,1,27,16,15,629.5,43.0,0.4,12.5,173.0,39.64,29.89
2016,1,27,16,30,569.0,38.0,0.4,12.0,130.0,34.94,25.46
2016,1,27,16,45,466.5,30.0,0.45,12.0,89.5,27.43,18.18
2016,1,27,17,0,364.0,22.0,0.5,12.0,49.0,20.02,8.75
2016,1,27,17,15,182.0,11.0,0.55,12.0,24.5,8.65,0.0
2016,1,27,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,7,45,14.0,17.5,1.15,9.0,19.0,28.36,5.65
2016,1,28,8,0,28.0,35.0,1.2,9.0,38.0,67.51,50.69
2016,1,28,8,15,45.5,53.0,1.2,9.5,60.5,105.58,85.75
2016,1,28,8,30,63.0,71.0,1.2,10.0,83.0,159.52,132.9
2016,1,28,8,45,75.5,89.0,1.2,10.5,107.0,192.69,161.66
2016,1,28,9,0,88.0,107.0,1.2,11.0,131.0,225.63,189.5
2016,1,28,9,15,94.0,124.0,1.2,11.0,153.5,250.42,210.03
2016,1,28,9,30,100.0,141.0,1.2,11.0,176.0,274.84,229.83
2016,1,28,9,45,290.5,135.5,1.2,11.5,249.5,471.12,391.56
2016,1,28,10,0,481.0,130.0,1.2,12.0,323.0,674.91,545.76
2016,1,28,10,15,240.5,87.5,1.2,12.0,184.0,375.33,310.98
2016,1,28,10,30,0.0,45.0,1.2,12.0,45.0,34.43,23.76
2016,1,28,10,45,0.0,88.5,1.25,12.5,88.5,68.56,52.96
2016,1,28,11,0,0.0,132.0,1.3,13.0,132.0,108.01,85.81
2016,1,28,11,15,0.0,122.0,1.35,13.0,122.0,97.91,77.2
2016,1,28,11,30,0.0,112.0,1.4,13.0,112.0,88.49,69.27
2016,1,28,11,45,0.0,114.5,1.45,13.5,114.5,90.41,70.7
2016,1,28,12,0,0.0,117.0,1.5,14.0,117.0,92.36,72.14
2016,1,28,12,15,0.0,74.5,1.55,13.5,74.5,57.26,42.87
2016,1,28,12,30,0.0,32.0,1.6,13.0,32.0,24.49,15.23
2016,1,28,12,45,0.0,92.5,1.65,13.0,92.5,71.37,54.92
2016,1,28,13,0,0.0,153.0,1.7,13.0,153.0,122.65,97.7
2016,1,28,13,15,0.0,115.0,1.65,13.0,115.0,89.9,70.4
2016,1,28,13,30,0.0,77.0,1.6,13.0,77.0,59.18,44.68
2016,1,28,13,45,0.0,67.5,1.6,13.0,67.5,51.81,38.54
2016,1,28,14,0,0.0,58.0,1.6,13.0,58.0,44.46,32.36
2016,1,28,14,15,0.0,77.0,1.5,12.5,77.0,59.15,45.0
2016,1,28,14,30,0.0,96.0,1.4,12.0,96.0,74.1,57.88
2016,1,28,14,45,0.0,66.0,1.3,12.0,66.0,50.61,37.94
2016,1,28,15,0,0.0,36.0,1.2,12.0,36.0,27.48,18.15
2016,1,28,15,15,0.0,32.5,1.15,12.0,32.5,24.79,15.87
2016,1,28,15,30,0.0,29.0,1.1,12.0,29.0,22.1,13.57
2016,1,28,15,45,0.0,25.0,1.05,12.0,25.0,19.03,10.91
2016,1,28,16,0,0.0,21.0,1.0,12.0,21.0,15.97,8.22
2016,1,28,16,15,0.0,16.5,0.95,11.5,16.5,12.53,5.68
2016,1,28,16,30,0.0,12.0,0.9,11.0,12.0,9.1,2.51
2016,1,28,16,45,0.0,8.5,0.85,11.0,8.5,6.44,0.0
2016,1,28,17,0,0.0,5.0,0.8,11.0,5.0,3.78,0.0
2016,1,28,17,15,0.0,2.5,0.95,11.0,2.5,1.97,0.0
2016,1,28,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,3.0,2.5,12.0,3.0,2.27,0.0
2016,1,29,8,0,0.0,6.0,2.6,12.0,6.0,4.54,0.0
2016,1,29,8,15,0.0,9.5,2.6,12.0,9.5,7.2,0.45
2016,1,29,8,30,0.0,13.0,2.6,12.0,13.0,9.86,2.83
2016,1,29,8,45,0.0,16.5,2.65,12.0,16.5,12.53,5.2
2016,1,29,9,0,0.0,20.0,2.7,12.0,20.0,15.21,7.55
2016,1,29,9,15,0.0,23.5,2.65,12.0,23.5,17.89,9.89
2016,1,29,9,30,0.0,27.0,2.6,12.0,27.0,20.57,12.2
2016,1,29,9,45,0.0,56.0,2.55,12.0,56.0,42.87,31.42
2016,1,29,10,0,0.0,85.0,2.5,12.0,85.0,66.67,51.72
2016,1,29,10,15,0.0,71.0,2.5,12.0,71.0,54.49,41.2
2016,1,29,10,30,0.0,57.0,2.5,12.0,57.0,43.67,31.89
2016,1,29,10,45,0.0,63.0,2.5,12.0,63.0,48.32,35.8
2016,1,29,11,0,0.0,69.0,2.5,12.0,69.0,52.97,39.69
2016,1,29,11,15,0.0,73.0,2.4,12.0,73.0,56.08,42.28
2016,1,29,11,30,0.0,77.0,2.3,12.0,77.0,59.18,44.86
2016,1,29,11,45,0.0,93.5,2.25,12.0,93.5,72.3,55.91
2016,1,29,12,0,0.0,110.0,2.2,12.0,110.0,86.25,67.61
2016,1,29,12,15,0.0,109.0,2.15,12.0,109.0,85.25,66.73
2016,1,29,12,30,0.0,108.0,2.1,12.0,108.0,84.3,65.92
2016,1,29,12,45,0.0,93.5,2.1,12.0,93.5,72.18,55.74
2016,1,29,13,0,0.0,79.0,2.1,12.0,79.0,60.74,46.12
2016,1,29,13,15,2.5,126.5,2.1,12.0,128.0,101.22,80.33
2016,1,29,13,30,5.0,174.0,2.1,12.0,177.0,143.17,115.38
2016,1,29,13,45,2.5,118.5,2.15,12.0,120.0,94.01,74.3
2016,1,29,14,0,0.0,63.0,2.2,12.0,63.0,48.32,35.74
2016,1,29,14,15,0.0,100.0,2.2,11.5,100.0,77.33,60.63
2016,1,29,14,30,0.0,137.0,2.2,11.0,137.0,106.92,85.94
2016,1,29,14,45,0.0,84.0,2.2,11.0,84.0,64.59,50.04
2016,1,29,15,0,0.0,31.0,2.2,11.0,31.0,23.65,14.88
2016,1,29,15,15,0.0,28.0,2.2,10.5,28.0,21.34,12.96
2016,1,29,15,30,0.0,25.0,2.2,10.0,25.0,19.04,11.01
2016,1,29,15,45,0.0,21.5,2.25,10.0,21.5,16.36,8.66
2016,1,29,16,0,0.0,18.0,2.3,10.0,18.0,13.68,6.3
2016,1,29,16,15,0.0,14.5,2.3,10.0,14.5,11.01,4.34
2016,1,29,16,30,0.0,11.0,2.3,10.0,11.0,8.34,1.84
2016,1,29,16,45,0.0,7.5,2.3,10.0,7.5,5.68,0.0
2016,1,29,17,0,0.0,4.0,2.3,10.0,4.0,3.02,0.0
2016,1,29,17,15,0.0,2.0,2.3,9.5,2.0,1.57,0.0
2016,1,29,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,45,74.5,19.0,2.5,7.5,27.0,102.82,50.35
2016,1,30,8,0,149.0,38.0,2.5,8.0,54.0,207.16,169.17
2016,1,30,8,15,179.0,55.0,2.5,8.0,83.5,258.81,218.93
2016,1,30,8,30,209.0,72.0,2.5,8.0,113.0,310.73,265.78
2016,1,30,8,45,231.0,88.5,2.55,8.5,143.5,354.67,303.77
2016,1,30,9,0,253.0,105.0,2.6,9.0,174.0,398.43,340.24
2016,1,30,9,15,266.0,120.0,2.65,9.0,203.0,430.73,366.68
2016,1,30,9,30,279.0,135.0,2.7,9.0,232.0,462.22,391.82
2016,1,30,9,45,559.5,99.5,2.75,9.5,320.0,725.43,600.44
2016,1,30,10,0,840.0,64.0,2.8,10.0,408.0,951.37,763.58
2016,1,30,10,15,695.0,102.5,2.8,10.0,401.5,862.38,695.39
2016,1,30,10,30,550.0,141.0,2.8,10.0,395.0,748.83,610.73
2016,1,30,10,45,381.0,183.5,2.85,10.5,364.0,601.65,495.26
2016,1,30,11,0,212.0,226.0,2.9,11.0,333.0,458.55,378.06
2016,1,30,11,15,277.0,224.5,2.95,11.0,369.5,532.37,437.73
2016,1,30,11,30,342.0,223.0,3.0,11.0,406.0,580.42,475.71
2016,1,30,11,45,629.5,148.0,3.05,11.0,492.0,776.54,629.18
2016,1,30,12,0,917.0,73.0,3.1,11.0,578.0,907.33,723.37
2016,1,30,12,15,755.0,119.0,3.1,11.0,536.5,805.62,647.82
2016,1,30,12,30,593.0,165.0,3.1,11.0,495.0,690.27,560.68
2016,1,30,12,45,746.5,122.0,3.1,11.0,533.5,738.1,599.35
2016,1,30,13,0,900.0,79.0,3.1,11.0,572.0,758.58,614.58
2016,1,30,13,15,618.0,150.0,3.1,10.5,485.0,603.31,493.12
2016,1,30,13,30,336.0,221.0,3.1,10.0,398.0,435.2,358.09
2016,1,30,13,45,168.0,121.0,3.15,10.0,209.5,217.88,180.64
2016,1,30,14,0,0.0,21.0,3.2,10.0,21.0,16.03,8.19
2016,1,30,14,15,424.5,46.5,3.15,10.0,237.5,260.63,215.61
2016,1,30,14,30,849.0,72.0,3.1,10.0,454.0,441.13,353.63
2016,1,30,14,45,577.5,113.5,3.1,10.0,365.0,325.21,257.26
2016,1,30,15,0,306.0,155.0,3.1,10.0,276.0,226.18,178.24
2016,1,30,15,15,294.5,141.5,3.05,9.5,249.0,189.21,145.61
2016,1,30,15,30,283.0,128.0,3.0,9.0,222.0,153.76,114.56
2016,1,30,15,45,272.5,112.0,2.95,9.0,192.0,118.24,84.82
2016,1,30,16,0,262.0,96.0,2.9,9.0,162.0,84.43,60.16
2016,1,30,16,15,237.0,79.5,2.8,8.5,131.0,57.71,46.78
2016,1,30,16,30,212.0,63.0,2.7,8.0,100.0,46.3,36.16
2016,1,30,16,45,174.5,46.5,2.6,7.5,70.5,34.57,25.04
2016,1,30,17,0,137.0,30.0,2.5,7.0,41.0,22.56,12.61
2016,1,30,17,15,68.5,15.0,2.5,7.0,20.5,11.8,0.0
2016,1,30,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,7,15,109.5,5.0,3.35,4.5,7.0,0.0,0.0
2016,1,31,7,30,219.0,10.0,3.4,5.0,14.0,177.74,0.0
2016,1,31,7,45,380.0,19.0,3.5,5.5,50.5,368.24,212.01
2016,1,31,8,0,541.0,28.0,3.6,6.0,87.0,538.29,439.04
2016,1,31,8,15,621.5,33.5,3.65,6.0,132.0,632.82,527.86
2016,1,31,8,30,702.0,39.0,3.7,6.0,177.0,729.66,610.44
2016,1,31,8,45,751.5,42.5,3.8,6.5,222.5,796.24,664.51
2016,1,31,9,0,801.0,46.0,3.9,7.0,268.0,851.79,707.44
2016,1,31,9,15,832.0,48.5,3.95,7.0,310.5,896.0,740.92
2016,1,31,9,30,863.0,51.0,4.0,7.0,353.0,938.05,771.66
2016,1,31,9,45,879.5,55.0,4.1,7.5,390.5,965.29,789.51
2016,1,31,10,0,896.0,59.0,4.2,8.0,428.0,989.05,804.86
2016,1,31,10,15,910.5,60.5,4.3,8.0,460.5,1003.51,814.78
2016,1,31,10,30,925.0,62.0,4.4,8.0,493.0,1014.2,822.04
2016,1,31,10,45,933.5,63.5,4.5,8.5,518.5,1015.01,820.67
2016,1,31,11,0,942.0,65.0,4.6,9.0,544.0,1011.82,816.59
2016,1,31,11,15,948.5,66.0,4.75,9.0,562.0,1001.99,809.83
2016,1,31,11,30,955.0,67.0,4.9,9.0,580.0,988.15,800.24
2016,1,31,11,45,956.0,68.5,5.05,9.0,590.5,965.91,784.51
2016,1,31,12,0,957.0,70.0,5.2,9.0,601.0,939.95,766.04
2016,1,31,12,15,957.5,70.0,5.3,9.0,604.0,908.12,742.77
2016,1,31,12,30,958.0,70.0,5.4,9.0,607.0,872.89,716.87
2016,1,31,12,45,946.0,74.0,5.55,9.0,600.0,829.3,684.69
2016,1,31,13,0,934.0,78.0,5.7,9.0,593.0,783.37,650.38
2016,1,31,13,15,929.0,77.0,5.75,9.0,580.0,734.81,612.65
2016,1,31,13,30,924.0,76.0,5.8,9.0,567.0,684.08,570.62
2016,1,31,13,45,911.5,76.5,5.9,9.0,546.0,628.53,523.76
2016,1,31,14,0,899.0,77.0,6.0,9.0,525.0,571.97,474.82
2016,1,31,14,15,886.0,75.5,6.0,8.5,497.5,514.64,424.47
2016,1,31,14,30,873.0,74.0,6.0,8.0,470.0,453.91,369.8
2016,1,31,14,45,853.5,72.0,6.05,8.0,436.0,390.32,310.77
2016,1,31,15,0,834.0,70.0,6.1,8.0,402.0,327.79,251.61
2016,1,31,15,15,807.5,67.0,6.1,7.5,363.0,264.0,191.86
2016,1,31,15,30,781.0,64.0,6.1,7.0,324.0,202.76,135.79
2016,1,31,15,45,743.5,59.5,6.15,7.0,281.0,141.74,85.01
2016,1,31,16,0,706.0,55.0,6.2,7.0,238.0,85.24,48.4
2016,1,31,16,15,646.0,49.5,6.15,6.5,193.0,45.25,35.81
2016,1,31,16,30,586.0,44.0,6.1,6.0,148.0,37.06,28.09
2016,1,31,16,45,489.0,36.0,6.1,6.0,105.5,30.19,21.34
2016,1,31,17,0,392.0,28.0,6.1,6.0,63.0,23.42,13.71
2016,1,31,17,15,196.0,14.0,6.05,6.0,31.5,11.42,0.0
2016,1,31,17,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,5.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,1,7,15,103.0,5.5,3.95,4.0,8.0,0.0,0.0
2016,2,1,7,30,206.0,11.0,3.9,4.0,16.0,168.48,0.0
2016,2,1,7,45,365.0,20.0,3.9,4.5,52.5,358.44,224.15
2016,2,1,8,0,524.0,29.0,3.9,5.0,89.0,525.06,432.58
2016,2,1,8,15,604.5,35.5,3.8,5.5,134.0,620.55,520.28
2016,2,1,8,30,685.0,42.0,3.7,6.0,179.0,718.54,602.25
2016,2,1,8,45,729.0,46.5,3.65,6.5,224.0,781.35,652.62
2016,2,1,9,0,773.0,51.0,3.6,7.0,269.0,843.1,699.4
2016,2,1,9,15,805.0,54.5,3.5,7.5,311.0,890.2,732.58
2016,2,1,9,30,837.0,58.0,3.4,8.0,353.0,934.86,762.51
2016,2,1,9,45,843.5,64.0,3.35,8.5,389.0,954.85,773.75
2016,2,1,10,0,850.0,70.0,3.3,9.0,425.0,971.15,782.18
2016,2,1,10,15,866.0,72.5,3.25,9.0,457.0,988.48,792.63
2016,2,1,10,30,882.0,75.0,3.2,9.0,489.0,1002.0,800.29
2016,2,1,10,45,894.0,76.0,3.2,9.0,514.5,993.87,793.04
2016,2,1,11,0,906.0,77.0,3.2,9.0,540.0,993.61,791.79
2016,2,1,11,15,913.0,78.0,3.2,9.0,558.5,984.56,784.35
2016,2,1,11,30,920.0,79.0,3.2,9.0,577.0,971.62,774.4
2016,2,1,11,45,927.0,78.0,3.2,9.5,588.0,952.31,758.69
2016,2,1,12,0,934.0,77.0,3.2,10.0,599.0,929.19,740.48
2016,2,1,12,15,935.0,77.5,3.25,10.0,602.0,898.93,718.96
2016,2,1,12,30,936.0,78.0,3.3,10.0,605.0,865.29,694.99
2016,2,1,12,45,935.0,77.0,3.35,10.0,600.0,825.12,666.11
2016,2,1,13,0,934.0,76.0,3.4,10.0,595.0,782.05,634.91
2016,2,1,13,15,928.5,75.5,3.45,10.0,582.0,733.69,598.96
2016,2,1,13,30,923.0,75.0,3.5,10.0,569.0,683.2,558.66
2016,2,1,13,45,913.5,74.0,3.55,10.0,548.5,627.89,513.52
2016,2,1,14,0,904.0,73.0,3.6,10.0,528.0,571.33,466.09
2016,2,1,14,15,891.5,71.5,3.55,9.5,500.5,511.83,415.39
2016,2,1,14,30,879.0,70.0,3.5,9.0,473.0,451.95,362.69
2016,2,1,14,45,863.5,67.5,3.5,9.0,439.5,390.18,306.35
2016,2,1,15,0,848.0,65.0,3.5,9.0,406.0,327.87,248.35
2016,2,1,15,15,823.0,62.0,3.4,8.5,367.0,263.64,189.03
2016,2,1,15,30,798.0,59.0,3.3,8.0,328.0,201.75,133.02
2016,2,1,15,45,765.0,55.0,3.25,8.0,285.5,140.64,82.51
2016,2,1,16,0,732.0,51.0,3.2,8.0,243.0,83.45,45.8
2016,2,1,16,15,676.0,46.5,3.15,7.5,198.0,43.0,33.66
2016,2,1,16,30,620.0,42.0,3.1,7.0,153.0,38.73,29.56
2016,2,1,16,45,527.5,34.5,3.05,6.5,110.0,31.68,22.73
2016,2,1,17,0,435.0,27.0,3.0,6.0,67.0,24.73,15.15
2016,2,1,17,15,217.5,13.5,3.0,6.0,33.5,11.03,0.0
2016,2,1,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
