Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,15,39.0,6.5,2.1,7.0,7.5,0.0,0.0
2016,2,2,7,30,78.0,13.0,2.1,7.0,15.0,70.76,0.0
2016,2,2,7,45,237.5,25.0,2.15,7.5,49.0,271.28,177.92
2016,2,2,8,0,397.0,37.0,2.2,8.0,83.0,437.19,357.64
2016,2,2,8,15,486.5,45.0,2.25,8.0,126.5,538.35,447.39
2016,2,2,8,30,576.0,53.0,2.3,8.0,170.0,642.99,534.23
2016,2,2,8,45,646.0,56.0,2.35,8.5,216.5,724.97,598.65
2016,2,2,9,0,716.0,59.0,2.4,9.0,263.0,799.64,654.62
2016,2,2,9,15,451.0,103.5,2.4,9.0,239.0,609.88,508.86
2016,2,2,9,30,186.0,148.0,2.4,9.0,215.0,366.46,309.74
2016,2,2,9,45,518.5,108.0,2.4,9.5,320.5,685.55,568.55
2016,2,2,10,0,851.0,68.0,2.4,10.0,426.0,970.2,773.21
2016,2,2,10,15,867.0,70.0,2.35,10.0,458.0,986.9,779.76
2016,2,2,10,30,883.0,72.0,2.3,10.0,490.0,988.01,778.36
2016,2,2,10,45,646.0,135.5,2.25,10.0,450.0,841.07,672.01
2016,2,2,11,0,409.0,199.0,2.2,10.0,410.0,661.69,536.34
2016,2,2,11,15,666.5,137.0,2.15,10.0,494.5,837.77,670.3
2016,2,2,11,30,924.0,75.0,2.1,10.0,579.0,971.3,761.98
2016,2,2,11,45,929.0,74.5,2.1,10.5,589.5,950.77,744.15
2016,2,2,12,0,934.0,74.0,2.1,11.0,600.0,926.5,725.69
2016,2,2,12,15,934.5,74.0,2.05,11.0,602.5,895.29,703.27
2016,2,2,12,30,935.0,74.0,2.0,11.0,605.0,860.74,678.59
2016,2,2,12,45,654.0,152.5,1.95,11.0,522.5,699.59,560.23
2016,2,2,13,0,373.0,231.0,1.9,11.0,440.0,513.79,415.79
2016,2,2,13,15,356.0,229.0,1.85,11.0,425.0,478.09,388.42
2016,2,2,13,30,339.0,227.0,1.8,11.0,410.0,442.95,360.1
2016,2,2,13,45,191.0,218.5,1.8,11.0,321.0,312.92,255.33
2016,2,2,14,0,43.0,210.0,1.8,11.0,232.0,201.32,163.63
2016,2,2,14,15,36.5,196.0,1.7,10.5,214.0,181.02,147.44
2016,2,2,14,30,30.0,182.0,1.6,10.0,196.0,161.89,131.82
2016,2,2,14,45,15.0,98.5,1.55,10.0,105.5,81.42,64.22
2016,2,2,15,0,0.0,15.0,1.5,10.0,15.0,11.42,4.3
2016,2,2,15,15,398.5,36.0,1.4,9.5,172.0,134.86,96.06
2016,2,2,15,30,797.0,57.0,1.3,9.0,329.0,200.01,130.68
2016,2,2,15,45,759.5,54.0,1.2,9.0,286.0,139.26,80.9
2016,2,2,16,0,722.0,51.0,1.1,9.0,243.0,82.95,45.37
2016,2,2,16,15,666.5,46.0,0.95,8.5,198.5,42.49,33.11
2016,2,2,16,30,611.0,41.0,0.8,8.0,154.0,37.8,28.69
2016,2,2,16,45,515.0,34.5,0.7,7.5,111.0,31.59,22.68
2016,2,2,17,0,419.0,28.0,0.6,7.0,68.0,23.47,14.33
2016,2,2,17,15,209.5,14.0,0.5,7.0,34.0,11.41,0.0
2016,2,2,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.5,2.55,4.0,8.5,0.0,0.0
2016,2,3,7,30,0.0,17.0,2.6,4.0,17.0,13.38,0.0
2016,2,3,7,45,194.5,27.0,2.65,4.5,50.5,239.95,167.09
2016,2,3,8,0,389.0,37.0,2.7,5.0,84.0,430.66,358.66
2016,2,3,8,15,471.5,45.5,2.7,5.0,126.5,525.93,444.33
2016,2,3,8,30,554.0,54.0,2.7,5.0,169.0,624.51,527.72
2016,2,3,8,45,600.5,61.0,2.75,5.5,211.5,689.66,580.33
2016,2,3,9,0,647.0,68.0,2.8,6.0,254.0,754.41,630.26
2016,2,3,9,15,323.5,95.0,2.8,6.0,188.0,473.99,406.18
2016,2,3,9,30,0.0,122.0,2.8,6.0,122.0,108.66,89.09
2016,2,3,9,45,381.0,104.0,2.85,6.5,266.0,543.48,465.34
2016,2,3,10,0,762.0,86.0,2.9,7.0,410.0,904.97,739.83
2016,2,3,10,15,628.5,123.0,2.9,7.0,403.0,822.76,673.92
2016,2,3,10,30,495.0,160.0,2.9,7.0,396.0,718.78,594.55
2016,2,3,10,45,355.0,197.0,2.9,7.5,371.0,592.87,492.68
2016,2,3,11,0,215.0,234.0,2.9,8.0,346.0,469.86,390.77
2016,2,3,11,15,217.5,242.5,2.9,8.0,359.0,473.8,393.88
2016,2,3,11,30,220.0,251.0,2.9,8.0,372.0,476.73,395.55
2016,2,3,11,45,110.5,210.5,2.95,8.0,271.0,319.65,266.13
2016,2,3,12,0,1.0,170.0,3.0,8.0,170.0,140.32,114.01
2016,2,3,12,15,8.5,190.0,3.0,8.0,195.0,164.45,134.83
2016,2,3,12,30,16.0,210.0,3.0,8.0,220.0,188.02,154.7
2016,2,3,12,45,26.0,220.5,3.0,8.0,236.0,203.9,168.16
2016,2,3,13,0,36.0,231.0,3.0,8.0,252.0,233.68,193.04
2016,2,3,13,15,37.5,227.5,2.95,8.0,249.0,227.17,187.58
2016,2,3,13,30,39.0,224.0,2.9,8.0,246.0,220.57,182.14
2016,2,3,13,45,45.5,220.0,2.85,8.0,244.5,216.33,178.72
2016,2,3,14,0,52.0,216.0,2.8,8.0,243.0,211.38,174.61
2016,2,3,14,15,36.0,196.5,2.75,8.0,214.5,180.98,149.09
2016,2,3,14,30,20.0,177.0,2.7,8.0,186.0,147.53,121.01
2016,2,3,14,45,10.0,128.0,2.7,8.0,132.5,102.7,83.11
2016,2,3,15,0,0.0,79.0,2.7,8.0,79.0,60.67,47.28
2016,2,3,15,15,0.0,71.5,2.6,7.5,71.5,54.87,42.45
2016,2,3,15,30,0.0,64.0,2.5,7.0,64.0,49.06,37.54
2016,2,3,15,45,0.0,55.5,2.45,7.0,55.5,42.49,31.82
2016,2,3,16,0,0.0,47.0,2.4,7.0,47.0,35.94,26.05
2016,2,3,16,15,0.0,38.0,2.35,7.0,38.0,29.01,21.01
2016,2,3,16,30,0.0,29.0,2.3,7.0,29.0,22.1,14.53
2016,2,3,16,45,0.0,21.0,2.25,7.0,21.0,15.98,8.73
2016,2,3,17,0,0.0,13.0,2.2,7.0,13.0,9.87,2.82
2016,2,3,17,15,0.0,6.5,2.2,7.0,6.5,4.92,0.0
2016,2,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,9.0,2.5,5.0,9.0,0.0,0.0
2016,2,4,7,30,0.0,18.0,2.5,5.0,18.0,14.16,0.0
2016,2,4,7,45,205.0,27.5,2.5,5.5,53.0,250.72,180.83
2016,2,4,8,0,410.0,37.0,2.5,6.0,88.0,448.75,372.5
2016,2,4,8,15,491.5,45.5,2.45,6.0,131.0,543.79,456.61
2016,2,4,8,30,573.0,54.0,2.4,6.0,174.0,642.1,538.49
2016,2,4,8,45,624.5,59.5,2.4,6.5,218.0,710.39,592.4
2016,2,4,9,0,676.0,65.0,2.4,7.0,262.0,778.38,643.52
2016,2,4,9,15,711.0,69.0,2.35,7.5,303.5,827.25,677.72
2016,2,4,9,30,746.0,73.0,2.3,8.0,345.0,866.96,703.96
2016,2,4,9,45,645.0,100.0,2.3,8.5,352.5,813.59,661.76
2016,2,4,10,0,544.0,127.0,2.3,9.0,360.0,735.66,601.71
2016,2,4,10,15,455.0,158.0,2.25,9.5,362.5,682.08,558.73
2016,2,4,10,30,366.0,189.0,2.2,10.0,365.0,601.38,493.31
2016,2,4,10,45,616.0,136.0,2.2,10.5,450.5,813.29,653.72
2016,2,4,11,0,866.0,83.0,2.2,11.0,536.0,976.57,765.56
2016,2,4,11,15,873.5,84.0,2.1,11.0,554.5,968.31,755.8
2016,2,4,11,30,881.0,85.0,2.0,11.0,573.0,945.05,737.79
2016,2,4,11,45,883.5,86.0,1.9,11.5,583.5,924.88,720.94
2016,2,4,12,0,886.0,87.0,1.8,12.0,594.0,901.18,701.8
2016,2,4,12,15,499.5,177.0,1.7,12.0,463.5,643.16,513.31
2016,2,4,12,30,113.0,267.0,1.6,12.0,333.0,343.08,276.56
2016,2,4,12,45,298.5,237.0,1.5,12.0,408.0,482.55,390.41
2016,2,4,13,0,484.0,207.0,1.4,12.0,483.0,588.09,471.0
2016,2,4,13,15,452.0,210.0,1.3,12.0,463.0,540.78,432.55
2016,2,4,13,30,420.0,213.0,1.2,12.0,443.0,494.79,396.17
2016,2,4,13,45,352.5,217.5,1.15,12.5,406.0,419.46,336.37
2016,2,4,14,0,285.0,222.0,1.1,13.0,369.0,363.11,290.77
2016,2,4,14,15,385.5,190.5,1.0,12.5,378.5,362.78,289.7
2016,2,4,14,30,486.0,159.0,0.9,12.0,388.0,360.25,284.59
2016,2,4,14,45,431.5,156.5,0.85,12.0,349.0,303.54,237.01
2016,2,4,15,0,377.0,154.0,0.8,12.0,310.0,252.61,194.32
2016,2,4,15,15,360.5,142.5,0.75,11.5,281.0,206.2,154.6
2016,2,4,15,30,344.0,131.0,0.7,11.0,252.0,167.18,121.31
2016,2,4,15,45,509.5,95.5,0.65,11.0,248.5,136.38,88.59
2016,2,4,16,0,675.0,60.0,0.6,11.0,245.0,84.22,47.4
2016,2,4,16,15,619.5,54.0,0.55,10.5,201.0,44.9,35.04
2016,2,4,16,30,564.0,48.0,0.5,10.0,157.0,39.97,30.48
2016,2,4,16,45,474.5,40.0,0.45,10.0,114.5,33.24,24.01
2016,2,4,17,0,385.0,32.0,0.4,10.0,72.0,26.6,17.17
2016,2,4,17,15,192.5,16.0,0.4,10.0,36.0,12.98,0.0
2016,2,4,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,5.5,2.15,5.5,5.5,0.0,0.0
2016,2,5,7,30,0.0,11.0,2.2,6.0,11.0,8.65,0.0
2016,2,5,7,45,32.5,28.5,2.25,6.5,32.5,76.98,53.25
2016,2,5,8,0,65.0,46.0,2.3,7.0,54.0,129.05,105.8
2016,2,5,8,15,81.5,65.0,2.25,7.5,79.5,168.44,141.93
2016,2,5,8,30,98.0,84.0,2.2,8.0,105.0,207.24,176.45
2016,2,5,8,45,111.5,103.0,2.2,8.5,132.0,243.05,207.4
2016,2,5,9,0,125.0,122.0,2.2,9.0,159.0,278.61,237.24
2016,2,5,9,15,134.0,138.5,2.15,9.5,183.5,305.56,258.98
2016,2,5,9,30,143.0,155.0,2.1,10.0,208.0,332.25,279.97
2016,2,5,9,45,347.5,141.0,2.1,10.5,286.5,533.71,445.94
2016,2,5,10,0,552.0,127.0,2.1,11.0,365.0,743.92,604.61
2016,2,5,10,15,578.0,130.0,2.05,11.0,395.5,781.08,628.39
2016,2,5,10,30,604.0,133.0,2.0,11.0,426.0,806.08,644.63
2016,2,5,10,45,723.5,116.0,2.0,11.5,485.0,897.17,707.25
2016,2,5,11,0,843.0,99.0,2.0,12.0,544.0,974.45,757.71
2016,2,5,11,15,851.0,100.5,1.8,12.0,562.5,967.49,748.46
2016,2,5,11,30,859.0,102.0,1.6,12.0,581.0,956.62,737.56
2016,2,5,11,45,863.0,102.5,1.4,12.0,591.5,937.02,720.79
2016,2,5,12,0,867.0,103.0,1.2,12.0,602.0,913.77,701.67
2016,2,5,12,15,868.0,103.0,0.95,12.0,605.0,883.81,677.18
2016,2,5,12,30,869.0,103.0,0.7,12.0,608.0,850.57,650.48
2016,2,5,12,45,748.5,131.5,0.45,12.0,564.0,753.62,580.08
2016,2,5,13,0,628.0,160.0,0.2,12.0,520.0,656.35,506.9
2016,2,5,13,15,603.5,163.5,0.15,12.0,503.5,608.64,472.41
2016,2,5,13,30,579.0,167.0,0.1,12.0,487.0,554.76,432.3
2016,2,5,13,45,735.5,123.5,0.1,12.5,515.0,579.44,449.41
2016,2,5,14,0,892.0,80.0,0.1,13.0,543.0,574.15,442.17
2016,2,5,14,15,710.5,115.5,0.25,13.0,472.5,470.07,363.42
2016,2,5,14,30,529.0,151.0,0.4,13.0,402.0,371.91,288.76
2016,2,5,14,45,479.5,148.5,0.55,13.0,364.5,314.69,242.92
2016,2,5,15,0,430.0,146.0,0.7,13.0,327.0,262.6,199.86
2016,2,5,15,15,410.0,136.5,0.6,12.5,296.0,217.84,161.38
2016,2,5,15,30,390.0,127.0,0.5,12.0,265.0,175.42,125.38
2016,2,5,15,45,369.0,113.5,0.45,12.0,231.0,132.45,90.91
2016,2,5,16,0,348.0,100.0,0.4,12.0,197.0,92.38,63.51
2016,2,5,16,15,460.0,75.5,0.5,11.5,180.0,56.86,45.6
2016,2,5,16,30,572.0,51.0,0.6,11.0,163.0,42.38,32.51
2016,2,5,16,45,485.5,42.0,0.7,11.0,119.5,34.9,25.41
2016,2,5,17,0,399.0,33.0,0.8,11.0,76.0,27.46,17.95
2016,2,5,17,15,199.5,16.5,1.0,10.5,38.0,13.39,1.44
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,11.0,1.4,7.5,11.0,8.65,0.0
2016,2,6,7,30,0.0,22.0,1.4,8.0,22.0,17.31,0.0
2016,2,6,7,45,240.0,28.0,1.4,8.5,59.5,285.37,214.61
2016,2,6,8,0,480.0,34.0,1.4,9.0,97.0,504.81,410.67
2016,2,6,8,15,555.5,40.5,1.3,9.5,141.0,584.69,477.47
2016,2,6,8,30,631.0,47.0,1.2,10.0,185.0,677.55,549.62
2016,2,6,8,45,677.5,52.0,1.15,10.5,229.0,742.66,597.31
2016,2,6,9,0,724.0,57.0,1.1,11.0,273.0,806.94,641.79
2016,2,6,9,15,755.5,60.0,0.95,11.0,314.5,852.51,670.43
2016,2,6,9,30,787.0,63.0,0.8,11.0,356.0,895.72,695.97
2016,2,6,9,45,811.0,65.0,0.65,11.5,393.5,927.3,711.05
2016,2,6,10,0,835.0,67.0,0.5,12.0,431.0,955.69,723.31
2016,2,6,10,15,719.5,100.5,0.5,12.5,430.5,888.59,675.54
2016,2,6,10,30,604.0,134.0,0.5,13.0,430.0,807.75,619.48
2016,2,6,10,45,545.5,160.5,0.5,13.5,438.0,762.53,587.46
2016,2,6,11,0,487.0,187.0,0.5,14.0,446.0,725.5,559.24
2016,2,6,11,15,417.0,212.0,0.5,14.0,439.0,673.41,520.54
2016,2,6,11,30,347.0,237.0,0.5,14.0,432.0,600.94,467.51
2016,2,6,11,45,629.0,155.0,0.5,14.5,516.5,787.77,603.1
2016,2,6,12,0,911.0,73.0,0.5,15.0,601.0,908.28,679.32
2016,2,6,12,15,638.5,159.5,0.45,15.0,530.5,753.77,572.64
2016,2,6,12,30,366.0,246.0,0.4,15.0,460.0,564.08,435.27
2016,2,6,12,45,440.0,223.0,0.35,15.0,478.5,595.87,460.52
2016,2,6,13,0,514.0,200.0,0.3,15.0,497.0,603.91,465.9
2016,2,6,13,15,695.0,139.5,0.25,15.0,532.0,649.93,499.35
2016,2,6,13,30,876.0,79.0,0.2,15.0,567.0,660.33,506.09
2016,2,6,13,45,869.0,77.5,0.15,15.0,547.5,608.01,465.86
2016,2,6,14,0,862.0,76.0,0.1,15.0,528.0,554.3,424.38
2016,2,6,14,15,849.5,74.5,0.15,15.0,501.0,496.74,379.5
2016,2,6,14,30,837.0,73.0,0.2,15.0,474.0,439.95,333.48
2016,2,6,14,45,819.5,71.0,0.3,15.5,441.0,378.82,282.3
2016,2,6,15,0,802.0,69.0,0.4,16.0,408.0,318.58,230.27
2016,2,6,15,15,777.0,66.0,0.5,15.5,370.0,256.72,177.06
2016,2,6,15,30,752.0,63.0,0.6,15.0,332.0,197.27,126.29
2016,2,6,15,45,715.0,59.5,0.7,15.0,290.0,138.59,80.16
2016,2,6,16,0,678.0,56.0,0.8,15.0,248.0,84.36,46.78
2016,2,6,16,15,624.5,51.0,0.95,14.5,204.0,46.2,35.63
2016,2,6,16,30,571.0,46.0,1.1,14.0,160.0,38.42,28.62
2016,2,6,16,45,484.5,38.5,1.3,13.5,118.0,32.05,22.64
2016,2,6,17,0,398.0,31.0,1.5,13.0,76.0,25.75,16.43
2016,2,6,17,15,199.0,21.0,1.6,12.5,43.5,17.11,4.66
2016,2,6,17,30,0.0,11.0,1.7,12.0,11.0,8.65,0.0
2016,2,6,17,45,0.0,5.5,1.85,11.5,5.5,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,7,15,141.0,7.5,0.8,10.0,13.0,110.2,0.0
2016,2,7,7,30,282.0,15.0,0.8,10.0,26.0,261.44,0.0
2016,2,7,7,45,413.0,23.0,0.8,10.5,65.0,410.87,306.46
2016,2,7,8,0,544.0,31.0,0.8,11.0,104.0,546.14,434.95
2016,2,7,8,15,616.0,36.5,0.75,11.5,149.0,633.86,505.78
2016,2,7,8,30,688.0,42.0,0.7,12.0,194.0,723.58,572.88
2016,2,7,8,45,733.0,45.5,0.7,12.5,239.0,786.23,617.28
2016,2,7,9,0,778.0,49.0,0.7,13.0,284.0,847.96,658.75
2016,2,7,9,15,807.5,51.5,0.7,13.5,326.5,880.45,678.35
2016,2,7,9,30,837.0,54.0,0.7,14.0,369.0,921.26,703.03
2016,2,7,9,45,854.5,57.5,0.7,14.5,406.5,948.87,718.06
2016,2,7,10,0,872.0,61.0,0.7,15.0,444.0,973.11,730.73
2016,2,7,10,15,887.0,62.5,0.65,15.0,476.5,988.4,737.66
2016,2,7,10,30,902.0,64.0,0.6,15.0,509.0,999.95,742.3
2016,2,7,10,45,912.5,65.0,0.55,15.5,534.5,1002.42,739.87
2016,2,7,11,0,923.0,66.0,0.5,16.0,560.0,1000.92,735.2
2016,2,7,11,15,929.5,67.0,0.5,16.0,579.0,991.48,728.31
2016,2,7,11,30,936.0,68.0,0.5,16.0,598.0,978.06,719.17
2016,2,7,11,45,940.0,68.0,0.5,16.5,609.0,957.09,704.1
2016,2,7,12,0,944.0,68.0,0.5,17.0,620.0,932.33,686.86
2016,2,7,12,15,945.0,68.0,0.5,17.0,623.0,901.27,666.94
2016,2,7,12,30,946.0,68.0,0.5,17.0,626.0,866.76,644.82
2016,2,7,12,45,946.0,67.0,0.5,17.0,621.0,827.01,619.16
2016,2,7,13,0,946.0,66.0,0.5,17.0,616.0,784.21,591.3
2016,2,7,13,15,942.0,65.5,0.5,17.0,603.5,736.31,559.7
2016,2,7,13,30,938.0,65.0,0.5,17.0,591.0,686.06,523.61
2016,2,7,13,45,931.0,64.0,0.5,17.0,571.0,631.37,483.11
2016,2,7,14,0,924.0,63.0,0.5,17.0,551.0,575.12,440.11
2016,2,7,14,15,913.0,62.0,0.5,17.0,524.0,515.6,393.15
2016,2,7,14,30,902.0,61.0,0.5,17.0,497.0,455.47,343.96
2016,2,7,14,45,887.0,59.0,0.5,17.0,463.5,392.55,290.94
2016,2,7,15,0,872.0,57.0,0.5,17.0,430.0,330.07,236.71
2016,2,7,15,15,850.0,55.0,0.5,16.5,391.5,266.55,181.47
2016,2,7,15,30,828.0,53.0,0.5,16.0,353.0,204.84,128.49
2016,2,7,15,45,796.0,50.5,0.5,16.0,310.0,143.54,80.31
2016,2,7,16,0,764.0,48.0,0.5,16.0,267.0,82.44,42.56
2016,2,7,16,15,716.0,44.0,0.5,15.0,221.5,41.41,31.34
2016,2,7,16,30,668.0,40.0,0.5,14.0,176.0,37.45,27.82
2016,2,7,16,45,588.0,34.0,0.5,13.5,131.5,31.61,22.34
2016,2,7,17,0,508.0,28.0,0.5,13.0,87.0,25.87,16.68
2016,2,7,17,15,359.5,19.0,0.5,12.5,51.0,17.29,5.83
2016,2,7,17,30,211.0,10.0,0.5,12.0,15.0,7.87,0.0
2016,2,7,17,45,105.5,5.0,0.55,12.0,7.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,7,15,120.5,8.5,2.65,10.0,13.5,95.83,0.0
2016,2,8,7,30,241.0,17.0,2.7,10.0,27.0,240.27,0.0
2016,2,8,7,45,377.0,26.5,2.75,10.5,66.5,396.33,305.63
2016,2,8,8,0,513.0,36.0,2.8,11.0,106.0,524.54,428.8
2016,2,8,8,15,588.5,42.0,2.7,11.5,152.0,616.4,506.32
2016,2,8,8,30,664.0,48.0,2.6,12.0,198.0,709.84,580.09
2016,2,8,8,45,710.0,53.0,2.55,12.5,243.5,775.42,629.2
2016,2,8,9,0,756.0,58.0,2.5,13.0,289.0,840.04,675.09
2016,2,8,9,15,787.0,61.0,2.45,13.5,332.0,885.78,705.28
2016,2,8,9,30,818.0,64.0,2.4,14.0,375.0,929.01,732.63
2016,2,8,9,45,846.0,64.5,2.35,14.5,414.0,962.85,752.54
2016,2,8,10,0,874.0,65.0,2.3,15.0,453.0,981.51,761.57
2016,2,8,10,15,889.0,67.0,2.3,15.5,486.0,997.42,769.31
2016,2,8,10,30,904.0,69.0,2.3,16.0,519.0,1009.55,774.5
2016,2,8,10,45,913.0,70.5,2.3,16.5,544.5,1011.07,772.63
2016,2,8,11,0,922.0,72.0,2.3,17.0,570.0,1008.61,768.36
2016,2,8,11,15,928.5,73.0,2.25,17.0,589.0,999.03,760.4
2016,2,8,11,30,935.0,74.0,2.2,17.0,608.0,985.47,750.01
2016,2,8,11,45,938.0,75.0,2.2,17.5,619.0,964.68,734.13
2016,2,8,12,0,941.0,76.0,2.2,18.0,630.0,940.1,715.92
2016,2,8,12,15,942.0,76.0,2.15,18.0,632.5,908.92,694.16
2016,2,8,12,30,943.0,76.0,2.1,18.0,635.0,874.3,670.15
2016,2,8,12,45,944.5,74.5,2.1,18.0,631.0,835.06,643.39
2016,2,8,13,0,946.0,73.0,2.1,18.0,627.0,792.68,614.29
2016,2,8,13,15,941.0,72.0,2.05,18.0,614.0,743.32,579.56
2016,2,8,13,30,936.0,71.0,2.0,18.0,601.0,691.73,540.33
2016,2,8,13,45,928.5,70.5,2.0,18.0,580.5,637.16,498.17
2016,2,8,14,0,921.0,70.0,2.0,18.0,560.0,581.06,453.56
2016,2,8,14,15,910.0,68.5,1.95,18.0,533.0,520.96,404.28
2016,2,8,14,30,899.0,67.0,1.9,18.0,506.0,460.28,352.98
2016,2,8,14,45,883.5,65.0,1.9,18.0,472.0,397.12,298.38
2016,2,8,15,0,868.0,63.0,1.9,18.0,438.0,334.45,242.8
2016,2,8,15,15,845.5,60.5,1.85,17.5,399.0,270.35,186.09
2016,2,8,15,30,823.0,58.0,1.8,17.0,360.0,205.85,130.15
2016,2,8,15,45,790.5,55.0,1.75,16.5,316.5,143.61,80.92
2016,2,8,16,0,758.0,52.0,1.7,16.0,273.0,85.17,45.23
2016,2,8,16,15,709.0,48.0,1.7,15.5,227.0,44.61,34.1
2016,2,8,16,30,660.0,44.0,1.7,15.0,181.0,40.75,30.59
2016,2,8,16,45,578.5,37.5,1.7,14.5,135.5,34.57,24.82
2016,2,8,17,0,497.0,31.0,1.7,14.0,90.0,28.48,18.88
2016,2,8,17,15,344.5,21.5,1.7,13.5,53.0,19.51,8.11
2016,2,8,17,30,192.0,12.0,1.7,13.0,16.0,9.44,0.0
2016,2,8,17,45,96.0,6.0,1.7,13.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.5,2.1,8.5,12.5,9.83,0.0
2016,2,9,7,30,0.0,25.0,2.2,9.0,25.0,32.29,0.0
2016,2,9,7,45,167.0,35.0,2.35,9.5,58.5,234.74,184.57
2016,2,9,8,0,334.0,45.0,2.5,10.0,92.0,392.85,326.94
2016,2,9,8,15,388.0,57.0,2.45,10.5,131.0,466.07,390.29
2016,2,9,8,30,442.0,69.0,2.4,11.0,170.0,541.16,452.07
2016,2,9,8,45,475.0,79.5,2.4,11.5,209.0,595.93,495.21
2016,2,9,9,0,508.0,90.0,2.4,12.0,248.0,649.93,535.91
2016,2,9,9,15,534.0,98.0,2.25,12.5,284.5,693.16,566.0
2016,2,9,9,30,560.0,106.0,2.1,13.0,321.0,734.47,593.48
2016,2,9,9,45,598.0,108.5,2.0,13.5,358.5,779.28,622.88
2016,2,9,10,0,636.0,111.0,1.9,14.0,396.0,821.48,649.46
2016,2,9,10,15,628.0,122.5,1.8,14.0,421.0,825.11,649.26
2016,2,9,10,30,620.0,134.0,1.7,14.0,446.0,825.39,647.15
2016,2,9,10,45,573.0,158.0,1.6,14.5,457.0,787.67,617.1
2016,2,9,11,0,526.0,182.0,1.5,15.0,468.0,758.76,593.41
2016,2,9,11,15,439.0,212.5,1.4,15.0,457.0,695.68,544.45
2016,2,9,11,30,352.0,243.0,1.3,15.0,446.0,612.04,481.03
2016,2,9,11,45,638.0,164.0,1.2,15.5,539.5,806.72,623.37
2016,2,9,12,0,924.0,85.0,1.1,16.0,633.0,936.25,705.66
2016,2,9,12,15,728.0,144.0,1.0,16.0,577.5,816.04,621.18
2016,2,9,12,30,532.0,203.0,0.9,16.0,522.0,675.23,520.45
2016,2,9,12,45,503.0,212.0,0.85,16.0,511.5,634.94,491.66
2016,2,9,13,0,474.0,221.0,0.8,16.0,501.0,594.65,461.42
2016,2,9,13,15,402.0,233.0,0.75,16.0,467.5,513.4,400.76
2016,2,9,13,30,330.0,245.0,0.7,16.0,434.0,453.37,354.93
2016,2,9,13,45,392.0,222.0,0.7,16.5,438.5,446.59,349.53
2016,2,9,14,0,454.0,199.0,0.7,17.0,443.0,444.21,345.86
2016,2,9,14,15,558.5,159.0,0.65,16.5,444.0,429.11,332.7
2016,2,9,14,30,663.0,119.0,0.6,16.0,445.0,407.25,312.42
2016,2,9,14,45,510.5,143.5,0.6,16.0,384.5,321.69,244.81
2016,2,9,15,0,358.0,168.0,0.6,16.0,324.0,251.88,190.5
2016,2,9,15,15,551.5,116.0,0.55,15.5,332.0,240.42,172.37
2016,2,9,15,30,745.0,64.0,0.5,15.0,340.0,196.48,125.77
2016,2,9,15,45,693.0,66.5,0.5,15.0,299.0,141.27,83.2
2016,2,9,16,0,641.0,69.0,0.5,15.0,258.0,88.22,51.24
2016,2,9,16,15,631.0,59.5,0.45,15.0,220.0,49.09,38.16
2016,2,9,16,30,621.0,50.0,0.4,15.0,182.0,41.93,31.7
2016,2,9,16,45,539.5,42.5,0.4,15.0,137.0,35.56,25.74
2016,2,9,17,0,458.0,35.0,0.4,15.0,92.0,29.27,19.61
2016,2,9,17,15,311.0,24.0,0.45,14.5,55.0,19.87,9.04
2016,2,9,17,30,164.0,13.0,0.5,14.0,18.0,10.23,0.0
2016,2,9,17,45,82.0,6.5,0.6,14.0,9.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,14.0,1.2,10.0,14.0,11.02,0.0
2016,2,10,7,30,0.0,28.0,1.1,10.0,28.0,38.95,0.0
2016,2,10,7,45,175.5,37.0,1.05,10.5,62.5,244.35,192.76
2016,2,10,8,0,351.0,46.0,1.0,11.0,97.0,408.67,335.21
2016,2,10,8,15,406.5,57.5,0.95,11.5,137.0,483.41,396.92
2016,2,10,8,30,462.0,69.0,0.9,12.0,177.0,559.96,456.96
2016,2,10,8,45,490.5,80.5,0.9,12.5,216.0,612.03,495.88
2016,2,10,9,0,519.0,92.0,0.9,13.0,255.0,663.12,532.38
2016,2,10,9,15,554.5,96.5,0.85,13.0,292.5,712.04,566.17
2016,2,10,9,30,590.0,101.0,0.8,13.0,330.0,758.99,597.38
2016,2,10,9,45,534.0,126.5,0.75,13.0,349.0,727.09,572.09
2016,2,10,10,0,478.0,152.0,0.7,13.0,368.0,702.06,552.71
2016,2,10,10,15,418.0,178.0,0.65,13.5,376.5,669.46,525.05
2016,2,10,10,30,358.0,204.0,0.6,14.0,385.0,611.24,479.72
2016,2,10,10,45,381.0,210.5,0.6,14.5,412.0,634.34,495.6
2016,2,10,11,0,404.0,217.0,0.6,15.0,439.0,655.31,508.75
2016,2,10,11,15,651.5,151.5,0.55,15.0,523.0,843.68,640.21
2016,2,10,11,30,899.0,86.0,0.5,15.0,607.0,967.53,716.91
2016,2,10,11,45,721.0,142.5,0.5,15.5,565.0,861.0,643.54
2016,2,10,12,0,543.0,199.0,0.5,16.0,523.0,727.61,552.06
2016,2,10,12,15,440.0,230.5,0.5,16.0,494.0,648.4,496.02
2016,2,10,12,30,337.0,262.0,0.5,16.0,465.0,556.32,429.15
2016,2,10,12,45,481.5,215.5,0.5,16.5,503.5,621.5,478.18
2016,2,10,13,0,626.0,169.0,0.5,17.0,542.0,664.83,508.52
2016,2,10,13,15,764.0,125.5,0.45,17.0,571.0,685.07,522.15
2016,2,10,13,30,902.0,82.0,0.4,17.0,600.0,681.93,518.97
2016,2,10,13,45,894.5,80.5,0.4,17.5,580.0,627.69,477.53
2016,2,10,14,0,887.0,79.0,0.4,18.0,560.0,572.03,434.56
2016,2,10,14,15,800.0,92.5,0.35,18.0,510.0,492.77,373.57
2016,2,10,14,30,713.0,106.0,0.3,18.0,460.0,417.03,314.29
2016,2,10,14,45,682.0,105.0,0.3,18.5,425.5,357.46,265.22
2016,2,10,15,0,651.0,104.0,0.3,19.0,391.0,300.55,217.16
2016,2,10,15,15,517.5,118.5,0.25,18.5,334.0,229.62,162.02
2016,2,10,15,30,384.0,133.0,0.2,18.0,277.0,177.81,124.0
2016,2,10,15,45,363.0,120.5,0.2,17.5,243.5,135.75,91.65
2016,2,10,16,0,342.0,108.0,0.2,17.0,210.0,96.56,66.0
2016,2,10,16,15,317.0,92.5,0.25,16.0,175.0,66.67,53.41
2016,2,10,16,30,292.0,77.0,0.3,15.0,140.0,56.26,44.34
2016,2,10,16,45,253.0,60.5,0.35,14.5,105.5,44.75,33.89
2016,2,10,17,0,214.0,44.0,0.4,14.0,71.0,32.96,22.97
2016,2,10,17,15,107.0,29.5,0.45,13.5,43.0,22.12,11.36
2016,2,10,17,30,0.0,15.0,0.5,13.0,15.0,11.8,0.0
2016,2,10,17,45,0.0,7.5,0.6,13.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,7,15,122.5,10.0,1.35,10.0,16.5,98.54,0.0
2016,2,11,7,30,245.0,20.0,1.3,10.0,33.0,252.59,69.93
2016,2,11,7,45,369.5,30.5,1.3,10.5,73.5,394.64,311.82
2016,2,11,8,0,494.0,41.0,1.3,11.0,114.0,526.27,427.04
2016,2,11,8,15,566.0,47.5,1.2,11.5,159.5,613.62,497.24
2016,2,11,8,30,638.0,54.0,1.1,12.0,205.0,703.23,564.49
2016,2,11,8,45,685.5,58.5,1.05,12.5,250.5,760.66,604.89
2016,2,11,9,0,733.0,63.0,1.0,13.0,296.0,825.92,648.72
2016,2,11,9,15,658.0,83.5,0.9,13.5,314.5,798.15,624.83
2016,2,11,9,30,583.0,104.0,0.8,14.0,333.0,755.97,591.73
2016,2,11,9,45,601.0,111.0,0.7,14.5,367.0,786.11,609.49
2016,2,11,10,0,619.0,118.0,0.6,15.0,401.0,813.54,623.78
2016,2,11,10,15,561.5,146.0,0.55,15.0,416.0,775.78,595.32
2016,2,11,10,30,504.0,174.0,0.5,15.0,431.0,746.16,573.06
2016,2,11,10,45,586.5,156.5,0.5,15.5,470.0,809.49,615.16
2016,2,11,11,0,669.0,139.0,0.5,16.0,509.0,861.78,647.11
2016,2,11,11,15,632.0,157.0,0.45,16.0,516.0,831.07,624.09
2016,2,11,11,30,595.0,175.0,0.4,16.0,523.0,797.5,600.54
2016,2,11,11,45,592.5,180.0,0.4,16.5,532.0,773.0,582.89
2016,2,11,12,0,590.0,185.0,0.4,17.0,541.0,754.78,568.98
2016,2,11,12,15,520.0,210.5,0.4,17.0,525.5,697.21,527.71
2016,2,11,12,30,450.0,236.0,0.4,17.0,510.0,640.38,486.96
2016,2,11,12,45,442.5,236.0,0.4,17.0,503.5,610.53,466.11
2016,2,11,13,0,435.0,236.0,0.4,17.0,497.0,579.61,443.89
2016,2,11,13,15,473.0,219.0,0.45,17.0,497.5,564.09,433.7
2016,2,11,13,30,511.0,202.0,0.5,17.0,498.0,543.92,419.43
2016,2,11,13,45,488.0,201.0,0.55,17.0,476.0,496.82,384.31
2016,2,11,14,0,465.0,200.0,0.6,17.0,454.0,450.8,349.39
2016,2,11,14,15,528.0,171.5,0.65,16.5,446.5,424.85,329.22
2016,2,11,14,30,591.0,143.0,0.7,16.0,439.0,396.64,305.29
2016,2,11,14,45,474.5,157.5,0.8,16.0,385.0,319.46,244.27
2016,2,11,15,0,358.0,172.0,0.9,16.0,331.0,254.56,193.15
2016,2,11,15,15,442.5,141.0,0.9,15.5,320.5,228.24,166.95
2016,2,11,15,30,527.0,110.0,0.9,15.0,310.0,186.74,127.51
2016,2,11,15,45,484.0,106.0,0.95,14.5,272.5,139.66,91.27
2016,2,11,16,0,441.0,102.0,1.0,14.0,235.0,97.72,65.32
2016,2,11,16,15,402.5,89.0,1.0,13.5,195.5,65.28,52.79
2016,2,11,16,30,364.0,76.0,1.0,13.0,156.0,56.24,44.71
2016,2,11,16,45,311.0,61.0,1.05,12.5,118.0,45.53,34.89
2016,2,11,17,0,258.0,46.0,1.1,12.0,80.0,34.62,24.67
2016,2,11,17,15,129.0,31.5,1.1,11.5,48.5,23.61,13.11
2016,2,11,17,30,0.0,17.0,1.1,11.0,17.0,13.38,0.0
2016,2,11,17,45,0.0,8.5,1.15,11.0,8.5,6.69,0.0
2016,2,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,7,15,85.0,10.5,1.05,11.0,15.5,71.19,0.0
2016,2,12,7,30,170.0,21.0,1.0,11.0,31.0,194.68,77.7
2016,2,12,7,45,265.0,34.0,0.95,11.5,66.5,312.39,249.12
2016,2,12,8,0,360.0,47.0,0.9,12.0,102.0,418.11,341.58
2016,2,12,8,15,411.0,59.0,0.95,12.0,142.0,489.71,401.7
2016,2,12,8,30,462.0,71.0,1.0,12.0,182.0,562.9,460.32
2016,2,12,8,45,496.0,81.0,1.05,12.5,222.5,618.65,502.35
2016,2,12,9,0,530.0,91.0,1.1,13.0,263.0,673.61,542.09
2016,2,12,9,15,559.5,97.5,1.15,13.0,300.5,718.95,574.47
2016,2,12,9,30,589.0,104.0,1.2,13.0,338.0,762.37,604.75
2016,2,12,9,45,574.0,120.0,1.25,13.5,366.0,769.61,607.57
