Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,10,0,559.0,136.0,1.3,14.0,394.0,763.98,601.61
2016,2,12,10,15,551.5,149.5,1.35,14.0,418.5,770.2,605.42
2016,2,12,10,30,544.0,163.0,1.4,14.0,443.0,773.46,607.06
2016,2,12,10,45,559.0,166.5,1.5,14.5,467.0,784.52,613.78
2016,2,12,11,0,574.0,170.0,1.6,15.0,491.0,792.68,618.43
2016,2,12,11,15,712.5,133.5,1.7,15.0,544.5,883.6,682.15
2016,2,12,11,30,851.0,97.0,1.8,15.0,598.0,947.83,725.58
2016,2,12,11,45,855.0,98.0,1.9,15.5,609.0,928.91,711.27
2016,2,12,12,0,859.0,99.0,2.0,16.0,620.0,906.34,695.46
2016,2,12,12,15,731.5,141.5,2.1,16.0,587.0,817.39,634.58
2016,2,12,12,30,604.0,184.0,2.2,16.0,554.0,723.15,566.99
2016,2,12,12,45,598.0,185.5,2.3,16.0,549.5,683.4,538.84
2016,2,12,13,0,592.0,187.0,2.4,16.0,545.0,649.64,513.86
2016,2,12,13,15,718.5,143.5,2.45,15.5,569.0,671.54,532.19
2016,2,12,13,30,845.0,100.0,2.5,15.0,593.0,668.85,531.23
2016,2,12,13,45,838.5,98.5,2.55,15.0,574.0,616.58,489.9
2016,2,12,14,0,832.0,97.0,2.6,15.0,555.0,562.91,446.6
2016,2,12,14,15,821.0,95.0,2.6,15.0,528.5,505.4,398.82
2016,2,12,14,30,810.0,93.0,2.6,15.0,502.0,447.52,349.27
2016,2,12,14,45,615.0,127.5,2.65,15.0,426.5,351.5,271.4
2016,2,12,15,0,420.0,162.0,2.7,15.0,351.0,270.8,207.12
2016,2,12,15,15,577.0,121.0,2.65,14.5,356.0,249.92,181.69
2016,2,12,15,30,734.0,80.0,2.6,14.0,361.0,204.17,134.24
2016,2,12,15,45,704.5,74.5,2.55,14.0,319.0,144.73,86.53
2016,2,12,16,0,675.0,69.0,2.5,14.0,277.0,88.9,51.65
2016,2,12,16,15,624.0,63.5,2.45,13.5,231.5,51.95,40.97
2016,2,12,16,30,573.0,58.0,2.4,13.0,186.0,47.62,37.06
2016,2,12,16,45,500.5,49.5,2.4,13.0,142.0,40.77,30.62
2016,2,12,17,0,428.0,41.0,2.4,13.0,98.0,33.93,24.01
2016,2,12,17,15,292.0,29.0,2.4,12.5,60.5,23.89,13.64
2016,2,12,17,30,156.0,17.0,2.4,12.0,23.0,13.92,0.0
2016,2,12,17,45,78.0,8.5,2.4,12.0,11.5,6.69,0.0
2016,2,12,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,13,7,15,187.5,10.0,2.45,7.5,21.5,146.74,0.0
2016,2,13,7,30,375.0,20.0,2.4,8.0,43.0,349.41,178.27
2016,2,13,7,45,493.5,27.5,2.35,8.5,87.0,482.5,388.8
2016,2,13,8,0,612.0,35.0,2.3,9.0,131.0,610.92,501.03
2016,2,13,8,15,676.0,40.5,2.15,9.5,179.0,694.42,568.86
2016,2,13,8,30,740.0,46.0,2.0,10.0,227.0,779.16,632.92
2016,2,13,8,45,782.0,49.0,1.95,10.5,274.0,840.06,676.36
2016,2,13,9,0,824.0,52.0,1.9,11.0,321.0,888.91,708.94
2016,2,13,9,15,850.5,54.5,1.8,11.5,364.5,930.16,734.05
2016,2,13,9,30,877.0,57.0,1.7,12.0,408.0,968.87,756.3
2016,2,13,9,45,899.5,57.0,1.65,12.5,447.0,996.92,771.2
2016,2,13,10,0,922.0,57.0,1.6,13.0,486.0,1021.66,783.63
2016,2,13,10,15,934.0,58.5,1.65,13.5,519.0,1034.26,789.45
2016,2,13,10,30,946.0,60.0,1.7,14.0,552.0,1042.87,792.84
2016,2,13,10,45,954.0,61.0,1.8,14.5,577.5,1042.68,791.33
2016,2,13,11,0,962.0,62.0,1.9,15.0,603.0,1038.34,787.29
2016,2,13,11,15,967.5,62.5,1.95,15.0,621.5,1026.71,779.32
2016,2,13,11,30,973.0,63.0,2.0,15.0,640.0,1010.96,768.81
2016,2,13,11,45,973.0,65.0,2.05,15.5,651.0,987.88,752.11
2016,2,13,12,0,973.0,67.0,2.1,16.0,662.0,960.95,732.97
2016,2,13,12,15,973.0,67.5,2.2,16.0,664.5,928.49,712.0
2016,2,13,12,30,973.0,68.0,2.3,16.0,667.0,892.51,688.44
2016,2,13,12,45,955.5,74.5,2.45,16.0,659.5,846.12,657.74
2016,2,13,13,0,938.0,81.0,2.6,16.0,652.0,797.57,625.01
2016,2,13,13,15,932.0,80.0,2.9,15.5,638.0,747.41,592.15
2016,2,13,13,30,926.0,79.0,3.2,15.0,624.0,695.12,554.18
2016,2,13,13,45,915.5,79.0,3.5,15.0,602.5,639.24,510.78
2016,2,13,14,0,905.0,79.0,3.8,15.0,581.0,582.14,464.74
2016,2,13,14,15,893.0,77.5,3.9,14.5,553.0,521.9,414.92
2016,2,13,14,30,881.0,76.0,4.0,14.0,525.0,461.2,362.9
2016,2,13,14,45,859.5,75.5,4.15,14.0,490.0,397.68,306.52
2016,2,13,15,0,838.0,75.0,4.3,14.0,455.0,334.5,249.23
2016,2,13,15,15,671.0,96.5,4.2,13.5,384.0,252.89,181.93
2016,2,13,15,30,504.0,118.0,4.1,13.0,313.0,187.84,131.44
2016,2,13,15,45,475.5,109.0,4.1,13.0,276.5,140.08,93.08
2016,2,13,16,0,447.0,100.0,4.1,13.0,240.0,95.96,64.34
2016,2,13,16,15,536.5,76.5,4.05,12.5,217.5,60.83,49.09
2016,2,13,16,30,626.0,53.0,4.0,12.0,195.0,44.23,34.17
2016,2,13,16,45,547.0,46.0,4.0,11.5,149.5,38.31,28.65
2016,2,13,17,0,468.0,39.0,4.0,11.0,104.0,32.47,22.99
2016,2,13,17,15,234.0,32.5,3.9,11.0,65.0,24.76,14.76
2016,2,13,17,30,0.0,26.0,3.8,11.0,26.0,18.48,0.0
2016,2,13,17,45,0.0,13.0,3.75,11.0,13.0,10.23,0.0
2016,2,13,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,7,15,9.0,11.5,3.4,9.5,12.0,15.72,0.0
2016,2,14,7,30,18.0,23.0,3.4,10.0,24.0,40.81,19.09
2016,2,14,7,45,49.0,41.0,3.4,10.5,48.0,107.03,84.54
2016,2,14,8,0,80.0,59.0,3.4,11.0,72.0,155.94,129.29
2016,2,14,8,15,92.5,78.5,3.35,11.5,98.0,191.95,161.33
2016,2,14,8,30,105.0,98.0,3.3,12.0,124.0,227.53,192.09
2016,2,14,8,45,112.0,117.5,3.25,12.5,150.5,257.68,217.21
2016,2,14,9,0,119.0,137.0,3.2,13.0,177.0,287.35,241.21
2016,2,14,9,15,123.0,155.5,3.15,13.5,201.0,312.06,260.44
2016,2,14,9,30,127.0,174.0,3.1,14.0,225.0,336.19,278.78
2016,2,14,9,45,247.5,178.0,3.05,14.5,290.0,480.45,395.79
2016,2,14,10,0,368.0,182.0,3.0,15.0,355.0,603.31,491.17
2016,2,14,10,15,467.0,170.5,2.95,15.0,405.5,710.42,571.51
2016,2,14,10,30,566.0,159.0,2.9,15.0,456.0,791.08,629.64
2016,2,14,10,45,723.5,120.5,2.9,15.5,518.5,907.13,709.9
2016,2,14,11,0,881.0,82.0,2.9,16.0,581.0,984.79,760.58
2016,2,14,11,15,889.0,83.0,2.9,16.0,600.5,977.04,753.53
2016,2,14,11,30,897.0,84.0,2.9,16.0,620.0,965.36,744.78
2016,2,14,11,45,899.5,85.5,2.9,16.5,631.5,945.22,729.0
2016,2,14,12,0,902.0,87.0,2.9,17.0,643.0,921.41,710.91
2016,2,14,12,15,903.5,87.5,2.9,17.0,646.5,892.0,690.38
2016,2,14,12,30,905.0,88.0,2.9,17.0,650.0,859.2,667.52
2016,2,14,12,45,562.0,188.0,2.9,17.0,536.0,657.48,519.04
2016,2,14,13,0,219.0,288.0,2.9,17.0,422.0,437.83,347.63
2016,2,14,13,15,377.5,243.0,2.9,17.0,469.0,504.72,402.27
2016,2,14,13,30,536.0,198.0,2.9,17.0,516.0,556.08,441.82
2016,2,14,13,45,503.5,201.5,2.95,17.0,492.5,505.99,401.74
2016,2,14,14,0,471.0,205.0,3.0,17.0,469.0,457.68,362.96
2016,2,14,14,15,490.0,189.0,3.1,16.5,452.0,420.45,332.9
2016,2,14,14,30,509.0,173.0,3.2,16.0,435.0,380.56,299.38
2016,2,14,14,45,554.0,148.5,3.3,16.0,416.5,340.75,263.61
2016,2,14,15,0,599.0,124.0,3.4,16.0,398.0,299.86,225.28
2016,2,14,15,15,523.0,127.0,3.4,15.5,351.5,236.35,172.04
2016,2,14,15,30,447.0,130.0,3.4,15.0,305.0,185.86,131.08
2016,2,14,15,45,576.5,98.0,3.4,15.0,297.0,146.86,93.63
2016,2,14,16,0,706.0,66.0,3.4,15.0,289.0,91.24,52.98
2016,2,14,16,15,657.5,61.0,3.35,14.5,243.0,50.39,39.43
2016,2,14,16,30,609.0,56.0,3.3,14.0,197.0,46.35,35.8
2016,2,14,16,45,539.0,48.0,3.3,13.5,152.0,39.8,29.76
2016,2,14,17,0,469.0,40.0,3.3,13.0,107.0,33.26,23.54
2016,2,14,17,15,234.5,34.0,3.25,13.0,67.5,25.85,15.79
2016,2,14,17,30,0.0,28.0,3.2,13.0,28.0,19.8,0.0
2016,2,14,17,45,0.0,14.0,3.2,13.0,14.0,11.02,0.0
2016,2,14,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,185.0,11.0,1.35,11.5,24.0,145.78,0.0
2016,2,15,7,30,370.0,22.0,1.3,12.0,48.0,351.51,221.15
2016,2,15,7,45,481.5,29.5,1.3,13.0,91.5,475.18,377.27
2016,2,15,8,0,593.0,37.0,1.3,14.0,135.0,597.64,478.07
2016,2,15,8,15,655.0,42.5,1.25,14.0,182.0,679.03,542.35
2016,2,15,8,30,717.0,48.0,1.2,14.0,229.0,761.53,603.63
2016,2,15,8,45,758.5,51.0,1.15,14.5,275.5,821.56,644.35
2016,2,15,9,0,800.0,54.0,1.1,15.0,322.0,880.3,682.05
2016,2,15,9,15,826.5,56.5,1.1,15.0,365.5,910.47,700.75
2016,2,15,9,30,853.0,59.0,1.1,15.0,409.0,948.91,724.8
2016,2,15,9,45,872.0,61.0,1.1,15.5,447.5,976.17,739.41
2016,2,15,10,0,891.0,63.0,1.1,16.0,486.0,1000.05,751.7
2016,2,15,10,15,904.5,64.5,1.15,16.0,518.5,1014.01,759.85
2016,2,15,10,30,918.0,66.0,1.2,16.0,551.0,1024.09,765.71
2016,2,15,10,45,926.5,67.0,1.25,16.5,577.0,1024.45,764.02
2016,2,15,11,0,935.0,68.0,1.3,17.0,603.0,1020.76,759.98
2016,2,15,11,15,940.5,69.0,1.3,17.0,621.5,1010.03,752.11
2016,2,15,11,30,946.0,70.0,1.3,17.0,640.0,995.24,741.87
2016,2,15,11,45,948.5,71.0,1.3,17.5,651.0,973.63,726.0
2016,2,15,12,0,951.0,72.0,1.3,18.0,662.0,948.17,707.84
2016,2,15,12,15,951.5,72.0,1.3,18.0,665.0,916.04,686.72
2016,2,15,12,30,952.0,72.0,1.3,18.0,668.0,880.45,663.32
2016,2,15,12,45,943.0,75.0,1.35,18.5,661.5,837.38,634.23
2016,2,15,13,0,934.0,78.0,1.4,19.0,655.0,791.76,603.2
2016,2,15,13,15,929.5,77.5,1.45,19.0,642.5,743.3,570.77
2016,2,15,13,30,925.0,77.0,1.5,19.0,630.0,692.56,533.77
2016,2,15,13,45,779.0,115.5,1.55,19.0,570.5,597.02,462.02
2016,2,15,14,0,633.0,154.0,1.6,19.0,511.0,507.16,393.41
2016,2,15,14,15,758.5,114.0,1.6,19.0,522.0,491.78,379.29
2016,2,15,14,30,884.0,74.0,1.6,19.0,533.0,460.26,350.02
2016,2,15,14,45,866.5,72.5,1.6,19.0,498.5,397.06,295.9
2016,2,15,15,0,849.0,71.0,1.6,19.0,464.0,333.57,240.4
2016,2,15,15,15,827.5,68.5,1.6,18.5,424.5,269.46,184.39
2016,2,15,15,30,806.0,66.0,1.6,18.0,385.0,207.27,130.98
2016,2,15,15,45,776.0,62.5,1.6,17.5,341.5,145.41,82.75
2016,2,15,16,0,746.0,59.0,1.6,17.0,298.0,87.12,48.19
2016,2,15,16,15,701.0,54.5,1.6,16.5,251.5,49.82,38.61
2016,2,15,16,30,656.0,50.0,1.6,16.0,205.0,45.71,34.98
2016,2,15,16,45,587.0,43.5,1.65,16.0,159.0,39.72,29.43
2016,2,15,17,0,518.0,37.0,1.7,16.0,113.0,33.79,23.76
2016,2,15,17,15,390.5,28.0,1.7,15.5,72.5,23.33,13.74
2016,2,15,17,30,263.0,19.0,1.7,15.0,32.0,15.73,0.0
2016,2,15,17,45,131.5,9.5,1.7,15.0,16.0,7.47,0.0
2016,2,15,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,7,15,208.0,11.0,1.05,11.5,26.5,162.9,0.0
2016,2,16,7,30,416.0,22.0,1.0,12.0,53.0,390.58,261.05
2016,2,16,7,45,519.0,29.0,0.95,13.0,97.0,505.97,399.72
2016,2,16,8,0,622.0,36.0,0.9,14.0,141.0,621.76,492.94
2016,2,16,8,15,543.5,55.0,0.85,14.0,167.5,604.47,483.66
2016,2,16,8,30,465.0,74.0,0.8,14.0,194.0,570.46,460.25
2016,2,16,8,45,485.0,86.0,0.75,14.5,232.0,615.27,493.19
2016,2,16,9,0,505.0,98.0,0.7,15.0,270.0,650.16,516.33
2016,2,16,9,15,545.0,105.0,0.65,15.5,312.0,714.74,559.67
2016,2,16,9,30,585.0,112.0,0.6,16.0,354.0,769.17,593.83
2016,2,16,9,45,578.5,126.0,0.55,16.5,383.5,782.42,598.84
2016,2,16,10,0,572.0,140.0,0.5,17.0,413.0,782.68,595.49
2016,2,16,10,15,745.0,105.0,0.45,17.0,486.0,924.68,687.65
2016,2,16,10,30,918.0,70.0,0.4,17.0,559.0,1030.0,749.85
2016,2,16,10,45,763.0,118.5,0.35,17.5,538.5,944.87,690.5
2016,2,16,11,0,608.0,167.0,0.3,18.0,518.0,833.35,616.54
2016,2,16,11,15,607.0,174.0,0.3,18.0,533.5,825.95,612.67
2016,2,16,11,30,606.0,181.0,0.3,18.0,549.0,815.5,605.29
2016,2,16,11,45,649.0,171.0,0.3,18.5,571.0,826.21,610.9
2016,2,16,12,0,692.0,161.0,0.3,19.0,593.0,831.51,612.72
2016,2,16,12,15,823.0,118.5,0.3,19.0,635.5,866.89,635.43
2016,2,16,12,30,954.0,76.0,0.3,19.0,678.0,886.94,647.73
2016,2,16,12,45,953.5,75.5,0.35,19.0,673.0,846.43,622.29
2016,2,16,13,0,953.0,75.0,0.4,19.0,668.0,802.84,595.48
2016,2,16,13,15,949.0,74.5,0.45,19.0,655.5,753.86,564.64
2016,2,16,13,30,945.0,74.0,0.5,19.0,643.0,702.5,529.03
2016,2,16,13,45,939.5,72.5,0.55,19.0,622.5,647.04,489.27
2016,2,16,14,0,934.0,71.0,0.6,19.0,602.0,589.85,446.7
2016,2,16,14,15,923.5,69.5,0.6,18.5,574.0,528.7,399.76
2016,2,16,14,30,913.0,68.0,0.6,18.0,546.0,466.87,350.34
2016,2,16,14,45,777.0,92.0,0.6,18.0,480.5,380.96,282.31
2016,2,16,15,0,641.0,116.0,0.6,18.0,415.0,305.38,222.29
2016,2,16,15,15,621.5,109.5,0.55,17.5,379.0,249.86,175.14
2016,2,16,15,30,602.0,103.0,0.5,17.0,343.0,196.41,130.31
2016,2,16,15,45,573.5,96.0,0.5,17.0,304.5,143.8,89.73
2016,2,16,16,0,545.0,89.0,0.5,17.0,266.0,94.87,59.97
2016,2,16,16,15,515.0,78.5,0.45,16.5,225.0,61.83,49.15
2016,2,16,16,30,485.0,68.0,0.4,16.0,184.0,54.32,42.6
2016,2,16,16,45,427.5,57.0,0.4,15.5,143.0,45.96,35.05
2016,2,16,17,0,370.0,46.0,0.4,15.0,102.0,37.46,27.17
2016,2,16,17,15,280.0,33.0,0.4,14.5,66.0,26.97,17.09
2016,2,16,17,30,190.0,20.0,0.4,14.0,30.0,16.36,0.0
2016,2,16,17,45,95.0,10.0,0.4,14.0,15.0,7.87,0.0
2016,2,16,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,2.0,3.3,12.0,2.0,1.57,0.0
2016,2,17,7,30,0.0,4.0,3.3,12.0,4.0,3.02,0.0
2016,2,17,7,45,0.0,8.0,3.3,12.5,8.0,6.06,0.0
2016,2,17,8,0,0.0,12.0,3.3,13.0,12.0,9.1,2.1
2016,2,17,8,15,0.0,16.5,3.4,13.0,16.5,12.53,5.14
2016,2,17,8,30,0.0,21.0,3.5,13.0,21.0,15.97,8.15
2016,2,17,8,45,0.0,25.5,3.65,13.5,25.5,19.42,11.11
2016,2,17,9,0,0.0,30.0,3.8,14.0,30.0,22.87,14.04
2016,2,17,9,15,0.0,45.0,3.8,14.0,45.0,34.4,23.88
2016,2,17,9,30,0.0,60.0,3.8,14.0,60.0,45.97,33.68
2016,2,17,9,45,0.0,51.5,3.8,14.0,51.5,39.43,28.02
2016,2,17,10,0,0.0,43.0,3.8,14.0,43.0,32.9,22.4
2016,2,17,10,15,0.0,66.0,3.7,14.0,66.0,50.66,37.37
2016,2,17,10,30,0.0,89.0,3.6,14.0,89.0,68.53,52.33
2016,2,17,10,45,0.0,74.0,3.5,14.0,74.0,56.88,42.44
2016,2,17,11,0,0.0,59.0,3.4,14.0,59.0,45.3,32.64
2016,2,17,11,15,0.0,74.0,3.3,14.0,74.0,56.92,42.35
2016,2,17,11,30,0.0,89.0,3.2,14.0,89.0,68.57,52.03
2016,2,17,11,45,0.0,90.0,3.15,14.0,90.0,69.36,52.64
2016,2,17,12,0,0.0,91.0,3.1,14.0,91.0,70.14,53.26
2016,2,17,12,15,0.0,86.5,3.15,13.5,86.5,66.65,50.44
2016,2,17,12,30,0.0,82.0,3.2,13.0,82.0,63.16,47.61
2016,2,17,12,45,0.0,55.0,3.25,13.0,55.0,42.26,30.07
2016,2,17,13,0,0.0,28.0,3.3,13.0,28.0,21.46,12.54
2016,2,17,13,15,0.0,41.0,3.35,13.0,41.0,31.45,21.01
2016,2,17,13,30,0.0,54.0,3.4,13.0,54.0,41.46,29.48
2016,2,17,13,45,0.0,52.5,3.5,13.0,52.5,40.29,28.53
2016,2,17,14,0,0.0,51.0,3.6,13.0,51.0,39.12,27.58
2016,2,17,14,15,0.0,36.5,3.6,12.5,36.5,27.95,18.19
2016,2,17,14,30,0.0,22.0,3.6,12.0,22.0,16.81,8.76
2016,2,17,14,45,97.0,115.5,3.6,12.0,161.0,131.73,104.67
2016,2,17,15,0,194.0,209.0,3.6,12.0,300.0,225.78,179.17
2016,2,17,15,15,135.5,190.0,3.55,11.5,251.0,180.06,142.05
2016,2,17,15,30,77.0,171.0,3.5,11.0,202.0,140.8,111.37
2016,2,17,15,45,70.5,153.0,3.45,11.0,179.0,118.95,93.5
2016,2,17,16,0,64.0,135.0,3.4,11.0,156.0,98.3,77.48
2016,2,17,16,15,56.0,115.0,3.4,11.0,131.5,80.52,67.07
2016,2,17,16,30,48.0,95.0,3.4,11.0,107.0,67.31,55.12
2016,2,17,16,45,37.5,75.0,3.45,11.0,83.0,53.84,42.73
2016,2,17,17,0,27.0,55.0,3.5,11.0,59.0,40.14,29.99
2016,2,17,17,15,13.5,36.5,3.55,10.5,38.5,27.12,17.62
2016,2,17,17,30,0.0,18.0,3.6,10.0,18.0,13.72,0.81
2016,2,17,17,45,0.0,9.0,3.7,10.0,9.0,7.08,0.0
2016,2,17,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,7,15,2.0,14.0,3.8,9.0,14.5,12.5,0.0
2016,2,18,7,30,4.0,28.0,3.8,9.0,29.0,30.62,17.7
2016,2,18,7,45,35.5,49.0,3.85,9.5,55.5,91.67,72.94
2016,2,18,8,0,67.0,70.0,3.9,10.0,82.0,160.21,133.63
2016,2,18,8,15,88.5,91.5,3.9,10.0,112.0,206.27,174.6
2016,2,18,8,30,110.0,113.0,3.9,10.0,142.0,252.41,214.83
2016,2,18,8,45,137.5,129.0,3.9,10.0,172.0,295.58,251.99
2016,2,18,9,0,165.0,145.0,3.9,10.0,202.0,339.89,289.29
2016,2,18,9,15,100.0,156.5,3.85,10.0,192.0,286.91,242.18
2016,2,18,9,30,35.0,168.0,3.8,10.0,182.0,210.02,174.92
2016,2,18,9,45,33.5,181.0,3.8,10.5,195.5,219.52,182.12
2016,2,18,10,0,32.0,194.0,3.8,11.0,209.0,229.03,189.09
2016,2,18,10,15,140.0,218.5,3.75,11.0,293.5,387.58,322.07
2016,2,18,10,30,248.0,243.0,3.7,11.0,378.0,545.56,448.6
2016,2,18,10,45,124.0,196.5,3.7,11.0,264.0,333.87,276.22
2016,2,18,11,0,0.0,150.0,3.7,11.0,150.0,121.73,97.17
2016,2,18,11,15,0.0,121.5,3.65,11.0,121.5,95.86,75.64
2016,2,18,11,30,0.0,93.0,3.6,11.0,93.0,71.69,55.25
2016,2,18,11,45,0.0,95.0,3.55,11.5,95.0,73.33,56.48
2016,2,18,12,0,0.0,97.0,3.5,12.0,97.0,74.95,57.7
2016,2,18,12,15,0.0,126.0,3.45,11.5,126.0,98.89,77.84
2016,2,18,12,30,0.0,155.0,3.4,11.0,155.0,123.16,98.22
2016,2,18,12,45,61.0,228.0,3.4,11.0,266.5,248.77,203.54
2016,2,18,13,0,122.0,301.0,3.4,11.0,378.0,375.85,306.3
2016,2,18,13,15,61.0,181.5,3.3,11.0,220.0,196.33,159.97
2016,2,18,13,30,0.0,62.0,3.2,11.0,62.0,47.65,34.89
2016,2,18,13,45,0.0,66.0,3.15,11.0,66.0,50.73,37.62
2016,2,18,14,0,0.0,70.0,3.1,11.0,70.0,53.8,40.29
2016,2,18,14,15,9.5,135.0,3.05,10.5,140.0,109.31,87.47
2016,2,18,14,30,19.0,200.0,3.0,10.0,210.0,163.61,133.1
2016,2,18,14,45,62.5,205.0,2.95,10.0,235.5,184.97,150.15
2016,2,18,15,0,106.0,210.0,2.9,10.0,261.0,195.09,157.01
2016,2,18,15,15,53.0,156.5,2.8,10.0,182.0,132.64,105.94
2016,2,18,15,30,0.0,103.0,2.7,10.0,103.0,78.27,61.99
2016,2,18,15,45,0.0,91.5,2.65,10.0,91.5,69.35,54.52
2016,2,18,16,0,0.0,80.0,2.6,10.0,80.0,60.54,47.02
2016,2,18,16,15,0.0,67.5,2.55,9.5,67.5,51.23,41.04
2016,2,18,16,30,0.0,55.0,2.5,9.0,55.0,42.0,32.68
2016,2,18,16,45,205.0,52.5,2.45,9.0,85.0,38.75,29.53
2016,2,18,17,0,410.0,50.0,2.4,9.0,115.0,40.88,30.98
2016,2,18,17,15,288.5,37.5,2.4,9.0,75.5,30.67,20.97
2016,2,18,17,30,167.0,25.0,2.4,9.0,36.0,18.98,5.08
2016,2,18,17,45,83.5,12.5,2.4,9.0,18.0,9.83,0.0
2016,2,18,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,3.0,4.55,9.0,3.0,2.36,0.0
2016,2,19,7,30,0.0,6.0,4.6,9.0,6.0,4.54,0.0
2016,2,19,7,45,0.0,10.5,4.65,9.5,10.5,7.96,1.09
2016,2,19,8,0,0.0,15.0,4.7,10.0,15.0,11.39,4.17
2016,2,19,8,15,0.0,20.5,4.6,10.0,20.5,15.58,7.91
2016,2,19,8,30,0.0,26.0,4.5,10.0,26.0,19.79,11.64
2016,2,19,8,45,0.0,31.0,4.45,10.0,31.0,23.63,14.99
2016,2,19,9,0,0.0,36.0,4.4,10.0,36.0,27.47,18.31
2016,2,19,9,15,0.0,27.0,4.2,10.0,27.0,20.59,12.28
2016,2,19,9,30,0.0,18.0,4.0,10.0,18.0,13.72,6.27
2016,2,19,9,45,0.0,76.0,3.8,10.5,76.0,58.37,44.71
2016,2,19,10,0,0.0,134.0,3.6,11.0,134.0,110.65,88.88
2016,2,19,10,15,0.0,137.0,3.45,11.0,137.0,112.22,89.93
2016,2,19,10,30,0.0,140.0,3.3,11.0,140.0,114.0,91.23
2016,2,19,10,45,9.0,179.5,3.15,11.0,185.0,159.62,129.54
2016,2,19,11,0,18.0,219.0,3.0,11.0,230.0,205.79,167.67
2016,2,19,11,15,18.0,224.0,2.9,11.0,235.0,208.38,169.4
2016,2,19,11,30,18.0,229.0,2.8,11.0,240.0,211.03,171.31
2016,2,19,11,45,30.0,250.0,2.75,11.0,269.0,260.89,212.03
2016,2,19,12,0,42.0,271.0,2.7,11.0,298.0,289.95,235.44
2016,2,19,12,15,61.0,284.0,2.7,11.0,323.5,315.27,256.06
2016,2,19,12,30,80.0,297.0,2.7,11.0,349.0,338.7,275.0
2016,2,19,12,45,125.5,301.0,2.7,11.0,381.5,388.51,315.3
2016,2,19,13,0,171.0,305.0,2.7,11.0,414.0,415.83,337.33
2016,2,19,13,15,152.0,298.0,2.65,10.5,394.0,382.42,310.75
2016,2,19,13,30,133.0,291.0,2.6,10.0,374.0,350.64,285.54
2016,2,19,13,45,88.5,268.0,2.55,10.0,322.5,280.01,228.19
2016,2,19,14,0,44.0,245.0,2.5,10.0,271.0,227.35,185.03
2016,2,19,14,15,42.0,232.5,2.45,10.0,256.5,210.26,171.12
2016,2,19,14,30,40.0,220.0,2.4,10.0,242.0,193.67,157.46
2016,2,19,14,45,32.5,202.5,2.35,10.0,220.0,171.61,139.26
2016,2,19,15,0,25.0,185.0,2.3,10.0,198.0,148.56,120.23
2016,2,19,15,15,122.0,179.0,2.25,9.5,231.0,168.3,133.51
2016,2,19,15,30,219.0,173.0,2.2,9.0,264.0,169.03,129.49
2016,2,19,15,45,198.5,158.5,2.15,9.0,234.0,137.48,104.18
2016,2,19,16,0,178.0,144.0,2.1,9.0,204.0,108.61,83.93
2016,2,19,16,15,163.0,124.0,2.0,8.5,172.5,86.04,72.65
2016,2,19,16,30,148.0,104.0,1.9,8.0,141.0,73.07,61.0
2016,2,19,16,45,125.5,83.5,1.85,8.0,110.0,59.44,48.39
2016,2,19,17,0,103.0,63.0,1.8,8.0,79.0,45.54,35.34
2016,2,19,17,15,62.0,43.5,1.75,7.5,52.0,31.89,22.32
2016,2,19,17,30,21.0,24.0,1.7,7.0,25.0,18.07,5.92
2016,2,19,17,45,10.5,12.0,1.65,7.0,12.5,9.44,0.0
2016,2,19,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,112.5,16.0,1.8,4.5,26.0,129.48,0.0
2016,2,20,7,30,225.0,32.0,1.8,5.0,52.0,267.53,211.57
2016,2,20,7,45,281.5,48.0,1.8,5.5,89.5,341.01,287.88
2016,2,20,8,0,338.0,64.0,1.8,6.0,127.0,418.4,356.42
2016,2,20,8,15,381.5,77.0,1.75,6.5,167.5,482.6,410.37
2016,2,20,8,30,425.0,90.0,1.7,7.0,208.0,548.28,462.81
2016,2,20,8,45,464.0,97.5,1.7,7.5,247.0,602.85,504.42
2016,2,20,9,0,503.0,105.0,1.7,8.0,286.0,657.54,544.55
2016,2,20,9,15,541.0,112.0,1.6,8.5,328.0,719.94,588.24
2016,2,20,9,30,579.0,119.0,1.5,9.0,370.0,772.41,622.88
2016,2,20,9,45,636.0,115.0,1.4,9.5,413.0,829.27,659.51
2016,2,20,10,0,693.0,111.0,1.3,10.0,456.0,883.04,692.63
2016,2,20,10,15,780.0,102.5,1.15,10.0,514.5,950.93,734.71
2016,2,20,10,30,867.0,94.0,1.0,10.0,573.0,1023.5,777.9
2016,2,20,10,45,749.0,130.0,0.9,10.5,557.5,945.75,720.38
2016,2,20,11,0,631.0,166.0,0.8,11.0,542.0,856.06,656.79
2016,2,20,11,15,551.0,201.5,0.65,11.0,537.5,792.68,610.32
2016,2,20,11,30,471.0,237.0,0.5,11.0,533.0,738.0,567.8
2016,2,20,11,45,410.5,259.5,0.4,11.0,520.5,667.28,515.77
2016,2,20,12,0,350.0,282.0,0.3,11.0,508.0,619.79,479.51
2016,2,20,12,15,366.0,279.5,0.3,11.0,516.5,613.71,475.7
2016,2,20,12,30,382.0,277.0,0.3,11.0,525.0,605.24,469.57
2016,2,20,12,45,374.5,276.5,0.35,11.5,518.5,577.64,448.99
2016,2,20,13,0,367.0,276.0,0.4,12.0,512.0,549.34,427.94
2016,2,20,13,15,373.5,268.5,0.55,12.0,504.5,523.64,410.53
2016,2,20,13,30,380.0,261.0,0.7,12.0,497.0,496.47,391.29
2016,2,20,13,45,377.5,253.5,0.85,12.0,482.0,462.43,366.02
2016,2,20,14,0,375.0,246.0,1.0,12.0,467.0,427.93,339.52
2016,2,20,14,15,428.0,219.5,1.1,12.0,460.0,412.62,326.59
2016,2,20,14,30,481.0,193.0,1.2,12.0,453.0,382.02,300.35
2016,2,20,14,45,662.5,137.0,1.35,12.0,471.5,373.34,287.49
2016,2,20,15,0,844.0,81.0,1.5,12.0,490.0,338.09,249.57
2016,2,20,15,15,823.0,78.0,1.55,11.5,450.0,273.48,191.92
2016,2,20,15,30,802.0,75.0,1.6,11.0,410.0,210.77,137.13
2016,2,20,15,45,779.0,70.0,1.7,11.0,366.0,148.37,87.46
2016,2,20,16,0,756.0,65.0,1.8,11.0,322.0,88.73,52.05
2016,2,20,16,15,713.0,60.5,1.8,10.5,274.5,54.75,44.03
2016,2,20,16,30,670.0,56.0,1.8,10.0,227.0,50.76,40.5
2016,2,20,16,45,606.0,49.0,1.85,9.5,179.5,41.02,31.57
2016,2,20,17,0,542.0,42.0,1.9,9.0,132.0,35.19,26.0
2016,2,20,17,15,426.5,32.5,1.9,8.5,88.5,27.08,18.12
2016,2,20,17,30,311.0,23.0,1.9,8.0,45.0,19.08,7.54
2016,2,20,17,45,155.5,11.5,1.95,8.0,22.5,9.05,0.0
2016,2,20,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,21,7,15,206.0,14.5,1.75,6.5,34.0,202.54,0.0
2016,2,21,7,30,412.0,29.0,1.7,7.0,68.0,412.52,326.03
2016,2,21,7,45,513.0,37.0,1.7,7.5,115.0,520.86,429.22
2016,2,21,8,0,614.0,45.0,1.7,8.0,162.0,627.05,517.22
2016,2,21,8,15,672.0,50.5,1.7,8.5,211.0,706.49,579.66
2016,2,21,8,30,730.0,56.0,1.7,9.0,260.0,786.42,638.91
2016,2,21,8,45,770.0,59.5,1.7,9.5,308.5,846.6,680.74
2016,2,21,9,0,810.0,63.0,1.7,10.0,357.0,905.23,719.75
2016,2,21,9,15,835.5,66.0,1.65,10.5,401.0,946.82,744.7
2016,2,21,9,30,861.0,69.0,1.6,11.0,445.0,985.53,767.01
2016,2,21,9,45,880.0,71.0,1.6,11.5,484.5,1000.92,773.72
2016,2,21,10,0,899.0,73.0,1.6,12.0,524.0,1024.64,786.31
2016,2,21,10,15,911.5,74.5,1.6,12.0,557.5,1037.33,792.8
2016,2,21,10,30,924.0,76.0,1.6,12.0,591.0,1046.07,796.92
2016,2,21,10,45,932.5,77.5,1.6,12.5,617.5,1046.67,794.39
2016,2,21,11,0,941.0,79.0,1.6,13.0,644.0,1043.12,789.42
2016,2,21,11,15,946.0,79.5,1.65,13.0,662.5,1030.71,781.1
2016,2,21,11,30,951.0,80.0,1.7,13.0,681.0,1014.22,770.31
2016,2,21,11,45,952.0,81.5,1.8,13.5,691.5,991.14,754.54
2016,2,21,12,0,953.0,83.0,1.9,14.0,702.0,964.22,736.23
2016,2,21,12,15,953.0,83.0,1.95,14.0,704.0,931.02,714.34
2016,2,21,12,30,953.0,83.0,2.0,14.0,706.0,894.35,689.99
2016,2,21,12,45,947.0,84.0,2.15,14.0,699.5,850.67,661.52
2016,2,21,13,0,941.0,85.0,2.3,14.0,693.0,804.3,630.6
2016,2,21,13,15,935.5,84.5,2.4,14.0,679.0,754.26,595.65
2016,2,21,13,30,930.0,84.0,2.5,14.0,665.0,702.0,556.19
2016,2,21,13,45,921.0,83.5,2.65,14.0,643.5,645.65,512.59
2016,2,21,14,0,912.0,83.0,2.8,14.0,622.0,587.92,466.35
2016,2,21,14,15,900.0,81.5,2.85,13.5,593.0,526.67,416.18
2016,2,21,14,30,888.0,80.0,2.9,13.0,564.0,464.96,363.75
2016,2,21,14,45,873.0,77.5,3.0,13.0,529.0,401.06,307.28
2016,2,21,15,0,858.0,75.0,3.1,13.0,494.0,336.35,248.78
2016,2,21,15,15,836.0,72.5,3.1,12.5,453.5,271.14,189.97
2016,2,21,15,30,814.0,70.0,3.1,12.0,413.0,207.92,134.3
2016,2,21,15,45,787.5,66.0,3.1,12.0,368.5,145.22,84.42
2016,2,21,16,0,761.0,62.0,3.1,12.0,324.0,85.69,49.57
2016,2,21,16,15,717.5,57.5,3.0,11.5,276.5,52.4,41.74
2016,2,21,16,30,674.0,53.0,2.9,11.0,229.0,48.32,38.13
2016,2,21,16,45,616.0,46.5,2.85,10.5,181.5,42.45,32.73
2016,2,21,17,0,558.0,40.0,2.8,10.0,134.0,36.57,27.15
2016,2,21,17,15,448.0,31.5,2.75,10.0,91.0,26.35,17.43
2016,2,21,17,30,338.0,23.0,2.7,10.0,48.0,19.14,8.25
2016,2,21,17,45,169.0,11.5,2.65,10.0,24.0,9.05,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,7,15,226.0,14.5,1.85,7.5,37.5,219.14,32.79
2016,2,22,7,30,452.0,29.0,1.8,8.0,75.0,431.86,343.74
2016,2,22,7,45,545.5,37.0,1.8,8.5,122.5,538.15,442.35
2016,2,22,8,0,639.0,45.0,1.8,9.0,170.0,649.21,533.29
2016,2,22,8,15,696.0,50.0,1.65,9.5,220.0,727.86,593.18
2016,2,22,8,30,753.0,55.0,1.5,10.0,270.0,806.87,649.24
2016,2,22,8,45,789.5,59.0,1.4,10.5,318.5,864.88,687.33
2016,2,22,9,0,826.0,63.0,1.3,11.0,367.0,921.19,722.26
2016,2,22,9,15,851.0,66.0,1.15,11.5,412.0,962.56,744.38
2016,2,22,9,30,876.0,69.0,1.0,12.0,457.0,989.13,755.55
2016,2,22,9,45,893.5,71.5,0.85,12.5,496.5,1015.62,766.17
2016,2,22,10,0,911.0,74.0,0.7,13.0,536.0,1038.54,773.86
2016,2,22,10,15,923.5,75.5,0.65,13.0,569.5,1051.19,778.66
2016,2,22,10,30,936.0,77.0,0.6,13.0,603.0,1059.84,781.15
2016,2,22,10,45,943.5,78.5,0.55,13.5,629.5,1059.28,776.6
2016,2,22,11,0,951.0,80.0,0.5,14.0,656.0,1054.53,769.78
2016,2,22,11,15,956.5,81.0,0.5,14.0,675.0,1042.98,761.69
2016,2,22,11,30,962.0,82.0,0.5,14.0,694.0,1027.27,751.26
2016,2,22,11,45,964.0,82.5,0.5,14.5,704.5,1003.56,734.63
2016,2,22,12,0,966.0,83.0,0.5,15.0,715.0,975.97,715.78
2016,2,22,12,15,966.5,83.5,0.55,15.0,718.0,943.27,696.2
2016,2,22,12,30,967.0,84.0,0.6,15.0,721.0,907.0,674.2
2016,2,22,12,45,962.5,85.0,0.65,15.5,715.0,863.86,646.26
2016,2,22,13,0,958.0,86.0,0.7,16.0,709.0,817.84,616.16
2016,2,22,13,15,954.0,85.5,0.75,16.0,696.0,767.98,583.72
2016,2,22,13,30,950.0,85.0,0.8,16.0,683.0,715.69,546.74
2016,2,22,13,45,940.0,85.0,0.85,16.0,661.0,658.09,504.61
2016,2,22,14,0,930.0,85.0,0.9,16.0,639.0,599.15,459.9
2016,2,22,14,15,920.0,83.5,0.9,16.0,611.0,537.75,411.21
2016,2,22,14,30,910.0,82.0,0.9,16.0,583.0,475.61,360.12
2016,2,22,14,45,784.0,100.5,0.95,16.0,513.0,387.48,289.74
2016,2,22,15,0,658.0,119.0,1.0,16.0,443.0,309.15,226.71
2016,2,22,15,15,747.0,96.5,1.0,15.5,436.5,265.84,184.74
2016,2,22,15,30,836.0,74.0,1.0,15.0,430.0,214.32,135.85
2016,2,22,15,45,805.0,71.0,1.05,15.0,384.0,150.37,86.6
2016,2,22,16,0,774.0,68.0,1.1,15.0,338.0,90.15,52.73
2016,2,22,16,15,731.5,63.5,1.15,14.0,289.5,57.36,45.73
