Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,16,30,689.0,59.0,1.2,13.0,241.0,53.41,42.4
2016,2,22,16,45,620.5,52.5,1.3,12.5,191.5,43.83,33.74
2016,2,22,17,0,552.0,46.0,1.4,12.0,142.0,38.42,28.62
2016,2,22,17,15,437.0,36.5,1.4,11.5,97.0,30.36,20.9
2016,2,22,17,30,322.0,27.0,1.4,11.0,52.0,22.44,11.32
2016,2,22,17,45,161.0,13.5,1.45,11.0,26.0,10.62,0.0
2016,2,22,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,7,15,214.0,16.0,1.0,10.0,38.5,214.6,71.59
2016,2,23,7,30,428.0,32.0,1.0,10.0,77.0,428.41,339.39
2016,2,23,7,45,527.0,40.0,1.0,10.5,125.0,536.53,434.4
2016,2,23,8,0,626.0,48.0,1.0,11.0,173.0,641.5,517.84
2016,2,23,8,15,683.5,53.5,1.05,11.0,223.5,721.18,579.26
2016,2,23,8,30,741.0,59.0,1.1,11.0,274.0,801.17,637.91
2016,2,23,8,45,781.0,62.5,1.2,11.5,323.0,861.78,679.8
2016,2,23,9,0,821.0,66.0,1.3,12.0,372.0,920.74,719.18
2016,2,23,9,15,846.5,69.0,1.25,12.5,417.0,962.56,743.21
2016,2,23,9,30,872.0,72.0,1.2,13.0,462.0,1001.42,764.61
2016,2,23,9,45,890.0,74.5,1.2,13.5,502.0,1016.46,770.73
2016,2,23,10,0,908.0,77.0,1.2,14.0,542.0,1039.78,782.6
2016,2,23,10,15,920.5,78.5,1.2,14.0,575.5,1052.35,788.76
2016,2,23,10,30,933.0,80.0,1.2,14.0,609.0,1060.91,792.6
2016,2,23,10,45,938.5,82.5,1.2,14.5,635.0,1059.5,788.77
2016,2,23,11,0,944.0,85.0,1.2,15.0,661.0,1053.92,782.6
2016,2,23,11,15,949.5,86.0,1.2,15.0,680.0,1042.32,774.27
2016,2,23,11,30,955.0,87.0,1.2,15.0,699.0,1026.58,763.52
2016,2,23,11,45,955.5,88.5,1.2,15.5,709.5,1002.63,746.25
2016,2,23,12,0,956.0,90.0,1.2,16.0,720.0,974.86,726.72
2016,2,23,12,15,956.0,90.0,1.15,16.0,722.5,941.27,703.99
2016,2,23,12,30,956.0,90.0,1.1,16.0,725.0,904.2,679.03
2016,2,23,12,45,943.5,94.5,1.1,16.0,717.0,858.6,649.1
2016,2,23,13,0,931.0,99.0,1.1,16.0,709.0,810.63,617.37
2016,2,23,13,15,926.0,98.0,1.05,16.0,695.5,760.46,582.19
2016,2,23,13,30,921.0,97.0,1.0,16.0,682.0,708.07,543.42
2016,2,23,13,45,911.0,97.0,0.95,16.5,660.0,651.61,499.76
2016,2,23,14,0,901.0,97.0,0.9,17.0,638.0,597.01,456.3
2016,2,23,14,15,889.5,95.0,0.9,17.0,609.0,534.64,407.21
2016,2,23,14,30,878.0,93.0,0.9,17.0,580.0,471.83,356.04
2016,2,23,14,45,676.5,132.5,0.9,17.0,494.5,372.53,278.75
2016,2,23,15,0,475.0,172.0,0.9,17.0,409.0,289.7,215.24
2016,2,23,15,15,548.5,139.5,0.9,16.5,391.5,246.82,175.92
2016,2,23,15,30,622.0,107.0,0.9,16.0,374.0,197.99,131.2
2016,2,23,15,45,565.0,109.5,0.9,15.5,332.5,147.92,94.48
2016,2,23,16,0,508.0,112.0,0.9,15.0,291.0,101.38,68.6
2016,2,23,16,15,560.5,90.5,0.9,14.0,262.0,70.84,57.65
2016,2,23,16,30,613.0,69.0,0.9,13.0,233.0,55.99,44.69
2016,2,23,16,45,529.5,62.5,0.95,12.5,184.0,50.75,39.95
2016,2,23,17,0,446.0,56.0,1.0,12.0,135.0,45.68,35.11
2016,2,23,17,15,334.0,43.0,1.0,11.5,91.5,35.15,25.17
2016,2,23,17,30,222.0,30.0,1.0,11.0,48.0,22.86,12.21
2016,2,23,17,45,111.0,15.0,1.0,11.0,24.0,11.8,0.0
2016,2,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,7,15,176.0,17.0,0.75,11.0,36.5,189.78,87.94
2016,2,24,7,30,352.0,34.0,0.7,11.0,73.0,370.47,295.57
2016,2,24,7,45,450.0,43.0,0.65,11.5,118.5,476.48,386.13
2016,2,24,8,0,548.0,52.0,0.6,12.0,164.0,588.71,473.88
2016,2,24,8,15,606.0,58.5,0.6,12.0,212.0,666.43,532.53
2016,2,24,8,30,664.0,65.0,0.6,12.0,260.0,745.33,589.19
2016,2,24,8,45,707.5,68.5,0.6,12.5,307.5,799.5,624.74
2016,2,24,9,0,751.0,72.0,0.6,13.0,355.0,860.55,663.72
2016,2,24,9,15,777.5,75.5,0.55,13.0,398.5,902.94,688.83
2016,2,24,9,30,804.0,79.0,0.5,13.0,442.0,942.59,711.64
2016,2,24,9,45,674.0,120.5,0.45,13.5,442.5,875.16,662.2
2016,2,24,10,0,544.0,162.0,0.4,14.0,443.0,781.27,596.25
2016,2,24,10,15,419.0,206.5,0.35,14.0,431.0,702.28,538.38
2016,2,24,10,30,294.0,251.0,0.3,14.0,419.0,598.15,461.28
2016,2,24,10,45,474.0,209.0,0.3,14.5,494.0,747.67,569.51
2016,2,24,11,0,654.0,167.0,0.3,15.0,569.0,880.25,655.88
2016,2,24,11,15,555.5,209.5,0.25,15.0,558.0,805.11,601.34
2016,2,24,11,30,457.0,252.0,0.2,15.0,547.0,739.04,553.93
2016,2,24,11,45,351.0,283.0,0.2,15.0,512.0,635.46,481.13
2016,2,24,12,0,245.0,314.0,0.2,15.0,477.0,536.1,409.63
2016,2,24,12,15,331.5,295.5,0.2,15.0,517.0,598.02,456.18
2016,2,24,12,30,418.0,277.0,0.2,15.0,557.0,632.9,481.11
2016,2,24,12,45,485.5,249.5,0.2,15.5,572.0,653.71,494.74
2016,2,24,13,0,553.0,222.0,0.2,16.0,587.0,650.81,492.11
2016,2,24,13,15,547.0,219.0,0.25,16.0,574.5,611.67,464.51
2016,2,24,13,30,541.0,216.0,0.3,16.0,562.0,571.47,436.0
2016,2,24,13,45,456.0,235.0,0.35,16.0,520.0,501.91,384.84
2016,2,24,14,0,371.0,254.0,0.4,16.0,478.0,430.07,331.47
2016,2,24,14,15,610.5,172.0,0.45,16.0,521.5,464.87,356.11
2016,2,24,14,30,850.0,90.0,0.5,16.0,565.0,456.25,343.94
2016,2,24,14,45,832.5,88.5,0.6,16.0,530.5,393.23,291.35
2016,2,24,15,0,815.0,87.0,0.7,16.0,496.0,331.1,238.19
2016,2,24,15,15,793.5,84.0,0.75,15.5,456.0,267.9,183.77
2016,2,24,15,30,772.0,81.0,0.8,15.0,416.0,206.73,132.06
2016,2,24,15,45,742.5,77.0,0.9,15.0,371.5,146.15,85.85
2016,2,24,16,0,713.0,73.0,1.0,15.0,327.0,84.7,50.41
2016,2,24,16,15,670.0,68.0,1.05,14.5,280.0,55.45,43.94
2016,2,24,16,30,627.0,63.0,1.1,14.0,233.0,51.56,40.59
2016,2,24,16,45,564.5,55.5,1.2,13.5,186.0,45.56,35.18
2016,2,24,17,0,502.0,48.0,1.3,13.0,139.0,39.57,29.59
2016,2,24,17,15,395.0,38.0,1.35,12.5,95.5,31.28,21.75
2016,2,24,17,30,288.0,28.0,1.4,12.0,52.0,23.07,12.74
2016,2,24,17,45,144.0,14.0,1.5,12.0,26.0,11.02,0.0
2016,2,24,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,7,15,158.5,19.5,0.75,10.0,37.5,176.46,99.01
2016,2,25,7,30,317.0,39.0,0.7,10.0,75.0,347.09,280.47
2016,2,25,7,45,408.5,49.5,0.7,10.5,120.0,449.26,367.82
2016,2,25,8,0,500.0,60.0,0.7,11.0,165.0,556.77,453.34
2016,2,25,8,15,559.5,67.5,0.7,11.5,212.5,636.3,513.2
2016,2,25,8,30,619.0,75.0,0.7,12.0,260.0,716.91,570.77
2016,2,25,8,45,601.0,87.0,0.7,12.5,291.0,729.56,577.23
2016,2,25,9,0,583.0,99.0,0.7,13.0,322.0,738.53,581.3
2016,2,25,9,15,464.5,139.0,0.65,13.5,329.5,668.59,528.04
2016,2,25,9,30,346.0,179.0,0.6,14.0,337.0,577.6,457.46
2016,2,25,9,45,313.0,202.0,0.6,14.5,354.0,571.71,450.95
2016,2,25,10,0,280.0,225.0,0.6,15.0,371.0,563.28,441.64
2016,2,25,10,15,393.0,212.5,0.6,15.0,431.5,657.94,511.67
2016,2,25,10,30,506.0,200.0,0.6,15.0,492.0,777.8,594.6
2016,2,25,10,45,691.0,148.5,0.65,15.5,566.0,909.12,680.83
2016,2,25,11,0,876.0,97.0,0.7,16.0,640.0,1013.6,745.01
2016,2,25,11,15,882.0,98.5,0.7,16.0,659.0,991.11,728.08
2016,2,25,11,30,888.0,100.0,0.7,16.0,678.0,977.44,719.01
2016,2,25,11,45,892.0,100.0,0.7,16.5,689.0,956.33,703.83
2016,2,25,12,0,896.0,100.0,0.7,17.0,700.0,931.5,686.51
2016,2,25,12,15,662.0,189.0,0.65,17.0,633.5,804.72,601.69
2016,2,25,12,30,428.0,278.0,0.6,17.0,567.0,658.23,497.17
2016,2,25,12,45,660.0,189.5,0.6,17.0,631.0,741.38,560.36
2016,2,25,13,0,892.0,101.0,0.6,17.0,695.0,782.58,589.65
2016,2,25,13,15,888.0,100.5,0.6,17.0,682.0,735.25,556.1
2016,2,25,13,30,884.0,100.0,0.6,17.0,669.0,685.68,520.46
2016,2,25,13,45,871.0,101.0,0.65,17.0,647.0,634.35,482.94
2016,2,25,14,0,858.0,102.0,0.7,17.0,625.0,576.83,439.71
2016,2,25,14,15,683.5,147.5,0.75,16.5,552.5,479.14,366.46
2016,2,25,14,30,509.0,193.0,0.8,16.0,480.0,390.56,299.29
2016,2,25,14,45,578.5,159.5,0.85,16.0,466.5,352.12,265.91
2016,2,25,15,0,648.0,126.0,0.9,16.0,453.0,309.18,226.4
2016,2,25,15,15,543.0,139.0,0.9,15.5,398.5,243.47,173.77
2016,2,25,15,30,438.0,152.0,0.9,15.0,344.0,193.4,135.76
2016,2,25,15,45,322.5,149.5,0.95,14.5,283.0,143.43,101.37
2016,2,25,16,0,207.0,147.0,1.0,14.0,222.0,109.24,82.58
2016,2,25,16,15,409.0,107.5,1.05,13.5,229.5,77.15,63.34
2016,2,25,16,30,611.0,68.0,1.1,13.0,237.0,55.1,43.9
2016,2,25,16,45,550.5,60.0,1.15,13.0,189.5,48.88,38.23
2016,2,25,17,0,490.0,52.0,1.2,13.0,142.0,42.64,32.35
2016,2,25,17,15,386.5,41.0,1.2,12.5,98.5,33.65,23.89
2016,2,25,17,30,283.0,30.0,1.2,12.0,55.0,24.69,14.41
2016,2,25,17,45,141.5,15.0,1.3,12.0,27.5,12.19,0.0
2016,2,25,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,1.25,10.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,1.3,10.0,10.0,7.87,0.0
2016,2,26,7,15,107.5,26.0,1.25,10.0,39.0,137.35,85.65
2016,2,26,7,30,215.0,42.0,1.2,10.0,68.0,270.54,221.23
2016,2,26,7,45,270.5,59.0,1.15,10.0,106.5,344.78,287.84
2016,2,26,8,0,326.0,76.0,1.1,10.0,145.0,422.47,353.75
2016,2,26,8,15,363.0,90.5,1.1,10.5,186.0,482.65,402.24
2016,2,26,8,30,400.0,105.0,1.1,11.0,227.0,543.76,449.24
2016,2,26,8,45,441.0,113.0,1.1,11.5,267.0,600.53,490.76
2016,2,26,9,0,482.0,121.0,1.1,12.0,307.0,657.45,530.86
2016,2,26,9,15,460.0,142.0,1.1,12.0,336.5,667.67,536.45
2016,2,26,9,30,438.0,163.0,1.1,12.0,366.0,674.29,538.8
2016,2,26,9,45,417.5,184.0,1.15,12.5,390.0,679.12,539.43
2016,2,26,10,0,397.0,205.0,1.2,13.0,414.0,656.93,521.12
2016,2,26,10,15,376.0,224.5,1.2,13.0,432.5,654.77,517.66
2016,2,26,10,30,355.0,244.0,1.2,13.0,451.0,650.4,512.5
2016,2,26,10,45,471.0,218.5,1.25,13.0,505.5,754.61,589.27
2016,2,26,11,0,587.0,193.0,1.3,13.0,560.0,831.44,644.07
2016,2,26,11,15,492.5,234.0,1.3,13.0,548.0,769.21,596.13
2016,2,26,11,30,398.0,275.0,1.3,13.0,536.0,684.92,534.01
2016,2,26,11,45,421.0,273.0,1.35,13.5,553.0,708.51,550.64
2016,2,26,12,0,444.0,271.0,1.4,14.0,570.0,708.82,549.94
2016,2,26,12,15,660.5,186.5,1.45,14.0,633.5,800.64,619.67
2016,2,26,12,30,877.0,102.0,1.5,14.0,697.0,850.2,654.2
2016,2,26,12,45,876.0,101.0,1.55,14.0,691.5,810.67,626.86
2016,2,26,13,0,875.0,100.0,1.6,14.0,686.0,768.34,598.29
2016,2,26,13,15,562.5,202.0,1.65,13.5,576.0,605.47,476.89
2016,2,26,13,30,250.0,304.0,1.7,13.0,466.0,434.4,345.09
2016,2,26,13,45,247.5,294.0,1.75,13.0,450.0,405.36,323.31
2016,2,26,14,0,245.0,284.0,1.8,13.0,434.0,376.27,300.14
2016,2,26,14,15,122.5,212.0,1.85,12.5,287.0,237.75,190.56
2016,2,26,14,30,0.0,140.0,1.9,12.0,140.0,107.94,85.34
2016,2,26,14,45,0.0,80.0,1.95,12.0,80.0,61.52,46.75
2016,2,26,15,0,0.0,20.0,2.0,12.0,20.0,15.27,7.46
2016,2,26,15,15,12.5,94.5,1.95,11.5,100.0,75.45,58.56
2016,2,26,15,30,25.0,169.0,1.9,11.0,180.0,129.43,103.78
2016,2,26,15,45,12.5,90.5,1.85,11.0,96.0,70.23,54.34
2016,2,26,16,0,0.0,12.0,1.8,11.0,12.0,9.13,2.29
2016,2,26,16,15,0.0,10.5,1.7,10.5,10.5,7.98,1.63
2016,2,26,16,30,0.0,9.0,1.6,10.0,9.0,6.83,0.59
2016,2,26,16,45,0.0,7.0,1.55,10.0,7.0,5.3,0.0
2016,2,26,17,0,0.0,5.0,1.5,10.0,5.0,3.78,0.0
2016,2,26,17,15,0.0,3.5,1.45,10.0,3.5,2.65,0.0
2016,2,26,17,30,0.0,2.0,1.4,10.0,2.0,1.51,0.0
2016,2,26,17,45,0.0,1.0,1.4,10.0,1.0,0.75,0.0
2016,2,26,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,5.5,1.75,7.5,5.5,0.0,0.0
2016,2,27,7,0,0.0,11.0,1.7,8.0,11.0,8.65,0.0
2016,2,27,7,15,78.5,27.5,1.7,8.5,37.0,119.33,80.07
2016,2,27,7,30,157.0,44.0,1.7,9.0,63.0,208.07,171.88
2016,2,27,7,45,185.0,63.5,1.7,9.5,96.0,261.13,220.24
2016,2,27,8,0,213.0,83.0,1.7,10.0,129.0,314.68,266.79
2016,2,27,8,15,232.0,102.0,1.65,10.0,163.5,359.95,304.97
2016,2,27,8,30,251.0,121.0,1.6,10.0,198.0,405.2,341.69
2016,2,27,8,45,264.5,138.5,1.6,10.5,231.5,442.77,370.49
2016,2,27,9,0,278.0,156.0,1.6,11.0,265.0,479.73,397.93
2016,2,27,9,15,325.5,167.5,1.55,11.0,309.0,541.59,445.41
2016,2,27,9,30,373.0,179.0,1.5,11.0,353.0,603.62,491.5
2016,2,27,9,45,622.5,128.5,1.5,11.5,447.5,832.51,658.66
2016,2,27,10,0,872.0,78.0,1.5,12.0,542.0,1005.17,772.2
2016,2,27,10,15,885.0,80.0,1.45,12.5,575.5,1018.77,775.01
2016,2,27,10,30,898.0,82.0,1.4,13.0,609.0,1028.46,777.46
2016,2,27,10,45,911.0,81.5,1.35,13.5,636.0,1030.97,775.35
2016,2,27,11,0,924.0,81.0,1.3,14.0,663.0,1029.37,770.82
2016,2,27,11,15,930.0,82.0,1.25,14.0,682.0,1018.49,761.91
2016,2,27,11,30,936.0,83.0,1.2,14.0,701.0,1003.51,750.63
2016,2,27,11,45,723.5,164.0,1.2,14.5,646.5,887.4,671.98
2016,2,27,12,0,511.0,245.0,1.2,15.0,592.0,743.22,569.57
2016,2,27,12,15,455.5,267.5,1.2,15.0,577.5,693.76,534.48
2016,2,27,12,30,400.0,290.0,1.2,15.0,563.0,628.98,487.29
2016,2,27,12,45,349.5,300.0,1.2,15.0,537.5,576.42,448.37
2016,2,27,13,0,299.0,310.0,1.2,15.0,512.0,526.28,410.63
2016,2,27,13,15,284.5,306.5,1.2,15.0,496.0,491.86,384.89
2016,2,27,13,30,270.0,303.0,1.2,15.0,480.0,458.02,359.12
2016,2,27,13,45,351.0,274.0,1.25,15.0,496.0,459.86,361.14
2016,2,27,14,0,432.0,245.0,1.3,15.0,512.0,462.47,362.24
2016,2,27,14,15,646.0,168.5,1.3,15.0,548.0,476.81,370.52
2016,2,27,14,30,860.0,92.0,1.3,15.0,584.0,459.62,351.41
2016,2,27,14,45,854.0,87.0,1.35,15.0,551.0,396.92,297.29
2016,2,27,15,0,848.0,82.0,1.4,15.0,518.0,333.83,241.57
2016,2,27,15,15,828.5,79.0,1.45,14.5,477.5,269.02,184.68
2016,2,27,15,30,809.0,76.0,1.5,14.0,437.0,205.96,130.65
2016,2,27,15,45,787.0,71.5,1.55,14.0,393.0,143.43,82.61
2016,2,27,16,0,765.0,67.0,1.6,14.0,349.0,83.53,50.12
2016,2,27,16,15,725.5,62.5,1.6,13.5,301.0,56.4,44.96
2016,2,27,16,30,686.0,58.0,1.6,13.0,253.0,52.46,41.57
2016,2,27,16,45,624.0,52.5,1.65,12.5,204.0,43.78,33.78
2016,2,27,17,0,562.0,47.0,1.7,12.0,155.0,39.17,29.45
2016,2,27,17,15,460.5,38.0,1.75,11.5,109.5,31.56,22.26
2016,2,27,17,30,359.0,29.0,1.8,11.0,64.0,24.06,14.49
2016,2,27,17,45,179.5,14.5,1.85,11.0,32.0,11.78,0.0
2016,2,27,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.0,0.95,7.5,3.0,0.0,0.0
2016,2,28,7,0,0.0,6.0,0.9,8.0,6.0,4.72,0.0
2016,2,28,7,15,0.0,21.5,0.85,8.5,21.5,16.42,6.57
2016,2,28,7,30,0.0,37.0,0.8,9.0,37.0,31.87,21.39
2016,2,28,7,45,0.0,56.0,0.8,9.5,56.0,50.95,38.31
2016,2,28,8,0,0.0,75.0,0.8,10.0,75.0,68.99,54.14
2016,2,28,8,15,4.0,94.0,0.8,10.0,95.5,90.07,72.61
2016,2,28,8,30,8.0,113.0,0.8,10.0,116.0,111.08,90.69
2016,2,28,8,45,13.0,130.0,0.85,10.5,135.5,130.6,107.07
2016,2,28,9,0,18.0,147.0,0.9,11.0,155.0,150.32,123.31
2016,2,28,9,15,13.0,155.5,0.95,11.0,162.0,150.55,122.88
2016,2,28,9,30,8.0,164.0,1.0,11.0,169.0,151.13,122.79
2016,2,28,9,45,18.0,187.0,1.05,11.5,197.0,182.68,148.69
2016,2,28,10,0,28.0,210.0,1.1,12.0,225.0,214.14,173.97
2016,2,28,10,15,76.0,242.5,1.1,12.0,287.0,320.16,259.91
2016,2,28,10,30,124.0,275.0,1.1,12.0,349.0,426.75,342.63
2016,2,28,10,45,127.5,288.0,1.15,12.0,366.5,438.86,350.57
2016,2,28,11,0,131.0,301.0,1.2,12.0,384.0,450.1,358.64
2016,2,28,11,15,217.5,302.0,1.25,12.0,445.0,527.89,419.54
2016,2,28,11,30,304.0,303.0,1.3,12.0,506.0,624.37,491.58
2016,2,28,11,45,220.0,317.0,1.4,12.5,465.0,525.58,415.19
2016,2,28,12,0,136.0,331.0,1.5,13.0,424.0,452.63,358.01
2016,2,28,12,15,210.5,326.0,1.6,13.0,470.5,501.87,397.88
2016,2,28,12,30,285.0,321.0,1.7,13.0,517.0,563.5,445.08
2016,2,28,12,45,212.0,325.0,1.8,13.0,470.0,474.44,376.51
2016,2,28,13,0,139.0,329.0,1.9,13.0,423.0,408.61,325.18
2016,2,28,13,15,246.0,308.0,1.95,13.0,471.5,451.73,360.7
2016,2,28,13,30,353.0,287.0,2.0,13.0,520.0,496.9,395.75
2016,2,28,13,45,312.5,285.5,2.1,13.0,487.0,446.04,355.46
2016,2,28,14,0,272.0,284.0,2.2,13.0,454.0,398.63,317.93
2016,2,28,14,15,192.5,274.5,2.25,13.0,392.0,321.94,257.03
2016,2,28,14,30,113.0,265.0,2.3,13.0,330.0,257.69,205.82
2016,2,28,14,45,285.0,225.5,2.35,13.0,376.5,288.16,226.79
2016,2,28,15,0,457.0,186.0,2.4,13.0,423.0,290.61,221.52
2016,2,28,15,15,538.5,150.0,2.45,12.5,408.0,247.89,180.64
2016,2,28,15,30,620.0,114.0,2.5,12.0,393.0,198.07,133.86
2016,2,28,15,45,484.5,125.0,2.55,12.0,329.5,142.5,95.36
2016,2,28,16,0,349.0,136.0,2.6,12.0,266.0,107.25,79.41
2016,2,28,16,15,319.5,123.0,2.55,11.5,229.5,87.0,72.66
2016,2,28,16,30,290.0,110.0,2.5,11.0,193.0,78.23,65.01
2016,2,28,16,45,433.0,80.0,2.5,11.0,178.0,59.62,48.21
2016,2,28,17,0,576.0,50.0,2.5,11.0,163.0,41.62,31.79
2016,2,28,17,15,476.0,41.0,2.55,10.5,116.0,34.06,24.61
2016,2,28,17,30,376.0,32.0,2.6,10.0,69.0,26.61,16.9
2016,2,28,17,45,188.0,16.0,2.65,9.5,34.5,13.03,0.0
2016,2,28,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,6,45,83.0,7.0,1.65,8.5,10.0,5.51,0.0
2016,2,29,7,0,166.0,14.0,1.6,9.0,20.0,160.79,0.0
2016,2,29,7,15,311.0,26.0,1.55,9.5,59.0,315.79,243.19
2016,2,29,7,30,456.0,38.0,1.5,10.0,98.0,457.74,375.17
2016,2,29,7,45,540.0,45.0,1.5,11.0,146.5,554.04,454.79
2016,2,29,8,0,624.0,52.0,1.5,12.0,195.0,654.99,532.89
2016,2,29,8,15,674.5,57.5,1.5,12.0,245.0,720.32,582.12
2016,2,29,8,30,725.0,63.0,1.5,12.0,295.0,793.54,634.9
2016,2,29,8,45,752.0,69.0,1.5,12.5,341.5,844.44,668.31
2016,2,29,9,0,779.0,75.0,1.5,13.0,388.0,893.3,699.23
2016,2,29,9,15,803.0,78.0,1.4,13.5,431.5,932.88,721.37
2016,2,29,9,30,827.0,81.0,1.3,14.0,475.0,969.54,740.82
2016,2,29,9,45,843.5,84.0,1.25,14.5,514.0,995.32,753.35
2016,2,29,10,0,860.0,87.0,1.2,15.0,553.0,1017.46,763.45
2016,2,29,10,15,872.0,88.5,1.1,15.5,585.0,1029.23,765.77
2016,2,29,10,30,884.0,90.0,1.0,16.0,617.0,1024.06,757.35
2016,2,29,10,45,901.5,87.0,0.95,16.5,645.0,1027.95,756.2
2016,2,29,11,0,919.0,84.0,0.9,17.0,673.0,1027.71,752.44
2016,2,29,11,15,924.0,85.0,0.85,17.0,691.0,1015.69,742.85
2016,2,29,11,30,929.0,86.0,0.8,17.0,709.0,999.61,731.05
2016,2,29,11,45,936.0,84.5,0.75,17.5,720.5,978.53,714.95
2016,2,29,12,0,943.0,83.0,0.7,18.0,732.0,953.45,696.55
2016,2,29,12,15,726.5,167.5,0.7,18.0,668.5,837.06,621.16
2016,2,29,12,30,510.0,252.0,0.7,18.0,605.0,698.97,525.19
2016,2,29,12,45,537.0,240.0,0.7,18.0,609.5,681.68,514.97
2016,2,29,13,0,564.0,228.0,0.7,18.0,614.0,660.51,500.24
2016,2,29,13,15,494.5,250.0,0.7,18.0,584.0,598.43,454.89
2016,2,29,13,30,425.0,272.0,0.7,18.0,554.0,539.87,411.84
2016,2,29,13,45,646.5,186.5,0.7,18.0,600.0,574.71,438.14
2016,2,29,14,0,868.0,101.0,0.7,18.0,646.0,576.78,437.61
2016,2,29,14,15,756.5,128.0,0.7,17.5,587.5,492.72,373.48
2016,2,29,14,30,645.0,155.0,0.7,17.0,529.0,417.83,315.77
2016,2,29,14,45,727.0,125.5,0.7,17.0,523.5,378.21,280.22
2016,2,29,15,0,809.0,96.0,0.7,17.0,518.0,330.51,235.75
2016,2,29,15,15,643.0,123.5,0.65,16.5,443.0,254.06,176.42
2016,2,29,15,30,477.0,151.0,0.6,16.0,368.0,195.09,134.15
2016,2,29,15,45,437.0,141.0,0.6,16.0,324.0,146.48,98.61
2016,2,29,16,0,397.0,131.0,0.6,16.0,280.0,103.18,74.21
2016,2,29,16,15,362.0,119.5,0.6,15.0,241.5,83.99,68.88
2016,2,29,16,30,327.0,108.0,0.6,14.0,203.0,76.65,62.8
2016,2,29,16,45,294.0,90.5,0.6,13.5,164.0,65.16,52.67
2016,2,29,17,0,261.0,73.0,0.6,13.0,125.0,53.31,41.99
2016,2,29,17,15,206.0,55.0,0.6,12.5,89.0,40.62,30.31
2016,2,29,17,30,151.0,37.0,0.6,12.0,53.0,27.66,18.01
2016,2,29,17,45,75.5,18.5,0.6,12.0,26.5,14.15,0.25
2016,2,29,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.0,0.95,9.5,10.0,7.87,0.0
2016,3,1,7,0,0.0,20.0,0.9,10.0,20.0,20.51,0.0
2016,3,1,7,15,170.5,32.0,0.9,10.5,55.5,214.62,167.23
2016,3,1,7,30,341.0,44.0,0.9,11.0,91.0,372.86,306.74
2016,3,1,7,45,406.0,56.0,0.9,11.5,134.5,455.55,375.54
2016,3,1,8,0,471.0,68.0,0.9,12.0,178.0,541.85,443.77
2016,3,1,8,15,510.5,78.5,1.0,12.0,223.0,606.0,493.55
2016,3,1,8,30,550.0,89.0,1.1,12.0,268.0,670.33,541.71
2016,3,1,8,45,595.0,91.5,1.2,12.5,311.5,730.07,583.91
2016,3,1,9,0,640.0,94.0,1.3,13.0,355.0,788.71,624.07
2016,3,1,9,15,740.0,85.5,1.4,13.0,418.5,879.55,686.96
2016,3,1,9,30,840.0,77.0,1.5,13.0,482.0,977.49,752.61
2016,3,1,9,45,620.5,145.5,1.6,13.5,457.5,849.49,661.49
2016,3,1,10,0,401.0,214.0,1.7,14.0,433.0,669.29,529.59
2016,3,1,10,15,658.0,145.5,1.7,14.0,530.5,886.31,687.72
2016,3,1,10,30,915.0,77.0,1.7,14.0,628.0,1039.34,787.38
2016,3,1,10,45,569.0,190.5,1.75,14.0,538.5,820.4,635.76
2016,3,1,11,0,223.0,304.0,1.8,14.0,449.0,542.44,427.48
2016,3,1,11,15,242.0,310.5,1.75,14.0,471.5,558.87,441.4
2016,3,1,11,30,261.0,317.0,1.7,14.0,494.0,596.02,467.83
2016,3,1,11,45,130.5,222.5,1.7,14.0,311.0,340.38,272.35
2016,3,1,12,0,0.0,128.0,1.7,14.0,128.0,100.33,77.44
2016,3,1,12,15,30.0,221.0,1.7,14.0,242.0,219.63,175.53
2016,3,1,12,30,60.0,314.0,1.7,14.0,356.0,331.12,263.35
2016,3,1,12,45,40.5,286.0,1.7,14.0,314.5,282.47,224.29
2016,3,1,13,0,21.0,258.0,1.7,14.0,273.0,223.99,177.82
2016,3,1,13,15,21.0,253.0,1.75,14.0,267.5,217.4,172.85
2016,3,1,13,30,21.0,248.0,1.8,14.0,262.0,210.85,167.72
2016,3,1,13,45,10.5,191.5,1.85,14.0,198.5,156.21,123.7
2016,3,1,14,0,0.0,135.0,1.9,14.0,135.0,104.55,81.59
2016,3,1,14,15,14.0,182.5,1.9,13.5,190.5,148.1,117.8
2016,3,1,14,30,28.0,230.0,1.9,13.0,246.0,192.91,154.44
2016,3,1,14,45,35.0,223.0,1.9,13.0,242.5,185.17,147.93
2016,3,1,15,0,42.0,216.0,1.9,13.0,239.0,176.42,140.59
2016,3,1,15,15,21.0,176.5,1.85,13.0,188.0,137.15,109.02
2016,3,1,15,30,0.0,137.0,1.8,13.0,137.0,102.79,81.57
2016,3,1,15,45,0.0,91.0,1.75,13.0,91.0,69.32,53.63
2016,3,1,16,0,0.0,45.0,1.7,13.0,45.0,34.4,23.99
2016,3,1,16,15,335.5,52.5,1.6,12.5,151.5,39.48,30.0
2016,3,1,16,30,671.0,60.0,1.5,12.0,258.0,53.81,42.98
2016,3,1,16,45,613.5,54.5,1.45,12.0,210.0,45.13,35.11
2016,3,1,17,0,556.0,49.0,1.4,12.0,162.0,40.59,30.84
2016,3,1,17,15,462.0,40.5,1.3,11.5,116.5,33.47,24.15
2016,3,1,17,30,368.0,32.0,1.2,11.0,71.0,26.44,17.17
2016,3,1,17,45,184.0,16.0,1.1,11.0,35.5,12.94,1.05
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,45,109.0,8.0,1.2,10.5,13.0,78.29,0.0
2016,3,2,7,0,218.0,16.0,1.2,11.0,26.0,204.31,5.03
2016,3,2,7,15,353.5,26.5,1.2,11.5,66.5,347.42,273.12
2016,3,2,7,30,489.0,37.0,1.2,12.0,107.0,482.42,391.95
2016,3,2,7,45,566.5,43.5,1.3,12.5,155.5,566.44,461.4
2016,3,2,8,0,644.0,50.0,1.4,13.0,204.0,662.91,536.47
2016,3,2,8,15,433.5,90.5,1.4,13.0,204.5,544.05,446.47
2016,3,2,8,30,223.0,131.0,1.4,13.0,205.0,389.06,322.16
2016,3,2,8,45,231.0,150.5,1.4,13.5,237.0,423.29,348.95
2016,3,2,9,0,239.0,170.0,1.4,14.0,269.0,456.59,373.0
2016,3,2,9,15,222.5,192.0,1.4,14.0,292.0,444.3,361.84
2016,3,2,9,30,206.0,214.0,1.4,14.0,315.0,452.8,366.63
2016,3,2,9,45,173.0,233.5,1.45,14.0,323.0,439.59,354.33
2016,3,2,10,0,140.0,253.0,1.5,14.0,331.0,424.88,341.07
2016,3,2,10,15,207.5,263.5,1.55,14.0,386.0,500.82,400.48
2016,3,2,10,30,275.0,274.0,1.6,14.0,441.0,600.31,474.76
2016,3,2,10,45,231.0,292.5,1.65,14.5,436.5,544.9,430.44
2016,3,2,11,0,187.0,311.0,1.7,15.0,432.0,513.69,404.81
2016,3,2,11,15,142.5,316.5,1.7,15.0,410.5,467.3,368.3
2016,3,2,11,30,98.0,322.0,1.7,15.0,389.0,399.72,315.71
2016,3,2,11,45,156.0,330.0,1.75,15.0,438.5,476.49,375.58
2016,3,2,12,0,214.0,338.0,1.8,15.0,488.0,526.83,413.95
2016,3,2,12,15,253.5,333.0,1.8,14.5,511.0,562.19,440.9
2016,3,2,12,30,293.0,328.0,1.8,14.0,534.0,573.57,450.38
2016,3,2,12,45,262.5,330.5,1.85,14.0,514.5,532.81,419.22
2016,3,2,13,0,232.0,333.0,1.9,14.0,495.0,478.61,378.23
2016,3,2,13,15,223.5,332.5,1.9,14.0,485.5,455.25,360.27
2016,3,2,13,30,215.0,332.0,1.9,14.0,476.0,431.89,341.96
2016,3,2,13,45,137.0,306.5,1.9,14.0,397.5,345.78,274.56
2016,3,2,14,0,59.0,281.0,1.9,14.0,319.0,260.54,207.23
2016,3,2,14,15,90.5,277.5,1.9,13.5,332.5,265.62,211.86
2016,3,2,14,30,122.0,274.0,1.9,13.0,346.0,271.86,216.51
2016,3,2,14,45,101.5,254.0,1.95,13.0,311.5,232.12,184.38
2016,3,2,15,0,81.0,234.0,2.0,13.0,277.0,200.7,159.09
2016,3,2,15,15,158.0,216.0,2.0,12.5,292.0,197.92,153.9
2016,3,2,15,30,235.0,198.0,2.0,12.0,307.0,183.25,138.24
2016,3,2,15,45,117.5,155.0,2.0,12.0,209.5,122.82,94.07
2016,3,2,16,0,0.0,112.0,2.0,12.0,112.0,82.99,65.58
2016,3,2,16,15,0.0,97.0,1.95,12.0,97.0,72.06,59.19
2016,3,2,16,30,0.0,82.0,1.9,12.0,82.0,61.27,49.63
2016,3,2,16,45,0.0,67.0,1.9,12.0,67.0,50.39,39.83
2016,3,2,17,0,0.0,52.0,1.9,12.0,52.0,39.42,29.8
2016,3,2,17,15,0.0,37.5,1.95,11.5,37.5,28.68,19.91
2016,3,2,17,30,0.0,23.0,2.0,11.0,23.0,17.53,9.55
2016,3,2,17,45,0.0,11.5,2.05,11.0,11.5,8.74,0.0
2016,3,2,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.0,0.35,11.0,7.0,5.51,0.0
2016,3,3,7,0,0.0,14.0,0.3,11.0,14.0,10.67,0.0
2016,3,3,7,15,8.5,33.0,0.25,11.0,34.0,36.79,24.82
2016,3,3,7,30,17.0,52.0,0.2,11.0,54.0,72.1,56.27
2016,3,3,7,45,29.0,72.5,0.15,11.5,78.5,105.28,85.34
2016,3,3,8,0,41.0,93.0,0.1,12.0,103.0,138.17,113.49
2016,3,3,8,15,48.5,114.0,0.1,12.0,128.5,167.81,138.3
2016,3,3,8,30,56.0,135.0,0.1,12.0,154.0,197.32,162.4
2016,3,3,8,45,62.0,154.5,0.15,12.0,178.0,223.14,183.07
2016,3,3,9,0,68.0,174.0,0.2,12.0,202.0,248.9,203.35
2016,3,3,9,15,138.0,195.5,0.25,12.0,260.5,363.59,295.14
2016,3,3,9,30,208.0,217.0,0.3,12.0,319.0,457.75,367.11
2016,3,3,9,45,155.5,235.0,0.4,12.5,315.0,422.65,336.87
2016,3,3,10,0,103.0,253.0,0.5,13.0,311.0,361.88,288.52
2016,3,3,10,15,192.0,264.5,0.5,13.0,379.5,485.23,383.98
2016,3,3,10,30,281.0,276.0,0.5,13.0,448.0,607.94,472.91
2016,3,3,10,45,244.5,294.0,0.55,13.0,448.0,559.36,435.31
2016,3,3,11,0,208.0,312.0,0.6,13.0,448.0,534.8,416.54
2016,3,3,11,15,269.0,310.5,0.7,13.0,491.5,606.89,470.52
2016,3,3,11,30,330.0,309.0,0.8,13.0,535.0,651.67,503.54
2016,3,3,11,45,331.0,313.0,0.9,13.0,542.5,642.16,496.72
2016,3,3,12,0,332.0,317.0,1.0,13.0,550.0,630.99,489.29
2016,3,3,12,15,249.5,331.5,0.9,12.5,507.5,556.28,432.9
2016,3,3,12,30,167.0,346.0,0.8,12.0,465.0,467.94,366.41
2016,3,3,12,45,101.0,317.5,0.75,12.0,389.5,359.24,283.66
2016,3,3,13,0,35.0,289.0,0.7,12.0,314.0,275.08,217.68
2016,3,3,13,15,35.0,284.0,0.55,12.0,308.5,265.58,210.43
2016,3,3,13,30,35.0,279.0,0.4,12.0,303.0,256.12,202.7
2016,3,3,13,45,20.0,233.5,0.3,12.0,247.5,195.57,154.73
2016,3,3,14,0,5.0,188.0,0.2,12.0,192.0,148.95,117.58
2016,3,3,14,15,31.5,223.0,0.25,12.0,242.0,192.95,153.42
2016,3,3,14,30,58.0,258.0,0.3,12.0,292.0,226.69,179.77
2016,3,3,14,45,77.5,249.0,0.4,12.0,292.0,219.33,173.39
2016,3,3,15,0,97.0,240.0,0.5,12.0,292.0,209.38,164.74
2016,3,3,15,15,106.0,222.5,0.5,12.0,275.5,188.48,147.14
2016,3,3,15,30,115.0,205.0,0.5,12.0,259.0,166.72,128.97
2016,3,3,15,45,266.5,168.5,0.5,12.0,277.0,144.77,105.83
2016,3,3,16,0,418.0,132.0,0.5,12.0,295.0,101.93,75.08
2016,3,3,16,15,387.5,120.5,0.45,11.5,256.0,84.84,70.53
2016,3,3,16,30,357.0,109.0,0.4,11.0,217.0,77.56,64.33
2016,3,3,16,45,465.0,81.5,0.35,11.0,196.0,60.98,49.5
2016,3,3,17,0,573.0,54.0,0.3,11.0,175.0,44.59,34.64
2016,3,3,17,15,478.5,45.0,0.25,11.0,127.5,37.14,27.6
2016,3,3,17,30,384.0,36.0,0.2,11.0,80.0,29.76,20.31
2016,3,3,17,45,192.0,18.0,0.2,11.0,40.0,14.56,3.9
2016,3,3,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
