Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.5,1.6,9.0,4.5,3.54,0.0
2016,3,4,7,0,0.0,9.0,1.6,9.0,9.0,6.83,0.0
2016,3,4,7,15,0.0,21.5,1.65,9.0,21.5,16.38,7.97
2016,3,4,7,30,0.0,34.0,1.7,9.0,34.0,25.98,16.71
2016,3,4,7,45,0.0,48.5,1.8,9.5,48.5,37.97,27.36
2016,3,4,8,0,0.0,63.0,1.9,10.0,63.0,50.8,38.6
2016,3,4,8,15,0.0,78.0,1.95,10.0,78.0,64.0,50.07
2016,3,4,8,30,0.0,93.0,2.0,10.0,93.0,77.1,61.29
2016,3,4,8,45,2.5,119.0,2.15,10.5,120.0,104.24,84.33
2016,3,4,9,0,5.0,145.0,2.3,11.0,147.0,131.46,107.03
2016,3,4,9,15,61.0,183.0,2.3,11.0,213.0,246.73,204.99
2016,3,4,9,30,117.0,221.0,2.3,11.0,279.0,369.86,305.41
2016,3,4,9,45,59.5,196.0,2.35,11.5,226.0,252.03,206.98
2016,3,4,10,0,2.0,171.0,2.4,12.0,173.0,144.93,121.39
2016,3,4,10,15,7.5,192.5,2.4,12.0,197.5,169.77,136.87
2016,3,4,10,30,13.0,214.0,2.4,12.0,222.0,194.47,156.98
2016,3,4,10,45,20.5,237.0,2.45,12.0,250.5,222.42,179.67
2016,3,4,11,0,28.0,260.0,2.5,12.0,279.0,272.72,220.02
2016,3,4,11,15,20.0,245.5,2.5,12.0,259.5,225.63,181.51
2016,3,4,11,30,12.0,231.0,2.5,12.0,240.0,202.49,162.43
2016,3,4,11,45,7.0,200.0,2.55,12.0,205.5,168.59,134.66
2016,3,4,12,0,2.0,169.0,2.6,12.0,171.0,136.42,108.16
2016,3,4,12,15,9.0,210.5,2.65,12.0,217.5,177.5,142.03
2016,3,4,12,30,16.0,252.0,2.7,12.0,264.0,218.2,175.09
2016,3,4,12,45,8.0,166.0,2.75,12.5,172.0,137.24,108.75
2016,3,4,13,0,0.0,80.0,2.8,13.0,80.0,61.71,46.09
2016,3,4,13,15,0.0,78.5,2.8,13.0,78.5,60.53,45.19
2016,3,4,13,30,0.0,77.0,2.8,13.0,77.0,59.35,44.25
2016,3,4,13,45,12.5,164.0,2.85,13.0,172.0,135.15,107.35
2016,3,4,14,0,25.0,251.0,2.9,13.0,267.0,209.68,168.14
2016,3,4,14,15,30.5,247.5,2.85,12.5,266.5,211.77,170.02
2016,3,4,14,30,36.0,244.0,2.8,12.0,266.0,206.22,165.78
2016,3,4,14,45,32.5,228.0,2.8,12.0,246.5,187.18,150.29
2016,3,4,15,0,29.0,212.0,2.8,12.0,227.0,168.95,135.45
2016,3,4,15,15,17.0,185.5,2.75,12.0,194.5,142.4,114.01
2016,3,4,15,30,5.0,159.0,2.7,12.0,162.0,118.96,95.22
2016,3,4,15,45,31.0,159.5,2.65,12.0,172.5,117.42,93.2
2016,3,4,16,0,57.0,160.0,2.6,12.0,183.0,111.96,89.31
2016,3,4,16,15,49.5,140.5,2.65,12.0,158.0,97.44,81.72
2016,3,4,16,30,42.0,121.0,2.7,12.0,133.0,84.7,70.53
2016,3,4,16,45,33.0,100.0,2.75,12.0,108.5,70.86,58.15
2016,3,4,17,0,24.0,79.0,2.8,12.0,84.0,56.77,45.33
2016,3,4,17,15,12.0,58.5,2.8,12.0,61.0,42.96,32.58
2016,3,4,17,30,0.0,38.0,2.8,12.0,38.0,28.35,18.97
2016,3,4,17,45,0.0,19.0,2.8,12.0,19.0,14.5,4.43
2016,3,4,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,3.5,12.0,0.5,0.39,0.0
2016,3,5,7,0,0.0,1.0,3.6,12.0,1.0,0.75,0.0
2016,3,5,7,15,0.0,2.5,3.75,12.0,2.5,1.89,0.0
2016,3,5,7,30,0.0,4.0,3.9,12.0,4.0,3.03,0.0
2016,3,5,7,45,0.0,6.0,4.05,12.0,6.0,4.54,0.0
2016,3,5,8,0,0.0,8.0,4.2,12.0,8.0,6.07,0.0
2016,3,5,8,15,0.0,10.0,4.3,12.0,10.0,7.59,0.94
2016,3,5,8,30,0.0,12.0,4.4,12.0,12.0,9.12,2.25
2016,3,5,8,45,0.0,69.5,4.55,12.5,69.5,53.32,40.25
2016,3,5,9,0,0.0,127.0,4.7,13.0,127.0,106.87,85.48
2016,3,5,9,15,0.0,92.0,4.65,13.0,92.0,71.78,55.55
2016,3,5,9,30,0.0,57.0,4.6,13.0,57.0,43.7,31.62
2016,3,5,9,45,0.0,48.0,4.55,13.0,48.0,36.79,25.67
2016,3,5,10,0,0.0,39.0,4.5,13.0,39.0,29.88,20.86
2016,3,5,10,15,0.0,74.0,4.45,13.0,74.0,56.92,42.51
2016,3,5,10,30,0.0,109.0,4.4,13.0,109.0,85.09,66.01
2016,3,5,10,45,0.0,100.5,4.4,13.0,100.5,77.88,59.86
2016,3,5,11,0,0.0,92.0,4.4,13.0,92.0,70.97,54.01
2016,3,5,11,15,2.5,142.5,4.55,13.0,144.5,115.44,91.0
2016,3,5,11,30,5.0,193.0,4.7,13.0,197.0,161.28,128.69
2016,3,5,11,45,9.0,216.5,4.9,13.5,223.0,184.91,147.76
2016,3,5,12,0,13.0,240.0,5.1,14.0,249.0,208.17,166.41
2016,3,5,12,15,10.5,226.5,5.25,14.0,234.0,192.56,153.61
2016,3,5,12,30,8.0,213.0,5.4,14.0,219.0,177.55,141.34
2016,3,5,12,45,4.0,174.5,5.6,14.0,177.5,141.05,111.46
2016,3,5,13,0,0.0,136.0,5.8,14.0,136.0,106.12,82.69
2016,3,5,13,15,0.0,133.0,5.85,13.5,133.0,103.53,80.78
2016,3,5,13,30,0.0,130.0,5.9,13.0,130.0,100.95,78.88
2016,3,5,13,45,0.0,116.0,6.0,13.0,116.0,89.76,69.66
2016,3,5,14,0,0.0,102.0,6.1,13.0,102.0,78.73,60.56
2016,3,5,14,15,0.0,75.5,6.2,13.0,75.5,58.12,43.39
2016,3,5,14,30,0.0,49.0,6.3,13.0,49.0,37.61,26.19
2016,3,5,14,45,0.0,34.0,6.45,13.0,34.0,26.04,16.46
2016,3,5,15,0,0.0,19.0,6.6,13.0,19.0,14.52,6.71
2016,3,5,15,15,0.0,16.0,6.65,13.0,16.0,12.21,4.77
2016,3,5,15,30,0.0,13.0,6.7,13.0,13.0,9.91,2.83
2016,3,5,15,45,0.0,13.5,6.8,13.0,13.5,10.28,3.17
2016,3,5,16,0,0.0,14.0,6.9,13.0,14.0,10.66,3.52
2016,3,5,16,15,0.0,12.0,6.7,13.0,12.0,9.12,2.56
2016,3,5,16,30,0.0,10.0,6.5,13.0,10.0,7.59,1.19
2016,3,5,16,45,0.0,8.0,6.35,13.0,8.0,6.07,0.0
2016,3,5,17,0,0.0,6.0,6.2,13.0,6.0,4.54,0.0
2016,3,5,17,15,0.0,4.5,6.05,12.5,4.5,3.4,0.0
2016,3,5,17,30,0.0,3.0,5.9,12.0,3.0,2.27,0.0
2016,3,5,17,45,0.0,1.5,5.75,12.0,1.5,1.13,0.0
2016,3,5,18,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,45,48.0,14.0,2.75,8.5,17.0,42.75,0.0
2016,3,6,7,0,96.0,28.0,2.8,9.0,34.0,127.86,78.63
2016,3,6,7,15,214.0,44.5,2.85,9.0,74.5,262.9,216.92
2016,3,6,7,30,332.0,61.0,2.9,9.0,115.0,384.63,325.36
2016,3,6,7,45,405.5,73.0,2.95,9.5,162.5,471.92,400.2
2016,3,6,8,0,479.0,85.0,3.0,10.0,210.0,563.92,475.1
2016,3,6,8,15,535.0,93.5,3.0,10.0,259.0,645.18,539.05
2016,3,6,8,30,591.0,102.0,3.0,10.0,308.0,723.76,598.56
2016,3,6,8,45,624.5,109.5,3.05,10.5,355.0,779.63,638.12
2016,3,6,9,0,658.0,117.0,3.1,11.0,402.0,833.93,675.53
2016,3,6,9,15,333.0,144.5,3.1,11.0,289.5,540.71,447.37
2016,3,6,9,30,8.0,172.0,3.1,11.0,177.0,155.72,126.08
2016,3,6,9,45,4.0,146.5,3.1,11.0,149.0,124.37,100.06
2016,3,6,10,0,0.0,121.0,3.1,11.0,121.0,96.01,75.88
2016,3,6,10,15,62.5,208.0,3.1,11.0,247.5,260.52,214.57
2016,3,6,10,30,125.0,295.0,3.1,11.0,374.0,443.86,361.35
2016,3,6,10,45,273.0,286.0,3.1,11.0,466.5,600.77,485.42
2016,3,6,11,0,421.0,277.0,3.1,11.0,559.0,750.85,599.27
2016,3,6,11,15,268.0,307.0,3.25,11.0,488.5,599.38,480.99
2016,3,6,11,30,115.0,337.0,3.4,11.0,418.0,428.72,345.81
2016,3,6,11,45,57.5,245.0,3.55,11.5,286.0,273.01,221.17
2016,3,6,12,0,0.0,153.0,3.7,12.0,154.0,120.98,95.29
2016,3,6,12,15,1.0,161.0,3.8,12.0,162.5,128.23,101.47
2016,3,6,12,30,2.0,169.0,3.9,12.0,171.0,135.33,107.34
2016,3,6,12,45,1.0,154.0,4.0,12.0,155.0,121.74,96.13
2016,3,6,13,0,0.0,139.0,4.1,12.0,139.0,108.52,85.22
2016,3,6,13,15,0.0,136.5,4.15,11.5,136.5,106.31,83.62
2016,3,6,13,30,0.0,134.0,4.2,11.0,134.0,104.11,82.03
2016,3,6,13,45,0.0,131.0,4.3,11.0,131.0,101.54,79.98
2016,3,6,14,0,0.0,128.0,4.4,11.0,128.0,98.98,77.97
2016,3,6,14,15,3.0,159.5,4.45,10.5,161.5,124.59,99.69
2016,3,6,14,30,6.0,191.0,4.5,10.0,195.0,149.14,120.51
2016,3,6,14,45,3.0,101.5,4.6,10.0,103.5,79.16,61.87
2016,3,6,15,0,0.0,12.0,4.7,10.0,12.0,9.17,2.23
2016,3,6,15,15,0.0,13.0,4.75,10.0,13.0,9.92,2.91
2016,3,6,15,30,0.0,14.0,4.8,10.0,14.0,10.68,3.59
2016,3,6,15,45,0.0,22.5,4.85,10.0,22.5,17.16,9.24
2016,3,6,16,0,0.0,31.0,4.9,10.0,31.0,23.66,14.93
2016,3,6,16,15,0.0,26.5,4.95,9.5,26.5,20.2,12.77
2016,3,6,16,30,0.0,22.0,5.0,9.0,22.0,16.74,9.67
2016,3,6,16,45,0.0,18.0,5.05,9.0,18.0,13.68,6.87
2016,3,6,17,0,0.0,14.0,5.1,9.0,14.0,10.63,4.03
2016,3,6,17,15,0.0,10.0,5.05,9.0,10.0,7.58,1.19
2016,3,6,17,30,0.0,6.0,5.0,9.0,6.0,4.54,0.0
2016,3,6,17,45,0.0,3.0,5.0,9.0,3.0,2.27,0.0
2016,3,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,3.5,6.5,2.0,1.57,0.0
2016,3,7,7,0,0.0,4.0,3.6,7.0,4.0,3.02,0.0
2016,3,7,7,15,0.0,8.0,3.7,7.0,8.0,6.06,0.0
2016,3,7,7,30,0.0,12.0,3.8,7.0,12.0,9.1,2.27
2016,3,7,7,45,0.0,17.0,3.9,7.0,17.0,12.91,5.71
2016,3,7,8,0,0.0,22.0,4.0,7.0,22.0,16.73,9.13
2016,3,7,8,15,0.0,27.0,4.1,7.0,27.0,20.57,12.51
2016,3,7,8,30,0.0,32.0,4.2,7.0,32.0,24.41,15.87
2016,3,7,8,45,78.0,111.0,4.35,7.5,145.0,198.1,169.56
2016,3,7,9,0,156.0,190.0,4.5,8.0,258.0,374.44,318.43
2016,3,7,9,15,114.5,206.0,4.6,8.0,259.0,349.79,295.08
2016,3,7,9,30,73.0,222.0,4.7,8.0,260.0,300.03,251.69
2016,3,7,9,45,188.5,237.0,4.8,8.5,344.0,454.9,381.46
2016,3,7,10,0,304.0,252.0,4.9,9.0,428.0,611.71,507.1
2016,3,7,10,15,386.5,245.0,4.95,9.0,481.5,682.68,563.2
2016,3,7,10,30,469.0,238.0,5.0,9.0,535.0,777.11,635.96
2016,3,7,10,45,702.0,162.5,5.1,9.5,626.5,932.39,753.78
2016,3,7,11,0,935.0,87.0,5.2,10.0,718.0,1044.66,833.12
2016,3,7,11,15,940.5,88.0,5.2,10.0,737.0,1032.29,822.5
2016,3,7,11,30,946.0,89.0,5.2,10.0,756.0,1015.77,809.91
2016,3,7,11,45,948.0,90.0,5.25,10.0,766.5,991.85,792.5
2016,3,7,12,0,950.0,91.0,5.3,10.0,777.0,964.04,772.35
2016,3,7,12,15,628.0,215.0,5.3,10.0,669.0,791.94,642.0
2016,3,7,12,30,306.0,339.0,5.3,10.0,561.0,590.16,479.54
2016,3,7,12,45,336.5,328.5,5.35,10.5,571.0,584.32,475.27
2016,3,7,13,0,367.0,318.0,5.4,11.0,581.0,575.08,467.39
2016,3,7,13,15,638.5,211.5,5.4,11.0,658.5,662.95,539.38
2016,3,7,13,30,910.0,105.0,5.4,11.0,736.0,695.92,566.4
2016,3,7,13,45,590.5,205.0,5.45,11.0,610.0,549.11,446.22
2016,3,7,14,0,271.0,305.0,5.5,11.0,484.0,407.22,330.21
2016,3,7,14,15,576.5,201.0,5.5,11.0,560.0,454.14,365.94
2016,3,7,14,30,882.0,97.0,5.5,11.0,636.0,460.84,363.72
2016,3,7,14,45,871.0,93.5,5.5,11.0,600.5,395.82,304.25
2016,3,7,15,0,860.0,90.0,5.5,11.0,565.0,330.98,244.14
2016,3,7,15,15,841.5,87.5,5.45,11.0,523.5,265.67,184.2
2016,3,7,15,30,823.0,85.0,5.4,11.0,482.0,202.01,128.61
2016,3,7,15,45,800.5,80.5,5.35,11.0,436.0,138.33,81.13
2016,3,7,16,0,778.0,76.0,5.3,11.0,390.0,77.41,53.28
2016,3,7,16,15,741.0,71.5,5.3,10.5,340.5,63.44,51.77
2016,3,7,16,30,704.0,67.0,5.3,10.0,291.0,59.7,48.59
2016,3,7,16,45,651.5,61.0,5.3,9.5,240.5,50.31,40.18
2016,3,7,17,0,599.0,55.0,5.3,9.0,190.0,45.5,35.74
2016,3,7,17,15,509.0,47.0,5.25,8.5,141.0,38.83,29.44
2016,3,7,17,30,419.0,39.0,5.2,8.0,92.0,32.26,22.97
2016,3,7,17,45,263.5,26.5,5.2,8.0,54.5,21.75,11.55
2016,3,7,18,0,108.0,14.0,5.2,8.0,17.0,11.02,0.0
2016,3,7,18,15,54.0,7.0,5.2,8.0,8.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,6,45,5.0,12.5,2.7,6.5,13.0,13.14,0.0
2016,3,8,7,0,10.0,25.0,2.7,7.0,26.0,34.12,20.13
2016,3,8,7,15,37.0,45.5,2.65,7.0,51.5,81.18,64.64
2016,3,8,7,30,64.0,66.0,2.6,7.0,77.0,141.67,118.93
2016,3,8,7,45,74.5,87.5,2.55,7.5,104.5,177.15,150.5
2016,3,8,8,0,85.0,109.0,2.5,8.0,132.0,212.32,180.93
2016,3,8,8,15,97.0,129.0,2.3,8.0,160.5,246.49,209.97
2016,3,8,8,30,109.0,149.0,2.1,8.0,189.0,280.82,238.36
2016,3,8,8,45,174.0,167.5,1.95,8.5,240.5,364.15,307.54
2016,3,8,9,0,239.0,186.0,1.8,9.0,292.0,472.59,393.3
2016,3,8,9,15,274.5,201.0,1.65,9.0,334.5,526.1,433.28
2016,3,8,9,30,310.0,216.0,1.5,9.0,377.0,579.31,472.22
2016,3,8,9,45,354.0,224.5,1.4,9.5,421.0,632.35,509.7
2016,3,8,10,0,398.0,233.0,1.3,10.0,465.0,684.34,545.24
2016,3,8,10,15,199.0,182.5,1.25,10.0,298.5,416.46,338.39
2016,3,8,10,30,0.0,132.0,1.2,10.0,132.0,104.7,82.28
2016,3,8,10,45,17.5,205.5,1.15,10.0,217.5,187.91,152.17
2016,3,8,11,0,35.0,279.0,1.1,10.0,303.0,297.64,239.94
2016,3,8,11,15,80.0,311.5,1.05,9.5,368.0,372.19,299.14
2016,3,8,11,30,125.0,344.0,1.0,9.0,433.0,466.11,371.47
2016,3,8,11,45,135.0,350.5,1.0,9.0,448.0,473.06,375.74
2016,3,8,12,0,145.0,357.0,1.0,9.0,463.0,478.65,379.78
2016,3,8,12,15,105.0,346.0,1.0,8.5,422.5,403.24,321.97
2016,3,8,12,30,65.0,335.0,1.0,8.0,382.0,350.95,281.38
2016,3,8,12,45,43.5,303.5,1.0,8.0,335.0,297.49,239.31
2016,3,8,13,0,22.0,272.0,1.0,8.0,288.0,234.9,189.31
2016,3,8,13,15,82.5,305.5,0.95,8.0,364.0,315.26,254.76
2016,3,8,13,30,143.0,339.0,0.9,8.0,440.0,386.29,309.97
2016,3,8,13,45,75.0,272.0,0.9,8.0,325.0,266.42,214.68
2016,3,8,14,0,7.0,205.0,0.9,8.0,210.0,162.97,131.15
2016,3,8,14,15,60.0,245.5,1.0,8.0,283.0,222.88,180.66
2016,3,8,14,30,113.0,286.0,1.1,8.0,356.0,268.88,216.77
2016,3,8,14,45,56.5,184.0,1.25,8.0,219.0,161.91,130.08
2016,3,8,15,0,0.0,82.0,1.4,8.0,82.0,63.08,48.69
2016,3,8,15,15,0.0,74.0,1.5,8.0,74.0,56.86,43.6
2016,3,8,15,30,0.0,66.0,1.6,8.0,66.0,50.64,38.38
2016,3,8,15,45,0.0,71.0,1.75,8.0,71.0,54.49,41.83
2016,3,8,16,0,0.0,76.0,1.9,8.0,76.0,58.36,45.31
2016,3,8,16,15,0.0,66.5,1.95,8.0,66.5,50.99,40.99
2016,3,8,16,30,0.0,57.0,2.0,8.0,57.0,43.65,34.38
2016,3,8,16,45,0.0,47.0,2.1,8.0,47.0,35.93,27.34
2016,3,8,17,0,0.0,37.0,2.2,8.0,37.0,28.24,20.22
2016,3,8,17,15,0.0,27.5,2.25,7.5,27.5,20.95,13.43
2016,3,8,17,30,0.0,18.0,2.3,7.0,18.0,13.68,6.6
2016,3,8,17,45,0.0,10.5,2.35,7.0,10.5,7.96,0.83
2016,3,8,18,0,0.0,3.0,2.4,7.0,3.0,2.36,0.0
2016,3,8,18,15,0.0,1.5,2.4,7.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,9,6,45,110.0,14.5,2.3,8.0,23.5,84.23,0.0
2016,3,9,7,0,220.0,29.0,2.3,8.0,47.0,236.96,179.49
2016,3,9,7,15,331.5,41.0,2.3,8.0,89.5,346.8,290.29
2016,3,9,7,30,443.0,53.0,2.3,8.0,132.0,465.09,392.88
2016,3,9,7,45,239.5,79.0,2.35,8.5,123.5,318.57,272.54
2016,3,9,8,0,36.0,105.0,2.4,9.0,115.0,144.31,120.42
2016,3,9,8,15,44.0,125.5,2.4,9.0,140.0,173.09,145.58
2016,3,9,8,30,52.0,146.0,2.4,9.0,165.0,201.93,169.89
2016,3,9,8,45,26.0,130.0,2.4,9.0,139.5,151.06,125.46
2016,3,9,9,0,0.0,114.0,2.4,9.0,114.0,92.71,74.35
2016,3,9,9,15,0.0,126.0,2.4,9.0,126.0,102.79,82.79
2016,3,9,9,30,0.0,138.0,2.4,9.0,138.0,112.88,91.07
2016,3,9,9,45,6.0,170.5,2.45,9.5,174.0,148.8,121.07
2016,3,9,10,0,12.0,203.0,2.5,10.0,210.0,185.02,150.77
2016,3,9,10,15,6.0,158.0,2.5,10.0,161.5,134.46,108.25
2016,3,9,10,30,0.0,113.0,2.5,10.0,113.0,88.37,69.32
2016,3,9,10,45,0.0,132.0,2.55,10.5,132.0,104.35,82.48
2016,3,9,11,0,0.0,151.0,2.6,11.0,151.0,120.38,95.5
2016,3,9,11,15,3.5,179.5,2.65,11.0,182.0,148.15,118.45
2016,3,9,11,30,7.0,208.0,2.7,11.0,213.0,175.85,141.13
2016,3,9,11,45,8.0,213.5,2.75,11.5,219.5,180.6,144.62
2016,3,9,12,0,9.0,219.0,2.8,12.0,226.0,185.22,148.05
2016,3,9,12,15,11.0,231.5,2.85,12.0,240.0,196.6,157.29
2016,3,9,12,30,13.0,244.0,2.9,12.0,254.0,207.62,166.21
2016,3,9,12,45,17.0,257.0,2.95,12.5,269.5,220.24,176.16
2016,3,9,13,0,21.0,270.0,3.0,13.0,285.0,232.2,185.52
2016,3,9,13,15,18.5,258.5,3.0,13.0,272.0,218.45,174.43
2016,3,9,13,30,16.0,247.0,3.0,13.0,259.0,205.16,163.78
2016,3,9,13,45,17.0,245.0,3.05,13.0,257.5,202.0,161.38
2016,3,9,14,0,18.0,243.0,3.1,13.0,256.0,198.62,158.77
2016,3,9,14,15,20.0,238.5,3.1,13.0,252.5,193.53,154.75
2016,3,9,14,30,22.0,234.0,3.1,13.0,249.0,188.07,150.4
2016,3,9,14,45,13.0,205.0,3.1,13.0,213.5,160.26,127.94
2016,3,9,15,0,4.0,176.0,3.1,13.0,178.0,134.2,106.94
2016,3,9,15,15,2.0,140.5,3.05,12.5,141.5,106.75,84.62
2016,3,9,15,30,0.0,105.0,3.0,12.0,105.0,80.01,62.6
2016,3,9,15,45,0.0,77.5,3.0,12.0,77.5,59.53,45.41
2016,3,9,16,0,0.0,50.0,3.0,12.0,50.0,38.26,28.79
2016,3,9,16,15,0.0,43.5,2.95,12.0,43.5,33.24,24.38
2016,3,9,16,30,0.0,37.0,2.9,12.0,37.0,28.24,19.92
2016,3,9,16,45,0.0,30.5,2.85,12.0,30.5,23.24,15.41
2016,3,9,17,0,0.0,24.0,2.8,12.0,24.0,18.26,10.86
2016,3,9,17,15,185.0,34.0,2.75,11.5,59.0,25.72,17.45
2016,3,9,17,30,370.0,44.0,2.7,11.0,94.0,36.01,26.13
2016,3,9,17,45,238.5,30.0,2.7,11.0,56.5,24.51,14.33
2016,3,9,18,0,107.0,16.0,2.7,11.0,19.0,12.59,0.0
2016,3,9,18,15,53.5,8.0,2.75,11.0,9.5,6.29,0.0
2016,3,9,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,2.55,12.0,1.0,0.75,0.0
2016,3,10,7,0,0.0,2.0,2.4,12.0,2.0,1.51,0.0
2016,3,10,7,15,0.0,3.5,2.3,12.0,3.5,2.65,0.0
2016,3,10,7,30,0.0,5.0,2.2,12.0,5.0,3.78,0.0
2016,3,10,7,45,0.0,7.5,2.15,12.0,7.5,5.68,0.0
2016,3,10,8,0,0.0,10.0,2.1,12.0,10.0,7.59,0.94
2016,3,10,8,15,0.0,12.0,2.0,12.0,12.0,9.12,2.27
2016,3,10,8,30,0.0,14.0,1.9,12.0,14.0,10.65,3.59
2016,3,10,8,45,0.0,11.0,1.85,12.0,11.0,8.37,1.59
2016,3,10,9,0,0.0,8.0,1.8,12.0,8.0,6.09,0.0
2016,3,10,9,15,0.0,37.0,1.7,12.0,37.0,28.3,18.68
2016,3,10,9,30,0.0,66.0,1.6,12.0,66.0,50.67,37.66
2016,3,10,9,45,0.0,86.0,1.55,12.0,86.0,66.19,50.65
2016,3,10,10,0,0.0,106.0,1.5,12.0,106.0,82.72,64.37
2016,3,10,10,15,0.0,69.5,1.3,12.0,69.5,53.46,39.67
2016,3,10,10,30,0.0,33.0,1.1,12.0,33.0,25.32,15.87
2016,3,10,10,45,0.0,33.5,0.95,12.0,33.5,25.72,16.2
2016,3,10,11,0,0.0,34.0,0.8,12.0,34.0,26.12,16.52
2016,3,10,11,15,2.0,106.5,0.65,12.0,108.0,84.72,65.65
2016,3,10,11,30,4.0,179.0,0.5,12.0,182.0,147.44,116.77
2016,3,10,11,45,4.5,181.0,0.4,12.5,184.5,149.0,117.36
2016,3,10,12,0,5.0,183.0,0.3,13.0,187.0,150.52,118.19
2016,3,10,12,15,2.5,154.5,0.3,13.0,156.5,123.93,96.68
2016,3,10,12,30,0.0,126.0,0.3,13.0,126.0,98.29,75.89
2016,3,10,12,45,4.5,172.0,0.35,13.0,175.5,139.04,109.22
2016,3,10,13,0,9.0,218.0,0.4,13.0,225.0,179.54,141.61
2016,3,10,13,15,4.5,159.5,0.4,13.0,163.0,127.74,99.86
2016,3,10,13,30,0.0,101.0,0.4,13.0,101.0,78.07,59.5
2016,3,10,13,45,0.0,73.5,0.4,13.0,73.5,56.65,41.96
2016,3,10,14,0,0.0,46.0,0.4,13.0,46.0,35.35,24.24
2016,3,10,14,15,0.0,84.0,0.4,13.0,84.0,64.73,48.94
2016,3,10,14,30,0.0,122.0,0.4,13.0,122.0,93.88,73.15
2016,3,10,14,45,0.0,104.0,0.45,13.0,104.0,80.0,61.72
2016,3,10,15,0,0.0,86.0,0.5,13.0,86.0,66.19,50.39
2016,3,10,15,15,0.0,65.0,0.5,13.0,65.0,49.9,36.84
2016,3,10,15,30,0.0,44.0,0.5,13.0,44.0,33.68,23.2
2016,3,10,15,45,0.0,42.0,0.55,13.0,42.0,32.12,21.96
2016,3,10,16,0,0.0,40.0,0.6,13.0,40.0,30.57,21.87
2016,3,10,16,15,0.0,35.0,0.45,12.5,35.0,26.71,18.53
2016,3,10,16,30,0.0,30.0,0.3,12.0,30.0,22.87,15.16
2016,3,10,16,45,0.0,24.5,0.2,12.0,24.5,18.65,11.35
2016,3,10,17,0,0.0,19.0,0.1,12.0,19.0,14.44,7.5
2016,3,10,17,15,0.0,14.0,0.15,11.5,14.0,10.62,3.97
2016,3,10,17,30,0.0,9.0,0.2,11.0,9.0,6.82,0.42
2016,3,10,17,45,0.0,5.5,0.25,11.0,5.5,4.16,0.0
2016,3,10,18,0,0.0,2.0,0.3,11.0,2.0,1.51,0.0
2016,3,10,18,15,0.0,1.0,0.3,11.0,1.0,0.79,0.0
2016,3,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,5.45,11.0,1.5,1.13,0.0
2016,3,11,7,0,0.0,3.0,5.5,11.0,3.0,2.27,0.0
2016,3,11,7,15,0.0,5.5,5.5,10.5,5.5,4.16,0.0
2016,3,11,7,30,0.0,8.0,5.5,10.0,8.0,6.06,0.0
2016,3,11,7,45,0.0,11.5,5.5,10.0,11.5,8.73,1.95
2016,3,11,8,0,0.0,15.0,5.5,10.0,15.0,11.4,4.3
2016,3,11,8,15,0.0,18.0,5.1,9.5,18.0,13.69,6.33
2016,3,11,8,30,0.0,21.0,4.7,9.0,21.0,16.0,8.34
2016,3,11,8,45,0.0,22.0,4.35,9.0,22.0,16.77,8.98
2016,3,11,9,0,0.0,23.0,4.0,9.0,23.0,17.55,9.62
2016,3,11,9,15,0.0,52.0,3.9,9.0,52.0,39.84,28.87
2016,3,11,9,30,0.0,81.0,3.8,9.0,81.0,62.29,48.04
2016,3,11,9,45,0.0,48.0,3.75,9.0,48.0,36.81,26.07
2016,3,11,10,0,0.0,15.0,3.7,9.0,15.0,11.48,4.23
2016,3,11,10,15,0.0,16.5,3.5,9.0,16.5,12.63,5.21
2016,3,11,10,30,0.0,18.0,3.3,9.0,18.0,13.79,6.19
2016,3,11,10,45,6.5,126.5,3.15,9.0,131.5,106.14,84.86
2016,3,11,11,0,13.0,235.0,3.0,9.0,245.0,208.5,169.66
2016,3,11,11,15,6.5,167.5,2.85,9.0,172.5,140.42,112.88
2016,3,11,11,30,0.0,100.0,2.7,9.0,100.0,77.47,60.03
2016,3,11,11,45,27.0,216.0,2.55,9.0,236.0,214.69,174.81
2016,3,11,12,0,54.0,332.0,2.4,9.0,372.0,348.89,282.44
2016,3,11,12,15,67.0,342.0,2.2,9.0,392.0,364.0,293.65
2016,3,11,12,30,80.0,352.0,2.0,9.0,412.0,377.55,304.01
2016,3,11,12,45,91.0,353.5,1.8,9.0,421.0,379.74,305.37
2016,3,11,13,0,102.0,355.0,1.6,9.0,430.0,380.57,305.61
2016,3,11,13,15,90.0,343.5,1.7,9.0,409.0,352.37,283.46
2016,3,11,13,30,78.0,332.0,1.8,9.0,388.0,325.54,262.36
2016,3,11,13,45,51.5,296.5,1.9,9.5,333.5,271.6,218.97
2016,3,11,14,0,25.0,261.0,2.0,10.0,279.0,216.13,174.07
2016,3,11,14,15,12.5,209.5,2.2,10.0,218.5,167.36,134.62
2016,3,11,14,30,0.0,158.0,2.4,10.0,158.0,121.28,96.88
2016,3,11,14,45,23.0,198.0,2.65,10.0,211.0,158.41,127.61
2016,3,11,15,0,46.0,238.0,2.9,10.0,264.0,190.4,153.38
2016,3,11,15,15,172.0,223.0,3.0,9.5,310.5,201.15,157.38
2016,3,11,15,30,298.0,208.0,3.1,9.0,357.0,193.09,145.01
2016,3,11,15,45,530.0,144.0,3.25,9.0,378.0,145.56,99.12
2016,3,11,16,0,762.0,80.0,3.4,9.0,399.0,73.8,61.14
2016,3,11,16,15,726.5,75.5,3.45,8.5,350.0,66.16,54.59
2016,3,11,16,30,691.0,71.0,3.5,8.0,301.0,57.75,47.18
2016,3,11,16,45,623.0,67.0,3.55,8.0,248.5,54.33,44.1
2016,3,11,17,0,555.0,63.0,3.6,8.0,196.0,51.09,41.05
2016,3,11,17,15,469.0,54.0,3.65,8.0,148.0,43.91,34.24
2016,3,11,17,30,383.0,45.0,3.7,8.0,100.0,36.79,27.26
2016,3,11,17,45,228.5,31.5,3.75,8.0,60.5,24.04,14.65
2016,3,11,18,0,74.0,18.0,3.8,8.0,21.0,13.67,0.0
2016,3,11,18,15,37.0,9.0,3.85,8.0,10.5,7.08,0.0
2016,3,11,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,0.5,4.0,9.0,0.5,0.38,0.0
2016,3,12,7,0,0.0,1.0,4.1,9.0,1.0,0.75,0.0
2016,3,12,7,15,0.0,1.5,4.2,9.0,1.5,1.13,0.0
2016,3,12,7,30,0.0,2.0,4.3,9.0,2.0,1.51,0.0
2016,3,12,7,45,0.0,3.0,4.4,9.0,3.0,2.27,0.0
2016,3,12,8,0,0.0,4.0,4.5,9.0,4.0,3.03,0.0
2016,3,12,8,15,0.0,5.0,4.55,9.0,5.0,3.8,0.0
2016,3,12,8,30,0.0,6.0,4.6,9.0,6.0,4.56,0.0
2016,3,12,8,45,5.0,84.0,4.65,9.5,86.5,70.06,55.34
2016,3,12,9,0,10.0,162.0,4.7,10.0,167.0,150.48,123.69
2016,3,12,9,15,5.0,125.0,4.65,10.0,127.5,106.26,85.62
2016,3,12,9,30,0.0,88.0,4.6,10.0,88.0,67.73,52.42
2016,3,12,9,45,0.0,57.5,4.55,10.0,57.5,44.14,32.2
2016,3,12,10,0,0.0,27.0,4.5,10.0,27.0,20.68,12.08
2016,3,12,10,15,0.0,35.0,4.4,10.0,35.0,26.85,17.32
2016,3,12,10,30,0.0,43.0,4.3,10.0,43.0,33.03,22.54
2016,3,12,10,45,0.0,40.0,4.25,10.5,40.0,30.74,20.5
2016,3,12,11,0,0.0,37.0,4.2,11.0,37.0,28.44,18.48
2016,3,12,11,15,0.0,67.5,4.1,11.0,67.5,52.03,38.36
2016,3,12,11,30,0.0,98.0,4.0,11.0,98.0,75.87,58.29
2016,3,12,11,45,0.0,97.0,3.95,11.0,97.0,75.07,57.57
2016,3,12,12,0,0.0,96.0,3.9,11.0,96.0,74.28,56.88
2016,3,12,12,15,0.0,80.0,3.75,11.0,80.0,61.78,46.42
2016,3,12,12,30,0.0,64.0,3.6,11.0,64.0,49.36,36.01
2016,3,12,12,45,0.0,44.0,3.45,11.0,44.0,33.88,23.0
2016,3,12,13,0,0.0,24.0,3.3,11.0,24.0,18.45,9.98
2016,3,12,13,15,9.0,142.0,3.2,11.0,148.5,116.78,92.63
2016,3,12,13,30,18.0,260.0,3.1,11.0,273.0,216.44,174.31
2016,3,12,13,45,28.0,271.5,3.05,11.0,291.0,236.63,190.59
2016,3,12,14,0,38.0,283.0,3.0,11.0,309.0,246.31,198.43
2016,3,12,14,15,76.0,289.0,2.9,11.0,338.5,262.81,211.56
2016,3,12,14,30,114.0,295.0,2.8,11.0,368.0,273.87,219.58
2016,3,12,14,45,127.0,279.0,2.7,11.0,356.0,257.32,205.19
2016,3,12,15,0,140.0,263.0,2.6,11.0,344.0,235.33,186.11
2016,3,12,15,15,73.0,215.5,2.45,10.5,257.5,173.62,137.76
2016,3,12,15,30,6.0,168.0,2.3,10.0,171.0,125.21,100.82
2016,3,12,15,45,3.0,131.5,2.2,10.0,133.0,98.16,78.5
2016,3,12,16,0,0.0,95.0,2.1,10.0,95.0,71.89,59.2
2016,3,12,16,15,0.0,83.0,2.0,9.5,83.0,63.09,51.61
2016,3,12,16,30,0.0,71.0,1.9,9.0,71.0,54.23,43.82
2016,3,12,16,45,0.0,58.5,1.85,9.0,58.5,44.82,35.32
2016,3,12,17,0,0.0,46.0,1.8,9.0,46.0,35.18,26.49
2016,3,12,17,15,0.0,34.5,1.7,9.0,34.5,26.33,18.28
2016,3,12,17,30,0.0,23.0,1.6,9.0,23.0,17.51,10.04
2016,3,12,17,45,0.0,13.5,1.55,9.0,13.5,10.25,3.08
2016,3,12,18,0,0.0,4.0,1.5,9.0,4.0,3.02,0.0
2016,3,12,18,15,0.0,2.0,1.45,9.0,2.0,1.57,0.0
2016,3,12,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,3.65,10.0,1.5,1.13,0.0
2016,3,13,7,0,0.0,3.0,3.8,10.0,3.0,2.27,0.0
2016,3,13,7,15,0.0,5.5,3.85,10.0,5.5,4.16,0.0
2016,3,13,7,30,0.0,8.0,3.9,10.0,8.0,6.06,0.0
2016,3,13,7,45,0.0,10.5,3.95,10.0,10.5,7.97,1.3
2016,3,13,8,0,0.0,13.0,4.0,10.0,13.0,9.88,2.98
2016,3,13,8,15,0.0,16.0,3.95,10.0,16.0,12.17,4.98
2016,3,13,8,30,0.0,19.0,3.9,10.0,19.0,14.47,6.96
2016,3,13,8,45,0.0,38.5,3.9,10.0,38.5,29.42,19.9
2016,3,13,9,0,0.0,58.0,3.9,10.0,58.0,44.45,32.78
2016,3,13,9,15,0.0,59.0,3.95,10.0,59.0,45.25,33.35
2016,3,13,9,30,0.0,60.0,4.0,10.0,60.0,46.05,33.92
2016,3,13,9,45,0.0,80.0,4.05,10.5,80.0,61.55,46.94
2016,3,13,10,0,0.0,100.0,4.1,11.0,100.0,77.55,60.24
2016,3,13,10,15,0.0,84.5,4.05,11.0,84.5,65.11,49.61
2016,3,13,10,30,0.0,69.0,4.0,11.0,69.0,53.12,39.42
2016,3,13,10,45,0.0,76.5,4.0,11.0,76.5,58.96,44.28
2016,3,13,11,0,0.0,84.0,4.0,11.0,84.0,64.81,49.12
2016,3,13,11,15,0.0,65.5,3.95,11.0,65.5,50.49,37.03
2016,3,13,11,30,0.0,47.0,3.9,11.0,47.0,36.19,24.96
2016,3,13,11,45,0.0,60.5,3.9,11.5,60.5,46.65,33.68
2016,3,13,12,0,0.0,74.0,3.9,12.0,74.0,57.12,42.35
2016,3,13,12,15,0.0,104.0,3.8,12.0,104.0,80.67,61.96
2016,3,13,12,30,0.0,134.0,3.7,12.0,134.0,104.72,81.87
2016,3,13,12,45,0.0,81.0,3.6,12.0,81.0,62.56,46.86
2016,3,13,13,0,0.0,28.0,3.5,12.0,28.0,21.54,12.51
2016,3,13,13,15,0.0,89.0,3.45,12.0,89.0,68.75,52.14
2016,3,13,13,30,0.0,150.0,3.4,12.0,150.0,116.63,91.91
2016,3,13,13,45,0.0,109.5,3.4,12.0,109.5,84.65,65.44
2016,3,13,14,0,0.0,69.0,3.4,12.0,69.0,53.15,39.21
2016,3,13,14,15,0.0,97.5,3.4,12.0,97.5,75.22,57.81
2016,3,13,14,30,0.0,126.0,3.4,12.0,126.0,96.91,76.04
2016,3,13,14,45,0.0,145.0,3.45,12.0,145.5,110.89,87.84
2016,3,13,15,0,0.0,164.0,3.5,12.0,165.0,124.19,99.13
2016,3,13,15,15,0.0,94.5,3.45,11.5,95.0,72.61,56.21
2016,3,13,15,30,0.0,25.0,3.4,11.0,25.0,19.1,10.79
2016,3,13,15,45,0.0,22.5,3.35,11.0,22.5,17.17,9.18
2016,3,13,16,0,0.0,20.0,3.3,11.0,20.0,15.25,8.14
2016,3,13,16,15,0.0,17.5,3.25,11.0,17.5,13.32,6.44
2016,3,13,16,30,0.0,15.0,3.2,11.0,15.0,11.41,4.72
2016,3,13,16,45,0.0,12.5,3.15,11.0,12.5,9.49,2.99
2016,3,13,17,0,0.0,10.0,3.1,11.0,10.0,7.59,1.24
2016,3,13,17,15,0.0,7.5,3.0,10.5,7.5,5.68,0.0
2016,3,13,17,30,0.0,5.0,2.9,10.0,5.0,3.78,0.0
2016,3,13,17,45,0.0,3.0,2.85,10.0,3.0,2.27,0.0
2016,3,13,18,0,0.0,1.0,2.8,10.0,1.0,0.75,0.0
2016,3,13,18,15,0.0,0.5,2.75,10.0,0.5,0.39,0.0
2016,3,13,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,6,45,76.5,21.0,2.8,7.5,29.0,92.52,40.51
2016,3,14,7,0,153.0,42.0,2.8,8.0,58.0,188.76,154.04
2016,3,14,7,15,225.0,59.5,2.75,8.0,98.5,286.06,242.18
2016,3,14,7,30,297.0,77.0,2.7,8.0,139.0,373.44,319.22
2016,3,14,7,45,351.0,92.0,2.7,8.0,184.0,447.4,382.49
2016,3,14,8,0,405.0,107.0,2.7,8.0,229.0,524.26,445.76
2016,3,14,8,15,464.0,109.5,2.65,8.0,273.0,591.87,499.14
2016,3,14,8,30,523.0,112.0,2.6,8.0,317.0,661.23,551.69
2016,3,14,8,45,588.5,111.0,2.6,8.5,368.5,745.75,613.29
2016,3,14,9,0,654.0,110.0,2.6,9.0,420.0,820.07,665.11
2016,3,14,9,15,610.0,137.0,2.55,9.0,447.0,816.9,659.82
2016,3,14,9,30,566.0,164.0,2.5,9.0,474.0,797.77,643.62
2016,3,14,9,45,443.0,215.0,2.5,9.5,468.5,732.42,590.0
2016,3,14,10,0,320.0,266.0,2.5,10.0,463.0,638.29,514.37
2016,3,14,10,15,459.5,235.5,2.5,10.0,533.5,766.19,612.42
2016,3,14,10,30,599.0,205.0,2.5,10.0,604.0,877.06,693.4
2016,3,14,10,45,543.0,235.0,2.5,10.5,607.5,834.72,658.1
2016,3,14,11,0,487.0,265.0,2.5,11.0,611.0,798.1,628.23
2016,3,14,11,15,692.5,191.5,2.45,11.0,696.0,917.86,716.47
2016,3,14,11,30,898.0,118.0,2.4,11.0,781.0,994.94,767.53
2016,3,14,11,45,450.5,145.5,2.4,11.0,478.5,601.56,482.56
2016,3,14,12,0,3.0,173.0,2.4,11.0,176.0,139.98,110.35
2016,3,14,12,15,456.0,145.0,2.45,11.0,491.0,567.15,461.74
2016,3,14,12,30,909.0,117.0,2.5,11.0,806.0,875.39,687.84
