Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,12,45,621.0,230.0,2.6,11.5,699.0,729.1,574.98
2016,3,14,13,0,333.0,343.0,2.7,12.0,592.0,564.55,447.23
2016,3,14,13,15,600.5,235.5,2.75,12.0,674.0,647.49,514.2
2016,3,14,13,30,868.0,128.0,2.8,12.0,756.0,685.1,543.34
2016,3,14,13,45,855.0,129.0,2.9,12.0,732.5,627.6,497.36
2016,3,14,14,0,842.0,130.0,3.0,12.0,709.0,569.32,450.0
2016,3,14,14,15,831.0,128.0,3.05,11.5,679.5,509.02,400.11
2016,3,14,14,30,820.0,126.0,3.1,11.0,650.0,448.43,348.19
2016,3,14,14,45,802.0,124.0,3.15,11.0,613.0,385.41,292.33
2016,3,14,15,0,784.0,122.0,3.2,11.0,576.0,320.14,233.85
2016,3,14,15,15,603.0,154.5,3.2,10.5,489.5,249.23,178.14
2016,3,14,15,30,422.0,187.0,3.2,10.0,403.0,195.15,140.45
2016,3,14,15,45,551.5,146.5,3.2,10.0,401.0,145.13,98.32
2016,3,14,16,0,681.0,106.0,3.2,10.0,399.0,80.65,66.97
2016,3,14,16,15,642.0,100.0,3.2,9.5,350.0,76.87,63.97
2016,3,14,16,30,603.0,94.0,3.2,9.0,301.0,73.07,60.82
2016,3,14,16,45,551.0,85.0,3.2,9.0,251.0,66.8,55.22
2016,3,14,17,0,499.0,76.0,3.2,9.0,201.0,60.44,49.39
2016,3,14,17,15,415.0,65.0,3.15,8.5,153.0,49.2,39.03
2016,3,14,17,30,331.0,54.0,3.1,8.0,105.0,40.77,30.97
2016,3,14,17,45,165.5,40.0,3.05,8.0,65.5,29.85,20.15
2016,3,14,18,0,0.0,26.0,3.0,8.0,26.0,18.89,1.04
2016,3,14,18,15,0.0,13.0,2.95,7.5,13.0,10.23,0.0
2016,3,14,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,6,45,183.0,17.5,2.3,6.5,37.5,177.82,102.76
2016,3,15,7,0,366.0,35.0,2.3,7.0,75.0,348.4,288.31
2016,3,15,7,15,462.5,44.0,2.25,7.5,123.0,449.54,378.79
2016,3,15,7,30,559.0,53.0,2.2,8.0,171.0,557.99,468.98
2016,3,15,7,45,623.0,58.5,2.2,8.5,222.5,640.38,534.21
2016,3,15,8,0,687.0,64.0,2.2,9.0,274.0,718.88,593.21
2016,3,15,8,15,725.5,68.5,2.2,9.5,325.0,781.44,637.58
2016,3,15,8,30,764.0,73.0,2.2,10.0,376.0,843.15,679.67
2016,3,15,8,45,793.5,76.0,2.2,10.5,424.5,892.93,711.79
2016,3,15,9,0,823.0,79.0,2.2,11.0,473.0,940.51,741.58
2016,3,15,9,15,842.5,81.5,2.2,11.5,517.0,974.82,761.51
2016,3,15,9,30,862.0,84.0,2.2,12.0,561.0,1005.88,779.06
2016,3,15,9,45,877.0,86.0,2.2,12.5,600.0,1015.36,781.82
2016,3,15,10,0,892.0,88.0,2.2,13.0,639.0,1033.7,790.94
2016,3,15,10,15,902.0,89.5,2.2,13.0,671.5,1042.39,795.01
2016,3,15,10,30,912.0,91.0,2.2,13.0,704.0,1047.02,796.63
2016,3,15,10,45,918.5,92.5,2.25,13.5,729.0,1043.94,792.51
2016,3,15,11,0,925.0,94.0,2.3,14.0,754.0,1036.7,785.86
2016,3,15,11,15,929.5,94.5,2.3,14.0,771.5,1022.21,775.43
2016,3,15,11,30,934.0,95.0,2.3,14.0,789.0,1003.64,762.49
2016,3,15,11,45,935.0,96.0,2.35,14.0,798.5,978.35,745.7
2016,3,15,12,0,936.0,97.0,2.4,14.0,808.0,949.27,726.38
2016,3,15,12,15,936.5,97.0,2.45,14.0,809.5,915.08,703.52
2016,3,15,12,30,937.0,97.0,2.5,14.0,811.0,877.44,678.15
2016,3,15,12,45,936.0,96.5,2.6,14.0,804.5,834.84,649.46
2016,3,15,13,0,935.0,96.0,2.7,14.0,798.0,789.25,618.29
2016,3,15,13,15,931.0,95.0,2.8,14.0,783.5,738.33,580.74
2016,3,15,13,30,927.0,94.0,2.9,14.0,769.0,685.13,539.98
2016,3,15,13,45,920.5,93.5,3.0,14.0,747.0,628.86,495.56
2016,3,15,14,0,914.0,93.0,3.1,14.0,725.0,571.03,448.38
2016,3,15,14,15,904.5,91.5,3.15,14.0,695.5,509.62,396.68
2016,3,15,14,30,895.0,90.0,3.2,14.0,666.0,447.54,342.73
2016,3,15,14,45,883.0,87.5,3.25,14.0,630.0,383.39,285.65
2016,3,15,15,0,871.0,85.0,3.3,14.0,594.0,319.44,227.78
2016,3,15,15,15,854.5,82.5,3.3,13.5,552.5,251.17,167.44
2016,3,15,15,30,838.0,80.0,3.3,13.0,511.0,187.15,113.95
2016,3,15,15,45,814.5,77.5,3.35,13.0,464.5,124.22,70.85
2016,3,15,16,0,791.0,75.0,3.4,13.0,418.0,66.46,53.65
2016,3,15,16,15,759.0,71.0,3.4,12.5,368.5,63.16,51.03
2016,3,15,16,30,727.0,67.0,3.4,12.0,319.0,59.84,48.28
2016,3,15,16,45,677.0,62.0,3.45,12.0,267.5,55.46,44.42
2016,3,15,17,0,627.0,57.0,3.5,12.0,216.0,47.14,36.9
2016,3,15,17,15,551.5,49.5,3.5,11.5,166.5,40.93,31.19
2016,3,15,17,30,476.0,42.0,3.5,11.0,117.0,34.77,25.31
2016,3,15,17,45,343.0,31.0,3.5,10.5,74.5,25.51,16.32
2016,3,15,18,0,210.0,20.0,3.5,10.0,32.0,16.37,1.88
2016,3,15,18,15,105.0,10.0,3.45,10.0,16.0,7.87,0.0
2016,3,15,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,6,45,197.5,17.0,1.65,9.0,40.0,188.25,121.92
2016,3,16,7,0,395.0,34.0,1.6,10.0,80.0,367.89,301.35
2016,3,16,7,15,487.0,42.5,1.55,10.0,128.0,466.04,386.88
2016,3,16,7,30,579.0,51.0,1.5,10.0,176.0,571.17,472.71
2016,3,16,7,45,636.0,56.5,1.45,10.5,227.0,648.25,531.53
2016,3,16,8,0,693.0,62.0,1.4,11.0,278.0,721.7,584.46
2016,3,16,8,15,731.0,66.5,1.35,11.5,329.0,783.8,626.43
2016,3,16,8,30,769.0,71.0,1.3,12.0,380.0,845.06,665.99
2016,3,16,8,45,795.5,74.5,1.3,12.5,428.0,892.61,695.22
2016,3,16,9,0,822.0,78.0,1.3,13.0,476.0,937.84,722.23
2016,3,16,9,15,841.5,80.5,1.25,13.5,520.0,972.05,740.41
2016,3,16,9,30,861.0,83.0,1.2,14.0,564.0,990.49,747.93
2016,3,16,9,45,875.0,85.0,1.2,14.5,602.5,1011.47,758.22
2016,3,16,10,0,889.0,87.0,1.2,15.0,641.0,1028.73,766.05
2016,3,16,10,15,899.0,89.0,1.15,15.0,673.5,1037.97,769.27
2016,3,16,10,30,909.0,91.0,1.1,15.0,706.0,1043.13,770.12
2016,3,16,10,45,916.5,92.0,1.1,15.5,731.5,1040.44,765.76
2016,3,16,11,0,924.0,93.0,1.1,16.0,757.0,1033.59,759.05
2016,3,16,11,15,929.0,94.0,1.1,16.0,775.0,1020.09,749.77
2016,3,16,11,30,934.0,95.0,1.1,16.0,793.0,1002.49,738.08
2016,3,16,11,45,936.5,95.0,1.1,16.5,802.5,977.44,720.41
2016,3,16,12,0,939.0,95.0,1.1,17.0,812.0,948.56,700.47
2016,3,16,12,15,939.5,95.0,1.1,17.0,814.0,914.24,678.33
2016,3,16,12,30,940.0,95.0,1.1,17.0,816.0,876.46,653.88
2016,3,16,12,45,940.5,94.0,1.1,17.5,810.0,834.39,625.26
2016,3,16,13,0,941.0,93.0,1.1,18.0,804.0,789.22,594.42
2016,3,16,13,15,937.5,92.5,1.1,18.0,789.5,738.84,558.89
2016,3,16,13,30,934.0,92.0,1.1,18.0,775.0,686.09,520.28
2016,3,16,13,45,927.5,91.0,1.15,18.0,753.0,629.01,477.8
2016,3,16,14,0,921.0,90.0,1.2,18.0,731.0,570.37,432.53
2016,3,16,14,15,912.5,88.5,1.2,17.5,701.5,509.07,383.91
2016,3,16,14,30,904.0,87.0,1.2,17.0,672.0,446.97,332.71
2016,3,16,14,45,891.5,85.5,1.25,17.0,636.0,382.95,277.89
2016,3,16,15,0,879.0,84.0,1.3,17.0,600.0,319.16,222.05
2016,3,16,15,15,862.5,81.5,1.3,17.0,558.0,254.22,165.74
2016,3,16,15,30,846.0,79.0,1.3,17.0,516.0,185.8,110.11
2016,3,16,15,45,823.0,76.0,1.35,17.0,469.5,122.06,67.9
2016,3,16,16,0,800.0,73.0,1.4,17.0,423.0,65.15,51.6
2016,3,16,16,15,768.0,69.5,1.5,16.5,373.0,62.17,49.33
2016,3,16,16,30,736.0,66.0,1.6,16.0,323.0,59.18,46.93
2016,3,16,16,45,688.0,61.0,1.7,16.0,271.5,54.79,43.11
2016,3,16,17,0,640.0,56.0,1.8,16.0,220.0,46.52,35.76
2016,3,16,17,15,566.0,49.0,1.9,15.0,170.0,40.65,30.52
2016,3,16,17,30,492.0,42.0,2.0,14.0,120.0,34.86,25.11
2016,3,16,17,45,360.5,31.5,2.15,13.5,77.0,25.97,16.6
2016,3,16,18,0,229.0,21.0,2.3,13.0,34.0,17.23,3.63
2016,3,16,18,15,114.5,10.5,2.25,12.5,17.0,8.26,0.0
2016,3,16,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,66.5,5.0,1.05,10.5,6.5,0.0,0.0
2016,3,17,6,30,133.0,10.0,1.1,11.0,13.0,89.77,0.0
2016,3,17,6,45,297.5,21.5,1.2,11.5,51.5,264.66,183.46
2016,3,17,7,0,462.0,33.0,1.3,12.0,90.0,414.26,335.68
2016,3,17,7,15,551.0,40.5,1.25,12.0,140.0,504.73,413.07
2016,3,17,7,30,640.0,48.0,1.2,12.0,190.0,609.55,496.4
2016,3,17,7,45,694.5,53.0,1.2,12.5,243.0,687.05,554.06
2016,3,17,8,0,749.0,58.0,1.2,13.0,296.0,765.79,609.58
2016,3,17,8,15,784.5,62.0,1.1,13.5,347.5,826.52,648.23
2016,3,17,8,30,820.0,66.0,1.0,14.0,399.0,886.15,684.23
2016,3,17,8,45,845.0,69.0,0.9,14.5,448.5,932.69,709.72
2016,3,17,9,0,870.0,72.0,0.8,15.0,498.0,965.04,724.97
2016,3,17,9,15,887.5,74.0,0.7,15.5,542.5,996.96,739.55
2016,3,17,9,30,905.0,76.0,0.6,16.0,587.0,1025.55,751.53
2016,3,17,9,45,918.0,78.0,0.55,16.5,626.0,1045.92,759.35
2016,3,17,10,0,931.0,80.0,0.5,17.0,665.0,1062.37,764.83
2016,3,17,10,15,940.5,81.5,0.45,17.0,697.5,1070.52,766.76
2016,3,17,10,30,950.0,83.0,0.4,17.0,730.0,1074.44,766.41
2016,3,17,10,45,956.0,84.0,0.35,17.5,755.5,1069.92,759.76
2016,3,17,11,0,962.0,85.0,0.3,18.0,781.0,1061.1,750.9
2016,3,17,11,15,966.0,85.5,0.35,18.0,798.5,1045.46,742.02
2016,3,17,11,30,970.0,86.0,0.4,18.0,816.0,1025.63,730.8
2016,3,17,11,45,972.0,86.5,0.45,18.5,825.5,999.81,714.65
2016,3,17,12,0,974.0,87.0,0.5,19.0,835.0,970.03,696.14
2016,3,17,12,15,974.0,87.0,0.55,19.0,836.5,934.18,675.07
2016,3,17,12,30,974.0,87.0,0.6,19.0,838.0,894.77,651.58
2016,3,17,12,45,970.5,87.5,0.65,19.0,830.5,849.76,624.15
2016,3,17,13,0,967.0,88.0,0.7,19.0,823.0,801.83,594.4
2016,3,17,13,15,963.0,87.5,0.75,19.0,808.0,749.91,559.55
2016,3,17,13,30,959.0,87.0,0.8,19.0,793.0,695.61,521.25
2016,3,17,13,45,952.5,86.0,0.9,19.0,770.0,637.25,479.14
2016,3,17,14,0,946.0,85.0,1.0,19.0,747.0,577.29,433.94
2016,3,17,14,15,937.5,84.0,1.0,18.5,717.0,515.04,385.05
2016,3,17,14,30,929.0,83.0,1.0,18.0,687.0,451.93,333.45
2016,3,17,14,45,916.0,81.0,1.05,18.0,650.0,385.88,277.46
2016,3,17,15,0,903.0,79.0,1.1,18.0,613.0,320.11,220.43
2016,3,17,15,15,887.0,77.0,1.1,17.5,571.0,254.26,164.0
2016,3,17,15,30,871.0,75.0,1.1,17.0,529.0,189.59,111.97
2016,3,17,15,45,848.5,72.5,1.1,17.0,481.5,119.74,65.56
2016,3,17,16,0,826.0,70.0,1.1,17.0,434.0,63.46,50.1
2016,3,17,16,15,795.0,66.5,1.05,16.5,383.5,60.38,47.75
2016,3,17,16,30,764.0,63.0,1.0,16.0,333.0,57.28,45.25
2016,3,17,16,45,718.5,58.0,1.0,15.5,281.0,52.8,41.45
2016,3,17,17,0,673.0,53.0,1.0,15.0,229.0,48.3,37.52
2016,3,17,17,15,601.0,46.5,1.05,14.5,177.5,42.31,32.09
2016,3,17,17,30,529.0,40.0,1.1,14.0,126.0,33.5,23.98
2016,3,17,17,45,403.0,30.5,1.2,13.5,82.0,25.34,16.16
2016,3,17,18,0,277.0,21.0,1.3,13.0,38.0,17.34,4.85
2016,3,17,18,15,138.5,10.5,1.35,12.5,19.0,8.26,0.0
2016,3,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,7.5,2.1,8.5,7.5,0.0,0.0
2016,3,18,6,30,0.0,15.0,2.1,9.0,15.0,11.8,0.0
2016,3,18,6,45,212.0,26.5,2.15,9.5,53.5,216.17,158.8
2016,3,18,7,0,424.0,38.0,2.2,10.0,92.0,392.94,324.97
2016,3,18,7,15,514.0,46.5,2.15,10.0,142.0,491.36,410.09
2016,3,18,7,30,604.0,55.0,2.1,10.0,192.0,596.2,495.76
2016,3,18,7,45,340.5,93.0,2.1,10.5,174.0,437.48,368.39
2016,3,18,8,0,77.0,131.0,2.1,11.0,156.0,206.93,173.08
2016,3,18,8,15,84.0,152.0,2.1,11.5,183.5,235.95,197.47
2016,3,18,8,30,91.0,173.0,2.1,12.0,211.0,264.92,220.46
2016,3,18,8,45,87.5,193.5,2.1,12.5,233.5,282.96,233.69
2016,3,18,9,0,84.0,214.0,2.1,13.0,256.0,300.38,246.24
2016,3,18,9,15,86.0,234.0,2.05,13.0,280.5,322.08,262.64
2016,3,18,9,30,88.0,254.0,2.0,13.0,305.0,343.34,278.5
2016,3,18,9,45,107.0,275.5,2.0,13.5,341.0,383.23,308.93
2016,3,18,10,0,126.0,297.0,2.0,14.0,377.0,447.07,356.81
2016,3,18,10,15,516.5,201.0,1.95,14.0,552.0,783.11,614.93
2016,3,18,10,30,907.0,105.0,1.9,14.0,727.0,1055.41,797.67
2016,3,18,10,45,914.5,106.0,1.9,14.0,752.5,1052.29,790.99
2016,3,18,11,0,922.0,107.0,1.9,14.0,778.0,1045.0,785.26
2016,3,18,11,15,927.0,107.5,1.85,14.0,796.0,1030.54,774.31
2016,3,18,11,30,932.0,108.0,1.8,14.0,814.0,1011.99,760.91
2016,3,18,11,45,935.5,108.0,1.8,14.5,824.0,987.49,743.07
2016,3,18,12,0,939.0,108.0,1.8,15.0,834.0,959.12,722.82
2016,3,18,12,15,939.0,108.0,1.8,15.0,835.0,923.95,699.42
2016,3,18,12,30,939.0,108.0,1.8,15.0,836.0,885.37,673.67
2016,3,18,12,45,937.0,107.5,1.85,15.0,829.0,841.5,644.66
2016,3,18,13,0,935.0,107.0,1.9,15.0,822.0,794.74,613.11
2016,3,18,13,15,930.5,106.5,1.95,14.5,807.0,743.58,576.81
2016,3,18,13,30,926.0,106.0,2.0,14.0,792.0,690.17,537.62
2016,3,18,13,45,919.5,104.5,2.05,14.0,769.0,632.74,493.06
2016,3,18,14,0,913.0,103.0,2.1,14.0,746.0,573.8,445.77
2016,3,18,14,15,903.0,101.5,2.1,14.0,715.5,511.97,394.4
2016,3,18,14,30,893.0,100.0,2.1,14.0,685.0,449.53,340.84
2016,3,18,14,45,877.5,98.5,2.1,14.0,647.5,383.29,282.9
2016,3,18,15,0,862.0,97.0,2.1,14.0,610.0,318.25,225.01
2016,3,18,15,15,843.5,94.5,2.05,13.5,567.0,252.79,167.84
2016,3,18,15,30,825.0,92.0,2.0,13.0,524.0,189.04,115.74
2016,3,18,15,45,795.5,89.5,2.0,13.0,476.0,126.41,74.61
2016,3,18,16,0,766.0,87.0,2.0,13.0,428.0,74.69,60.84
2016,3,18,16,15,730.5,82.5,1.95,12.5,377.5,65.82,53.35
2016,3,18,16,30,695.0,78.0,1.9,12.0,327.0,62.58,50.72
2016,3,18,16,45,642.0,72.5,1.85,11.5,274.5,58.37,47.13
2016,3,18,17,0,589.0,67.0,1.8,11.0,222.0,54.2,43.45
2016,3,18,17,15,512.5,58.5,1.75,10.5,172.0,47.51,37.32
2016,3,18,17,30,436.0,50.0,1.7,10.0,122.0,40.84,30.98
2016,3,18,17,45,314.0,37.0,1.65,10.0,79.5,30.22,20.75
2016,3,18,18,0,192.0,24.0,1.6,10.0,37.0,18.36,6.55
2016,3,18,18,15,96.0,12.0,1.55,9.5,18.5,9.44,0.0
2016,3,18,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.8,10.0,8.5,0.0,0.0
2016,3,19,6,30,0.0,17.0,0.8,10.0,17.0,13.38,0.0
2016,3,19,6,45,185.0,29.0,0.8,10.0,53.5,199.65,150.56
2016,3,19,7,0,370.0,41.0,0.8,10.0,90.0,357.33,293.8
2016,3,19,7,15,455.5,50.5,0.85,10.0,137.5,451.43,373.86
2016,3,19,7,30,541.0,60.0,0.9,10.0,185.0,551.59,454.46
2016,3,19,7,45,599.0,66.0,0.95,10.5,235.5,629.09,513.08
2016,3,19,8,0,657.0,72.0,1.0,11.0,286.0,708.49,570.44
2016,3,19,8,15,694.0,76.5,1.0,11.0,336.0,767.96,611.4
2016,3,19,8,30,731.0,81.0,1.0,11.0,386.0,820.89,646.57
2016,3,19,8,45,762.5,83.5,1.0,11.0,434.0,871.06,678.92
2016,3,19,9,0,794.0,86.0,1.0,11.0,482.0,919.13,709.11
2016,3,19,9,15,494.5,174.0,1.0,11.5,428.0,730.6,573.49
2016,3,19,9,30,195.0,262.0,1.0,12.0,374.0,484.25,385.07
2016,3,19,9,45,192.5,281.0,1.0,12.5,398.0,500.21,397.26
2016,3,19,10,0,190.0,300.0,1.0,13.0,422.0,514.94,406.07
2016,3,19,10,15,109.5,287.0,1.05,13.0,358.0,412.13,326.03
2016,3,19,10,30,29.0,274.0,1.1,13.0,294.0,286.87,227.22
2016,3,19,10,45,122.5,315.0,1.2,13.5,404.5,444.82,351.53
2016,3,19,11,0,216.0,356.0,1.3,14.0,515.0,574.78,447.92
2016,3,19,11,15,212.5,365.5,1.35,14.0,525.0,571.53,443.87
2016,3,19,11,30,209.0,375.0,1.4,14.0,535.0,567.17,440.3
2016,3,19,11,45,267.0,369.0,1.45,14.0,575.0,623.16,482.0
2016,3,19,12,0,325.0,363.0,1.5,14.0,615.0,653.23,504.35
2016,3,19,12,15,311.0,367.0,1.5,14.0,609.0,626.31,483.94
2016,3,19,12,30,297.0,371.0,1.5,14.0,603.0,598.88,463.59
2016,3,19,12,45,621.5,231.0,1.55,14.0,710.5,723.14,559.65
2016,3,19,13,0,946.0,91.0,1.6,14.0,818.0,786.03,607.72
2016,3,19,13,15,943.5,90.5,1.6,14.0,804.0,736.0,569.86
2016,3,19,13,30,941.0,90.0,1.6,14.0,790.0,683.5,530.12
2016,3,19,13,45,936.0,89.0,1.6,14.0,768.5,626.86,486.1
2016,3,19,14,0,931.0,88.0,1.6,14.0,747.0,568.49,439.28
2016,3,19,14,15,923.0,86.5,1.6,13.5,717.5,506.83,389.01
2016,3,19,14,30,915.0,85.0,1.6,13.0,688.0,444.32,336.07
2016,3,19,14,45,485.5,171.0,1.65,13.0,489.5,300.27,227.15
2016,3,19,15,0,56.0,257.0,1.7,13.0,291.0,203.62,160.67
2016,3,19,15,15,243.5,225.5,1.7,12.5,356.5,212.01,160.25
2016,3,19,15,30,431.0,194.0,1.7,12.0,422.0,194.76,138.15
2016,3,19,15,45,254.5,191.5,1.7,12.0,323.0,146.03,109.25
2016,3,19,16,0,78.0,189.0,1.7,12.0,224.0,128.09,107.91
2016,3,19,16,15,418.5,126.5,1.6,11.5,281.0,88.22,73.37
2016,3,19,16,30,759.0,64.0,1.5,11.0,338.0,57.96,46.74
2016,3,19,16,45,715.0,59.0,1.45,11.0,286.0,53.53,42.87
2016,3,19,17,0,671.0,54.0,1.4,11.0,234.0,49.08,38.86
2016,3,19,17,15,600.5,48.0,1.3,10.5,182.5,43.54,33.78
2016,3,19,17,30,530.0,42.0,1.2,10.0,131.0,35.07,25.87
2016,3,19,17,45,407.5,32.5,1.15,9.5,86.5,26.95,18.04
2016,3,19,18,0,285.0,23.0,1.1,9.0,42.0,18.99,7.81
2016,3,19,18,15,142.5,11.5,1.05,8.5,21.0,9.05,0.0
2016,3,19,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,3.15,9.0,6.5,5.11,0.0
2016,3,20,6,30,0.0,13.0,3.2,9.0,13.0,9.91,0.0
2016,3,20,6,45,50.0,31.5,3.25,9.5,38.0,81.58,60.3
2016,3,20,7,0,100.0,50.0,3.3,10.0,63.0,140.78,116.01
2016,3,20,7,15,127.0,71.0,3.35,10.0,95.5,189.7,160.33
2016,3,20,7,30,154.0,92.0,3.4,10.0,128.0,239.5,204.47
2016,3,20,7,45,169.0,113.5,3.5,10.5,162.5,281.01,239.77
2016,3,20,8,0,184.0,135.0,3.6,11.0,197.0,322.61,274.07
2016,3,20,8,15,195.0,156.0,3.65,11.0,230.5,359.87,304.27
2016,3,20,8,30,206.0,177.0,3.7,11.0,264.0,396.79,333.57
2016,3,20,8,45,103.0,131.0,3.75,11.0,174.5,240.03,201.45
2016,3,20,9,0,0.0,85.0,3.8,11.0,85.0,65.37,50.26
2016,3,20,9,15,0.0,96.0,3.8,11.0,96.0,74.46,57.92
2016,3,20,9,30,0.0,107.0,3.8,11.0,107.0,83.66,65.52
2016,3,20,9,45,0.0,100.5,3.8,11.5,100.5,77.96,60.42
2016,3,20,10,0,0.0,94.0,3.8,12.0,94.0,72.51,55.6
2016,3,20,10,15,2.0,139.5,3.7,12.0,141.0,112.84,89.19
2016,3,20,10,30,4.0,185.0,3.6,12.0,188.0,154.3,123.26
2016,3,20,10,45,2.0,150.0,3.55,12.5,151.5,121.19,95.5
2016,3,20,11,0,0.0,115.0,3.5,13.0,115.0,89.75,69.24
2016,3,20,11,15,1.0,138.0,3.45,13.0,139.5,109.61,85.61
2016,3,20,11,30,2.0,161.0,3.4,13.0,164.0,129.5,101.86
2016,3,20,11,45,1.0,137.5,3.35,13.0,139.0,108.85,84.81
2016,3,20,12,0,0.0,114.0,3.3,13.0,114.0,88.76,68.23
2016,3,20,12,15,0.0,75.5,3.15,13.0,75.5,58.35,43.08
2016,3,20,12,30,0.0,37.0,3.0,13.0,37.0,28.51,18.25
2016,3,20,12,45,0.0,80.0,2.95,13.0,80.0,61.83,46.03
2016,3,20,13,0,0.0,123.0,2.9,13.0,123.0,95.57,73.92
2016,3,20,13,15,8.5,193.5,2.75,13.0,200.5,157.13,124.47
2016,3,20,13,30,17.0,264.0,2.6,13.0,278.0,217.47,173.14
2016,3,20,13,45,12.5,238.5,2.5,13.0,249.0,192.49,152.93
2016,3,20,14,0,8.0,213.0,2.4,13.0,220.0,168.55,133.71
2016,3,20,14,15,6.0,198.5,2.35,13.0,203.5,155.12,122.99
2016,3,20,14,30,4.0,184.0,2.3,13.0,187.0,142.14,112.6
2016,3,20,14,45,61.5,231.0,2.25,13.0,268.5,194.71,154.27
2016,3,20,15,0,119.0,278.0,2.2,13.0,350.0,234.49,183.96
2016,3,20,15,15,479.0,183.0,2.15,12.5,442.0,231.3,166.14
2016,3,20,15,30,839.0,88.0,2.1,12.0,534.0,184.33,111.84
2016,3,20,15,45,817.5,84.5,2.05,12.0,487.5,120.81,70.57
2016,3,20,16,0,796.0,81.0,2.0,12.0,441.0,70.79,57.61
2016,3,20,16,15,764.5,77.0,1.9,11.5,391.0,67.64,55.16
2016,3,20,16,30,733.0,73.0,1.8,11.0,341.0,64.46,52.58
2016,3,20,16,45,681.5,69.0,1.75,11.0,288.0,56.28,45.34
2016,3,20,17,0,630.0,65.0,1.7,11.0,235.0,53.08,42.46
2016,3,20,17,15,557.0,57.0,1.6,10.5,184.0,46.67,36.61
2016,3,20,17,30,484.0,49.0,1.5,10.0,133.0,40.29,30.57
2016,3,20,17,45,364.5,37.5,1.45,10.0,88.5,30.8,21.42
2016,3,20,18,0,245.0,26.0,1.4,10.0,44.0,21.36,10.13
2016,3,20,18,15,122.5,13.0,1.35,9.5,22.0,10.23,0.0
2016,3,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,3.2,10.0,0.5,0.39,0.0
2016,3,21,6,30,0.0,1.0,3.3,10.0,1.0,0.75,0.0
2016,3,21,6,45,0.0,4.5,3.45,10.0,4.5,3.4,0.0
2016,3,21,7,0,0.0,8.0,3.6,10.0,8.0,6.06,0.0
2016,3,21,7,15,0.0,12.0,3.65,10.0,12.0,9.1,2.24
2016,3,21,7,30,0.0,16.0,3.7,10.0,16.0,12.15,4.96
2016,3,21,7,45,0.0,21.0,3.75,10.5,21.0,15.98,8.29
2016,3,21,8,0,0.0,26.0,3.8,11.0,26.0,19.81,11.59
2016,3,21,8,15,0.0,16.0,3.8,11.0,16.0,12.18,4.93
2016,3,21,8,30,0.0,6.0,3.8,11.0,6.0,4.57,0.0
2016,3,21,8,45,163.5,106.5,3.8,11.5,190.0,288.22,244.36
2016,3,21,9,0,327.0,207.0,3.8,12.0,374.0,573.85,473.57
2016,3,21,9,15,163.5,109.5,3.8,12.0,193.0,293.68,245.49
2016,3,21,9,30,0.0,12.0,3.8,12.0,12.0,9.17,2.15
2016,3,21,9,45,0.0,20.5,3.8,12.0,20.5,15.7,7.71
2016,3,21,10,0,0.0,29.0,3.8,12.0,29.0,22.24,13.23
2016,3,21,10,15,0.0,52.5,3.8,12.0,52.5,40.38,28.51
2016,3,21,10,30,0.0,76.0,3.8,12.0,76.0,58.6,43.75
2016,3,21,10,45,2.5,129.5,3.85,12.5,131.5,104.33,81.72
2016,3,21,11,0,5.0,183.0,3.9,13.0,187.0,152.02,120.64
2016,3,21,11,15,5.5,187.0,3.9,13.0,191.5,155.32,123.16
2016,3,21,11,30,6.0,191.0,3.9,13.0,196.0,158.57,125.71
2016,3,21,11,45,3.0,107.0,3.95,13.0,109.5,85.94,66.02
2016,3,21,12,0,0.0,23.0,4.0,13.0,23.0,17.71,9.19
2016,3,21,12,15,0.0,23.0,4.0,13.0,23.0,17.71,9.2
2016,3,21,12,30,0.0,23.0,4.0,13.0,23.0,17.71,9.2
2016,3,21,12,45,235.0,166.5,4.0,13.0,349.0,354.94,289.89
2016,3,21,13,0,470.0,310.0,4.0,13.0,675.0,638.11,507.94
2016,3,21,13,15,475.0,299.5,4.0,12.5,663.0,601.5,478.78
2016,3,21,13,30,480.0,289.0,4.0,12.0,651.0,563.26,449.48
2016,3,21,13,45,257.5,291.5,4.0,12.0,485.0,395.69,317.09
2016,3,21,14,0,35.0,294.0,4.0,12.0,319.0,249.56,199.77
2016,3,21,14,15,32.5,279.5,3.95,11.5,302.0,231.37,185.79
2016,3,21,14,30,30.0,265.0,3.9,11.0,285.0,213.81,171.94
2016,3,21,14,45,15.0,138.5,3.9,11.0,148.5,110.93,87.55
2016,3,21,15,0,0.0,12.0,3.9,11.0,12.0,9.18,2.19
2016,3,21,15,15,0.0,58.0,3.85,11.0,58.0,44.52,32.43
2016,3,21,15,30,0.0,104.0,3.8,11.0,104.0,79.44,62.2
2016,3,21,15,45,32.5,147.0,3.8,11.0,161.5,108.19,85.67
2016,3,21,16,0,65.0,190.0,3.8,11.0,219.0,128.65,109.07
2016,3,21,16,15,70.0,170.0,3.7,10.5,198.0,116.34,98.69
2016,3,21,16,30,75.0,150.0,3.6,10.0,177.0,103.73,87.93
2016,3,21,16,45,64.5,129.0,3.55,10.0,150.0,90.06,75.87
2016,3,21,17,0,54.0,108.0,3.5,10.0,123.0,76.16,63.41
2016,3,21,17,15,223.5,83.5,3.4,9.5,125.5,60.32,49.06
2016,3,21,17,30,393.0,59.0,3.3,9.0,128.0,44.78,34.73
2016,3,21,17,45,273.0,45.0,3.25,9.0,85.0,34.0,24.37
2016,3,21,18,0,153.0,31.0,3.2,9.0,42.0,23.32,12.22
2016,3,21,18,15,76.5,15.5,3.15,9.0,21.0,12.2,0.0
2016,3,21,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,6,15,70.5,10.0,2.55,6.5,13.0,47.83,0.0
2016,3,22,6,30,141.0,20.0,2.6,7.0,26.0,136.31,21.06
2016,3,22,6,45,282.0,33.0,2.65,7.5,67.0,270.24,218.71
2016,3,22,7,0,423.0,46.0,2.7,8.0,108.0,400.47,337.45
2016,3,22,7,15,507.0,54.5,2.7,8.0,158.5,494.99,419.52
2016,3,22,7,30,591.0,63.0,2.7,8.0,209.0,594.92,501.82
2016,3,22,7,45,352.0,101.5,2.75,8.5,194.0,455.72,387.67
2016,3,22,8,0,113.0,140.0,2.8,9.0,179.0,264.68,224.09
2016,3,22,8,15,221.0,153.0,2.75,9.0,243.5,398.1,337.36
2016,3,22,8,30,329.0,166.0,2.7,9.0,308.0,517.91,434.56
2016,3,22,8,45,583.0,126.0,2.7,9.5,412.5,754.49,617.67
2016,3,22,9,0,837.0,86.0,2.7,10.0,517.0,959.77,762.4
2016,3,22,9,15,855.5,88.5,2.7,10.0,561.5,992.74,781.35
2016,3,22,9,30,874.0,91.0,2.7,10.0,606.0,1022.31,799.58
2016,3,22,9,45,652.0,175.5,2.7,10.5,573.5,905.31,713.83
2016,3,22,10,0,430.0,260.0,2.7,11.0,541.0,759.35,602.39
2016,3,22,10,15,680.0,177.0,2.7,11.0,645.5,931.11,730.48
2016,3,22,10,30,930.0,94.0,2.7,11.0,750.0,1061.92,818.04
2016,3,22,10,45,699.5,192.0,2.75,11.0,695.0,948.12,737.6
2016,3,22,11,0,469.0,290.0,2.8,11.0,640.0,797.01,625.97
2016,3,22,11,15,385.5,328.0,2.85,11.0,620.0,719.04,567.97
2016,3,22,11,30,302.0,366.0,2.9,11.0,600.0,663.82,524.79
2016,3,22,11,45,352.5,354.5,2.95,11.5,631.0,683.41,539.74
2016,3,22,12,0,403.0,343.0,3.0,12.0,662.0,698.95,550.97
2016,3,22,12,15,685.5,218.5,3.1,12.0,761.0,825.48,649.33
2016,3,22,12,30,968.0,94.0,3.2,12.0,860.0,888.67,695.93
2016,3,22,12,45,966.0,93.5,3.3,12.0,853.0,843.67,663.99
2016,3,22,13,0,964.0,93.0,3.4,12.0,846.0,795.69,630.41
2016,3,22,13,15,674.5,213.5,3.45,12.0,736.0,666.91,529.2
2016,3,22,13,30,385.0,334.0,3.5,12.0,626.0,530.24,421.47
2016,3,22,13,45,394.5,319.5,3.6,12.0,611.0,495.32,394.29
2016,3,22,14,0,404.0,305.0,3.7,12.0,596.0,458.95,364.65
2016,3,22,14,15,202.0,221.5,3.7,12.0,367.0,272.07,216.82
2016,3,22,14,30,0.0,138.0,3.7,12.0,138.0,105.93,83.15
2016,3,22,14,45,54.5,209.0,3.75,12.0,242.0,176.05,140.1
2016,3,22,15,0,109.0,280.0,3.8,12.0,346.0,231.97,183.49
2016,3,22,15,15,497.5,178.0,3.75,11.5,449.5,228.92,164.42
2016,3,22,15,30,886.0,76.0,3.7,11.0,553.0,183.48,109.99
2016,3,22,15,45,866.0,73.0,3.7,11.0,505.5,118.45,68.7
2016,3,22,16,0,846.0,70.0,3.7,11.0,458.0,63.83,51.64
2016,3,22,16,15,817.0,66.5,3.65,10.5,407.0,60.76,49.2
2016,3,22,16,30,788.0,63.0,3.6,10.0,356.0,57.65,46.64
2016,3,22,16,45,746.5,58.5,3.55,10.0,303.0,53.56,43.05
2016,3,22,17,0,705.0,54.0,3.5,10.0,250.0,49.46,39.35
2016,3,22,17,15,638.5,48.5,3.4,9.5,197.5,44.29,34.62
2016,3,22,17,30,572.0,43.0,3.3,9.0,145.0,39.21,29.76
2016,3,22,17,45,457.5,34.0,3.25,9.0,98.5,28.38,19.48
2016,3,22,18,0,343.0,25.0,3.2,9.0,52.0,20.77,10.71
2016,3,22,18,15,171.5,12.5,3.15,8.5,26.0,9.83,0.0
2016,3,22,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,15.5,2.25,5.5,15.5,12.2,0.0
2016,3,23,6,30,0.0,31.0,2.2,6.0,31.0,39.68,10.2
2016,3,23,6,45,243.5,37.0,2.2,6.5,74.5,247.2,202.52
2016,3,23,7,0,487.0,43.0,2.2,7.0,118.0,443.16,373.75
2016,3,23,7,15,565.5,50.5,2.1,7.5,169.5,534.53,450.28
2016,3,23,7,30,644.0,58.0,2.0,8.0,221.0,630.91,526.73
2016,3,23,7,45,693.5,63.5,1.9,9.0,274.5,698.08,575.43
2016,3,23,8,0,743.0,69.0,1.8,10.0,328.0,772.92,627.07
2016,3,23,8,15,776.5,73.0,1.75,10.5,380.0,831.49,665.8
2016,3,23,8,30,810.0,77.0,1.7,11.0,432.0,888.69,702.18
2016,3,23,8,45,834.0,80.5,1.7,11.5,481.0,934.29,729.92
2016,3,23,9,0,858.0,84.0,1.7,12.0,530.0,977.25,755.33
2016,3,23,9,15,875.5,86.5,1.65,12.5,574.5,1009.44,772.28
2016,3,23,9,30,893.0,89.0,1.6,13.0,619.0,1025.41,778.29
2016,3,23,9,45,905.5,91.0,1.6,13.5,658.0,1044.43,787.37
2016,3,23,10,0,918.0,93.0,1.6,14.0,697.0,1059.55,793.89
2016,3,23,10,15,927.0,94.5,1.65,14.0,729.0,1066.42,797.52
2016,3,23,10,30,936.0,96.0,1.7,14.0,761.0,1069.1,798.7
2016,3,23,10,45,940.0,98.5,1.75,14.5,786.0,1063.61,793.31
2016,3,23,11,0,944.0,101.0,1.8,15.0,811.0,1053.87,785.41
2016,3,23,11,15,948.0,102.0,1.9,15.0,828.0,1038.27,776.06
2016,3,23,11,30,952.0,103.0,2.0,15.0,845.0,1018.53,764.04
2016,3,23,11,45,951.5,105.0,2.15,15.0,854.0,991.6,747.83
2016,3,23,12,0,951.0,107.0,2.3,15.0,863.0,960.89,728.89
2016,3,23,12,15,951.0,107.0,2.4,15.0,863.5,925.0,705.69
2016,3,23,12,30,951.0,107.0,2.5,15.0,864.0,885.68,679.89
2016,3,23,12,45,936.5,113.0,2.65,15.0,853.5,837.47,647.91
2016,3,23,13,0,922.0,119.0,2.8,15.0,843.0,787.14,612.87
2016,3,23,13,15,917.5,118.5,2.9,15.0,827.5,736.18,574.96
2016,3,23,13,30,913.0,118.0,3.0,15.0,812.0,683.04,534.25
2016,3,23,13,45,901.5,119.0,3.1,15.0,787.5,625.19,488.65
2016,3,23,14,0,890.0,120.0,3.2,15.0,763.0,568.82,442.59
2016,3,23,14,15,880.0,118.0,3.25,14.5,732.5,506.3,390.94
2016,3,23,14,30,870.0,116.0,3.3,14.0,702.0,443.33,337.09
2016,3,23,14,45,853.5,114.5,3.35,14.0,664.0,378.43,279.73
2016,3,23,15,0,837.0,113.0,3.4,14.0,626.0,314.45,222.49
2016,3,23,15,15,766.5,116.0,3.4,13.5,561.0,239.67,160.2
2016,3,23,15,30,696.0,119.0,3.4,13.0,496.0,176.88,111.98
2016,3,23,15,45,718.5,110.0,3.4,13.0,469.5,120.99,75.27
2016,3,23,16,0,741.0,101.0,3.4,13.0,443.0,77.64,63.41
2016,3,23,16,15,703.0,88.5,3.4,12.5,384.0,69.23,56.31
2016,3,23,16,30,665.0,76.0,3.4,12.0,325.0,60.52,48.82
2016,3,23,16,45,582.5,80.5,3.4,12.0,275.0,63.17,51.31
2016,3,23,17,0,500.0,85.0,3.4,12.0,225.0,66.64,54.44
2016,3,23,17,15,433.0,73.5,3.35,11.5,177.0,55.23,44.15
2016,3,23,17,30,366.0,62.0,3.3,11.0,129.0,46.67,36.19
2016,3,23,17,45,260.5,47.0,3.25,10.5,86.5,35.36,25.53
2016,3,23,18,0,155.0,32.0,3.2,10.0,44.0,24.06,13.63
2016,3,23,18,15,77.5,16.0,3.15,10.0,22.0,12.59,0.0
2016,3,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,6,15,72.5,11.0,2.6,8.0,15.0,49.73,0.0
2016,3,24,6,30,145.0,22.0,2.6,8.0,30.0,144.67,72.71
2016,3,24,6,45,239.5,39.0,2.65,8.5,69.5,246.57,201.84
2016,3,24,7,0,334.0,56.0,2.7,9.0,109.0,345.46,291.5
2016,3,24,7,15,413.0,68.0,2.7,9.5,158.0,433.71,368.21
2016,3,24,7,30,492.0,80.0,2.7,10.0,207.0,533.3,449.96
2016,3,24,7,45,522.5,94.5,2.75,10.5,255.5,595.59,498.45
2016,3,24,8,0,553.0,109.0,2.8,11.0,304.0,657.95,545.18
2016,3,24,8,15,593.5,117.0,2.8,11.5,354.5,722.51,591.66
2016,3,24,8,30,634.0,125.0,2.8,12.0,405.0,786.48,636.14
2016,3,24,8,45,658.0,133.0,2.8,12.5,452.0,833.5,666.98
2016,3,24,9,0,682.0,141.0,2.8,13.0,499.0,878.34,695.69
2016,3,24,9,15,705.0,146.0,2.75,13.0,542.5,916.35,719.97
2016,3,24,9,30,728.0,151.0,2.7,13.0,586.0,951.43,741.95
2016,3,24,9,45,758.5,148.5,2.7,13.5,627.0,982.44,759.99
2016,3,24,10,0,789.0,146.0,2.7,14.0,668.0,1009.86,775.46
2016,3,24,10,15,801.0,149.0,2.7,14.0,700.5,1020.99,781.31
2016,3,24,10,30,813.0,152.0,2.7,14.0,733.0,1018.87,778.49
2016,3,24,10,45,815.0,157.5,2.75,14.5,757.0,1014.68,773.65
2016,3,24,11,0,817.0,163.0,2.8,15.0,781.0,1006.49,766.3
2016,3,24,11,15,677.0,224.0,2.85,15.0,744.0,922.7,708.45
2016,3,24,11,30,537.0,285.0,2.9,15.0,707.0,822.25,635.01
2016,3,24,11,45,529.5,295.5,2.95,15.5,715.5,804.27,621.19
2016,3,24,12,0,522.0,306.0,3.0,16.0,724.0,783.81,604.94
2016,3,24,12,15,681.0,235.0,3.05,16.0,780.5,833.18,643.36
2016,3,24,12,30,840.0,164.0,3.1,16.0,837.0,857.49,662.74
2016,3,24,12,45,872.0,144.5,3.15,16.0,837.5,824.16,639.07
2016,3,24,13,0,904.0,125.0,3.2,16.0,838.0,777.49,605.57
2016,3,24,13,15,899.5,124.5,3.25,16.0,823.0,727.25,567.67
2016,3,24,13,30,895.0,124.0,3.3,16.0,808.0,674.89,527.16
2016,3,24,13,45,885.5,124.0,3.35,16.0,784.5,622.08,484.99
2016,3,24,14,0,876.0,124.0,3.4,16.0,761.0,563.03,436.86
2016,3,24,14,15,866.0,122.0,3.45,15.5,730.5,501.26,385.88
2016,3,24,14,30,856.0,120.0,3.5,15.0,700.0,439.07,332.75
2016,3,24,14,45,833.0,122.0,3.6,15.0,661.5,375.62,276.91
2016,3,24,15,0,810.0,124.0,3.7,15.0,623.0,313.81,221.97
2016,3,24,15,15,791.5,120.0,3.75,14.5,580.5,250.39,167.14
2016,3,24,15,30,773.0,116.0,3.8,14.0,538.0,183.29,113.61
2016,3,24,15,45,752.0,110.5,3.85,14.0,491.5,121.83,75.3
