Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,16,0,731.0,105.0,3.9,14.0,445.0,80.05,65.27
2016,3,24,16,15,698.0,99.0,3.95,13.5,394.5,76.31,62.34
2016,3,24,16,30,665.0,93.0,4.0,13.0,344.0,72.49,59.27
2016,3,24,16,45,634.0,82.5,4.05,13.0,294.0,65.31,53.0
2016,3,24,17,0,603.0,72.0,4.1,13.0,244.0,57.87,46.39
2016,3,24,17,15,535.0,63.5,4.05,12.5,193.0,51.34,40.51
2016,3,24,17,30,467.0,55.0,4.0,12.0,142.0,44.8,34.41
2016,3,24,17,45,367.5,42.5,4.0,11.5,97.0,34.75,24.94
2016,3,24,18,0,268.0,30.0,4.0,11.0,52.0,24.64,14.35
2016,3,24,18,15,134.0,15.0,3.95,11.0,26.0,11.8,0.0
2016,3,24,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,88.5,12.5,4.0,7.5,18.0,59.97,0.0
2016,3,25,6,30,177.0,25.0,4.1,8.0,36.0,171.25,103.21
2016,3,25,6,45,317.5,36.5,4.25,8.5,79.5,297.2,246.15
2016,3,25,7,0,458.0,48.0,4.4,9.0,123.0,427.63,363.04
2016,3,25,7,15,533.5,56.0,4.45,9.5,173.5,516.39,439.51
2016,3,25,7,30,609.0,64.0,4.5,10.0,224.0,609.76,516.05
2016,3,25,7,45,666.5,68.0,4.6,10.5,277.5,686.51,576.28
2016,3,25,8,0,724.0,72.0,4.7,11.0,331.0,759.1,631.01
2016,3,25,8,15,757.5,76.0,4.7,11.5,382.5,816.97,672.12
2016,3,25,8,30,791.0,80.0,4.7,12.0,434.0,873.5,711.06
2016,3,25,8,45,815.0,83.5,4.7,12.5,482.5,918.49,740.49
2016,3,25,9,0,839.0,87.0,4.7,13.0,531.0,960.9,767.52
2016,3,25,9,15,857.0,89.5,4.65,13.0,575.5,993.11,787.88
2016,3,25,9,30,875.0,92.0,4.6,13.0,620.0,1009.07,796.57
2016,3,25,9,45,882.5,97.0,4.6,13.5,657.5,1026.22,805.22
2016,3,25,10,0,890.0,102.0,4.6,14.0,695.0,1039.35,811.11
2016,3,25,10,15,899.5,103.5,4.55,14.0,727.0,1046.44,813.99
2016,3,25,10,30,909.0,105.0,4.5,14.0,759.0,1049.44,814.22
2016,3,25,10,45,914.5,107.0,4.5,14.5,783.5,1044.8,808.29
2016,3,25,11,0,920.0,109.0,4.5,15.0,808.0,1036.0,799.73
2016,3,25,11,15,924.0,110.0,4.45,15.0,825.0,1020.53,787.82
2016,3,25,11,30,928.0,111.0,4.4,15.0,842.0,1001.02,773.3
2016,3,25,11,45,932.0,109.5,4.35,15.5,851.0,975.01,752.96
2016,3,25,12,0,936.0,108.0,4.3,16.0,860.0,945.18,730.15
2016,3,25,12,15,935.5,108.0,4.3,16.0,860.5,909.26,704.98
2016,3,25,12,30,935.0,108.0,4.3,16.0,861.0,870.01,677.4
2016,3,25,12,45,936.5,105.5,4.35,16.0,854.0,826.8,647.19
2016,3,25,13,0,938.0,103.0,4.4,16.0,847.0,780.5,613.79
2016,3,25,13,15,933.5,102.0,4.45,16.0,831.0,728.6,573.97
2016,3,25,13,30,929.0,101.0,4.5,16.0,815.0,674.5,531.43
2016,3,25,13,45,921.5,100.5,4.55,16.0,791.5,617.18,485.15
2016,3,25,14,0,914.0,100.0,4.6,16.0,768.0,558.46,436.33
2016,3,25,14,15,905.0,98.0,4.65,15.5,737.0,496.69,384.33
2016,3,25,14,30,896.0,96.0,4.7,15.0,706.0,434.27,329.99
2016,3,25,14,45,878.5,96.0,4.8,15.0,668.0,370.2,272.55
2016,3,25,15,0,861.0,96.0,4.9,15.0,630.0,303.65,212.71
2016,3,25,15,15,844.0,93.5,4.95,14.5,587.5,238.86,155.93
2016,3,25,15,30,827.0,91.0,5.0,14.0,545.0,175.6,105.3
2016,3,25,15,45,801.0,88.5,5.05,14.0,497.5,113.56,67.75
2016,3,25,16,0,775.0,86.0,5.1,14.0,450.0,73.81,59.79
2016,3,25,16,15,743.5,82.0,5.1,13.5,399.5,70.82,57.48
2016,3,25,16,30,712.0,78.0,5.1,13.0,349.0,62.61,50.47
2016,3,25,16,45,667.0,72.5,5.1,13.0,297.0,58.47,46.89
2016,3,25,17,0,622.0,67.0,5.1,13.0,245.0,54.31,43.21
2016,3,25,17,15,554.5,59.5,5.1,12.5,194.5,48.4,37.89
2016,3,25,17,30,487.0,52.0,5.1,12.0,144.0,42.51,32.39
2016,3,25,17,45,381.5,41.0,5.1,11.5,99.0,33.55,23.92
2016,3,25,18,0,276.0,30.0,5.1,11.0,54.0,24.62,14.6
2016,3,25,18,15,138.0,15.0,5.05,10.5,27.0,12.17,0.0
2016,3,25,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,6,15,140.5,10.5,3.15,9.5,20.5,87.85,0.0
2016,3,26,6,30,281.0,21.0,3.2,10.0,41.0,234.87,157.01
2016,3,26,6,45,396.0,31.0,3.25,10.5,84.0,342.99,282.63
2016,3,26,7,0,511.0,41.0,3.3,11.0,127.0,456.81,382.98
2016,3,26,7,15,579.0,47.0,3.25,11.5,177.0,538.74,451.64
2016,3,26,7,30,647.0,53.0,3.2,12.0,227.0,620.1,516.27
2016,3,26,7,45,690.5,58.0,3.2,12.5,278.5,687.96,567.47
2016,3,26,8,0,734.0,63.0,3.2,13.0,330.0,756.29,616.86
2016,3,26,8,15,764.0,66.5,3.2,13.5,380.0,810.26,653.75
2016,3,26,8,30,794.0,70.0,3.2,14.0,430.0,862.81,688.57
2016,3,26,8,45,815.5,73.0,3.25,14.5,476.5,904.66,715.18
2016,3,26,9,0,837.0,76.0,3.3,15.0,523.0,932.22,731.29
2016,3,26,9,15,853.0,78.0,3.35,15.0,566.0,961.42,749.94
2016,3,26,9,30,869.0,80.0,3.4,15.0,609.0,987.34,766.23
2016,3,26,9,45,880.5,82.0,3.45,15.5,646.0,1005.13,775.49
2016,3,26,10,0,892.0,84.0,3.5,16.0,683.0,1019.1,782.28
2016,3,26,10,15,731.0,163.0,3.55,16.0,668.5,963.24,742.53
2016,3,26,10,30,570.0,242.0,3.6,16.0,654.0,866.55,672.58
2016,3,26,10,45,739.0,169.5,3.65,16.0,722.5,958.57,739.04
2016,3,26,11,0,908.0,97.0,3.7,16.0,791.0,1009.8,773.17
2016,3,26,11,15,912.5,98.0,3.75,16.0,808.0,995.23,762.35
2016,3,26,11,30,917.0,99.0,3.8,16.0,825.0,976.66,749.43
2016,3,26,11,45,907.0,106.0,3.85,16.0,831.0,946.98,728.89
2016,3,26,12,0,897.0,113.0,3.9,16.0,837.0,913.96,706.07
2016,3,26,12,15,897.5,113.0,3.9,16.0,838.5,880.1,682.33
2016,3,26,12,30,898.0,113.0,3.9,16.0,840.0,842.97,656.2
2016,3,26,12,45,736.5,197.5,3.9,16.0,790.0,770.05,601.13
2016,3,26,13,0,575.0,282.0,3.9,16.0,740.0,682.19,533.03
2016,3,26,13,15,701.5,212.5,3.9,16.0,761.0,676.8,530.25
2016,3,26,13,30,828.0,143.0,3.9,16.0,782.0,651.13,510.8
2016,3,26,13,45,709.0,191.5,3.9,16.0,727.5,575.91,450.6
2016,3,26,14,0,590.0,240.0,3.9,16.0,673.0,503.56,392.54
2016,3,26,14,15,565.5,235.5,3.85,15.5,637.0,447.11,346.8
2016,3,26,14,30,541.0,231.0,3.8,15.0,601.0,392.62,301.53
2016,3,26,14,45,377.0,259.5,3.8,15.0,511.0,316.47,241.57
2016,3,26,15,0,213.0,288.0,3.8,15.0,421.0,261.66,200.9
2016,3,26,15,15,173.5,269.0,3.75,14.5,372.5,221.02,169.37
2016,3,26,15,30,134.0,250.0,3.7,14.0,324.0,185.89,143.31
2016,3,26,15,45,247.0,215.0,3.65,14.0,337.0,153.46,116.29
2016,3,26,16,0,360.0,180.0,3.6,14.0,350.0,121.41,101.32
2016,3,26,16,15,415.5,149.0,3.55,13.5,324.5,101.62,84.55
2016,3,26,16,30,471.0,118.0,3.5,13.0,299.0,84.09,69.5
2016,3,26,16,45,431.5,107.5,3.5,13.0,255.0,77.27,63.62
2016,3,26,17,0,392.0,97.0,3.5,13.0,211.0,70.28,57.46
2016,3,26,17,15,347.5,81.5,3.4,12.5,167.5,59.73,48.04
2016,3,26,17,30,303.0,66.0,3.3,12.0,124.0,48.91,38.13
2016,3,26,17,45,223.5,49.5,3.25,12.0,85.0,36.9,26.88
2016,3,26,18,0,144.0,33.0,3.2,12.0,46.0,24.76,14.89
2016,3,26,18,15,72.0,16.5,3.15,11.5,23.0,12.6,0.0
2016,3,26,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,15,119.5,13.0,3.35,8.0,22.0,77.92,0.0
2016,3,27,6,30,239.0,26.0,3.4,8.0,44.0,216.84,155.34
2016,3,27,6,45,360.5,37.5,3.45,8.5,89.0,326.84,272.41
2016,3,27,7,0,482.0,49.0,3.5,9.0,134.0,445.69,377.63
2016,3,27,7,15,555.5,57.0,3.55,9.5,185.5,533.82,452.04
2016,3,27,7,30,629.0,65.0,3.6,10.0,237.0,626.39,526.41
2016,3,27,7,45,676.5,71.0,3.65,10.5,290.5,697.97,581.07
2016,3,27,8,0,724.0,77.0,3.7,11.0,344.0,770.41,634.25
2016,3,27,8,15,757.5,81.5,3.8,11.0,396.0,822.58,671.86
2016,3,27,8,30,791.0,86.0,3.9,11.0,448.0,879.62,712.38
2016,3,27,8,45,812.5,90.5,4.0,11.5,496.5,923.3,741.0
2016,3,27,9,0,834.0,95.0,4.1,12.0,545.0,964.24,767.3
2016,3,27,9,15,852.0,98.0,4.1,12.0,589.5,996.82,788.15
2016,3,27,9,30,870.0,101.0,4.1,12.0,634.0,1025.95,806.52
2016,3,27,9,45,754.5,147.0,4.2,12.5,629.5,973.45,766.4
2016,3,27,10,0,639.0,193.0,4.3,13.0,625.0,904.82,715.48
2016,3,27,10,15,659.5,197.0,4.35,13.0,660.5,925.56,730.02
2016,3,27,10,30,680.0,201.0,4.4,13.0,696.0,942.65,741.37
2016,3,27,10,45,583.5,247.0,4.45,13.5,681.5,873.41,687.8
2016,3,27,11,0,487.0,293.0,4.5,14.0,667.0,811.44,638.55
2016,3,27,11,15,561.5,274.0,4.5,14.0,714.0,849.31,667.44
2016,3,27,11,30,636.0,255.0,4.5,14.0,761.0,886.84,694.97
2016,3,27,11,45,614.0,269.0,4.5,14.0,762.0,855.24,670.57
2016,3,27,12,0,592.0,283.0,4.5,14.0,763.0,819.46,643.56
2016,3,27,12,15,596.5,281.5,4.55,14.0,765.5,793.9,624.82
2016,3,27,12,30,601.0,280.0,4.6,14.0,768.0,765.61,603.78
2016,3,27,12,45,566.0,289.0,4.65,14.0,745.5,713.73,564.28
2016,3,27,13,0,531.0,298.0,4.7,14.0,723.0,662.38,524.78
2016,3,27,13,15,562.5,279.5,4.75,13.5,722.5,634.01,504.04
2016,3,27,13,30,594.0,261.0,4.8,13.0,722.0,601.38,479.09
2016,3,27,13,45,563.0,261.0,4.9,13.0,687.5,544.01,432.99
2016,3,27,14,0,532.0,261.0,5.0,13.0,653.0,488.61,387.65
2016,3,27,14,15,550.0,242.0,5.0,12.5,633.5,443.34,349.61
2016,3,27,14,30,568.0,223.0,5.0,12.0,614.0,395.56,308.12
2016,3,27,14,45,493.0,235.0,5.0,12.0,561.5,337.13,258.63
2016,3,27,15,0,418.0,247.0,5.0,12.0,509.0,286.62,216.56
2016,3,27,15,15,361.0,241.0,4.95,11.5,456.5,237.47,177.0
2016,3,27,15,30,304.0,235.0,4.9,11.0,404.0,195.44,145.77
2016,3,27,15,45,290.0,215.5,4.9,11.0,365.5,155.56,118.61
2016,3,27,16,0,276.0,196.0,4.9,11.0,327.0,128.52,108.84
2016,3,27,16,15,271.5,174.0,4.9,10.5,291.0,116.36,98.65
2016,3,27,16,30,267.0,152.0,4.9,10.0,255.0,103.67,87.84
2016,3,27,16,45,238.0,135.5,4.9,10.0,217.5,93.34,78.81
2016,3,27,17,0,209.0,119.0,4.9,10.0,180.0,82.73,69.35
2016,3,27,17,15,182.0,97.5,4.95,9.5,143.0,68.83,56.83
2016,3,27,17,30,155.0,76.0,5.0,9.0,106.0,54.52,43.67
2016,3,27,17,45,116.5,55.0,5.05,9.0,74.0,40.08,30.08
2016,3,27,18,0,78.0,34.0,5.1,9.0,42.0,25.29,15.74
2016,3,27,18,15,39.0,17.0,5.1,9.0,21.0,13.06,0.0
2016,3,27,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,3,28,6,15,172.0,12.5,4.7,6.0,26.0,107.26,0.0
2016,3,28,6,30,344.0,25.0,4.7,6.0,52.0,283.55,215.0
2016,3,28,6,45,462.0,33.5,4.75,6.5,99.5,389.72,329.37
2016,3,28,7,0,580.0,42.0,4.8,7.0,147.0,500.67,428.58
2016,3,28,7,15,647.0,48.0,4.8,7.0,200.5,586.08,502.31
2016,3,28,7,30,714.0,54.0,4.8,7.0,254.0,674.83,575.38
2016,3,28,7,45,758.5,58.5,4.8,7.5,308.5,745.32,629.77
2016,3,28,8,0,803.0,63.0,4.8,8.0,363.0,816.1,682.21
2016,3,28,8,15,832.5,66.0,4.8,8.0,415.5,870.92,721.98
2016,3,28,8,30,862.0,69.0,4.8,8.0,468.0,913.3,751.51
2016,3,28,8,45,883.5,71.5,4.8,8.5,517.5,955.44,778.98
2016,3,28,9,0,905.0,74.0,4.8,9.0,567.0,994.8,803.91
2016,3,28,9,15,920.5,76.5,4.75,9.0,611.5,1025.04,822.98
2016,3,28,9,30,936.0,79.0,4.7,9.0,656.0,1051.66,839.38
2016,3,28,9,45,947.5,80.5,4.7,9.5,695.0,1069.12,848.15
2016,3,28,10,0,959.0,82.0,4.7,10.0,734.0,1082.49,854.16
2016,3,28,10,15,966.5,83.0,4.7,10.0,766.0,1086.96,855.67
2016,3,28,10,30,974.0,84.0,4.7,10.0,798.0,1087.1,854.4
2016,3,28,10,45,979.5,85.5,4.75,10.5,823.0,1081.42,848.17
2016,3,28,11,0,985.0,87.0,4.8,11.0,848.0,1071.34,839.07
2016,3,28,11,15,988.0,87.5,4.8,11.0,864.5,1053.36,825.7
2016,3,28,11,30,991.0,88.0,4.8,11.0,881.0,1031.15,809.54
2016,3,28,11,45,991.0,89.0,4.8,11.5,889.5,1002.58,787.47
2016,3,28,12,0,991.0,90.0,4.8,12.0,898.0,970.11,762.77
2016,3,28,12,15,990.5,90.0,4.8,12.0,898.0,932.47,735.85
2016,3,28,12,30,990.0,90.0,4.8,12.0,898.0,891.31,706.32
2016,3,28,12,45,973.0,98.0,4.8,12.0,886.0,841.8,670.5
2016,3,28,13,0,956.0,106.0,4.8,12.0,874.0,790.15,631.82
2016,3,28,13,15,951.5,105.0,4.75,12.0,858.0,737.25,589.87
2016,3,28,13,30,947.0,104.0,4.7,12.0,842.0,682.12,545.22
2016,3,28,13,45,938.0,104.5,4.7,12.0,817.5,623.74,497.03
2016,3,28,14,0,929.0,105.0,4.7,12.0,793.0,564.06,446.39
2016,3,28,14,15,919.5,103.0,4.65,12.0,761.5,501.14,391.59
2016,3,28,14,30,910.0,101.0,4.6,12.0,730.0,437.6,334.78
2016,3,28,14,45,897.0,99.5,4.6,12.0,692.5,372.97,276.01
2016,3,28,15,0,884.0,98.0,4.6,12.0,655.0,308.66,217.19
2016,3,28,15,15,867.5,95.5,4.6,11.5,611.5,239.09,156.23
2016,3,28,15,30,851.0,93.0,4.6,11.0,568.0,174.48,104.86
2016,3,28,15,45,829.5,89.0,4.6,11.0,520.0,110.24,67.12
2016,3,28,16,0,808.0,85.0,4.6,11.0,472.0,73.65,60.3
2016,3,28,16,15,748.5,80.0,4.6,10.5,408.0,69.32,56.78
2016,3,28,16,30,689.0,75.0,4.6,10.0,344.0,60.06,48.75
2016,3,28,16,45,624.5,77.0,4.6,10.0,294.5,60.97,49.7
2016,3,28,17,0,560.0,79.0,4.6,10.0,245.0,62.39,51.03
2016,3,28,17,15,544.5,66.0,4.55,9.5,201.5,53.18,42.72
2016,3,28,17,30,529.0,53.0,4.5,9.0,158.0,43.54,33.81
2016,3,28,17,45,420.5,43.0,4.5,8.5,110.5,35.3,25.94
2016,3,28,18,0,312.0,33.0,4.5,8.0,63.0,27.15,17.57
2016,3,28,18,15,156.0,16.5,4.45,8.0,31.5,13.37,0.0
2016,3,28,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,187.5,12.5,2.4,5.5,28.0,116.03,0.0
2016,3,29,6,30,375.0,25.0,2.4,6.0,56.0,302.75,235.01
2016,3,29,6,45,491.0,33.0,2.4,7.0,104.5,401.57,336.6
2016,3,29,7,0,607.0,41.0,2.4,8.0,153.0,518.92,436.66
2016,3,29,7,15,670.0,46.5,2.35,8.5,206.5,601.57,504.03
2016,3,29,7,30,733.0,52.0,2.3,9.0,260.0,687.23,570.0
2016,3,29,7,45,775.0,56.0,2.25,9.5,314.5,755.48,619.34
2016,3,29,8,0,817.0,60.0,2.2,10.0,369.0,823.83,666.51
2016,3,29,8,15,844.5,63.5,2.15,10.0,421.5,867.67,695.34
2016,3,29,8,30,872.0,67.0,2.1,10.0,474.0,919.28,729.1
2016,3,29,8,45,890.5,69.5,2.05,10.5,523.0,958.73,752.04
2016,3,29,9,0,909.0,72.0,2.0,11.0,572.0,995.25,772.57
2016,3,29,9,15,923.5,74.0,1.9,11.0,616.0,1023.87,788.12
2016,3,29,9,30,938.0,76.0,1.8,11.0,660.0,1048.86,801.07
2016,3,29,9,45,946.5,78.5,1.7,11.5,698.0,1064.49,806.24
2016,3,29,10,0,955.0,81.0,1.6,12.0,736.0,1075.97,808.75
2016,3,29,10,15,962.5,82.5,1.55,12.0,767.5,1080.97,809.52
2016,3,29,10,30,970.0,84.0,1.5,12.0,799.0,1081.64,807.73
2016,3,29,10,45,973.5,85.5,1.45,12.5,823.0,1073.93,799.27
2016,3,29,11,0,977.0,87.0,1.4,13.0,847.0,1061.89,788.34
2016,3,29,11,15,980.5,88.0,1.4,13.0,863.5,1045.01,776.89
2016,3,29,11,30,984.0,89.0,1.4,13.0,880.0,1023.9,762.88
2016,3,29,11,45,983.5,90.0,1.4,13.5,888.0,994.98,742.52
2016,3,29,12,0,983.0,91.0,1.4,14.0,896.0,962.22,719.8
2016,3,29,12,15,982.5,91.0,1.45,14.0,896.5,924.79,696.05
2016,3,29,12,30,982.0,91.0,1.5,14.0,897.0,883.87,669.74
2016,3,29,12,45,724.0,207.0,1.6,14.0,798.5,763.23,584.98
2016,3,29,13,0,466.0,323.0,1.7,14.0,700.0,633.16,488.78
2016,3,29,13,15,713.5,208.5,1.75,14.0,773.0,675.56,523.28
2016,3,29,13,30,961.0,94.0,1.8,14.0,846.0,679.97,526.9
2016,3,29,13,45,951.5,94.5,1.9,14.0,821.5,620.78,480.54
2016,3,29,14,0,942.0,95.0,2.0,14.0,797.0,560.33,431.97
2016,3,29,14,15,933.0,94.0,2.05,14.0,765.5,497.88,379.8
2016,3,29,14,30,924.0,93.0,2.1,14.0,734.0,434.71,325.23
2016,3,29,14,45,907.5,92.5,2.15,14.0,695.5,369.07,267.41
2016,3,29,15,0,891.0,92.0,2.2,14.0,657.0,304.14,209.66
2016,3,29,15,15,874.5,90.0,2.25,13.5,613.5,239.14,153.71
2016,3,29,15,30,858.0,88.0,2.3,13.0,570.0,169.8,99.66
2016,3,29,15,45,831.0,86.5,2.35,13.0,521.0,106.72,64.27
2016,3,29,16,0,804.0,85.0,2.4,13.0,472.0,73.53,59.69
2016,3,29,16,15,773.5,81.0,2.35,12.5,420.5,70.49,57.35
2016,3,29,16,30,743.0,77.0,2.3,12.0,369.0,67.41,54.91
2016,3,29,16,45,693.5,72.5,2.3,12.0,315.5,58.74,47.31
2016,3,29,17,0,644.0,68.0,2.3,12.0,262.0,55.21,44.2
2016,3,29,17,15,579.0,61.0,2.25,11.0,210.0,49.67,39.34
2016,3,29,17,30,514.0,54.0,2.2,10.0,158.0,44.16,34.28
2016,3,29,17,45,402.0,44.0,2.2,9.5,110.5,35.95,26.48
2016,3,29,18,0,290.0,34.0,2.2,9.0,63.0,27.85,18.27
2016,3,29,18,15,145.0,17.0,2.15,8.5,31.5,13.73,0.0
2016,3,29,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,6,15,121.5,16.0,1.05,7.5,26.5,106.72,0.0
2016,3,30,6,30,243.0,32.0,1.0,8.0,53.0,226.24,176.6
2016,3,30,6,45,355.5,43.5,0.95,8.5,98.5,329.21,273.11
2016,3,30,7,0,468.0,55.0,0.9,9.0,144.0,441.63,368.28
2016,3,30,7,15,537.0,63.0,0.85,9.5,195.0,525.87,435.46
2016,3,30,7,30,606.0,71.0,0.8,10.0,246.0,614.0,501.48
2016,3,30,7,45,654.0,76.5,0.8,10.5,299.0,684.42,551.37
2016,3,30,8,0,702.0,82.0,0.8,11.0,352.0,755.69,599.76
2016,3,30,8,15,734.5,87.0,0.8,11.5,403.0,812.46,636.0
2016,3,30,8,30,767.0,92.0,0.8,12.0,454.0,862.14,666.36
2016,3,30,8,45,792.0,95.0,0.8,12.5,502.0,906.6,692.46
2016,3,30,9,0,817.0,98.0,0.8,13.0,550.0,948.49,716.34
2016,3,30,9,15,834.0,101.0,0.85,13.0,593.5,979.52,735.14
2016,3,30,9,30,851.0,104.0,0.9,13.0,637.0,1007.13,751.84
2016,3,30,9,45,864.5,106.0,0.95,13.0,675.0,1026.36,763.21
2016,3,30,10,0,878.0,108.0,1.0,13.0,713.0,1027.84,763.4
2016,3,30,10,15,887.5,109.5,1.1,13.0,745.0,1034.42,768.34
2016,3,30,10,30,897.0,111.0,1.2,13.0,777.0,1036.95,770.68
2016,3,30,10,45,903.5,112.5,1.3,13.5,801.0,1032.35,767.15
2016,3,30,11,0,910.0,114.0,1.4,14.0,825.0,1023.63,761.11
2016,3,30,11,15,914.5,115.0,1.45,14.0,842.0,1008.35,751.45
2016,3,30,11,30,919.0,116.0,1.5,14.0,859.0,989.05,739.29
2016,3,30,11,45,921.0,116.5,1.55,14.0,867.5,963.04,722.76
2016,3,30,12,0,923.0,117.0,1.6,14.0,876.0,933.3,703.76
2016,3,30,12,15,923.0,117.0,1.65,14.0,877.0,897.81,680.8
2016,3,30,12,30,923.0,117.0,1.7,14.0,878.0,859.03,655.42
2016,3,30,12,45,922.0,116.0,1.75,14.0,870.5,815.45,626.46
2016,3,30,13,0,921.0,115.0,1.8,14.0,863.0,769.03,593.63
2016,3,30,13,15,917.0,114.0,1.85,14.0,847.5,717.97,555.96
2016,3,30,13,30,913.0,113.0,1.9,14.0,832.0,664.75,515.52
2016,3,30,13,45,907.5,111.5,1.95,14.0,808.5,608.34,471.35
2016,3,30,14,0,902.0,110.0,2.0,14.0,785.0,550.41,424.43
2016,3,30,14,15,893.0,108.5,2.05,13.5,754.5,489.64,374.33
2016,3,30,14,30,884.0,107.0,2.1,13.0,724.0,428.24,321.82
2016,3,30,14,45,872.0,104.5,2.15,13.0,687.0,362.4,263.83
2016,3,30,15,0,860.0,102.0,2.2,13.0,650.0,298.11,206.5
2016,3,30,15,15,843.5,99.5,2.25,12.5,607.0,233.62,151.02
2016,3,30,15,30,827.0,97.0,2.3,12.0,564.0,170.65,102.23
2016,3,30,15,45,804.0,93.5,2.35,12.0,516.5,108.36,67.33
2016,3,30,16,0,781.0,90.0,2.4,12.0,469.0,76.58,62.6
2016,3,30,16,15,751.0,86.0,2.4,11.5,418.5,73.71,60.42
2016,3,30,16,30,721.0,82.0,2.4,11.0,368.0,65.37,53.29
2016,3,30,16,45,677.5,76.5,2.45,11.0,315.5,61.33,49.81
2016,3,30,17,0,634.0,71.0,2.5,11.0,263.0,57.26,46.23
2016,3,30,17,15,570.5,63.5,2.45,10.5,211.5,51.45,41.03
2016,3,30,17,30,507.0,56.0,2.4,10.0,160.0,45.64,35.63
2016,3,30,17,45,405.0,45.5,2.4,9.5,113.0,37.14,27.59
2016,3,30,18,0,303.0,35.0,2.4,9.0,66.0,28.69,19.12
2016,3,30,18,15,151.5,17.5,2.3,9.0,33.0,14.14,0.0
2016,3,30,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,156.5,15.5,1.65,8.5,30.0,130.63,0.0
2016,3,31,6,30,313.0,31.0,1.7,9.0,60.0,270.09,214.15
2016,3,31,6,45,422.0,41.0,1.75,9.5,107.0,371.06,308.69
2016,3,31,7,0,531.0,51.0,1.8,10.0,154.0,482.15,403.45
2016,3,31,7,15,293.5,83.0,1.8,10.5,143.0,357.37,301.33
2016,3,31,7,30,56.0,115.0,1.8,11.0,132.0,164.55,136.79
2016,3,31,7,45,64.0,136.5,1.8,11.5,159.0,194.24,162.08
2016,3,31,8,0,72.0,158.0,1.8,12.0,186.0,224.06,186.26
2016,3,31,8,15,442.0,119.5,1.75,12.0,327.5,573.56,473.86
2016,3,31,8,30,812.0,81.0,1.7,12.0,469.0,890.35,701.94
2016,3,31,8,45,834.0,84.0,1.7,12.5,517.0,932.69,724.02
2016,3,31,9,0,856.0,87.0,1.7,13.0,565.0,972.26,747.05
2016,3,31,9,15,872.0,89.5,1.7,13.0,609.0,989.74,756.31
2016,3,31,9,30,888.0,92.0,1.7,13.0,653.0,1015.79,771.64
2016,3,31,9,45,899.5,94.0,1.7,13.5,690.5,1033.02,779.57
2016,3,31,10,0,911.0,96.0,1.7,14.0,728.0,1046.33,785.09
2016,3,31,10,15,919.5,97.5,1.75,14.0,759.5,1051.95,788.0
2016,3,31,10,30,928.0,99.0,1.8,14.0,791.0,1053.42,788.45
2016,3,31,10,45,934.5,100.0,1.85,14.5,815.5,1048.11,783.23
2016,3,31,11,0,941.0,101.0,1.9,15.0,840.0,1038.57,775.47
2016,3,31,11,15,944.5,101.5,1.95,15.0,856.5,1021.41,764.32
2016,3,31,11,30,948.0,102.0,2.0,15.0,873.0,1000.18,750.63
2016,3,31,11,45,950.0,102.5,2.05,15.0,881.5,973.6,733.42
2016,3,31,12,0,952.0,103.0,2.1,15.0,890.0,943.19,713.65
2016,3,31,12,15,952.0,102.5,2.2,15.0,890.5,906.44,689.99
2016,3,31,12,30,952.0,102.0,2.3,15.0,891.0,866.32,663.75
2016,3,31,12,45,954.0,99.5,2.4,15.0,884.0,822.65,634.68
2016,3,31,13,0,956.0,97.0,2.5,15.0,877.0,775.84,601.91
2016,3,31,13,15,952.5,96.5,2.55,15.0,861.0,724.17,563.15
2016,3,31,13,30,949.0,96.0,2.6,15.0,845.0,670.18,521.51
2016,3,31,13,45,942.5,95.5,2.65,15.0,821.5,612.44,475.68
2016,3,31,14,0,936.0,95.0,2.7,15.0,798.0,553.17,427.11
2016,3,31,14,15,928.5,93.5,2.7,14.5,767.5,491.38,375.47
2016,3,31,14,30,921.0,92.0,2.7,14.0,737.0,428.73,321.29
2016,3,31,14,45,909.5,90.0,2.75,14.0,700.0,363.83,263.47
2016,3,31,15,0,898.0,88.0,2.8,14.0,663.0,299.1,205.39
2016,3,31,15,15,883.5,86.0,2.8,13.5,620.5,234.24,149.36
2016,3,31,15,30,869.0,84.0,2.8,13.0,578.0,170.44,100.22
2016,3,31,15,45,849.0,81.5,2.85,13.0,530.5,100.56,60.36
2016,3,31,16,0,829.0,79.0,2.9,13.0,483.0,69.75,56.34
2016,3,31,16,15,802.0,75.0,2.85,12.5,432.5,66.61,53.88
2016,3,31,16,30,775.0,71.0,2.8,12.0,382.0,63.39,51.31
2016,3,31,16,45,735.5,67.0,2.8,12.0,329.0,59.93,48.36
2016,3,31,17,0,696.0,63.0,2.8,12.0,276.0,56.48,45.34
2016,3,31,17,15,637.0,56.5,2.65,11.5,223.5,46.86,36.74
2016,3,31,17,30,578.0,50.0,2.5,11.0,171.0,41.54,31.83
2016,3,31,17,45,478.5,41.5,2.45,10.5,122.0,34.38,25.05
2016,3,31,18,0,379.0,33.0,2.4,10.0,73.0,27.33,17.98
2016,3,31,18,15,189.5,16.5,2.3,9.5,36.5,13.37,0.85
2016,3,31,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,6,15,179.0,15.5,2.05,8.5,33.0,144.89,31.66
2016,4,1,6,30,358.0,31.0,2.1,9.0,66.0,297.78,239.13
2016,4,1,6,45,459.0,40.0,2.15,9.5,113.5,394.36,329.12
2016,4,1,7,0,560.0,49.0,2.2,10.0,161.0,500.1,419.33
2016,4,1,7,15,621.5,55.5,2.15,10.0,213.5,580.08,484.33
2016,4,1,7,30,683.0,62.0,2.1,10.0,266.0,657.95,544.54
2016,4,1,7,45,724.0,67.0,2.1,10.5,319.0,724.85,592.98
2016,4,1,8,0,765.0,72.0,2.1,11.0,372.0,791.76,639.47
2016,4,1,8,15,793.0,75.5,2.05,11.5,423.5,844.48,673.56
2016,4,1,8,30,821.0,79.0,2.0,12.0,475.0,895.44,705.4
2016,4,1,8,45,842.5,81.5,1.95,12.5,523.0,936.75,729.63
2016,4,1,9,0,864.0,84.0,1.9,13.0,571.0,963.37,743.36
2016,4,1,9,15,879.5,86.5,1.85,13.0,614.5,992.45,760.1
2016,4,1,9,30,895.0,89.0,1.8,13.0,658.0,1018.04,774.34
2016,4,1,9,45,906.5,91.0,1.75,13.5,696.0,1035.29,781.57
2016,4,1,10,0,918.0,93.0,1.7,14.0,734.0,1048.58,786.31
2016,4,1,10,15,926.0,94.5,1.65,14.0,765.5,1053.66,787.28
2016,4,1,10,30,934.0,96.0,1.6,14.0,797.0,1054.55,785.78
2016,4,1,10,45,940.0,97.0,1.55,14.5,821.0,1048.66,778.64
2016,4,1,11,0,946.0,98.0,1.5,15.0,845.0,1038.54,769.06
2016,4,1,11,15,949.5,99.0,1.5,15.0,861.5,1021.79,757.68
2016,4,1,11,30,953.0,100.0,1.5,15.0,878.0,1000.95,743.83
2016,4,1,11,45,955.0,100.5,1.5,15.0,886.5,974.2,726.23
2016,4,1,12,0,957.0,101.0,1.5,15.0,895.0,943.63,706.19
2016,4,1,12,15,957.0,101.0,1.55,15.0,895.5,907.18,682.89
2016,4,1,12,30,957.0,101.0,1.6,15.0,896.0,867.32,657.11
2016,4,1,12,45,954.5,101.0,1.65,15.0,888.0,822.33,627.52
2016,4,1,13,0,952.0,101.0,1.7,15.0,880.0,774.5,594.31
2016,4,1,13,15,948.5,100.0,1.75,15.0,864.5,722.5,556.2
2016,4,1,13,30,945.0,99.0,1.8,15.0,849.0,668.22,515.19
2016,4,1,13,45,938.5,98.5,1.9,15.0,825.5,610.64,470.56
2016,4,1,14,0,932.0,98.0,2.0,15.0,802.0,551.54,423.02
2016,4,1,14,15,924.0,96.5,2.05,14.5,771.0,489.74,372.09
2016,4,1,14,30,916.0,95.0,2.1,14.0,740.0,427.14,318.55
2016,4,1,14,45,904.0,93.5,2.2,14.0,703.0,362.76,261.67
2016,4,1,15,0,892.0,92.0,2.3,14.0,666.0,298.6,204.49
2016,4,1,15,15,877.0,90.0,2.3,13.5,623.0,234.0,149.08
2016,4,1,15,30,862.0,88.0,2.3,13.0,580.0,164.6,95.78
2016,4,1,15,45,841.0,85.0,2.3,13.0,532.5,100.78,61.55
2016,4,1,16,0,820.0,82.0,2.3,13.0,485.0,71.65,57.99
2016,4,1,16,15,792.0,78.5,2.25,12.5,434.0,68.93,55.93
2016,4,1,16,30,764.0,75.0,2.2,12.0,383.0,66.18,53.78
2016,4,1,16,45,723.5,70.0,2.2,11.5,330.0,62.05,50.34
2016,4,1,17,0,683.0,65.0,2.2,11.0,277.0,53.46,42.8
2016,4,1,17,15,623.5,58.5,2.15,10.5,224.5,48.19,38.11
2016,4,1,17,30,564.0,52.0,2.1,10.0,172.0,42.95,33.26
2016,4,1,17,45,466.0,43.0,2.05,10.0,123.5,35.47,26.11
2016,4,1,18,0,368.0,34.0,2.0,10.0,75.0,28.07,18.72
2016,4,1,18,15,184.0,17.0,1.95,9.5,37.5,13.75,2.08
2016,4,1,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,176.5,16.5,1.4,8.5,34.5,146.4,58.48
2016,4,2,6,30,353.0,33.0,1.3,9.0,69.0,296.47,239.12
2016,4,2,6,45,450.0,42.5,1.2,9.5,117.0,390.96,324.48
2016,4,2,7,0,547.0,52.0,1.1,10.0,165.0,494.09,410.29
2016,4,2,7,15,288.5,83.5,1.05,10.5,144.5,352.73,295.39
2016,4,2,7,30,30.0,115.0,1.0,11.0,124.0,141.35,115.89
2016,4,2,7,45,35.5,135.0,0.95,11.5,148.0,166.05,137.04
2016,4,2,8,0,41.0,155.0,0.9,12.0,172.0,190.89,157.02
2016,4,2,8,15,209.0,169.0,0.85,12.0,269.0,397.18,326.99
2016,4,2,8,30,377.0,183.0,0.8,12.0,366.0,573.65,462.01
2016,4,2,8,45,599.0,143.0,0.8,12.5,467.5,781.24,609.97
2016,4,2,9,0,821.0,103.0,0.8,13.0,569.0,955.32,722.13
2016,4,2,9,15,837.5,106.0,0.85,13.0,612.5,985.61,738.29
2016,4,2,9,30,854.0,109.0,0.9,13.0,656.0,1012.44,754.47
2016,4,2,9,45,863.0,113.0,0.95,13.5,693.0,1029.14,762.83
2016,4,2,10,0,872.0,117.0,1.0,14.0,730.0,1041.87,768.88
2016,4,2,10,15,772.5,165.5,1.05,14.0,726.0,998.35,740.42
2016,4,2,10,30,673.0,214.0,1.1,14.0,722.0,940.3,703.0
2016,4,2,10,45,626.0,244.5,1.15,14.5,728.5,911.07,681.93
2016,4,2,11,0,579.0,275.0,1.2,15.0,735.0,874.87,655.53
2016,4,2,11,15,747.0,199.0,1.2,15.0,804.5,951.07,708.64
2016,4,2,11,30,915.0,123.0,1.2,15.0,874.0,986.64,730.29
2016,4,2,11,45,922.5,120.5,1.3,15.0,883.5,962.51,715.44
2016,4,2,12,0,930.0,118.0,1.4,15.0,893.0,934.45,698.64
2016,4,2,12,15,930.0,117.5,1.4,15.0,893.5,898.1,674.75
2016,4,2,12,30,930.0,117.0,1.4,15.0,894.0,858.47,648.59
2016,4,2,12,45,932.5,114.0,1.4,15.0,887.0,815.38,619.9
2016,4,2,13,0,935.0,111.0,1.4,15.0,880.0,769.19,587.13
2016,4,2,13,15,553.0,253.5,1.4,15.0,706.5,595.57,457.85
2016,4,2,13,30,171.0,396.0,1.4,15.0,533.0,426.51,329.54
2016,4,2,13,45,544.0,251.5,1.4,15.0,667.5,515.49,398.23
2016,4,2,14,0,917.0,107.0,1.4,15.0,802.0,549.26,418.83
2016,4,2,14,15,908.5,105.0,1.4,14.5,771.0,487.59,367.74
2016,4,2,14,30,900.0,103.0,1.4,14.0,740.0,425.23,315.0
2016,4,2,14,45,887.0,102.0,1.4,14.0,702.5,361.77,259.45
2016,4,2,15,0,874.0,101.0,1.4,14.0,665.0,294.87,200.83
2016,4,2,15,15,858.5,98.5,1.4,14.0,622.5,229.87,145.55
2016,4,2,15,30,843.0,96.0,1.4,14.0,580.0,166.25,97.5
2016,4,2,15,45,816.5,94.5,1.45,14.0,531.5,104.41,65.59
2016,4,2,16,0,790.0,93.0,1.5,14.0,483.0,78.77,63.95
2016,4,2,16,15,760.5,88.5,1.5,13.5,432.0,75.6,61.55
2016,4,2,16,30,731.0,84.0,1.5,13.0,381.0,66.82,54.11
2016,4,2,16,45,684.5,79.5,1.55,12.5,328.0,63.46,51.4
2016,4,2,17,0,638.0,75.0,1.6,12.0,275.0,60.15,48.63
2016,4,2,17,15,577.0,67.5,1.6,11.5,222.5,54.45,43.59
2016,4,2,17,30,516.0,60.0,1.6,11.0,170.0,48.75,38.34
2016,4,2,17,45,417.0,49.5,1.6,10.5,122.5,40.34,30.44
2016,4,2,18,0,318.0,39.0,1.6,10.0,75.0,31.97,22.2
2016,4,2,18,15,159.0,19.5,1.6,9.5,37.5,15.72,4.15
2016,4,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,173.0,18.0,1.65,8.5,37.0,148.12,77.36
2016,4,3,6,30,346.0,36.0,1.6,9.0,74.0,294.8,239.73
2016,4,3,6,45,445.5,46.0,1.55,9.5,122.5,391.61,326.51
2016,4,3,7,0,545.0,56.0,1.5,10.0,171.0,497.06,415.0
2016,4,3,7,15,292.5,87.5,1.45,10.5,151.5,360.21,302.77
2016,4,3,7,30,40.0,119.0,1.4,11.0,132.0,153.81,126.93
2016,4,3,7,45,47.0,140.0,1.35,11.5,157.5,181.34,150.35
2016,4,3,8,0,54.0,161.0,1.3,12.0,183.0,209.01,172.65
2016,4,3,8,15,93.5,188.0,1.25,12.0,232.0,273.9,226.15
2016,4,3,8,30,133.0,215.0,1.2,12.0,281.0,361.41,295.63
2016,4,3,8,45,497.5,154.5,1.2,12.5,434.0,685.11,548.2
2016,4,3,9,0,862.0,94.0,1.2,13.0,587.0,983.61,749.59
2016,4,3,9,15,878.0,96.5,1.2,13.0,631.0,1013.27,762.77
2016,4,3,9,30,894.0,99.0,1.2,13.0,675.0,1026.31,768.98
2016,4,3,9,45,905.0,101.5,1.25,13.5,713.0,1043.24,777.63
2016,4,3,10,0,916.0,104.0,1.3,14.0,751.0,1056.19,783.74
2016,4,3,10,15,924.5,105.5,1.3,14.0,783.0,1061.38,785.54
2016,4,3,10,30,933.0,107.0,1.3,14.0,815.0,1062.38,784.94
2016,4,3,10,45,935.0,110.5,1.35,14.5,838.0,1054.8,778.57
2016,4,3,11,0,937.0,114.0,1.4,15.0,861.0,1043.0,769.75
2016,4,3,11,15,940.5,115.0,1.45,15.0,878.0,1025.94,759.13
2016,4,3,11,30,944.0,116.0,1.5,15.0,895.0,1004.81,745.97
2016,4,3,11,45,936.5,122.0,1.6,15.0,901.0,974.57,727.61
2016,4,3,12,0,929.0,128.0,1.7,15.0,907.0,940.83,706.79
2016,4,3,12,15,928.5,128.0,1.75,15.0,907.0,904.32,683.24
2016,4,3,12,30,928.0,128.0,1.8,15.0,907.0,864.54,657.27
2016,4,3,12,45,923.0,129.5,1.9,15.0,898.0,819.58,627.75
2016,4,3,13,0,918.0,131.0,2.0,15.0,889.0,772.05,593.9
2016,4,3,13,15,913.0,130.0,2.05,15.0,872.0,720.15,555.55
2016,4,3,13,30,908.0,129.0,2.1,15.0,855.0,666.23,514.53
2016,4,3,13,45,707.5,204.5,2.2,15.0,760.5,569.45,440.02
2016,4,3,14,0,507.0,280.0,2.3,15.0,666.0,478.38,369.67
2016,4,3,14,15,689.5,201.5,2.35,14.5,704.5,464.06,355.27
2016,4,3,14,30,872.0,123.0,2.4,14.0,743.0,426.88,319.11
2016,4,3,14,45,735.0,158.0,2.45,14.0,662.0,348.61,254.95
2016,4,3,15,0,598.0,193.0,2.5,14.0,581.0,287.19,205.94
2016,4,3,15,15,613.0,172.5,2.5,13.5,548.0,230.81,157.79
2016,4,3,15,30,628.0,152.0,2.5,13.0,515.0,172.58,112.41
2016,4,3,15,45,693.0,119.0,2.55,13.0,489.0,106.9,71.22
2016,4,3,16,0,758.0,86.0,2.6,13.0,463.0,73.09,59.22
2016,4,3,16,15,741.0,78.5,2.6,12.5,415.0,67.89,54.98
2016,4,3,16,30,724.0,71.0,2.6,12.0,367.0,62.45,50.44
2016,4,3,16,45,639.5,82.0,2.6,12.0,317.5,64.5,52.42
2016,4,3,17,0,555.0,93.0,2.6,12.0,268.0,72.46,59.63
2016,4,3,17,15,490.0,83.0,2.55,11.5,216.5,65.39,53.39
2016,4,3,17,30,425.0,73.0,2.5,11.0,165.0,54.79,43.76
2016,4,3,17,45,334.5,58.5,2.5,11.0,119.0,43.96,33.61
2016,4,3,18,0,244.0,44.0,2.5,11.0,73.0,33.1,23.16
2016,4,3,18,15,122.0,22.0,2.45,10.5,36.5,16.69,5.5
2016,4,3,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
