Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,15,175.0,19.5,3.75,8.0,39.5,152.98,93.2
2016,4,4,6,30,350.0,39.0,3.8,8.0,79.0,299.8,247.69
2016,4,4,6,45,453.0,48.5,3.85,8.5,128.5,399.07,338.1
2016,4,4,7,0,556.0,58.0,3.9,9.0,178.0,506.9,431.39
2016,4,4,7,15,618.5,65.0,3.95,9.5,232.0,588.4,498.02
2016,4,4,7,30,681.0,72.0,4.0,10.0,286.0,672.95,564.09
2016,4,4,7,45,719.0,78.5,4.1,10.5,340.0,738.58,612.97
2016,4,4,8,0,757.0,85.0,4.2,11.0,394.0,804.14,660.41
2016,4,4,8,15,786.5,89.0,4.2,11.0,446.0,852.47,694.23
2016,4,4,8,30,816.0,93.0,4.2,11.0,498.0,905.15,730.66
2016,4,4,8,45,836.5,96.5,4.2,11.5,546.5,946.43,756.69
2016,4,4,9,0,857.0,100.0,4.2,12.0,595.0,984.79,780.29
2016,4,4,9,15,873.0,102.5,4.1,12.5,638.5,1014.29,796.83
2016,4,4,9,30,889.0,105.0,4.0,13.0,682.0,1040.18,810.65
2016,4,4,9,45,901.5,107.0,3.9,13.5,720.5,1044.51,809.44
2016,4,4,10,0,914.0,109.0,3.8,14.0,759.0,1058.21,815.02
2016,4,4,10,15,922.5,110.5,3.75,14.0,790.0,1063.23,816.56
2016,4,4,10,30,931.0,112.0,3.7,14.0,821.0,1064.06,815.48
2016,4,4,10,45,934.0,114.5,3.65,14.5,844.5,1056.24,807.2
2016,4,4,11,0,937.0,117.0,3.6,15.0,868.0,1044.22,796.35
2016,4,4,11,15,940.5,117.5,3.5,15.0,884.0,1026.53,782.94
2016,4,4,11,30,944.0,118.0,3.4,15.0,900.0,1004.8,766.96
2016,4,4,11,45,939.5,122.0,3.35,15.5,906.5,975.23,744.74
2016,4,4,12,0,935.0,126.0,3.3,16.0,913.0,942.12,720.27
2016,4,4,12,15,934.5,126.0,3.35,16.0,912.5,905.4,695.35
2016,4,4,12,30,934.0,126.0,3.4,16.0,912.0,865.4,668.0
2016,4,4,12,45,932.5,125.0,3.45,16.0,903.5,820.69,637.0
2016,4,4,13,0,931.0,124.0,3.5,16.0,895.0,773.19,601.6
2016,4,4,13,15,926.0,123.0,3.75,15.5,878.5,720.79,563.53
2016,4,4,13,30,921.0,122.0,4.0,15.0,862.0,666.34,522.37
2016,4,4,13,45,911.5,122.0,4.25,15.0,836.5,608.38,476.06
2016,4,4,14,0,902.0,122.0,4.5,15.0,811.0,549.3,427.37
2016,4,4,14,15,892.5,120.0,4.65,14.5,779.5,487.88,375.52
2016,4,4,14,30,883.0,118.0,4.8,14.0,748.0,424.96,320.66
2016,4,4,14,45,874.0,113.5,5.0,14.0,711.0,359.77,262.12
2016,4,4,15,0,865.0,109.0,5.2,14.0,674.0,294.69,203.44
2016,4,4,15,15,848.0,106.5,5.15,14.0,630.0,230.0,147.49
2016,4,4,15,30,831.0,104.0,5.1,14.0,586.0,166.91,99.7
2016,4,4,15,45,810.5,99.5,5.1,14.0,538.0,104.12,67.42
2016,4,4,16,0,790.0,95.0,5.1,14.0,490.0,80.09,65.16
2016,4,4,16,15,759.0,90.5,4.95,13.5,438.0,76.94,62.75
2016,4,4,16,30,728.0,86.0,4.8,13.0,386.0,68.07,55.21
2016,4,4,16,45,685.0,80.5,4.7,13.0,333.0,64.11,51.85
2016,4,4,17,0,642.0,75.0,4.6,13.0,280.0,60.13,48.39
2016,4,4,17,15,580.0,68.0,4.5,12.5,227.5,54.78,43.69
2016,4,4,17,30,518.0,61.0,4.4,12.0,175.0,49.46,38.83
2016,4,4,17,45,429.0,50.0,4.3,11.5,127.5,40.73,30.69
2016,4,4,18,0,340.0,39.0,4.2,11.0,80.0,31.96,22.23
2016,4,4,18,15,192.0,24.5,4.15,10.5,45.5,18.74,7.57
2016,4,4,18,30,44.0,10.0,4.1,10.0,11.0,7.87,0.0
2016,4,4,18,45,22.0,5.0,4.1,10.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,5,5,45,31.5,5.0,2.35,7.5,5.5,0.0,0.0
2016,4,5,6,0,63.0,10.0,2.2,8.0,11.0,40.21,0.0
2016,4,5,6,15,221.5,23.5,2.15,8.5,46.5,186.13,124.62
2016,4,5,6,30,380.0,37.0,2.1,9.0,82.0,316.59,260.34
2016,4,5,6,45,476.0,46.0,2.05,9.5,131.5,411.43,344.85
2016,4,5,7,0,572.0,55.0,2.0,10.0,181.0,514.39,431.24
2016,4,5,7,15,630.0,61.0,1.95,10.5,234.0,591.53,491.78
2016,4,5,7,30,688.0,67.0,1.9,11.0,287.0,671.4,551.32
2016,4,5,7,45,724.0,72.5,1.9,11.5,339.5,729.07,591.84
2016,4,5,8,0,760.0,78.0,1.9,12.0,392.0,791.86,634.68
2016,4,5,8,15,787.5,82.0,1.95,12.5,443.0,844.27,669.08
2016,4,5,8,30,815.0,86.0,2.0,13.0,494.0,894.87,701.45
2016,4,5,8,45,832.5,90.0,2.05,13.5,541.0,933.7,725.01
2016,4,5,9,0,850.0,94.0,2.1,14.0,588.0,969.56,746.32
2016,4,5,9,15,865.0,96.5,2.05,14.5,631.0,997.86,761.11
2016,4,5,9,30,880.0,99.0,2.0,15.0,674.0,1009.6,764.75
2016,4,5,9,45,890.0,101.5,2.0,15.5,711.0,1025.27,771.94
2016,4,5,10,0,900.0,104.0,2.0,16.0,748.0,1037.01,776.56
2016,4,5,10,15,908.0,105.5,1.9,16.5,779.0,1041.58,775.26
2016,4,5,10,30,916.0,107.0,1.8,17.0,810.0,1042.04,771.47
2016,4,5,10,45,922.0,108.0,1.75,17.5,833.5,1035.81,764.28
2016,4,5,11,0,928.0,109.0,1.7,18.0,857.0,1025.44,754.69
2016,4,5,11,15,931.5,110.0,1.65,18.0,872.5,1008.53,742.52
2016,4,5,11,30,935.0,111.0,1.6,18.0,888.0,987.61,727.96
2016,4,5,11,45,937.0,110.5,1.55,18.5,896.0,959.94,707.82
2016,4,5,12,0,939.0,110.0,1.5,19.0,904.0,928.56,685.46
2016,4,5,12,15,938.5,110.0,1.5,19.0,903.5,892.0,661.71
2016,4,5,12,30,938.0,110.0,1.5,19.0,903.0,852.15,635.68
2016,4,5,12,45,937.5,108.5,1.5,19.0,895.0,807.87,606.47
2016,4,5,13,0,937.0,107.0,1.5,19.0,887.0,760.7,573.16
2016,4,5,13,15,933.0,106.0,1.5,19.0,871.0,708.99,535.47
2016,4,5,13,30,929.0,105.0,1.5,19.0,855.0,655.12,495.14
2016,4,5,13,45,922.5,104.0,1.55,19.0,831.0,597.94,451.4
2016,4,5,14,0,916.0,103.0,1.6,19.0,807.0,539.33,404.95
2016,4,5,14,15,907.5,101.5,1.6,19.0,776.0,478.3,354.76
2016,4,5,14,30,899.0,100.0,1.6,19.0,745.0,416.58,302.42
2016,4,5,14,45,887.0,98.0,1.65,19.0,707.5,353.0,247.59
2016,4,5,15,0,875.0,96.0,1.7,19.0,670.0,289.7,192.7
2016,4,5,15,15,859.5,93.5,1.75,19.0,627.0,225.96,139.65
2016,4,5,15,30,844.0,91.0,1.8,19.0,584.0,157.3,89.22
2016,4,5,15,45,823.0,88.5,1.85,19.0,536.5,95.31,59.4
2016,4,5,16,0,802.0,86.0,1.9,19.0,489.0,73.96,58.53
2016,4,5,16,15,774.0,82.0,1.9,18.0,438.0,71.01,56.44
2016,4,5,16,30,746.0,78.0,1.9,17.0,387.0,68.0,54.25
2016,4,5,16,45,705.5,73.5,1.95,16.5,334.5,59.47,47.03
2016,4,5,17,0,665.0,69.0,2.0,16.0,282.0,56.03,44.2
2016,4,5,17,15,607.0,62.0,2.0,15.0,230.0,50.54,39.51
2016,4,5,17,30,549.0,55.0,2.0,14.0,178.0,45.03,34.62
2016,4,5,17,45,455.0,46.0,2.05,13.5,130.0,37.66,27.78
2016,4,5,18,0,361.0,37.0,2.1,13.0,82.0,30.36,20.74
2016,4,5,18,15,214.0,23.5,2.05,13.0,46.5,19.14,8.33
2016,4,5,18,30,67.0,10.0,2.0,13.0,11.0,7.87,0.0
2016,4,5,18,45,33.5,5.0,1.95,13.0,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,5,45,44.0,5.5,1.55,11.0,6.5,0.0,0.0
2016,4,6,6,0,88.0,11.0,1.6,11.0,13.0,53.81,0.0
2016,4,6,6,15,241.5,24.0,1.65,11.5,50.0,200.06,140.53
2016,4,6,6,30,395.0,37.0,1.7,12.0,87.0,325.63,265.19
2016,4,6,6,45,487.0,46.5,1.75,12.5,136.5,418.99,346.84
2016,4,6,7,0,579.0,56.0,1.8,13.0,186.0,520.15,430.46
2016,4,6,7,15,637.5,62.5,1.75,13.5,240.0,598.58,490.76
2016,4,6,7,30,696.0,69.0,1.7,14.0,294.0,679.76,550.02
2016,4,6,7,45,734.5,74.0,1.7,14.5,348.0,739.03,590.79
2016,4,6,8,0,773.0,79.0,1.7,15.0,402.0,803.68,633.99
2016,4,6,8,15,801.0,83.0,1.65,15.5,454.0,856.85,667.02
2016,4,6,8,30,829.0,87.0,1.6,16.0,506.0,908.17,697.82
2016,4,6,8,45,849.0,90.0,1.6,16.5,554.5,948.38,720.96
2016,4,6,9,0,869.0,93.0,1.6,17.0,603.0,985.65,741.86
2016,4,6,9,15,884.5,95.5,1.6,17.5,646.5,1002.05,748.81
2016,4,6,9,30,900.0,98.0,1.6,18.0,690.0,1027.06,761.68
2016,4,6,9,45,911.5,100.0,1.65,18.5,728.0,1043.7,769.8
2016,4,6,10,0,923.0,102.0,1.7,19.0,766.0,1056.36,775.56
2016,4,6,10,15,931.0,103.5,1.7,19.5,797.5,1060.82,775.47
2016,4,6,10,30,939.0,105.0,1.7,20.0,829.0,1061.07,772.97
2016,4,6,10,45,945.0,106.0,1.7,20.5,853.0,1054.54,766.4
2016,4,6,11,0,951.0,107.0,1.7,21.0,877.0,1043.76,757.4
2016,4,6,11,15,954.5,108.0,1.7,21.0,893.0,1026.37,745.85
2016,4,6,11,30,958.0,109.0,1.7,21.0,909.0,1004.88,731.86
2016,4,6,11,45,959.5,109.0,1.7,21.5,917.0,976.59,712.24
2016,4,6,12,0,961.0,109.0,1.7,22.0,925.0,944.52,690.31
2016,4,6,12,15,960.5,109.0,1.65,22.0,924.5,907.15,665.66
2016,4,6,12,30,960.0,109.0,1.6,22.0,924.0,866.44,638.78
2016,4,6,12,45,961.5,106.5,1.6,22.5,916.5,821.81,608.55
2016,4,6,13,0,963.0,104.0,1.6,23.0,909.0,774.1,574.27
2016,4,6,13,15,958.5,103.5,1.5,23.0,892.0,721.27,535.48
2016,4,6,13,30,954.0,103.0,1.4,23.0,875.0,666.25,494.21
2016,4,6,13,45,946.5,102.5,1.35,23.0,850.5,607.64,449.62
2016,4,6,14,0,939.0,102.0,1.3,23.0,826.0,547.64,402.56
2016,4,6,14,15,930.5,100.5,1.2,23.0,794.0,485.31,352.01
2016,4,6,14,30,922.0,99.0,1.1,23.0,762.0,422.26,299.44
2016,4,6,14,45,908.5,97.5,1.05,23.5,724.0,357.23,244.09
2016,4,6,15,0,895.0,96.0,1.0,24.0,686.0,292.63,189.13
2016,4,6,15,15,880.0,93.5,0.9,24.0,642.0,227.76,136.61
2016,4,6,15,30,865.0,91.0,0.8,24.0,598.0,157.81,86.89
2016,4,6,15,45,842.5,88.5,0.7,24.0,549.5,94.46,57.93
2016,4,6,16,0,820.0,86.0,0.6,24.0,501.0,74.31,57.53
2016,4,6,16,15,792.0,82.5,0.5,23.5,449.5,71.7,55.68
2016,4,6,16,30,764.0,79.0,0.4,23.0,398.0,69.04,53.74
2016,4,6,16,45,721.5,74.5,0.35,23.0,344.5,65.37,50.77
2016,4,6,17,0,679.0,70.0,0.3,23.0,291.0,56.93,43.67
2016,4,6,17,15,620.5,63.5,0.3,22.5,238.0,51.8,39.37
2016,4,6,17,30,562.0,57.0,0.3,22.0,185.0,46.68,34.91
2016,4,6,17,45,464.0,48.5,0.3,21.5,135.5,39.69,28.63
2016,4,6,18,0,366.0,40.0,0.3,21.0,86.0,32.83,22.18
2016,4,6,18,15,183.0,26.5,0.25,20.5,49.5,20.18,9.22
2016,4,6,18,30,0.0,13.0,0.2,20.0,13.0,10.23,0.0
2016,4,6,18,45,0.0,6.5,0.2,20.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,5,45,23.0,6.0,1.45,10.5,6.5,0.0,0.0
2016,4,7,6,0,46.0,12.0,1.4,11.0,13.0,33.03,0.0
2016,4,7,6,15,169.5,29.0,1.45,11.0,48.5,164.69,119.83
2016,4,7,6,30,293.0,46.0,1.5,11.0,84.0,269.88,221.2
2016,4,7,6,45,383.5,58.0,1.55,11.5,131.5,357.88,298.32
2016,4,7,7,0,474.0,70.0,1.6,12.0,179.0,459.56,383.07
2016,4,7,7,15,424.0,94.5,1.6,12.5,210.0,466.56,387.99
2016,4,7,7,30,374.0,119.0,1.6,13.0,241.0,471.96,390.56
2016,4,7,7,45,422.0,126.0,1.6,13.5,286.5,533.63,437.98
2016,4,7,8,0,470.0,133.0,1.6,14.0,332.0,597.08,484.66
2016,4,7,8,15,375.0,172.5,1.55,14.0,343.5,547.49,442.93
2016,4,7,8,30,280.0,212.0,1.5,14.0,355.0,512.79,412.56
2016,4,7,8,45,156.5,223.0,1.5,14.5,304.0,387.42,311.92
2016,4,7,9,0,33.0,234.0,1.5,15.0,253.0,256.07,204.16
2016,4,7,9,15,122.0,272.0,1.45,15.0,351.5,406.31,323.91
2016,4,7,9,30,211.0,310.0,1.4,15.0,450.0,534.89,420.66
2016,4,7,9,45,245.5,323.0,1.4,15.5,494.5,580.22,451.81
2016,4,7,10,0,280.0,336.0,1.4,16.0,539.0,648.7,499.08
2016,4,7,10,15,186.5,353.0,1.35,16.0,491.0,543.37,419.18
2016,4,7,10,30,93.0,370.0,1.3,16.0,443.0,438.47,339.26
2016,4,7,10,45,86.0,378.0,1.3,16.0,446.5,434.03,335.95
2016,4,7,11,0,79.0,386.0,1.3,16.0,450.0,429.33,331.79
2016,4,7,11,15,210.5,388.5,1.3,15.5,564.0,570.99,439.48
2016,4,7,11,30,342.0,391.0,1.3,15.0,678.0,703.25,534.99
2016,4,7,11,45,345.5,391.5,1.3,15.0,684.0,689.79,523.74
2016,4,7,12,0,349.0,392.0,1.3,15.0,690.0,674.45,512.71
2016,4,7,12,15,439.5,361.0,1.3,15.0,736.0,713.69,541.58
2016,4,7,12,30,530.0,330.0,1.3,15.0,782.0,732.66,555.44
2016,4,7,12,45,502.5,332.5,1.3,15.0,758.0,682.89,519.3
2016,4,7,13,0,475.0,335.0,1.3,15.0,734.0,633.62,483.67
2016,4,7,13,15,667.0,241.0,1.3,14.5,789.5,653.16,500.31
2016,4,7,13,30,859.0,147.0,1.3,14.0,845.0,648.05,496.94
2016,4,7,13,45,678.5,218.5,1.35,14.0,760.0,556.42,426.8
2016,4,7,14,0,498.0,290.0,1.4,14.0,675.0,474.46,364.13
2016,4,7,14,15,495.0,277.5,1.35,14.0,648.0,426.57,325.51
2016,4,7,14,30,492.0,265.0,1.3,14.0,621.0,378.6,285.63
2016,4,7,14,45,640.5,201.0,1.3,14.0,640.0,343.14,250.45
2016,4,7,15,0,789.0,137.0,1.3,14.0,659.0,291.26,199.79
2016,4,7,15,15,771.0,133.0,1.25,13.5,616.0,224.5,144.68
2016,4,7,15,30,753.0,129.0,1.2,13.0,573.0,164.27,100.94
2016,4,7,15,45,706.5,122.5,1.2,13.0,512.5,103.37,70.99
2016,4,7,16,0,660.0,116.0,1.2,13.0,452.0,84.65,69.26
2016,4,7,16,15,614.0,113.5,1.15,12.5,401.5,83.46,68.61
2016,4,7,16,30,568.0,111.0,1.1,12.0,351.0,82.4,68.05
2016,4,7,16,45,505.0,110.5,1.1,12.0,303.0,79.99,66.13
2016,4,7,17,0,442.0,110.0,1.1,12.0,255.0,79.13,65.51
2016,4,7,17,15,393.0,96.0,1.05,11.5,208.0,69.71,57.26
2016,4,7,17,30,344.0,82.0,1.0,11.0,161.0,60.08,48.58
2016,4,7,17,45,273.5,65.5,0.95,11.0,118.0,48.34,37.68
2016,4,7,18,0,203.0,49.0,0.9,11.0,75.0,36.42,26.39
2016,4,7,18,15,101.5,30.5,0.85,11.0,43.5,22.79,12.18
2016,4,7,18,30,0.0,12.0,0.8,11.0,12.0,9.44,0.0
2016,4,7,18,45,0.0,6.0,0.75,11.0,6.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.0,0.75,10.0,6.0,4.72,0.0
2016,4,8,6,0,0.0,12.0,0.8,10.0,12.0,9.44,0.0
2016,4,8,6,15,58.0,30.5,0.85,10.5,38.5,76.69,54.93
2016,4,8,6,30,116.0,49.0,0.9,11.0,65.0,148.56,120.68
2016,4,8,6,45,154.5,69.5,0.95,11.5,100.0,203.6,169.29
2016,4,8,7,0,193.0,90.0,1.0,12.0,135.0,261.25,218.72
2016,4,8,7,15,225.0,107.5,0.95,12.0,173.0,312.39,261.4
2016,4,8,7,30,257.0,125.0,0.9,12.0,211.0,365.54,304.2
2016,4,8,7,45,191.0,152.5,0.9,12.5,222.5,331.67,274.24
2016,4,8,8,0,125.0,180.0,0.9,13.0,234.0,309.43,253.42
2016,4,8,8,15,103.5,200.5,0.85,13.0,249.0,293.44,239.33
2016,4,8,8,30,82.0,221.0,0.8,13.0,264.0,294.77,238.71
2016,4,8,8,45,120.5,247.0,0.8,13.5,316.0,380.51,305.1
2016,4,8,9,0,159.0,273.0,0.8,14.0,368.0,445.7,353.32
2016,4,8,9,15,196.5,291.0,0.8,14.0,417.0,500.71,393.62
2016,4,8,9,30,234.0,309.0,0.8,14.0,466.0,555.5,432.98
2016,4,8,9,45,187.0,330.5,0.8,14.5,460.0,528.72,409.6
2016,4,8,10,0,140.0,352.0,0.8,15.0,454.0,500.29,385.94
2016,4,8,10,15,102.0,354.0,0.85,15.0,430.0,435.03,337.05
2016,4,8,10,30,64.0,356.0,0.9,15.0,406.0,394.02,305.5
2016,4,8,10,45,147.0,380.0,0.95,15.0,499.0,517.76,399.06
2016,4,8,11,0,230.0,404.0,1.0,15.0,592.0,614.26,468.8
2016,4,8,11,15,261.5,405.5,1.0,15.0,623.5,655.41,496.59
2016,4,8,11,30,293.0,407.0,1.0,15.0,655.0,672.08,507.97
2016,4,8,11,45,246.0,420.0,1.05,15.0,629.0,626.38,474.6
2016,4,8,12,0,199.0,433.0,1.1,15.0,603.0,565.34,430.81
2016,4,8,12,15,220.0,430.0,1.1,15.0,618.5,565.49,431.66
2016,4,8,12,30,241.0,427.0,1.1,15.0,634.0,563.21,430.1
2016,4,8,12,45,252.5,420.5,1.15,15.0,635.0,559.55,427.52
2016,4,8,13,0,264.0,414.0,1.2,15.0,636.0,541.17,414.35
2016,4,8,13,15,382.0,364.0,1.2,15.0,679.0,555.01,425.57
2016,4,8,13,30,500.0,314.0,1.2,15.0,722.0,564.44,431.95
2016,4,8,13,45,510.0,299.5,1.2,15.0,705.5,522.99,399.78
2016,4,8,14,0,520.0,285.0,1.2,15.0,689.0,479.75,365.71
2016,4,8,14,15,478.5,287.5,1.2,15.0,648.0,424.95,322.41
2016,4,8,14,30,437.0,290.0,1.2,15.0,607.0,374.02,281.61
2016,4,8,14,45,410.5,282.5,1.25,15.0,569.0,325.31,242.11
2016,4,8,15,0,384.0,275.0,1.3,15.0,531.0,281.23,206.33
2016,4,8,15,15,381.5,256.0,1.3,14.5,496.5,236.88,170.78
2016,4,8,15,30,379.0,237.0,1.3,14.0,462.0,193.19,138.75
2016,4,8,15,45,294.5,230.0,1.3,14.0,396.0,153.43,118.04
2016,4,8,16,0,210.0,223.0,1.3,14.0,330.0,146.24,122.0
2016,4,8,16,15,155.5,200.5,1.25,13.5,275.5,132.52,110.84
2016,4,8,16,30,101.0,178.0,1.2,13.0,221.0,121.63,102.0
2016,4,8,16,45,84.0,158.0,1.2,13.0,190.5,108.61,90.95
2016,4,8,17,0,67.0,138.0,1.2,13.0,160.0,95.39,79.56
2016,4,8,17,15,53.5,114.0,1.15,12.5,130.0,79.83,66.0
2016,4,8,17,30,40.0,90.0,1.1,12.0,100.0,64.0,51.88
2016,4,8,17,45,24.5,67.5,1.05,12.0,73.0,48.76,37.92
2016,4,8,18,0,9.0,45.0,1.0,12.0,46.0,33.3,23.6
2016,4,8,18,15,4.5,25.5,0.95,11.5,26.0,19.27,9.72
2016,4,8,18,30,0.0,6.0,0.9,11.0,6.0,4.72,0.0
2016,4,8,18,45,0.0,3.0,0.85,11.0,3.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,1.35,11.0,2.0,1.51,0.0
2016,4,9,6,30,0.0,4.0,1.3,11.0,4.0,3.02,0.0
2016,4,9,6,45,0.0,6.5,1.3,11.0,6.5,4.92,0.0
2016,4,9,7,0,0.0,9.0,1.3,11.0,9.0,6.82,0.3
2016,4,9,7,15,0.0,11.5,1.25,11.0,11.5,8.73,1.98
2016,4,9,7,30,0.0,14.0,1.2,11.0,14.0,10.64,3.64
2016,4,9,7,45,24.0,93.0,1.2,11.0,103.0,103.01,84.12
2016,4,9,8,0,48.0,172.0,1.2,11.0,192.0,211.97,175.34
2016,4,9,8,15,24.0,159.5,1.2,11.0,169.5,172.09,140.62
2016,4,9,8,30,0.0,147.0,1.2,11.0,147.0,120.67,96.61
2016,4,9,8,45,0.0,79.0,1.2,11.0,79.0,60.76,46.18
2016,4,9,9,0,0.0,11.0,1.2,11.0,11.0,8.41,1.55
2016,4,9,9,15,14.5,136.5,1.2,11.0,146.0,122.76,98.62
2016,4,9,9,30,29.0,262.0,1.2,11.0,281.0,274.6,221.36
2016,4,9,9,45,14.5,143.5,1.2,11.0,153.0,139.27,111.01
2016,4,9,10,0,0.0,25.0,1.2,11.0,25.0,19.22,10.62
2016,4,9,10,15,0.0,23.5,1.15,11.0,23.5,18.08,9.68
2016,4,9,10,30,0.0,22.0,1.1,11.0,22.0,16.94,8.7
2016,4,9,10,45,0.0,29.5,1.1,11.5,29.5,22.74,13.55
2016,4,9,11,0,0.0,37.0,1.1,12.0,37.0,28.55,18.37
2016,4,9,11,15,0.0,32.0,1.1,12.0,32.0,24.7,15.12
2016,4,9,11,30,0.0,27.0,1.1,12.0,27.0,20.84,11.87
2016,4,9,11,45,0.0,37.5,1.1,12.0,37.5,28.98,18.68
2016,4,9,12,0,0.0,48.0,1.1,12.0,48.0,37.12,25.47
2016,4,9,12,15,0.0,78.0,1.1,12.0,78.0,60.45,44.85
2016,4,9,12,30,0.0,108.0,1.1,12.0,108.0,83.96,64.22
2016,4,9,12,45,5.5,168.5,1.15,12.0,173.0,135.62,106.51
2016,4,9,13,0,11.0,229.0,1.2,12.0,238.0,186.53,147.45
2016,4,9,13,15,5.5,134.5,1.2,12.0,139.0,107.86,83.77
2016,4,9,13,30,0.0,40.0,1.2,12.0,40.0,30.87,20.25
2016,4,9,13,45,5.0,133.0,1.2,12.0,137.0,105.43,82.21
2016,4,9,14,0,10.0,226.0,1.2,12.0,234.0,177.69,140.75
2016,4,9,14,15,15.0,245.5,1.2,12.0,257.0,192.42,152.36
2016,4,9,14,30,20.0,265.0,1.2,12.0,280.0,205.66,162.89
2016,4,9,14,45,10.0,178.5,1.2,12.5,186.0,138.0,108.48
2016,4,9,15,0,0.0,92.0,1.2,13.0,92.0,70.97,53.89
2016,4,9,15,15,0.0,65.5,1.2,12.5,65.5,50.38,36.98
2016,4,9,15,30,0.0,39.0,1.2,12.0,39.0,29.9,19.85
2016,4,9,15,45,0.0,56.0,1.2,12.0,56.0,42.97,31.06
2016,4,9,16,0,0.0,73.0,1.2,12.0,73.0,56.08,44.41
2016,4,9,16,15,0.0,94.5,1.15,12.0,94.5,71.99,58.65
2016,4,9,16,30,0.0,116.0,1.1,12.0,116.0,86.15,71.35
2016,4,9,16,45,0.0,100.5,1.1,12.0,100.5,75.04,61.7
2016,4,9,17,0,0.0,85.0,1.1,12.0,85.0,63.84,51.89
2016,4,9,17,15,0.0,69.5,1.05,11.5,69.5,52.56,41.92
2016,4,9,17,30,0.0,54.0,1.0,11.0,54.0,41.18,31.67
2016,4,9,17,45,0.0,40.0,0.95,11.0,40.0,30.58,21.89
2016,4,9,18,0,0.0,26.0,0.9,11.0,26.0,19.82,11.9
2016,4,9,18,15,0.0,15.0,0.85,11.0,15.0,11.41,3.63
2016,4,9,18,30,0.0,4.0,0.8,11.0,4.0,3.15,0.0
2016,4,9,18,45,0.0,2.0,0.8,11.0,2.0,1.57,0.0
2016,4,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,4.0,1.65,9.5,4.0,3.15,0.0
2016,4,10,6,0,0.0,8.0,1.7,10.0,8.0,6.07,0.0
2016,4,10,6,15,0.0,23.5,1.7,10.0,23.5,17.94,8.89
2016,4,10,6,30,0.0,39.0,1.7,10.0,39.0,31.24,21.02
2016,4,10,6,45,0.0,59.0,1.75,10.5,59.0,49.87,37.42
2016,4,10,7,0,0.0,79.0,1.8,11.0,79.0,67.94,53.17
2016,4,10,7,15,4.0,99.0,1.8,11.0,100.5,88.69,71.18
2016,4,10,7,30,8.0,119.0,1.8,11.0,122.0,109.52,88.99
2016,4,10,7,45,4.0,88.5,1.8,11.5,90.0,73.21,57.56
2016,4,10,8,0,0.0,58.0,1.8,12.0,58.0,44.44,32.59
2016,4,10,8,15,15.0,130.0,1.8,12.0,138.0,119.54,96.68
2016,4,10,8,30,30.0,202.0,1.8,12.0,218.0,222.15,181.36
2016,4,10,8,45,26.5,214.0,1.8,12.5,229.0,208.99,169.29
2016,4,10,9,0,23.0,226.0,1.8,13.0,240.0,215.09,173.27
2016,4,10,9,15,15.5,215.0,1.85,13.0,225.0,195.02,156.32
2016,4,10,9,30,8.0,204.0,1.9,13.0,210.0,175.86,140.2
2016,4,10,9,45,18.0,246.0,1.95,13.0,260.0,223.34,178.56
2016,4,10,10,0,28.0,288.0,2.0,13.0,310.0,293.91,234.28
2016,4,10,10,15,21.5,274.0,2.05,13.0,291.0,249.34,198.32
2016,4,10,10,30,15.0,260.0,2.1,13.0,272.0,228.57,181.48
2016,4,10,10,45,13.0,250.0,2.15,13.0,261.0,216.43,171.61
2016,4,10,11,0,11.0,240.0,2.2,13.0,250.0,204.67,162.04
2016,4,10,11,15,11.0,235.0,2.25,13.0,244.5,199.37,157.72
2016,4,10,11,30,11.0,230.0,2.3,13.0,239.0,194.16,153.48
2016,4,10,11,45,13.5,256.5,2.4,13.0,268.0,217.53,172.13
2016,4,10,12,0,16.0,283.0,2.5,13.0,297.0,240.4,190.23
2016,4,10,12,15,16.0,283.0,2.55,13.0,297.0,238.62,188.72
2016,4,10,12,30,16.0,283.0,2.6,13.0,297.0,236.75,187.24
2016,4,10,12,45,13.5,259.5,2.7,13.0,271.5,214.03,169.21
2016,4,10,13,0,11.0,236.0,2.8,13.0,246.0,191.98,151.67
2016,4,10,13,15,7.0,195.5,2.8,13.0,201.5,156.33,123.02
2016,4,10,13,30,3.0,155.0,2.8,13.0,157.0,121.72,95.0
2016,4,10,13,45,1.5,129.5,2.85,13.0,130.5,100.85,78.05
2016,4,10,14,0,0.0,104.0,2.9,13.0,104.0,80.36,61.3
2016,4,10,14,15,1.5,134.5,2.85,12.5,135.5,104.05,81.08
2016,4,10,14,30,3.0,165.0,2.8,12.0,167.0,126.9,100.14
2016,4,10,14,45,17.0,215.0,2.8,12.0,226.5,166.16,132.02
2016,4,10,15,0,31.0,265.0,2.8,12.0,286.0,196.16,155.92
2016,4,10,15,15,22.5,237.0,2.8,12.0,252.0,175.88,139.95
2016,4,10,15,30,14.0,209.0,2.8,12.0,218.0,152.75,121.84
2016,4,10,15,45,7.0,122.5,2.8,12.0,127.0,92.57,72.67
2016,4,10,16,0,0.0,36.0,2.8,12.0,36.0,27.54,18.98
2016,4,10,16,15,0.0,69.0,2.75,11.5,69.0,52.96,41.85
2016,4,10,16,30,0.0,102.0,2.7,11.0,102.0,76.76,63.34
2016,4,10,16,45,0.0,88.5,2.7,11.0,88.5,66.92,54.72
2016,4,10,17,0,0.0,75.0,2.7,11.0,75.0,57.02,45.97
2016,4,10,17,15,0.0,61.5,2.65,10.5,61.5,47.04,37.09
2016,4,10,17,30,0.0,48.0,2.6,10.0,48.0,36.73,27.74
2016,4,10,17,45,0.0,35.5,2.55,10.0,35.5,27.11,18.83
2016,4,10,18,0,0.0,23.0,2.5,10.0,23.0,17.51,9.91
2016,4,10,18,15,0.0,13.5,2.45,10.0,13.5,10.26,2.81
2016,4,10,18,30,0.0,4.0,2.4,10.0,4.0,3.02,0.0
2016,4,10,18,45,0.0,2.0,2.35,10.0,2.0,1.57,0.0
2016,4,10,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,5,45,63.0,9.5,0.45,9.0,12.5,36.37,0.0
2016,4,11,6,0,126.0,19.0,0.4,9.0,25.0,106.43,17.76
2016,4,11,6,15,251.0,32.0,0.3,9.5,63.0,214.68,168.79
2016,4,11,6,30,376.0,45.0,0.2,10.0,101.0,320.68,262.03
2016,4,11,6,45,457.0,54.5,0.15,10.5,149.5,405.89,332.9
2016,4,11,7,0,538.0,64.0,0.1,11.0,198.0,497.52,405.11
2016,4,11,7,15,269.0,65.5,0.1,11.0,132.5,306.9,253.99
2016,4,11,7,30,0.0,67.0,0.1,11.0,67.0,51.38,38.31
2016,4,11,7,45,0.0,99.0,0.15,11.5,99.0,79.54,62.79
2016,4,11,8,0,0.0,131.0,0.2,12.0,131.0,108.6,86.72
2016,4,11,8,15,3.0,151.0,0.25,12.0,153.0,128.69,103.06
2016,4,11,8,30,6.0,171.0,0.3,12.0,175.0,148.86,119.32
2016,4,11,8,45,7.5,184.5,0.35,12.5,189.0,161.36,128.86
2016,4,11,9,0,9.0,198.0,0.4,13.0,203.0,173.91,138.4
2016,4,11,9,15,8.5,203.0,0.45,13.0,208.5,176.54,140.1
2016,4,11,9,30,8.0,208.0,0.5,13.0,214.0,179.33,142.01
2016,4,11,9,45,10.0,222.5,0.55,13.5,230.5,193.35,152.71
2016,4,11,10,0,12.0,237.0,0.6,14.0,247.0,207.29,163.18
2016,4,11,10,15,11.5,236.5,0.6,14.0,246.0,205.12,161.1
2016,4,11,10,30,11.0,236.0,0.6,14.0,245.0,203.09,159.25
2016,4,11,10,45,16.0,270.5,0.65,14.0,284.0,237.24,185.97
2016,4,11,11,0,21.0,305.0,0.7,14.0,323.0,271.02,211.89
2016,4,11,11,15,29.5,334.0,0.7,14.0,359.0,323.06,251.37
2016,4,11,11,30,38.0,363.0,0.7,14.0,395.0,354.09,274.33
2016,4,11,11,45,39.5,368.5,0.75,14.0,402.5,355.52,275.21
2016,4,11,12,0,41.0,374.0,0.8,14.0,410.0,356.45,275.98
2016,4,11,12,15,20.5,257.0,0.85,14.0,275.0,231.46,180.43
2016,4,11,12,30,0.0,140.0,0.9,14.0,140.0,109.22,83.75
2016,4,11,12,45,0.0,131.0,0.95,14.0,131.0,101.94,78.21
2016,4,11,13,0,0.0,122.0,1.0,14.0,122.0,94.73,72.42
2016,4,11,13,15,0.0,132.0,1.05,14.0,132.5,102.36,78.69
2016,4,11,13,30,0.0,142.0,1.1,14.0,143.0,109.89,84.87
2016,4,11,13,45,0.0,118.5,1.15,14.0,119.0,91.59,70.06
2016,4,11,14,0,0.0,95.0,1.2,14.0,95.0,73.47,55.34
2016,4,11,14,15,0.0,85.5,1.2,13.5,85.5,66.07,49.47
2016,4,11,14,30,0.0,76.0,1.2,13.0,76.0,58.65,43.5
2016,4,11,14,45,0.0,85.0,1.25,13.0,85.0,65.59,49.38
2016,4,11,15,0,0.0,94.0,1.3,13.0,94.0,72.54,55.27
2016,4,11,15,15,0.0,95.5,1.3,13.0,95.5,73.58,56.28
2016,4,11,15,30,0.0,97.0,1.3,13.0,97.0,74.56,57.26
2016,4,11,15,45,0.0,89.5,1.35,13.0,89.5,68.91,52.7
2016,4,11,16,0,0.0,82.0,1.4,13.0,82.0,63.05,50.32
2016,4,11,16,15,0.0,81.5,1.4,12.5,81.5,62.64,50.24
2016,4,11,16,30,0.0,81.0,1.4,12.0,81.0,62.13,50.07
2016,4,11,16,45,0.0,70.5,1.45,12.0,70.5,54.09,43.06
2016,4,11,17,0,0.0,60.0,1.5,12.0,60.0,45.97,35.89
2016,4,11,17,15,235.5,65.5,1.55,11.5,122.5,47.45,37.34
2016,4,11,17,30,471.0,71.0,1.6,11.0,185.0,56.44,45.41
2016,4,11,17,45,389.0,59.5,1.65,11.0,138.5,45.16,34.95
2016,4,11,18,0,307.0,48.0,1.7,11.0,92.0,36.37,26.54
2016,4,11,18,15,189.0,32.0,1.7,10.5,55.5,24.22,14.53
2016,4,11,18,30,71.0,16.0,1.7,10.0,19.0,12.24,0.0
2016,4,11,18,45,35.5,8.0,1.75,10.0,9.5,6.29,0.0
2016,4,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.5,10.0,2.8,9.0,12.5,32.38,0.0
2016,4,12,6,0,107.0,20.0,2.9,9.0,25.0,99.03,33.97
2016,4,12,6,15,220.0,35.0,2.95,9.0,63.0,197.26,158.22
2016,4,12,6,30,333.0,50.0,3.0,9.0,101.0,295.66,248.24
2016,4,12,6,45,420.5,59.5,3.1,9.5,149.5,386.35,327.99
2016,4,12,7,0,508.0,69.0,3.2,10.0,198.0,481.09,408.33
2016,4,12,7,15,333.5,105.0,3.25,10.5,197.5,406.42,344.61
2016,4,12,7,30,159.0,141.0,3.3,11.0,197.0,286.01,241.42
2016,4,12,7,45,86.0,149.0,3.35,11.5,180.0,217.51,181.99
2016,4,12,8,0,13.0,157.0,3.4,12.0,163.0,145.93,118.84
2016,4,12,8,15,27.5,185.5,3.45,12.0,199.5,203.25,166.77
2016,4,12,8,30,42.0,214.0,3.5,12.0,236.0,245.74,201.52
2016,4,12,8,45,178.0,237.5,3.55,12.5,344.5,420.1,345.15
2016,4,12,9,0,314.0,261.0,3.6,13.0,453.0,601.0,486.25
2016,4,12,9,15,453.0,234.5,3.65,13.0,532.5,732.81,586.54
2016,4,12,9,30,592.0,208.0,3.7,13.0,612.0,852.6,675.3
2016,4,12,9,45,447.5,274.5,3.8,13.5,589.0,770.29,608.27
2016,4,12,10,0,303.0,341.0,3.9,14.0,566.0,670.49,529.21
2016,4,12,10,15,343.0,344.5,3.95,14.0,609.0,707.92,557.66
2016,4,12,10,30,383.0,348.0,4.0,14.0,652.0,743.15,583.45
2016,4,12,10,45,396.5,348.5,4.05,14.5,671.0,746.77,584.48
2016,4,12,11,0,410.0,349.0,4.1,15.0,690.0,766.76,597.2
2016,4,12,11,15,388.0,370.0,4.1,15.0,697.5,733.71,571.9
2016,4,12,11,30,366.0,391.0,4.1,15.0,705.0,717.57,558.86
2016,4,12,11,45,638.0,257.5,4.15,15.0,810.0,838.62,653.09
2016,4,12,12,0,910.0,124.0,4.2,15.0,915.0,901.76,700.1
2016,4,12,12,15,691.5,238.0,4.2,15.0,838.5,808.04,629.53
2016,4,12,12,30,473.0,352.0,4.2,15.0,762.0,697.34,543.78
2016,4,12,12,45,664.5,253.5,4.25,15.0,824.0,729.59,571.22
2016,4,12,13,0,856.0,155.0,4.3,15.0,886.0,737.44,578.77
2016,4,12,13,15,852.0,154.0,4.25,14.5,870.5,687.47,540.23
2016,4,12,13,30,848.0,153.0,4.2,14.0,855.0,635.6,499.47
2016,4,12,13,45,661.5,228.0,4.2,14.0,766.5,544.55,426.6
2016,4,12,14,0,475.0,303.0,4.2,14.0,678.0,464.38,362.52
2016,4,12,14,15,526.5,272.0,4.2,13.5,672.5,427.71,331.32
2016,4,12,14,30,578.0,241.0,4.2,13.0,667.0,384.94,293.39
2016,4,12,14,45,499.5,255.5,4.2,13.0,610.5,328.22,246.24
2016,4,12,15,0,421.0,270.0,4.2,13.0,554.0,279.79,207.16
2016,4,12,15,15,313.0,272.0,4.1,12.5,476.0,230.73,171.51
2016,4,12,15,30,205.0,274.0,4.0,12.0,398.0,197.62,151.46
2016,4,12,15,45,230.0,248.0,3.95,12.0,377.0,163.63,129.89
2016,4,12,16,0,255.0,222.0,3.9,12.0,356.0,141.66,119.34
2016,4,12,16,15,411.5,168.5,3.8,11.5,359.5,111.95,93.96
2016,4,12,16,30,568.0,115.0,3.7,11.0,363.0,84.7,70.33
2016,4,12,16,45,502.0,117.0,3.65,11.0,315.5,83.92,69.89
2016,4,12,17,0,436.0,119.0,3.6,11.0,268.0,84.68,70.75
2016,4,12,17,15,390.5,104.0,3.55,10.5,220.5,74.83,62.11
2016,4,12,17,30,345.0,89.0,3.5,10.0,173.0,64.72,53.02
2016,4,12,17,45,270.0,73.0,3.45,10.0,129.0,53.41,42.5
2016,4,12,18,0,195.0,57.0,3.4,10.0,85.0,41.84,31.51
2016,4,12,18,15,97.5,37.5,3.3,10.0,51.5,27.69,17.63
2016,4,12,18,30,0.0,18.0,3.2,10.0,18.0,13.52,0.0
2016,4,12,18,45,0.0,9.0,3.15,10.0,9.0,7.08,0.0
2016,4,12,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,58.0,11.5,1.95,7.5,14.5,35.6,0.0
2016,4,13,6,0,116.0,23.0,2.0,8.0,29.0,109.44,51.91
2016,4,13,6,15,235.0,38.0,2.0,8.5,69.0,209.34,169.14
2016,4,13,6,30,354.0,53.0,2.0,9.0,109.0,312.01,261.24
2016,4,13,6,45,437.5,63.5,2.05,9.5,159.0,401.38,338.74
2016,4,13,7,0,521.0,74.0,2.1,10.0,209.0,495.24,416.86
2016,4,13,7,15,575.0,82.0,2.1,10.0,261.0,569.58,476.51
2016,4,13,7,30,629.0,90.0,2.1,10.0,313.0,646.16,534.74
2016,4,13,7,45,671.5,94.5,2.15,10.5,366.0,710.67,581.01
2016,4,13,8,0,714.0,99.0,2.2,11.0,419.0,775.29,625.96
2016,4,13,8,15,741.0,103.5,2.15,11.0,469.0,825.58,659.6
2016,4,13,8,30,768.0,108.0,2.1,11.0,519.0,874.19,691.37
2016,4,13,8,45,789.5,111.0,2.05,11.5,566.0,907.62,710.54
2016,4,13,9,0,811.0,114.0,2.0,12.0,613.0,944.6,731.99
2016,4,13,9,15,826.0,117.0,1.95,12.0,655.0,972.13,747.95
2016,4,13,9,30,841.0,120.0,1.9,12.0,697.0,996.18,761.54
2016,4,13,9,45,857.0,120.0,1.85,12.5,734.5,1014.17,769.66
2016,4,13,10,0,873.0,120.0,1.8,13.0,772.0,1014.02,765.8
2016,4,13,10,15,881.0,122.0,1.75,13.0,802.0,1018.27,766.67
2016,4,13,10,30,889.0,124.0,1.7,13.0,832.0,1018.5,764.96
2016,4,13,10,45,891.0,127.5,1.7,13.5,854.0,1010.29,757.25
2016,4,13,11,0,893.0,131.0,1.7,14.0,876.0,998.07,747.17
2016,4,13,11,15,897.0,132.0,1.65,14.0,892.0,981.41,735.03
2016,4,13,11,30,901.0,133.0,1.6,14.0,908.0,960.88,720.49
2016,4,13,11,45,897.0,137.0,1.6,14.0,914.0,932.16,701.34
2016,4,13,12,0,893.0,141.0,1.6,14.0,920.0,900.1,680.0
2016,4,13,12,15,893.0,141.0,1.6,14.0,919.5,864.77,656.4
2016,4,13,12,30,893.0,141.0,1.6,14.0,919.0,826.35,630.58
2016,4,13,12,45,890.0,141.5,1.6,14.0,910.5,783.2,599.79
2016,4,13,13,0,887.0,142.0,1.6,14.0,902.0,737.53,566.23
2016,4,13,13,15,883.0,141.0,1.6,14.0,886.0,687.75,528.89
2016,4,13,13,30,879.0,140.0,1.6,14.0,870.0,640.96,492.48
2016,4,13,13,45,865.5,142.5,1.6,14.0,845.0,583.79,447.38
2016,4,13,14,0,852.0,145.0,1.6,14.0,820.0,526.03,400.47
2016,4,13,14,15,843.0,143.0,1.65,13.5,789.0,466.44,351.49
2016,4,13,14,30,834.0,141.0,1.7,13.0,758.0,406.48,300.48
2016,4,13,14,45,819.0,139.5,1.75,13.0,720.5,345.04,246.77
2016,4,13,15,0,804.0,138.0,1.8,13.0,683.0,284.5,193.98
2016,4,13,15,15,787.0,134.5,1.85,12.5,640.5,217.57,139.09
2016,4,13,15,30,770.0,131.0,1.9,12.0,598.0,157.25,96.8
2016,4,13,15,45,532.5,174.0,1.95,12.0,485.5,120.23,100.14
2016,4,13,16,0,295.0,217.0,2.0,12.0,373.0,139.88,117.59
2016,4,13,16,15,217.0,201.5,2.05,11.5,310.0,134.68,113.65
2016,4,13,16,30,139.0,186.0,2.1,11.0,247.0,123.84,104.77
2016,4,13,16,45,120.5,166.0,2.2,11.0,214.0,111.61,94.35
2016,4,13,17,0,102.0,146.0,2.3,11.0,181.0,99.09,83.51
2016,4,13,17,15,89.0,122.0,2.25,10.5,149.0,84.15,70.43
2016,4,13,17,30,76.0,98.0,2.2,10.0,117.0,69.56,57.38
2016,4,13,17,45,52.5,75.5,2.2,9.5,87.0,54.28,43.4
2016,4,13,18,0,29.0,53.0,2.2,9.0,57.0,38.8,29.01
2016,4,13,18,15,14.5,32.5,2.15,9.0,34.5,24.38,15.11
2016,4,13,18,30,0.0,12.0,2.1,9.0,12.0,9.13,0.0
2016,4,13,18,45,0.0,6.0,2.1,9.0,6.0,4.72,0.0
2016,4,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
