Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,5,45,45.5,13.0,2.0,7.5,16.0,31.03,0.0
2016,4,14,6,0,91.0,26.0,2.0,8.0,32.0,91.74,50.69
2016,4,14,6,15,207.5,42.5,2.05,8.0,72.0,199.33,161.99
2016,4,14,6,30,324.0,59.0,2.1,8.0,112.0,300.63,252.95
2016,4,14,6,45,331.5,78.5,2.2,8.5,149.5,344.03,292.0
2016,4,14,7,0,339.0,98.0,2.3,9.0,187.0,387.0,328.79
2016,4,14,7,15,421.0,99.0,2.35,9.0,234.5,464.14,393.73
2016,4,14,7,30,503.0,100.0,2.4,9.0,282.0,555.39,467.35
2016,4,14,7,45,434.0,133.5,2.45,9.5,307.0,546.47,456.53
2016,4,14,8,0,365.0,167.0,2.5,10.0,332.0,517.02,430.16
2016,4,14,8,15,491.5,152.5,2.55,10.0,402.0,645.38,531.21
2016,4,14,8,30,618.0,138.0,2.6,10.0,472.0,768.72,622.52
2016,4,14,8,45,683.0,141.5,2.65,10.5,540.0,847.05,676.12
2016,4,14,9,0,748.0,145.0,2.7,11.0,608.0,924.65,728.16
2016,4,14,9,15,392.5,213.5,2.7,11.0,458.0,648.57,520.52
2016,4,14,9,30,37.0,282.0,2.7,11.0,308.0,300.83,241.78
2016,4,14,9,45,118.0,322.5,2.75,11.5,410.0,444.65,357.62
2016,4,14,10,0,199.0,363.0,2.8,12.0,512.0,564.22,448.84
2016,4,14,10,15,263.5,365.5,2.85,12.0,571.5,648.29,511.62
2016,4,14,10,30,328.0,368.0,2.9,12.0,631.0,706.71,554.98
2016,4,14,10,45,207.0,385.5,2.95,12.0,553.0,575.2,453.86
2016,4,14,11,0,86.0,403.0,3.0,12.0,475.0,447.05,353.52
2016,4,14,11,15,186.5,411.0,3.05,12.0,571.0,562.39,444.13
2016,4,14,11,30,287.0,419.0,3.1,12.0,667.0,669.16,524.53
2016,4,14,11,45,283.0,424.5,3.2,12.5,671.0,654.6,511.89
2016,4,14,12,0,279.0,430.0,3.3,13.0,675.0,638.61,499.01
2016,4,14,12,15,234.0,436.5,3.35,13.0,642.0,575.21,450.99
2016,4,14,12,30,189.0,443.0,3.4,13.0,609.0,529.24,415.6
2016,4,14,12,45,275.5,419.0,3.5,13.0,658.0,566.53,445.35
2016,4,14,13,0,362.0,395.0,3.6,13.0,707.0,584.23,459.4
2016,4,14,13,15,610.0,275.0,3.65,12.5,788.5,628.62,495.73
2016,4,14,13,30,858.0,155.0,3.7,12.0,870.0,638.74,503.88
2016,4,14,13,45,851.5,153.0,3.75,12.0,846.0,582.59,457.53
2016,4,14,14,0,845.0,151.0,3.8,12.0,822.0,525.29,409.22
2016,4,14,14,15,835.5,149.0,3.8,12.0,791.0,465.87,357.74
2016,4,14,14,30,826.0,147.0,3.8,12.0,760.0,406.17,304.74
2016,4,14,14,45,423.0,197.5,3.85,12.0,511.0,264.58,198.27
2016,4,14,15,0,20.0,248.0,3.9,12.0,262.0,186.37,148.36
2016,4,14,15,15,404.5,185.5,3.9,11.5,433.0,187.39,132.76
2016,4,14,15,30,789.0,123.0,3.9,11.0,604.0,158.75,98.39
2016,4,14,15,45,494.5,177.0,3.9,11.0,470.5,119.63,100.17
2016,4,14,16,0,200.0,231.0,3.9,11.0,337.0,150.43,127.45
2016,4,14,16,15,167.5,209.0,3.85,11.0,292.0,137.56,116.57
2016,4,14,16,30,135.0,187.0,3.8,11.0,247.0,124.36,105.37
2016,4,14,16,45,121.5,166.0,3.8,11.0,215.0,111.72,94.54
2016,4,14,17,0,108.0,145.0,3.8,11.0,183.0,98.74,83.25
2016,4,14,17,15,304.0,109.5,3.7,10.5,191.0,78.3,65.22
2016,4,14,17,30,500.0,74.0,3.6,10.0,199.0,58.9,47.8
2016,4,14,17,45,415.5,63.0,3.5,9.5,150.5,50.54,40.06
2016,4,14,18,0,331.0,52.0,3.4,9.0,102.0,39.36,29.54
2016,4,14,18,15,208.5,36.5,3.35,8.5,63.5,27.55,17.98
2016,4,14,18,30,86.0,21.0,3.3,8.0,25.0,15.86,0.0
2016,4,14,18,45,43.0,10.5,3.3,8.0,12.5,8.26,0.0
2016,4,14,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,45,108.5,12.0,3.1,5.5,19.5,59.01,0.0
2016,4,15,6,0,217.0,24.0,3.1,6.0,39.0,167.05,107.59
2016,4,15,6,15,341.5,36.5,3.0,6.5,82.5,269.31,222.39
2016,4,15,6,30,466.0,49.0,2.9,7.0,126.0,379.31,321.16
2016,4,15,6,45,538.5,57.5,2.85,7.5,177.5,461.9,393.43
2016,4,15,7,0,611.0,66.0,2.8,8.0,229.0,549.68,466.62
2016,4,15,7,15,660.5,72.5,2.7,8.5,283.0,622.03,522.59
2016,4,15,7,30,710.0,79.0,2.6,9.0,337.0,696.13,577.25
2016,4,15,7,45,744.5,84.0,2.55,9.5,391.0,756.92,619.84
2016,4,15,8,0,779.0,89.0,2.5,10.0,445.0,812.16,656.92
2016,4,15,8,15,804.5,92.5,2.4,10.5,496.0,861.77,688.38
2016,4,15,8,30,830.0,96.0,2.3,11.0,547.0,909.29,717.46
2016,4,15,8,45,851.5,98.0,2.25,11.5,595.5,948.84,740.7
2016,4,15,9,0,873.0,100.0,2.2,12.0,644.0,985.44,761.55
2016,4,15,9,15,887.0,102.0,2.1,12.5,686.5,998.81,765.71
2016,4,15,9,30,901.0,104.0,2.0,13.0,729.0,1020.85,775.94
2016,4,15,9,45,916.0,103.5,1.95,13.5,767.0,1037.33,782.95
2016,4,15,10,0,931.0,103.0,1.9,14.0,805.0,1049.91,787.47
2016,4,15,10,15,938.5,104.5,1.95,14.0,835.5,1053.12,788.89
2016,4,15,10,30,946.0,106.0,2.0,14.0,866.0,1052.11,787.82
2016,4,15,10,45,951.0,107.0,2.05,14.5,889.0,1043.88,780.75
2016,4,15,11,0,956.0,108.0,2.1,15.0,912.0,1031.45,771.14
2016,4,15,11,15,958.5,108.5,2.2,15.0,927.0,1012.0,759.08
2016,4,15,11,30,961.0,109.0,2.3,15.0,942.0,988.55,744.38
2016,4,15,11,45,962.0,109.0,2.45,15.5,948.5,959.38,724.92
2016,4,15,12,0,963.0,109.0,2.6,16.0,955.0,926.53,702.82
2016,4,15,12,15,962.0,109.0,2.7,16.0,954.0,888.5,677.83
2016,4,15,12,30,961.0,109.0,2.8,16.0,953.0,847.22,650.33
2016,4,15,12,45,958.5,109.0,2.9,16.0,943.5,801.78,618.91
2016,4,15,13,0,956.0,109.0,3.0,16.0,934.0,753.6,583.27
2016,4,15,13,15,951.5,108.0,3.05,16.0,916.5,700.79,542.99
2016,4,15,13,30,947.0,107.0,3.1,16.0,899.0,645.88,499.94
2016,4,15,13,45,939.5,106.5,3.15,16.0,874.0,587.92,453.19
2016,4,15,14,0,932.0,106.0,3.2,16.0,849.0,528.65,403.88
2016,4,15,14,15,923.5,104.5,3.25,16.0,817.0,467.15,351.26
2016,4,15,14,30,915.0,103.0,3.3,16.0,785.0,405.0,296.62
2016,4,15,14,45,902.0,102.0,3.35,16.0,746.5,341.5,240.14
2016,4,15,15,0,889.0,101.0,3.4,16.0,708.0,278.38,184.47
2016,4,15,15,15,874.0,98.5,3.45,15.5,664.5,214.59,131.96
2016,4,15,15,30,859.0,96.0,3.5,15.0,621.0,145.2,83.5
2016,4,15,15,45,838.5,93.0,3.55,15.0,573.0,82.82,66.83
2016,4,15,16,0,818.0,90.0,3.6,15.0,525.0,76.73,61.81
2016,4,15,16,15,791.5,86.5,3.65,14.5,473.5,74.27,59.99
2016,4,15,16,30,765.0,83.0,3.7,14.0,422.0,71.75,58.11
2016,4,15,16,45,729.0,78.0,3.75,14.0,369.0,67.9,54.89
2016,4,15,17,0,693.0,73.0,3.8,14.0,316.0,59.07,47.21
2016,4,15,17,15,641.5,67.0,3.75,13.0,263.0,54.42,43.31
2016,4,15,17,30,590.0,61.0,3.7,12.0,210.0,49.78,39.26
2016,4,15,17,45,512.5,52.5,3.7,11.5,160.0,42.95,32.98
2016,4,15,18,0,435.0,44.0,3.7,11.0,110.0,36.15,26.49
2016,4,15,18,15,307.5,31.5,3.65,10.5,69.5,25.8,16.45
2016,4,15,18,30,180.0,19.0,3.6,10.0,29.0,15.48,0.0
2016,4,15,18,45,90.0,9.5,3.55,10.0,14.5,7.47,0.0
2016,4,15,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,115.0,12.5,0.75,10.5,20.5,62.31,0.0
2016,4,16,6,0,230.0,25.0,0.7,11.0,41.0,176.34,118.63
2016,4,16,6,15,344.0,37.0,0.7,11.5,84.5,270.89,217.96
2016,4,16,6,30,458.0,49.0,0.7,12.0,128.0,373.94,306.29
2016,4,16,6,45,531.0,57.5,0.7,12.5,179.0,456.29,374.26
2016,4,16,7,0,604.0,66.0,0.7,13.0,230.0,543.94,442.92
2016,4,16,7,15,652.0,72.0,0.65,13.5,283.0,614.09,493.21
2016,4,16,7,30,700.0,78.0,0.6,14.0,336.0,685.89,542.07
2016,4,16,7,45,730.5,84.0,0.55,14.5,388.5,744.11,579.02
2016,4,16,8,0,761.0,90.0,0.5,15.0,441.0,796.56,610.64
2016,4,16,8,15,786.0,94.0,0.5,15.5,491.5,845.66,639.89
2016,4,16,8,30,811.0,98.0,0.5,16.0,542.0,892.73,667.07
2016,4,16,8,45,824.5,103.5,0.55,16.5,588.0,928.28,687.27
2016,4,16,9,0,838.0,109.0,0.6,17.0,634.0,960.66,705.41
2016,4,16,9,15,852.5,111.5,0.6,17.0,676.0,987.19,719.98
2016,4,16,9,30,867.0,114.0,0.6,17.0,718.0,1010.15,732.37
2016,4,16,9,45,885.0,112.0,0.65,17.5,756.0,1014.1,732.78
2016,4,16,10,0,903.0,110.0,0.7,18.0,794.0,1027.84,739.75
2016,4,16,10,15,910.0,111.5,0.7,18.5,823.5,1030.45,738.6
2016,4,16,10,30,917.0,113.0,0.7,19.0,853.0,1028.97,735.26
2016,4,16,10,45,928.0,110.5,0.75,19.5,877.0,1023.16,730.61
2016,4,16,11,0,939.0,108.0,0.8,20.0,901.0,1013.19,723.58
2016,4,16,11,15,942.0,108.5,0.85,20.0,916.0,994.51,712.64
2016,4,16,11,30,945.0,109.0,0.9,20.0,931.0,971.88,699.35
2016,4,16,11,45,947.5,108.5,1.0,20.0,938.0,943.99,683.63
2016,4,16,12,0,950.0,108.0,1.1,20.0,945.0,912.41,665.33
2016,4,16,12,15,949.5,108.0,1.15,20.0,944.0,875.27,642.38
2016,4,16,12,30,949.0,108.0,1.2,20.0,943.0,834.89,617.07
2016,4,16,12,45,947.5,107.0,1.3,20.0,934.5,789.87,588.21
2016,4,16,13,0,946.0,106.0,1.4,20.0,926.0,742.09,555.23
2016,4,16,13,15,942.0,105.5,1.45,20.0,909.0,690.59,517.99
2016,4,16,13,30,938.0,105.0,1.5,20.0,892.0,636.95,477.94
2016,4,16,13,45,931.0,104.5,1.55,20.0,867.5,579.83,433.9
2016,4,16,14,0,924.0,104.0,1.6,20.0,843.0,521.37,387.22
2016,4,16,14,15,916.0,103.0,1.6,19.5,812.0,461.03,337.9
2016,4,16,14,30,908.0,102.0,1.6,19.0,781.0,399.96,286.32
2016,4,16,14,45,886.5,105.0,1.65,19.0,741.5,337.36,232.46
2016,4,16,15,0,865.0,108.0,1.7,19.0,702.0,271.41,176.5
2016,4,16,15,15,850.0,105.5,1.65,19.0,659.0,208.1,125.4
2016,4,16,15,30,835.0,103.0,1.6,19.0,616.0,146.15,83.88
2016,4,16,15,45,795.5,107.0,1.6,19.0,565.5,89.53,71.38
2016,4,16,16,0,756.0,111.0,1.6,19.0,515.0,82.85,65.99
2016,4,16,16,15,664.0,114.5,1.55,18.5,444.0,84.34,67.65
2016,4,16,16,30,572.0,118.0,1.5,18.0,373.0,86.45,69.84
2016,4,16,16,45,503.5,120.0,1.45,18.0,324.5,85.72,69.43
2016,4,16,17,0,435.0,122.0,1.4,18.0,276.0,86.45,70.26
2016,4,16,17,15,398.0,106.5,1.3,17.5,229.5,76.46,61.79
2016,4,16,17,30,361.0,91.0,1.2,17.0,183.0,66.16,52.85
2016,4,16,17,45,300.0,74.5,1.1,17.0,139.5,54.66,42.5
2016,4,16,18,0,239.0,58.0,1.0,17.0,96.0,42.93,31.75
2016,4,16,18,15,156.0,39.5,1.0,16.5,60.5,29.49,19.21
2016,4,16,18,30,73.0,21.0,1.0,16.0,25.0,15.91,1.54
2016,4,16,18,45,36.5,10.5,1.0,16.0,12.5,8.26,0.0
2016,4,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,105.5,13.5,0.65,12.0,21.5,58.7,0.0
2016,4,17,6,0,211.0,27.0,0.7,12.0,43.0,167.87,117.63
2016,4,17,6,15,318.5,40.0,0.75,12.5,85.5,259.02,208.45
2016,4,17,6,30,426.0,53.0,0.8,13.0,128.0,357.8,293.05
2016,4,17,6,45,503.0,61.5,0.9,13.5,179.0,441.48,362.6
2016,4,17,7,0,580.0,70.0,1.0,14.0,230.0,530.74,433.52
2016,4,17,7,15,628.5,76.5,1.0,14.0,283.0,600.89,486.12
2016,4,17,7,30,677.0,83.0,1.0,14.0,336.0,672.74,537.48
2016,4,17,7,45,715.5,87.5,1.0,14.5,389.0,734.89,578.9
2016,4,17,8,0,754.0,92.0,1.0,15.0,442.0,791.65,615.17
2016,4,17,8,15,779.0,96.0,1.0,15.5,493.0,840.45,644.94
2016,4,17,8,30,804.0,100.0,1.0,16.0,544.0,887.25,672.7
2016,4,17,8,45,823.0,103.5,1.05,16.5,591.0,925.43,695.05
2016,4,17,9,0,842.0,107.0,1.1,17.0,638.0,960.69,715.33
2016,4,17,9,15,856.5,109.5,1.15,17.5,680.5,987.18,729.79
2016,4,17,9,30,871.0,112.0,1.2,18.0,723.0,1010.09,742.03
2016,4,17,9,45,886.5,112.0,1.25,18.5,760.5,1013.82,742.11
2016,4,17,10,0,902.0,112.0,1.3,19.0,798.0,1027.14,748.71
2016,4,17,10,15,910.0,113.5,1.3,19.0,828.5,1030.63,749.57
2016,4,17,10,30,918.0,115.0,1.3,19.0,859.0,1030.02,748.13
2016,4,17,10,45,923.0,116.5,1.35,19.5,881.5,1022.34,741.9
2016,4,17,11,0,928.0,118.0,1.4,20.0,904.0,1010.55,733.27
2016,4,17,11,15,931.5,118.5,1.45,20.0,919.5,992.32,722.06
2016,4,17,11,30,935.0,119.0,1.5,20.0,935.0,970.14,708.42
2016,4,17,11,45,935.5,120.0,1.55,20.0,942.0,941.95,690.89
2016,4,17,12,0,936.0,121.0,1.6,20.0,949.0,910.15,670.97
2016,4,17,12,15,935.5,121.0,1.55,20.0,948.0,873.24,646.34
2016,4,17,12,30,935.0,121.0,1.5,20.0,947.0,833.16,619.56
2016,4,17,12,45,932.5,121.0,1.5,20.5,938.0,788.62,587.87
2016,4,17,13,0,930.0,121.0,1.5,21.0,929.0,741.43,553.06
2016,4,17,13,15,926.0,120.0,1.4,21.0,912.0,690.07,514.71
2016,4,17,13,30,922.0,119.0,1.3,21.0,895.0,636.64,473.96
2016,4,17,13,45,917.0,117.0,1.25,21.0,870.5,580.09,430.19
2016,4,17,14,0,912.0,115.0,1.2,21.0,846.0,522.06,383.9
2016,4,17,14,15,903.5,113.0,1.1,21.0,814.5,461.35,333.95
2016,4,17,14,30,895.0,111.0,1.0,21.0,783.0,400.04,282.24
2016,4,17,14,45,885.5,108.0,0.95,21.0,745.5,337.4,228.91
2016,4,17,15,0,876.0,105.0,0.9,21.0,708.0,274.81,176.02
2016,4,17,15,15,861.5,102.0,0.8,20.5,665.0,205.82,121.72
2016,4,17,15,30,847.0,99.0,0.7,20.0,622.0,142.99,80.62
2016,4,17,15,45,830.0,95.0,0.65,20.0,574.5,80.99,63.72
2016,4,17,16,0,813.0,91.0,0.6,20.0,527.0,77.23,60.88
2016,4,17,16,15,787.5,87.0,0.55,20.0,476.5,74.47,58.74
2016,4,17,16,30,762.0,83.0,0.5,20.0,426.0,71.63,56.52
2016,4,17,16,45,729.0,78.0,0.45,20.0,373.0,67.84,53.45
2016,4,17,17,0,696.0,73.0,0.4,20.0,320.0,59.07,46.04
2016,4,17,17,15,647.5,66.5,0.45,19.5,267.5,54.09,41.89
2016,4,17,17,30,599.0,60.0,0.5,19.0,215.0,49.07,37.56
2016,4,17,17,45,525.5,52.0,0.55,18.5,165.0,42.62,31.81
2016,4,17,18,0,452.0,44.0,0.6,18.0,115.0,36.2,25.86
2016,4,17,18,15,335.0,32.0,0.65,17.5,74.0,26.27,16.54
2016,4,17,18,30,218.0,20.0,0.7,17.0,33.0,16.36,2.97
2016,4,17,18,45,109.0,10.0,0.8,17.0,16.5,7.87,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,134.0,13.5,0.6,13.5,24.5,71.62,0.0
2016,4,18,6,0,268.0,27.0,0.6,14.0,49.0,201.0,144.7
2016,4,18,6,15,377.5,38.5,0.55,14.5,93.5,290.66,231.89
2016,4,18,6,30,487.0,50.0,0.5,15.0,138.0,392.02,316.56
2016,4,18,6,45,553.5,59.0,0.5,15.5,189.5,471.8,380.76
2016,4,18,7,0,620.0,68.0,0.5,16.0,241.0,556.24,445.17
2016,4,18,7,15,667.0,74.0,0.5,16.5,295.0,626.16,494.51
2016,4,18,7,30,714.0,80.0,0.5,17.0,349.0,697.56,542.53
2016,4,18,7,45,744.0,86.0,0.5,18.0,402.0,755.69,578.25
2016,4,18,8,0,774.0,92.0,0.5,19.0,455.0,807.91,608.71
2016,4,18,8,15,798.5,96.0,0.5,19.5,506.0,856.73,637.13
2016,4,18,8,30,823.0,100.0,0.5,20.0,557.0,903.44,663.5
2016,4,18,8,45,840.5,103.5,0.55,20.5,604.0,940.51,684.26
2016,4,18,9,0,858.0,107.0,0.6,21.0,651.0,974.52,703.01
2016,4,18,9,15,872.0,109.5,0.6,21.0,693.0,1000.64,716.99
2016,4,18,9,30,886.0,112.0,0.6,21.0,735.0,1009.73,720.59
2016,4,18,9,45,900.5,111.5,0.65,21.0,773.0,1025.33,729.76
2016,4,18,10,0,915.0,111.0,0.7,21.0,811.0,1037.06,736.58
2016,4,18,10,15,922.0,112.5,0.7,21.0,840.5,1039.47,736.73
2016,4,18,10,30,929.0,114.0,0.7,21.0,870.0,1037.74,734.65
2016,4,18,10,45,934.5,114.5,0.75,21.0,892.5,1029.38,729.88
2016,4,18,11,0,940.0,115.0,0.8,21.0,915.0,1016.88,722.77
2016,4,18,11,15,943.0,116.0,0.8,21.0,930.0,998.44,711.04
2016,4,18,11,30,946.0,117.0,0.8,21.0,945.0,976.02,697.0
2016,4,18,11,45,945.5,118.0,0.85,21.0,951.5,946.65,679.67
2016,4,18,12,0,945.0,119.0,0.9,21.0,958.0,913.73,660.02
2016,4,18,12,15,944.5,119.0,0.85,21.0,956.5,876.53,635.77
2016,4,18,12,30,944.0,119.0,0.8,21.0,955.0,836.13,609.41
2016,4,18,12,45,933.5,123.5,0.8,21.0,944.0,789.21,578.09
2016,4,18,13,0,923.0,128.0,0.8,21.0,933.0,740.14,543.92
2016,4,18,13,15,918.5,127.5,0.8,20.5,916.0,689.11,508.52
2016,4,18,13,30,914.0,127.0,0.8,20.0,899.0,636.07,470.42
2016,4,18,13,45,901.5,129.5,0.85,20.0,873.0,579.28,427.8
2016,4,18,14,0,889.0,132.0,0.9,20.0,847.0,521.7,382.96
2016,4,18,14,15,880.0,130.0,0.9,20.0,815.5,461.8,334.46
2016,4,18,14,30,871.0,128.0,0.9,20.0,784.0,400.18,283.2
2016,4,18,14,45,767.0,156.5,0.9,20.0,714.0,329.15,226.85
2016,4,18,15,0,663.0,185.0,0.9,20.0,644.0,271.77,182.5
2016,4,18,15,15,733.5,153.5,0.9,19.5,632.0,213.53,133.74
2016,4,18,15,30,804.0,122.0,0.9,19.0,620.0,153.3,91.08
2016,4,18,15,45,739.0,121.0,0.95,19.0,552.0,87.35,69.4
2016,4,18,16,0,674.0,120.0,1.0,19.0,484.0,86.55,69.09
2016,4,18,16,15,690.0,112.5,1.0,18.5,453.5,83.4,66.77
2016,4,18,16,30,706.0,105.0,1.0,18.0,423.0,79.91,64.14
2016,4,18,16,45,675.5,88.5,1.05,18.0,363.5,68.97,54.88
2016,4,18,17,0,645.0,72.0,1.1,18.0,304.0,57.56,45.1
2016,4,18,17,15,556.0,77.0,1.15,17.0,254.0,60.57,48.03
2016,4,18,17,30,467.0,82.0,1.2,16.0,204.0,61.33,48.85
2016,4,18,17,45,401.0,68.5,1.25,15.5,157.0,51.49,40.03
2016,4,18,18,0,335.0,55.0,1.3,15.0,110.0,41.52,30.87
2016,4,18,18,15,233.5,39.0,1.3,14.5,70.5,29.49,19.59
2016,4,18,18,30,132.0,23.0,1.3,14.0,31.0,17.44,4.72
2016,4,18,18,45,66.0,11.5,1.35,14.0,15.5,9.05,0.0
2016,4,18,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,5,45,118.0,15.5,0.9,12.5,25.5,65.85,0.0
2016,4,19,6,0,236.0,31.0,0.9,13.0,51.0,186.68,138.17
2016,4,19,6,15,344.0,43.5,0.85,13.0,95.5,276.17,222.95
2016,4,19,6,30,452.0,56.0,0.8,13.0,140.0,376.08,308.01
2016,4,19,6,45,531.0,63.5,0.75,13.5,192.0,461.22,377.27
2016,4,19,7,0,610.0,71.0,0.7,14.0,244.0,551.84,447.09
2016,4,19,7,15,657.0,77.0,0.65,14.5,297.5,621.32,496.45
2016,4,19,7,30,704.0,83.0,0.6,15.0,351.0,692.27,544.18
2016,4,19,7,45,744.0,86.0,0.6,16.0,405.5,754.53,583.3
2016,4,19,8,0,784.0,89.0,0.6,17.0,460.0,812.02,617.69
2016,4,19,8,15,807.5,93.0,0.65,17.0,510.5,860.07,647.98
2016,4,19,8,30,831.0,97.0,0.7,17.0,561.0,905.95,676.49
2016,4,19,8,45,847.0,100.5,0.75,17.5,608.0,941.66,696.78
2016,4,19,9,0,863.0,104.0,0.8,18.0,655.0,974.25,715.01
2016,4,19,9,15,876.5,107.0,0.85,18.5,697.5,1000.44,729.09
2016,4,19,9,30,890.0,110.0,0.9,19.0,740.0,1009.75,732.62
2016,4,19,9,45,893.5,115.5,0.95,19.5,774.5,1020.87,737.66
2016,4,19,10,0,897.0,121.0,1.0,20.0,809.0,1027.87,740.21
2016,4,19,10,15,730.5,206.0,1.0,20.0,780.5,969.74,702.42
2016,4,19,10,30,564.0,291.0,1.0,20.0,752.0,873.94,637.51
2016,4,19,10,45,738.0,212.0,1.05,20.0,831.5,959.7,697.4
2016,4,19,11,0,912.0,133.0,1.1,20.0,911.0,1005.58,725.48
2016,4,19,11,15,915.0,133.5,1.05,20.0,926.0,986.83,711.56
2016,4,19,11,30,918.0,134.0,1.0,20.0,941.0,964.23,696.23
2016,4,19,11,45,915.5,137.0,1.0,20.0,947.0,935.28,677.89
2016,4,19,12,0,913.0,140.0,1.0,20.0,953.0,902.92,657.4
2016,4,19,12,15,712.0,249.5,1.0,20.0,883.0,819.76,600.32
2016,4,19,12,30,511.0,359.0,1.0,20.0,813.0,719.57,529.56
2016,4,19,12,45,470.5,363.5,1.05,20.0,778.5,662.69,491.19
2016,4,19,13,0,430.0,368.0,1.1,20.0,744.0,607.52,452.68
2016,4,19,13,15,422.5,363.5,1.15,19.5,727.5,568.61,425.94
2016,4,19,13,30,415.0,359.0,1.2,19.0,711.0,529.39,398.04
2016,4,19,13,45,387.0,361.0,1.25,19.0,682.0,481.93,362.67
2016,4,19,14,0,359.0,363.0,1.3,19.0,653.0,440.1,330.81
2016,4,19,14,15,329.5,356.0,1.35,18.5,614.0,393.79,295.79
2016,4,19,14,30,300.0,349.0,1.4,18.0,575.0,350.51,262.6
2016,4,19,14,45,242.5,339.0,1.45,17.5,516.0,303.81,227.54
2016,4,19,15,0,185.0,329.0,1.5,17.0,457.0,262.03,196.94
2016,4,19,15,15,141.5,305.0,1.5,16.5,400.0,221.9,167.92
2016,4,19,15,30,98.0,281.0,1.5,16.0,343.0,194.24,149.69
2016,4,19,15,45,144.5,260.0,1.55,16.0,343.0,164.44,135.73
2016,4,19,16,0,191.0,239.0,1.6,16.0,343.0,154.49,127.86
2016,4,19,16,15,121.0,210.5,1.6,15.5,274.5,137.67,114.22
2016,4,19,16,30,51.0,182.0,1.6,15.0,206.0,124.07,103.17
2016,4,19,16,45,116.5,163.0,1.6,14.5,208.0,110.43,91.89
2016,4,19,17,0,182.0,144.0,1.6,14.0,210.0,99.78,83.03
2016,4,19,17,15,157.0,125.5,1.55,13.5,175.5,87.57,72.6
2016,4,19,17,30,132.0,107.0,1.5,13.0,141.0,75.15,61.71
2016,4,19,17,45,116.0,84.0,1.45,13.0,109.5,60.01,48.02
2016,4,19,18,0,100.0,61.0,1.4,13.0,78.0,44.52,33.81
2016,4,19,18,15,58.0,41.5,1.3,12.5,50.5,30.72,20.92
2016,4,19,18,30,16.0,22.0,1.2,12.0,23.0,16.77,5.24
2016,4,19,18,45,8.0,11.0,1.15,12.0,11.5,8.65,0.0
2016,4,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,14.0,1.6,10.5,14.0,10.68,0.0
2016,4,20,6,0,0.0,28.0,1.7,11.0,28.0,23.32,12.91
2016,4,20,6,15,17.0,48.0,1.7,11.0,51.0,58.34,44.0
2016,4,20,6,30,34.0,68.0,1.7,11.0,74.0,89.72,71.99
2016,4,20,6,45,44.5,90.0,1.75,11.5,101.0,120.37,98.83
2016,4,20,7,0,55.0,112.0,1.8,12.0,128.0,151.32,125.36
2016,4,20,7,15,64.0,133.5,1.75,12.5,155.5,180.9,150.04
2016,4,20,7,30,73.0,155.0,1.7,13.0,183.0,210.83,174.38
2016,4,20,7,45,159.0,176.5,1.65,13.5,249.0,323.06,266.85
2016,4,20,8,0,245.0,198.0,1.6,14.0,315.0,443.64,361.45
2016,4,20,8,15,514.0,150.0,1.55,14.0,429.0,656.08,525.97
2016,4,20,8,30,783.0,102.0,1.5,14.0,543.0,866.13,672.26
2016,4,20,8,45,519.5,195.5,1.5,14.5,498.0,733.47,572.1
2016,4,20,9,0,256.0,289.0,1.5,15.0,453.0,567.05,443.75
2016,4,20,9,15,161.0,303.5,1.45,15.0,409.5,467.06,367.28
2016,4,20,9,30,66.0,318.0,1.4,15.0,366.0,363.82,285.9
2016,4,20,9,45,150.5,344.5,1.4,15.5,459.0,494.54,385.93
2016,4,20,10,0,235.0,371.0,1.4,16.0,552.0,601.18,463.03
2016,4,20,10,15,260.5,381.0,1.4,16.0,588.5,653.37,498.55
2016,4,20,10,30,286.0,391.0,1.4,16.0,625.0,680.57,516.9
2016,4,20,10,45,313.5,394.5,1.4,16.0,658.0,700.89,530.74
2016,4,20,11,0,341.0,398.0,1.4,16.0,691.0,718.68,542.81
2016,4,20,11,15,440.5,370.0,1.35,16.0,754.5,786.2,590.05
2016,4,20,11,30,540.0,342.0,1.3,16.0,818.0,832.59,621.61
2016,4,20,11,45,492.5,357.5,1.3,16.5,794.5,781.73,583.96
2016,4,20,12,0,445.0,373.0,1.3,17.0,771.0,730.74,547.11
2016,4,20,12,15,318.0,413.0,1.3,16.5,697.0,627.51,473.87
2016,4,20,12,30,191.0,453.0,1.3,16.0,623.0,532.37,404.86
2016,4,20,12,45,335.0,404.5,1.3,16.0,699.5,588.91,448.44
2016,4,20,13,0,479.0,356.0,1.3,16.0,776.0,629.69,477.97
2016,4,20,13,15,503.0,340.5,1.3,16.0,774.5,600.09,455.49
2016,4,20,13,30,527.0,325.0,1.3,16.0,773.0,567.2,430.56
2016,4,20,13,45,509.5,317.0,1.3,16.0,740.0,514.92,390.71
2016,4,20,14,0,492.0,309.0,1.3,16.0,707.0,463.72,350.89
2016,4,20,14,15,456.0,309.5,1.3,16.0,668.0,412.1,310.11
2016,4,20,14,30,420.0,310.0,1.3,16.0,629.0,363.88,271.5
2016,4,20,14,45,620.0,217.0,1.3,16.0,662.0,326.21,233.47
2016,4,20,15,0,820.0,124.0,1.3,16.0,695.0,266.25,175.16
2016,4,20,15,15,804.5,121.0,1.25,15.5,652.5,205.55,126.8
2016,4,20,15,30,789.0,118.0,1.2,15.0,610.0,146.36,88.24
2016,4,20,15,45,770.0,113.5,1.2,15.0,564.0,90.39,73.16
2016,4,20,16,0,751.0,109.0,1.2,15.0,518.0,81.21,65.56
2016,4,20,16,15,706.5,103.0,1.15,14.5,458.5,77.41,62.62
2016,4,20,16,30,662.0,97.0,1.1,14.0,399.0,73.53,59.57
2016,4,20,16,45,638.0,94.0,1.05,14.0,356.5,72.03,58.47
2016,4,20,17,0,614.0,91.0,1.0,14.0,314.0,70.56,57.34
2016,4,20,17,15,563.5,83.0,0.9,13.5,263.0,65.03,52.66
2016,4,20,17,30,513.0,75.0,0.8,13.0,212.0,59.42,47.77
2016,4,20,17,45,437.0,65.0,0.75,13.0,163.5,51.92,40.89
2016,4,20,18,0,361.0,55.0,0.7,13.0,115.0,41.73,31.41
2016,4,20,18,15,255.5,40.0,0.6,12.5,75.0,30.34,20.69
2016,4,20,18,30,150.0,25.0,0.5,12.0,35.0,18.96,7.44
2016,4,20,18,45,75.0,12.5,0.45,12.0,17.5,9.83,0.0
2016,4,20,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.5,1.3,11.0,12.5,9.52,0.0
2016,4,21,6,0,0.0,25.0,1.3,11.0,25.0,19.1,9.76
2016,4,21,6,15,1.5,45.5,1.3,11.0,45.5,39.71,28.13
2016,4,21,6,30,3.0,66.0,1.3,11.0,66.0,59.58,45.71
2016,4,21,6,45,12.0,86.5,1.35,11.5,90.0,83.95,67.06
2016,4,21,7,0,21.0,107.0,1.4,12.0,114.0,108.79,88.46
2016,4,21,7,15,29.0,128.0,1.4,12.0,138.5,146.73,120.59
2016,4,21,7,30,37.0,149.0,1.4,12.0,163.0,174.04,143.25
2016,4,21,7,45,28.5,162.0,1.45,12.5,174.0,178.54,145.91
2016,4,21,8,0,20.0,175.0,1.5,13.0,185.0,166.71,135.12
2016,4,21,8,15,52.0,211.5,1.5,13.0,240.0,249.0,202.74
2016,4,21,8,30,84.0,248.0,1.5,13.0,295.0,316.62,256.58
2016,4,21,8,45,74.0,264.5,1.5,13.0,309.0,322.73,259.82
2016,4,21,9,0,64.0,281.0,1.5,13.0,323.0,328.16,262.87
2016,4,21,9,15,216.0,293.0,1.5,13.0,445.5,507.93,404.59
2016,4,21,9,30,368.0,305.0,1.5,13.0,568.0,690.95,539.48
2016,4,21,9,45,391.0,312.5,1.55,13.5,604.5,719.27,556.49
2016,4,21,10,0,414.0,320.0,1.6,14.0,641.0,766.45,587.63
2016,4,21,10,15,215.5,299.5,1.65,14.0,467.0,524.2,409.13
2016,4,21,10,30,17.0,279.0,1.7,14.0,293.0,245.0,192.02
2016,4,21,10,45,76.0,355.0,1.75,14.5,420.0,390.4,306.53
2016,4,21,11,0,135.0,431.0,1.8,15.0,547.0,535.23,413.61
2016,4,21,11,15,117.5,434.0,1.8,15.0,536.5,512.99,395.33
2016,4,21,11,30,100.0,437.0,1.8,15.0,526.0,472.85,365.22
2016,4,21,11,45,103.5,437.5,1.85,15.5,530.5,468.23,361.4
2016,4,21,12,0,107.0,438.0,1.9,16.0,535.0,462.91,356.83
2016,4,21,12,15,67.5,395.5,1.95,16.0,456.5,385.02,297.97
2016,4,21,12,30,28.0,353.0,2.0,16.0,378.0,311.81,241.95
2016,4,21,12,45,111.5,399.0,2.05,16.0,497.5,414.13,321.45
2016,4,21,13,0,195.0,445.0,2.1,16.0,617.0,494.26,381.29
2016,4,21,13,15,107.0,372.5,2.1,15.5,467.0,366.3,284.63
2016,4,21,13,30,19.0,300.0,2.1,15.0,317.0,241.27,188.44
2016,4,21,13,45,25.0,313.5,2.15,15.0,334.5,253.06,198.17
2016,4,21,14,0,31.0,327.0,2.2,15.0,352.0,260.15,203.71
2016,4,21,14,15,154.0,342.0,2.2,15.0,459.5,312.94,243.01
2016,4,21,14,30,277.0,357.0,2.2,15.0,567.0,345.66,264.01
2016,4,21,14,45,293.5,334.5,2.2,15.0,547.5,310.28,233.9
2016,4,21,15,0,310.0,312.0,2.2,15.0,528.0,273.29,202.74
2016,4,21,15,15,169.5,278.0,2.2,14.5,395.0,210.36,159.2
2016,4,21,15,30,29.0,244.0,2.2,14.0,262.0,167.84,132.26
2016,4,21,15,45,14.5,186.0,2.2,14.0,195.0,134.9,111.82
2016,4,21,16,0,0.0,128.0,2.2,14.0,128.0,95.88,78.55
2016,4,21,16,15,13.0,150.0,2.2,13.5,156.0,110.1,91.41
2016,4,21,16,30,26.0,172.0,2.2,13.0,184.0,122.87,103.03
2016,4,21,16,45,99.0,160.0,2.2,13.0,197.5,108.62,90.88
2016,4,21,17,0,172.0,148.0,2.2,13.0,211.0,101.98,85.33
2016,4,21,17,15,155.0,127.0,2.15,12.5,177.0,88.56,73.78
2016,4,21,17,30,138.0,106.0,2.1,12.0,143.0,74.85,61.71
2016,4,21,17,45,120.5,84.0,2.1,12.0,111.5,60.25,48.47
2016,4,21,18,0,103.0,62.0,2.1,12.0,80.0,45.33,34.73
2016,4,21,18,15,63.5,43.0,2.1,12.0,52.5,31.85,22.08
2016,4,21,18,30,24.0,24.0,2.1,12.0,25.0,18.25,7.5
2016,4,21,18,45,12.0,12.0,2.1,12.0,12.5,9.44,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,45,95.5,18.5,3.05,11.0,28.0,81.16,11.15
2016,4,22,6,0,191.0,37.0,3.1,11.0,56.0,169.35,131.74
2016,4,22,6,15,291.5,51.0,3.15,11.0,99.0,251.16,207.48
2016,4,22,6,30,392.0,65.0,3.2,11.0,142.0,343.65,289.1
2016,4,22,6,45,451.0,76.5,3.3,11.0,190.5,414.7,350.91
2016,4,22,7,0,510.0,88.0,3.4,11.0,239.0,496.53,419.21
2016,4,22,7,15,594.0,81.5,3.45,11.0,290.0,576.3,484.21
2016,4,22,7,30,678.0,75.0,3.5,11.0,341.0,658.2,547.11
2016,4,22,7,45,339.0,98.0,3.6,11.0,231.0,417.01,351.59
2016,4,22,8,0,0.0,121.0,3.7,11.0,121.0,97.08,77.08
2016,4,22,8,15,14.5,170.0,3.75,11.0,178.5,154.44,125.91
2016,4,22,8,30,29.0,219.0,3.8,11.0,236.0,232.72,190.63
2016,4,22,8,45,14.5,118.0,3.9,11.0,126.5,115.29,92.45
2016,4,22,9,0,0.0,17.0,4.0,11.0,17.0,13.03,5.44
2016,4,22,9,15,0.0,19.5,4.1,11.0,19.5,14.96,7.07
2016,4,22,9,30,0.0,22.0,4.2,11.0,22.0,16.9,8.68
2016,4,22,9,45,22.0,177.5,4.3,11.0,195.0,176.43,142.6
2016,4,22,10,0,44.0,333.0,4.4,11.0,368.0,348.91,281.61
2016,4,22,10,15,28.0,291.0,4.45,11.0,313.5,287.95,231.73
2016,4,22,10,30,12.0,249.0,4.5,11.0,259.0,213.68,171.23
2016,4,22,10,45,13.0,258.0,4.6,11.0,269.0,221.38,177.44
2016,4,22,11,0,14.0,267.0,4.7,11.0,279.0,228.9,183.38
2016,4,22,11,15,51.0,350.0,4.65,11.0,395.0,352.33,282.87
2016,4,22,11,30,88.0,433.0,4.6,11.0,511.0,457.54,365.23
2016,4,22,11,45,64.0,410.0,4.55,11.0,467.0,408.15,325.53
2016,4,22,12,0,40.0,387.0,4.5,11.0,423.0,360.98,287.89
2016,4,22,12,15,26.5,320.0,4.45,11.0,344.0,286.85,229.12
2016,4,22,12,30,13.0,253.0,4.4,11.0,265.0,208.62,166.27
2016,4,22,12,45,38.0,332.0,4.35,11.0,366.0,296.16,236.98
2016,4,22,13,0,63.0,411.0,4.3,11.0,467.0,370.71,295.7
2016,4,22,13,15,152.5,416.5,4.3,11.0,548.0,427.39,340.72
2016,4,22,13,30,242.0,422.0,4.3,11.0,629.0,466.48,370.76
2016,4,22,13,45,125.0,313.5,4.3,11.5,420.5,307.24,244.74
2016,4,22,14,0,8.0,205.0,4.3,12.0,212.0,160.23,126.73
2016,4,22,14,15,274.0,236.0,4.25,11.5,445.5,285.7,224.8
2016,4,22,14,30,540.0,267.0,4.2,11.0,679.0,373.88,285.96
2016,4,22,14,45,270.0,208.0,4.2,11.0,414.0,221.98,168.89
2016,4,22,15,0,0.0,149.0,4.2,11.0,149.0,112.92,89.18
2016,4,22,15,15,407.0,132.5,4.15,11.0,389.0,145.22,98.16
2016,4,22,15,30,814.0,116.0,4.1,11.0,629.0,144.42,88.4
2016,4,22,15,45,629.0,156.0,4.05,11.0,534.5,106.02,88.15
2016,4,22,16,0,444.0,196.0,4.0,11.0,440.0,126.24,106.19
2016,4,22,16,15,269.5,195.5,3.95,11.0,339.5,127.9,107.97
2016,4,22,16,30,95.0,195.0,3.9,11.0,239.0,132.11,112.04
2016,4,22,16,45,82.5,171.0,3.85,11.0,206.0,117.23,99.27
2016,4,22,17,0,70.0,147.0,3.8,11.0,173.0,102.05,86.1
2016,4,22,17,15,58.0,126.0,3.7,10.5,145.0,88.26,74.13
2016,4,22,17,30,46.0,105.0,3.6,10.0,117.0,74.27,61.7
2016,4,22,17,45,34.5,83.0,3.5,10.0,91.0,59.51,48.21
2016,4,22,18,0,23.0,61.0,3.4,10.0,65.0,44.51,34.31
2016,4,22,18,15,11.5,41.0,3.3,9.5,43.0,30.51,21.19
2016,4,22,18,30,0.0,21.0,3.2,9.0,21.0,16.04,6.45
2016,4,22,18,45,0.0,10.5,3.1,9.0,10.5,8.26,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,45,142.5,17.0,2.05,8.5,31.5,104.45,33.18
2016,4,23,6,0,285.0,34.0,2.1,9.0,63.0,214.35,169.94
2016,4,23,6,15,384.5,44.5,2.1,9.0,107.5,298.7,248.21
2016,4,23,6,30,484.0,55.0,2.1,9.0,152.0,392.85,330.88
2016,4,23,6,45,536.0,64.5,2.15,9.5,201.5,462.99,390.51
2016,4,23,7,0,588.0,74.0,2.2,10.0,251.0,536.37,450.17
2016,4,23,7,15,632.5,80.0,2.2,10.5,303.0,602.61,501.04
2016,4,23,7,30,677.0,86.0,2.2,11.0,355.0,670.15,550.23
2016,4,23,7,45,703.5,92.5,2.2,11.5,405.0,724.16,587.56
2016,4,23,8,0,730.0,99.0,2.2,12.0,455.0,777.22,623.2
2016,4,23,8,15,754.0,103.0,2.2,12.0,504.5,818.36,650.53
2016,4,23,8,30,778.0,107.0,2.2,12.0,554.0,862.99,680.03
2016,4,23,8,45,794.5,111.0,2.2,12.5,599.0,898.26,701.2
2016,4,23,9,0,811.0,115.0,2.2,13.0,644.0,930.59,720.14
2016,4,23,9,15,825.0,117.5,2.2,13.0,684.5,955.64,735.29
2016,4,23,9,30,839.0,120.0,2.2,13.0,725.0,977.22,748.14
2016,4,23,9,45,860.0,116.5,2.25,13.5,763.0,981.69,748.66
2016,4,23,10,0,881.0,113.0,2.3,14.0,801.0,996.26,756.33
2016,4,23,10,15,888.5,115.0,2.3,14.0,830.0,999.47,757.2
2016,4,23,10,30,896.0,117.0,2.3,14.0,859.0,998.67,755.65
2016,4,23,10,45,717.5,223.0,2.3,14.0,827.5,942.88,717.16
2016,4,23,11,0,539.0,329.0,2.3,14.0,796.0,852.51,649.89
2016,4,23,11,15,383.5,387.5,2.3,14.0,722.5,729.48,560.22
2016,4,23,11,30,228.0,446.0,2.3,14.0,649.0,611.39,471.8
2016,4,23,11,45,118.5,326.0,2.35,14.0,431.5,395.15,310.25
2016,4,23,12,0,9.0,206.0,2.4,14.0,214.0,169.82,132.59
2016,4,23,12,15,127.0,327.5,2.45,14.0,441.5,385.72,305.01
2016,4,23,12,30,245.0,449.0,2.5,14.0,669.0,566.51,440.71
2016,4,23,12,45,349.0,406.0,2.65,14.0,716.5,595.81,463.02
2016,4,23,13,0,453.0,363.0,2.8,14.0,764.0,612.54,476.26
2016,4,23,13,15,668.0,247.0,2.85,13.5,825.5,626.35,488.6
2016,4,23,13,30,883.0,131.0,2.9,13.0,887.0,611.41,477.5
2016,4,23,13,45,869.5,133.5,2.95,13.0,861.5,556.03,431.86
2016,4,23,14,0,856.0,136.0,3.0,13.0,836.0,501.3,385.56
2016,4,23,14,15,637.5,224.0,3.05,13.0,735.0,421.92,321.94
2016,4,23,14,30,419.0,312.0,3.1,13.0,634.0,360.92,274.89
2016,4,23,14,45,615.5,220.5,3.15,13.0,667.0,322.82,235.44
2016,4,23,15,0,812.0,129.0,3.2,13.0,700.0,263.45,176.3
2016,4,23,15,15,598.5,191.0,3.15,12.5,598.5,210.74,142.35
2016,4,23,15,30,385.0,253.0,3.1,12.0,497.0,188.9,138.9
2016,4,23,15,45,273.0,249.0,3.1,12.0,416.0,154.98,130.04
2016,4,23,16,0,161.0,245.0,3.1,12.0,335.0,156.95,132.21
2016,4,23,16,15,417.5,177.5,3.05,12.0,379.0,116.46,97.44
2016,4,23,16,30,674.0,110.0,3.0,12.0,423.0,82.33,67.79
2016,4,23,16,45,364.0,128.0,3.0,12.0,294.5,87.96,73.05
2016,4,23,17,0,54.0,146.0,3.0,12.0,166.0,101.35,85.15
2016,4,23,17,15,274.5,114.0,2.9,11.5,192.0,80.9,67.25
2016,4,23,17,30,495.0,82.0,2.8,11.0,218.0,64.43,52.64
2016,4,23,17,45,423.0,71.0,2.75,11.0,170.0,53.42,42.59
2016,4,23,18,0,351.0,60.0,2.7,11.0,122.0,45.15,34.77
2016,4,23,18,15,246.5,45.0,2.65,10.5,81.5,33.85,24.09
2016,4,23,18,30,142.0,30.0,2.6,10.0,41.0,22.57,11.8
2016,4,23,18,45,71.0,15.0,2.6,10.0,20.5,11.8,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
