Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,126.5,19.5,3.9,8.5,33.0,97.74,42.1
2016,4,24,6,0,253.0,39.0,4.0,9.0,66.0,201.82,161.35
2016,4,24,6,15,352.5,51.5,4.0,9.0,111.5,284.5,238.03
2016,4,24,6,30,452.0,64.0,4.0,9.0,157.0,381.61,324.09
2016,4,24,6,45,519.5,73.0,4.05,9.5,208.5,460.46,392.0
2016,4,24,7,0,587.0,82.0,4.1,10.0,260.0,543.72,460.91
2016,4,24,7,15,632.5,88.5,4.1,10.5,313.0,611.48,514.43
2016,4,24,7,30,678.0,95.0,4.1,11.0,366.0,680.5,565.98
2016,4,24,7,45,715.0,99.0,4.1,11.5,419.5,740.31,608.83
2016,4,24,8,0,752.0,103.0,4.1,12.0,473.0,799.71,650.24
2016,4,24,8,15,702.5,121.5,4.1,12.0,494.5,798.37,646.72
2016,4,24,8,30,653.0,140.0,4.1,12.0,516.0,790.73,639.02
2016,4,24,8,45,749.5,126.5,4.1,12.5,591.5,878.27,700.57
2016,4,24,9,0,846.0,113.0,4.1,13.0,667.0,960.07,755.64
2016,4,24,9,15,859.5,116.0,4.1,13.0,708.5,985.57,771.25
2016,4,24,9,30,873.0,119.0,4.1,13.0,750.0,1007.44,784.77
2016,4,24,9,45,625.0,231.0,4.15,13.5,694.0,890.39,698.02
2016,4,24,10,0,377.0,343.0,4.2,14.0,638.0,729.08,573.02
2016,4,24,10,15,637.0,237.0,4.3,14.0,757.5,899.27,703.73
2016,4,24,10,30,897.0,131.0,4.4,14.0,877.0,1011.41,782.63
2016,4,24,10,45,895.5,136.5,4.55,14.5,897.5,1000.91,773.49
2016,4,24,11,0,894.0,142.0,4.7,15.0,918.0,986.41,762.58
2016,4,24,11,15,673.0,256.0,4.85,14.5,845.5,893.02,696.56
2016,4,24,11,30,452.0,370.0,5.0,14.0,773.0,771.51,604.44
2016,4,24,11,45,488.5,365.5,5.15,14.0,804.5,778.13,610.71
2016,4,24,12,0,525.0,361.0,5.3,14.0,836.0,780.32,612.93
2016,4,24,12,15,515.0,364.0,5.4,14.0,829.5,747.12,587.86
2016,4,24,12,30,505.0,367.0,5.5,14.0,823.0,712.44,561.54
2016,4,24,12,45,674.5,273.0,5.65,14.0,875.0,727.71,575.86
2016,4,24,13,0,844.0,179.0,5.8,14.0,927.0,723.11,573.88
2016,4,24,13,15,685.5,254.5,5.85,13.5,855.0,640.9,508.36
2016,4,24,13,30,527.0,330.0,5.9,13.0,783.0,564.13,447.0
2016,4,24,13,45,536.5,314.0,5.95,13.0,764.0,520.2,410.82
2016,4,24,14,0,546.0,298.0,6.0,13.0,745.0,474.62,372.21
2016,4,24,14,15,682.5,228.5,6.0,12.5,766.5,441.24,340.82
2016,4,24,14,30,819.0,159.0,6.0,12.0,788.0,394.47,295.48
2016,4,24,14,45,686.0,195.0,6.05,12.0,704.5,323.45,236.29
2016,4,24,15,0,553.0,231.0,6.1,12.0,621.0,269.05,193.4
2016,4,24,15,15,668.0,183.0,6.1,12.0,626.5,214.46,143.39
2016,4,24,15,30,783.0,135.0,6.1,12.0,632.0,144.84,90.23
2016,4,24,15,45,502.0,189.0,6.1,12.0,498.5,121.81,101.67
2016,4,24,16,0,221.0,243.0,6.1,12.0,365.0,157.46,133.09
2016,4,24,16,15,451.0,180.0,6.1,11.5,400.0,118.57,99.68
2016,4,24,16,30,681.0,117.0,6.1,11.0,435.0,87.15,72.39
2016,4,24,16,45,636.0,112.5,6.1,11.0,382.0,84.7,70.47
2016,4,24,17,0,591.0,108.0,6.1,11.0,329.0,82.3,68.54
2016,4,24,17,15,540.0,98.5,6.05,10.5,277.0,76.09,63.24
2016,4,24,17,30,489.0,89.0,6.0,10.0,225.0,66.24,54.5
2016,4,24,17,45,433.0,75.5,6.0,9.5,177.0,56.58,45.69
2016,4,24,18,0,377.0,62.0,6.0,9.0,129.0,46.74,36.49
2016,4,24,18,15,272.5,46.5,5.95,9.0,87.0,35.06,25.34
2016,4,24,18,30,168.0,31.0,5.9,9.0,45.0,23.39,12.88
2016,4,24,18,45,84.0,15.5,5.9,9.0,22.5,12.2,0.0
2016,4,24,19,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,6.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,5,45,203.0,16.0,4.45,5.5,38.5,132.01,70.69
2016,4,25,6,0,406.0,32.0,4.5,6.0,77.0,273.25,223.08
2016,4,25,6,15,501.5,40.5,4.5,6.5,126.0,359.03,303.84
2016,4,25,6,30,597.0,49.0,4.5,7.0,175.0,453.92,388.54
2016,4,25,6,45,657.5,55.0,4.55,7.5,228.5,526.33,451.74
2016,4,25,7,0,718.0,61.0,4.6,8.0,282.0,607.01,518.24
2016,4,25,7,15,757.0,65.5,4.55,8.5,337.0,672.6,568.49
2016,4,25,7,30,796.0,70.0,4.5,9.0,392.0,738.61,617.23
2016,4,25,7,45,823.5,74.0,4.5,9.5,445.5,794.46,656.8
2016,4,25,8,0,851.0,78.0,4.5,10.0,499.0,848.99,694.38
2016,4,25,8,15,871.0,81.0,4.45,10.0,549.5,883.95,717.52
2016,4,25,8,30,891.0,84.0,4.4,10.0,600.0,925.84,745.56
2016,4,25,8,45,905.0,86.5,4.35,10.5,647.0,958.77,765.22
2016,4,25,9,0,919.0,89.0,4.3,11.0,694.0,988.42,782.32
2016,4,25,9,15,930.0,91.0,4.3,11.5,735.5,1011.08,794.83
2016,4,25,9,30,941.0,93.0,4.3,12.0,777.0,1029.95,804.71
2016,4,25,9,45,945.5,96.5,4.3,12.5,812.0,1040.15,808.6
2016,4,25,10,0,950.0,100.0,4.3,13.0,847.0,1046.15,809.77
2016,4,25,10,15,955.5,101.5,4.3,13.0,876.0,1046.77,808.96
2016,4,25,10,30,961.0,103.0,4.3,13.0,905.0,1043.16,805.43
2016,4,25,10,45,963.5,105.0,4.35,13.0,926.0,1032.95,798.04
2016,4,25,11,0,966.0,107.0,4.4,13.0,947.0,1018.55,787.9
2016,4,25,11,15,968.0,107.5,4.45,13.0,961.0,998.14,773.68
2016,4,25,11,30,970.0,108.0,4.5,13.0,975.0,973.76,756.75
2016,4,25,11,45,968.0,110.0,4.55,13.5,980.5,943.45,734.24
2016,4,25,12,0,966.0,112.0,4.6,14.0,986.0,909.6,709.25
2016,4,25,12,15,965.0,112.0,4.6,14.0,984.0,871.45,682.12
2016,4,25,12,30,964.0,112.0,4.6,14.0,982.0,830.12,652.58
2016,4,25,12,45,959.0,112.5,4.65,14.0,971.5,783.38,617.37
2016,4,25,13,0,954.0,113.0,4.7,14.0,961.0,734.17,579.12
2016,4,25,13,15,950.0,112.5,4.75,14.0,943.5,682.54,538.05
2016,4,25,13,30,946.0,112.0,4.8,14.0,926.0,628.82,494.19
2016,4,25,13,45,937.0,112.5,4.85,14.0,900.5,571.43,446.17
2016,4,25,14,0,928.0,113.0,4.9,14.0,875.0,512.91,395.81
2016,4,25,14,15,919.5,111.5,4.95,14.0,843.0,452.29,342.35
2016,4,25,14,30,911.0,110.0,5.0,14.0,811.0,391.06,287.17
2016,4,25,14,45,898.5,108.5,5.05,14.0,772.5,328.37,230.47
2016,4,25,15,0,886.0,107.0,5.1,14.0,734.0,266.05,175.25
2016,4,25,15,15,871.5,104.5,5.1,13.5,691.0,203.44,124.59
2016,4,25,15,30,857.0,102.0,5.1,13.0,648.0,134.71,79.41
2016,4,25,15,45,836.5,99.5,5.15,13.0,600.0,82.48,66.97
2016,4,25,16,0,816.0,97.0,5.2,13.0,552.0,81.07,65.99
2016,4,25,16,15,791.5,93.5,5.2,12.5,501.0,78.84,64.38
2016,4,25,16,30,767.0,90.0,5.2,12.0,450.0,76.54,62.71
2016,4,25,16,45,731.5,85.5,5.2,12.0,396.5,67.64,55.0
2016,4,25,17,0,696.0,81.0,5.2,12.0,343.0,64.5,52.37
2016,4,25,17,15,648.0,75.0,5.15,11.5,290.0,60.07,48.62
2016,4,25,17,30,600.0,69.0,5.1,11.0,237.0,55.63,44.74
2016,4,25,17,45,528.5,61.0,5.05,10.5,186.5,49.39,39.06
2016,4,25,18,0,457.0,53.0,5.0,10.0,136.0,43.18,33.19
2016,4,25,18,15,345.5,41.0,4.85,9.5,92.5,33.44,23.93
2016,4,25,18,30,234.0,29.0,4.7,9.0,49.0,23.7,13.48
2016,4,25,18,45,117.0,14.5,4.6,9.0,24.5,11.41,0.0
2016,4,25,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,5,45,60.0,20.5,3.1,7.5,27.5,59.59,32.48
2016,4,26,6,0,120.0,41.0,3.2,8.0,55.0,122.66,97.69
2016,4,26,6,15,163.0,60.5,3.2,8.5,89.5,175.01,145.75
2016,4,26,6,30,206.0,80.0,3.2,9.0,124.0,230.84,195.67
2016,4,26,6,45,226.0,101.0,3.25,9.5,161.5,276.84,235.74
2016,4,26,7,0,246.0,122.0,3.3,10.0,199.0,323.75,275.26
2016,4,26,7,15,276.5,137.5,3.25,10.0,238.5,372.52,315.86
2016,4,26,7,30,307.0,153.0,3.2,10.0,278.0,422.96,356.76
2016,4,26,7,45,482.0,131.5,3.2,10.5,358.0,572.16,477.42
2016,4,26,8,0,657.0,110.0,3.2,11.0,438.0,723.7,592.14
2016,4,26,8,15,597.5,144.5,3.1,11.0,465.5,727.68,591.63
2016,4,26,8,30,538.0,179.0,3.0,11.0,493.0,715.05,578.92
2016,4,26,8,45,376.5,242.0,2.9,11.0,470.0,619.64,501.22
2016,4,26,9,0,215.0,305.0,2.8,11.0,447.0,516.28,416.58
2016,4,26,9,15,255.5,318.5,2.75,11.0,497.5,591.17,473.65
2016,4,26,9,30,296.0,332.0,2.7,11.0,548.0,643.09,511.68
2016,4,26,9,45,353.0,330.0,2.7,11.5,600.0,693.68,548.19
2016,4,26,10,0,410.0,328.0,2.7,12.0,652.0,763.04,597.1
2016,4,26,10,15,400.5,345.5,2.75,12.5,671.0,745.41,581.97
2016,4,26,10,30,391.0,363.0,2.8,13.0,690.0,745.5,579.99
2016,4,26,10,45,605.5,270.5,2.9,13.5,791.5,874.2,675.53
2016,4,26,11,0,820.0,178.0,3.0,14.0,893.0,962.69,737.34
2016,4,26,11,15,668.0,269.0,3.1,14.0,857.5,895.97,688.24
2016,4,26,11,30,516.0,360.0,3.2,14.0,822.0,816.3,628.46
2016,4,26,11,45,673.0,270.0,3.35,14.0,878.0,852.15,658.75
2016,4,26,12,0,830.0,180.0,3.5,14.0,934.0,866.75,672.67
2016,4,26,12,15,830.0,180.0,3.55,14.0,932.5,831.88,647.03
2016,4,26,12,30,830.0,180.0,3.6,14.0,931.0,794.1,619.08
2016,4,26,12,45,855.5,161.5,3.7,14.0,929.5,756.51,591.44
2016,4,26,13,0,881.0,143.0,3.8,14.0,928.0,707.11,554.43
2016,4,26,13,15,877.0,142.0,3.85,14.0,911.5,658.19,515.87
2016,4,26,13,30,873.0,141.0,3.9,14.0,895.0,607.41,474.77
2016,4,26,13,45,858.5,144.5,3.95,14.0,869.0,555.82,431.74
2016,4,26,14,0,844.0,148.0,4.0,14.0,843.0,499.59,384.01
2016,4,26,14,15,686.5,211.0,4.0,13.5,762.5,427.34,325.41
2016,4,26,14,30,529.0,274.0,4.0,13.0,682.0,369.35,279.17
2016,4,26,14,45,575.0,241.0,4.05,13.0,666.0,320.59,235.14
2016,4,26,15,0,621.0,208.0,4.1,13.0,650.0,266.76,186.87
2016,4,26,15,15,554.5,214.5,4.1,12.5,591.5,214.92,147.95
2016,4,26,15,30,488.0,221.0,4.1,12.0,533.0,170.92,121.55
2016,4,26,15,45,380.5,229.0,4.15,12.0,461.5,147.21,123.46
2016,4,26,16,0,273.0,237.0,4.2,12.0,390.0,149.44,125.82
2016,4,26,16,15,279.5,212.5,4.15,11.5,357.0,137.23,115.83
2016,4,26,16,30,286.0,188.0,4.1,11.0,324.0,124.35,105.14
2016,4,26,16,45,348.0,155.5,4.1,11.0,301.5,107.24,90.39
2016,4,26,17,0,410.0,123.0,4.1,11.0,279.0,86.31,72.06
2016,4,26,17,15,363.5,113.0,4.0,10.5,236.0,79.9,66.63
2016,4,26,17,30,317.0,103.0,3.9,10.0,193.0,73.36,60.91
2016,4,26,17,45,265.5,86.0,3.8,10.0,151.0,62.43,50.91
2016,4,26,18,0,214.0,69.0,3.7,10.0,109.0,50.41,39.71
2016,4,26,18,15,152.0,50.5,3.6,9.5,74.0,37.2,27.31
2016,4,26,18,30,90.0,32.0,3.5,9.0,39.0,23.87,13.91
2016,4,26,18,45,45.0,16.0,3.45,9.0,19.5,12.15,0.0
2016,4,26,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.0,2.3,8.0,5.0,0.0,0.0
2016,4,27,5,30,0.0,10.0,2.5,8.0,10.0,7.87,0.0
2016,4,27,5,45,128.5,26.0,2.75,8.5,41.5,110.41,69.45
2016,4,27,6,0,257.0,42.0,3.0,9.0,73.0,205.18,165.97
2016,4,27,6,15,350.5,54.5,3.2,9.0,118.0,284.74,238.58
2016,4,27,6,30,444.0,67.0,3.4,9.0,163.0,378.12,320.91
2016,4,27,6,45,222.0,57.5,3.6,9.5,105.5,233.88,199.92
2016,4,27,7,0,0.0,48.0,3.8,10.0,48.0,36.7,26.3
2016,4,27,7,15,0.0,57.5,3.95,10.0,57.5,44.03,32.68
2016,4,27,7,30,0.0,67.0,4.1,10.0,67.0,51.38,38.92
2016,4,27,7,45,44.5,140.5,4.3,10.0,163.0,164.88,137.22
2016,4,27,8,0,89.0,214.0,4.5,10.0,259.0,282.86,236.3
2016,4,27,8,15,127.5,239.5,4.55,10.0,311.0,363.55,302.35
2016,4,27,8,30,166.0,265.0,4.6,10.0,363.0,426.5,353.07
2016,4,27,8,45,112.5,276.0,4.7,10.0,344.5,388.25,319.54
2016,4,27,9,0,59.0,287.0,4.8,10.0,326.0,325.64,266.62
2016,4,27,9,15,36.5,265.5,4.8,10.0,290.0,278.54,227.22
2016,4,27,9,30,14.0,244.0,4.8,10.0,254.0,214.73,173.95
2016,4,27,9,45,37.5,300.5,4.85,10.0,330.0,309.92,251.79
2016,4,27,10,0,61.0,357.0,4.9,10.0,406.0,386.85,313.25
2016,4,27,10,15,175.5,378.5,4.9,10.0,525.0,537.45,434.3
2016,4,27,10,30,290.0,400.0,4.9,10.0,644.0,683.83,547.71
2016,4,27,10,45,149.5,302.0,4.95,10.0,428.0,425.83,345.31
2016,4,27,11,0,9.0,204.0,5.0,10.0,212.0,170.67,136.24
2016,4,27,11,15,49.0,322.0,5.0,10.0,366.0,322.38,260.36
2016,4,27,11,30,89.0,440.0,5.0,10.0,520.0,461.14,369.84
2016,4,27,11,45,64.5,416.5,5.0,10.5,475.0,411.29,328.95
2016,4,27,12,0,40.0,393.0,5.0,11.0,430.0,363.66,290.3
2016,4,27,12,15,22.0,274.5,5.0,11.0,295.0,243.24,194.4
2016,4,27,12,30,4.0,156.0,5.0,11.0,160.0,124.67,97.87
2016,4,27,12,45,18.5,261.5,5.05,11.0,278.5,217.2,173.67
2016,4,27,13,0,33.0,367.0,5.1,11.0,397.0,313.34,250.69
2016,4,27,13,15,146.0,396.0,5.1,11.0,523.0,403.71,323.22
2016,4,27,13,30,259.0,425.0,5.1,11.0,649.0,475.7,379.01
2016,4,27,13,45,560.5,286.0,5.15,11.5,754.5,507.84,402.04
2016,4,27,14,0,862.0,147.0,5.2,12.0,860.0,505.21,393.52
2016,4,27,14,15,853.0,145.0,5.2,12.0,828.5,446.05,340.9
2016,4,27,14,30,844.0,143.0,5.2,12.0,797.0,386.57,287.13
2016,4,27,14,45,839.5,136.5,5.2,12.0,761.0,325.06,231.23
2016,4,27,15,0,835.0,130.0,5.2,12.0,725.0,263.28,176.23
2016,4,27,15,15,819.0,127.0,5.2,12.0,682.0,202.18,126.66
2016,4,27,15,30,803.0,124.0,5.2,12.0,639.0,142.66,88.76
2016,4,27,15,45,790.0,117.0,5.2,12.0,593.0,92.71,76.17
2016,4,27,16,0,777.0,110.0,5.2,12.0,547.0,88.89,73.1
2016,4,27,16,15,751.0,105.5,5.15,11.5,496.0,79.6,65.28
2016,4,27,16,30,725.0,101.0,5.1,11.0,445.0,77.08,63.4
2016,4,27,16,45,695.5,94.0,5.1,11.0,393.5,72.7,59.72
2016,4,27,17,0,666.0,87.0,5.1,11.0,342.0,68.17,55.85
2016,4,27,17,15,617.5,80.5,5.1,10.5,289.5,63.57,51.96
2016,4,27,17,30,569.0,74.0,5.1,10.0,237.0,58.94,47.91
2016,4,27,17,45,503.0,65.0,5.1,10.0,187.5,52.17,41.67
2016,4,27,18,0,437.0,56.0,5.1,10.0,138.0,45.34,35.18
2016,4,27,18,15,329.5,44.0,5.05,9.5,95.0,35.73,26.04
2016,4,27,18,30,222.0,32.0,5.0,9.0,52.0,24.35,14.54
2016,4,27,18,45,111.0,16.0,5.0,9.0,26.0,12.21,0.0
2016,4,27,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,5,15,35.0,5.5,4.3,8.0,6.5,0.0,0.0
2016,4,28,5,30,70.0,11.0,4.3,8.0,13.0,36.28,0.0
2016,4,28,5,45,214.5,24.0,4.3,8.5,46.5,149.99,101.18
2016,4,28,6,0,359.0,37.0,4.3,9.0,80.0,253.02,206.27
2016,4,28,6,15,449.5,46.0,4.2,9.5,127.0,334.2,280.45
2016,4,28,6,30,540.0,55.0,4.1,10.0,174.0,423.79,358.96
2016,4,28,6,45,600.5,61.0,4.0,10.5,226.0,497.47,421.46
2016,4,28,7,0,661.0,67.0,3.9,11.0,278.0,574.89,484.36
2016,4,28,7,15,701.0,72.0,3.8,11.5,331.0,634.97,529.69
2016,4,28,7,30,741.0,77.0,3.7,12.0,384.0,699.94,576.93
2016,4,28,7,45,769.5,81.0,3.65,12.5,436.0,754.42,614.81
2016,4,28,8,0,798.0,85.0,3.6,13.0,488.0,807.79,650.86
2016,4,28,8,15,819.5,88.5,3.5,13.0,538.0,852.86,680.92
2016,4,28,8,30,841.0,92.0,3.4,13.0,588.0,895.67,708.85
2016,4,28,8,45,854.5,95.5,3.3,13.5,633.0,928.44,727.84
2016,4,28,9,0,868.0,99.0,3.2,14.0,678.0,946.26,736.13
2016,4,28,9,15,880.5,101.5,3.1,14.5,719.5,969.9,748.53
2016,4,28,9,30,893.0,104.0,3.0,15.0,761.0,989.96,758.3
2016,4,28,9,45,905.0,104.5,2.95,15.5,797.0,1003.63,764.14
2016,4,28,10,0,917.0,105.0,2.9,16.0,833.0,1013.43,767.48
2016,4,28,10,15,923.5,106.0,2.9,16.0,861.5,1014.4,766.92
2016,4,28,10,30,930.0,107.0,2.9,16.0,890.0,1011.31,763.87
2016,4,28,10,45,925.0,114.0,2.9,16.0,909.5,999.12,754.88
2016,4,28,11,0,920.0,121.0,2.9,16.0,929.0,982.86,743.36
2016,4,28,11,15,923.0,121.5,2.95,16.0,943.0,963.97,730.61
2016,4,28,11,30,926.0,122.0,3.0,16.0,957.0,941.26,715.32
2016,4,28,11,45,921.5,126.0,3.15,16.5,962.0,911.49,694.6
2016,4,28,12,0,917.0,130.0,3.3,17.0,967.0,878.42,671.51
2016,4,28,12,15,916.5,130.0,3.4,17.0,965.5,842.12,646.95
2016,4,28,12,30,916.0,130.0,3.5,17.0,964.0,802.81,619.49
2016,4,28,12,45,919.0,126.5,3.6,17.0,956.5,760.36,588.11
2016,4,28,13,0,922.0,123.0,3.7,17.0,949.0,715.02,553.76
2016,4,28,13,15,918.5,122.5,3.8,16.5,932.5,665.26,516.04
2016,4,28,13,30,915.0,122.0,3.9,16.0,916.0,613.45,475.46
2016,4,28,13,45,904.0,123.5,4.0,16.0,890.5,557.48,429.42
2016,4,28,14,0,893.0,125.0,4.1,16.0,865.0,500.63,381.29
2016,4,28,14,15,885.0,123.5,4.2,16.0,834.0,442.3,330.63
2016,4,28,14,30,877.0,122.0,4.3,16.0,803.0,383.35,278.3
2016,4,28,14,45,863.5,121.0,4.45,16.0,765.0,319.15,221.58
2016,4,28,15,0,850.0,120.0,4.6,16.0,727.0,258.13,168.5
2016,4,28,15,15,835.5,117.5,4.6,15.5,685.0,196.86,119.89
2016,4,28,15,30,821.0,115.0,4.6,15.0,643.0,136.94,82.77
2016,4,28,15,45,804.5,110.5,4.65,15.0,596.5,88.71,71.81
2016,4,28,16,0,788.0,106.0,4.7,15.0,550.0,86.36,70.03
2016,4,28,16,15,763.0,102.0,4.7,14.5,499.5,84.04,68.38
2016,4,28,16,30,738.0,98.0,4.7,14.0,449.0,75.31,61.09
2016,4,28,16,45,705.5,92.5,4.75,13.5,397.0,71.82,58.34
2016,4,28,17,0,673.0,87.0,4.8,13.0,345.0,68.24,55.47
2016,4,28,17,15,625.5,80.5,4.7,12.5,293.0,63.64,51.61
2016,4,28,17,30,578.0,74.0,4.6,12.0,241.0,59.01,47.6
2016,4,28,17,45,502.0,66.5,4.55,11.5,190.5,53.28,42.43
2016,4,28,18,0,426.0,59.0,4.5,11.0,140.0,47.62,37.11
2016,4,28,18,15,319.5,46.5,4.35,10.5,96.5,35.39,25.69
2016,4,28,18,30,213.0,34.0,4.2,10.0,53.0,25.76,15.85
2016,4,28,18,45,106.5,17.0,4.05,10.0,26.5,12.94,0.0
2016,4,28,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,2.95,8.0,5.5,0.0,0.0
2016,4,29,5,30,0.0,11.0,3.0,8.0,11.0,8.65,0.0
2016,4,29,5,45,110.0,30.0,3.05,8.5,44.0,98.55,67.45
2016,4,29,6,0,220.0,49.0,3.1,9.0,77.0,193.92,157.53
2016,4,29,6,15,310.0,63.0,3.1,9.0,122.0,271.13,227.31
2016,4,29,6,30,400.0,77.0,3.1,9.0,167.0,357.44,303.26
2016,4,29,6,45,468.5,86.0,3.15,9.0,217.5,431.64,367.22
2016,4,29,7,0,537.0,95.0,3.2,9.0,268.0,517.6,438.46
2016,4,29,7,15,582.0,102.5,3.25,9.0,320.0,583.84,491.6
2016,4,29,7,30,627.0,110.0,3.3,9.0,372.0,651.32,544.11
2016,4,29,7,45,512.0,147.5,3.4,9.5,379.5,611.84,508.99
2016,4,29,8,0,397.0,185.0,3.5,10.0,387.0,570.38,472.14
2016,4,29,8,15,567.5,159.5,3.5,10.0,479.0,703.5,577.61
2016,4,29,8,30,738.0,134.0,3.5,10.0,571.0,854.29,688.12
2016,4,29,8,45,618.0,182.5,3.5,10.5,568.0,808.46,649.91
2016,4,29,9,0,498.0,231.0,3.5,11.0,565.0,746.03,598.37
2016,4,29,9,15,432.0,274.0,3.55,11.5,576.5,730.92,583.09
2016,4,29,9,30,366.0,317.0,3.6,12.0,588.0,691.12,549.73
2016,4,29,9,45,611.0,227.0,3.65,12.5,703.5,865.01,681.37
2016,4,29,10,0,856.0,137.0,3.7,13.0,819.0,999.72,774.27
2016,4,29,10,15,864.0,138.5,3.75,13.0,847.5,1002.43,774.23
2016,4,29,10,30,872.0,140.0,3.8,13.0,876.0,985.93,762.11
2016,4,29,10,45,881.5,139.0,3.9,13.5,899.0,979.75,756.39
2016,4,29,11,0,891.0,138.0,4.0,14.0,922.0,969.63,747.96
2016,4,29,11,15,894.5,138.5,4.05,14.0,936.5,951.43,735.1
2016,4,29,11,30,898.0,139.0,4.1,14.0,951.0,929.51,719.75
2016,4,29,11,45,901.0,138.5,4.2,14.5,958.0,902.68,699.92
2016,4,29,12,0,904.0,138.0,4.3,15.0,965.0,872.38,677.79
2016,4,29,12,15,904.0,138.0,4.4,15.0,964.0,836.81,653.23
2016,4,29,12,30,904.0,138.0,4.5,15.0,963.0,798.24,625.4
2016,4,29,12,45,888.0,146.5,4.65,15.0,950.0,752.07,590.57
2016,4,29,13,0,872.0,155.0,4.8,15.0,937.0,712.38,559.45
2016,4,29,13,15,868.5,153.5,4.85,15.0,920.5,662.25,519.67
2016,4,29,13,30,865.0,152.0,4.9,15.0,904.0,610.26,477.4
2016,4,29,13,45,864.5,147.0,5.0,15.0,882.0,555.47,431.87
2016,4,29,14,0,864.0,142.0,5.1,15.0,860.0,499.01,383.58
2016,4,29,14,15,856.5,140.5,5.1,15.0,830.0,440.95,332.49
2016,4,29,14,30,849.0,139.0,5.1,15.0,800.0,382.35,279.94
2016,4,29,14,45,843.5,134.0,5.15,15.0,764.5,321.56,225.32
2016,4,29,15,0,838.0,129.0,5.2,15.0,729.0,260.58,171.74
2016,4,29,15,15,824.0,126.0,5.2,14.5,687.5,199.79,123.39
2016,4,29,15,30,810.0,123.0,5.2,14.0,646.0,140.32,86.59
2016,4,29,15,45,797.5,117.5,5.2,14.0,601.0,93.09,75.89
2016,4,29,16,0,785.0,112.0,5.2,14.0,556.0,90.33,73.76
2016,4,29,16,15,760.5,107.5,5.2,13.5,506.0,80.99,65.96
2016,4,29,16,30,736.0,103.0,5.2,13.0,456.0,78.52,64.16
2016,4,29,16,45,710.5,96.0,5.2,13.0,405.0,74.25,60.61
2016,4,29,17,0,685.0,89.0,5.2,13.0,354.0,69.81,56.85
2016,4,29,17,15,639.0,82.5,5.2,12.5,301.5,65.25,53.04
2016,4,29,17,30,593.0,76.0,5.2,12.0,249.0,60.66,49.08
2016,4,29,17,45,533.0,66.5,5.25,11.5,198.5,53.55,42.68
2016,4,29,18,0,473.0,57.0,5.3,11.0,148.0,46.34,35.98
2016,4,29,18,15,367.0,45.5,5.25,10.5,103.5,37.09,27.23
2016,4,29,18,30,261.0,34.0,5.2,10.0,59.0,25.97,16.21
2016,4,29,18,45,130.5,17.0,5.2,10.0,29.5,13.0,0.0
2016,4,29,19,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,15,68.5,6.5,2.9,8.0,8.5,5.11,0.0
2016,4,30,5,30,137.0,13.0,2.9,8.0,17.0,64.09,0.0
2016,4,30,5,45,285.5,24.5,2.95,8.5,54.5,184.51,133.53
2016,4,30,6,0,434.0,36.0,3.0,9.0,92.0,288.9,235.94
2016,4,30,6,15,519.5,43.5,2.9,9.5,140.5,369.09,308.5
2016,4,30,6,30,605.0,51.0,2.8,10.0,189.0,457.0,384.43
2016,4,30,6,45,659.5,57.0,2.75,10.5,242.0,525.78,441.92
2016,4,30,7,0,714.0,63.0,2.7,11.0,295.0,601.63,501.97
2016,4,30,7,15,750.5,67.0,2.65,11.0,349.0,664.0,548.62
2016,4,30,7,30,787.0,71.0,2.6,11.0,403.0,726.6,593.92
2016,4,30,7,45,813.5,75.0,2.6,11.5,455.5,780.77,630.76
2016,4,30,8,0,840.0,79.0,2.6,12.0,508.0,833.59,665.68
2016,4,30,8,15,859.0,81.5,2.55,12.5,557.5,866.43,685.08
2016,4,30,8,30,878.0,84.0,2.5,13.0,607.0,906.09,709.09
2016,4,30,8,45,892.5,86.5,2.5,13.5,653.0,938.83,728.26
2016,4,30,9,0,907.0,89.0,2.5,14.0,699.0,968.37,745.07
2016,4,30,9,15,918.0,90.5,2.45,14.0,739.5,989.98,757.27
2016,4,30,9,30,929.0,92.0,2.4,14.0,780.0,1007.89,767.03
2016,4,30,9,45,940.5,91.5,2.35,14.5,816.0,1020.21,771.69
2016,4,30,10,0,952.0,91.0,2.3,15.0,852.0,1028.57,773.84
2016,4,30,10,15,957.5,92.0,2.3,15.0,880.5,1028.63,772.67
2016,4,30,10,30,963.0,93.0,2.3,15.0,909.0,1024.51,768.99
2016,4,30,10,45,966.0,94.5,2.3,15.5,930.0,1014.34,760.05
2016,4,30,11,0,969.0,96.0,2.3,16.0,951.0,1000.01,748.6
2016,4,30,11,15,971.0,96.5,2.25,16.0,964.5,979.72,734.19
2016,4,30,11,30,973.0,97.0,2.2,16.0,978.0,955.48,717.3
2016,4,30,11,45,972.5,97.5,2.2,16.5,983.5,925.29,695.72
2016,4,30,12,0,972.0,98.0,2.2,17.0,989.0,891.55,671.83
2016,4,30,12,15,971.0,98.0,2.15,17.0,987.0,853.59,645.85
2016,4,30,12,30,970.0,98.0,2.1,17.0,985.0,812.47,617.61
2016,4,30,12,45,962.0,101.0,2.1,17.5,974.0,765.97,582.82
2016,4,30,13,0,954.0,104.0,2.1,18.0,963.0,717.18,545.43
2016,4,30,13,15,950.5,103.5,2.1,18.0,945.5,666.32,506.73
2016,4,30,13,30,947.0,103.0,2.1,18.0,928.0,613.34,465.3
2016,4,30,13,45,942.0,101.5,2.15,18.0,904.0,556.96,420.22
2016,4,30,14,0,937.0,100.0,2.2,18.0,880.0,499.09,372.41
2016,4,30,14,15,929.5,98.5,2.2,18.0,848.5,438.99,321.24
2016,4,30,14,30,922.0,97.0,2.2,18.0,817.0,378.18,268.22
2016,4,30,14,45,912.5,95.0,2.25,18.0,779.5,316.01,213.74
2016,4,30,15,0,903.0,93.0,2.3,18.0,742.0,253.87,160.44
2016,4,30,15,15,890.0,91.0,2.35,17.5,699.5,191.52,111.99
2016,4,30,15,30,877.0,89.0,2.4,17.0,657.0,130.14,75.4
2016,4,30,15,45,859.0,86.5,2.45,17.0,609.5,83.08,66.31
2016,4,30,16,0,841.0,84.0,2.5,17.0,562.0,72.82,57.74
2016,4,30,16,15,818.5,81.0,2.5,16.5,512.0,70.65,56.18
2016,4,30,16,30,796.0,78.0,2.5,16.0,462.0,68.41,54.55
2016,4,30,16,45,763.0,75.0,2.55,16.0,409.0,65.93,52.57
2016,4,30,17,0,730.0,72.0,2.6,16.0,356.0,63.45,50.57
2016,4,30,17,15,687.5,67.0,2.55,15.5,303.5,59.29,47.13
2016,4,30,17,30,645.0,62.0,2.5,15.0,251.0,50.86,39.8
2016,4,30,17,45,578.5,55.5,2.5,14.5,200.0,45.54,35.08
2016,4,30,18,0,512.0,49.0,2.5,14.0,149.0,40.27,30.21
2016,4,30,18,15,410.5,39.5,2.45,13.5,104.5,32.42,22.86
2016,4,30,18,30,309.0,30.0,2.4,13.0,60.0,24.63,15.04
2016,4,30,18,45,154.5,15.0,2.4,12.5,30.0,12.1,0.0
2016,4,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,5,15,61.0,7.0,1.1,11.0,9.0,5.51,0.0
2016,5,1,5,30,122.0,14.0,1.1,11.0,18.0,58.88,0.0
2016,5,1,5,45,260.5,26.0,1.1,11.5,54.5,174.62,127.01
2016,5,1,6,0,399.0,38.0,1.1,12.0,91.0,272.76,219.05
2016,5,1,6,15,485.0,46.5,1.1,12.5,139.0,352.61,288.74
2016,5,1,6,30,571.0,55.0,1.1,13.0,187.0,440.27,361.81
2016,5,1,6,45,625.5,61.0,1.15,13.5,239.0,511.08,418.8
2016,5,1,7,0,680.0,67.0,1.2,14.0,291.0,585.03,475.7
2016,5,1,7,15,718.0,71.5,1.15,14.5,344.0,643.88,516.85
2016,5,1,7,30,756.0,76.0,1.1,15.0,397.0,706.96,559.19
2016,5,1,7,45,782.5,80.5,1.1,15.5,449.0,760.58,593.75
2016,5,1,8,0,809.0,85.0,1.1,16.0,501.0,812.93,626.5
2016,5,1,8,15,829.5,88.0,1.1,16.0,550.0,856.56,653.68
2016,5,1,8,30,850.0,91.0,1.1,16.0,599.0,897.83,678.94
2016,5,1,8,45,864.0,94.0,1.1,16.5,644.5,919.38,689.53
2016,5,1,9,0,878.0,97.0,1.1,17.0,690.0,948.34,705.2
2016,5,1,9,15,889.5,99.0,1.1,17.5,730.5,970.44,716.18
2016,5,1,9,30,901.0,101.0,1.1,18.0,771.0,988.93,724.91
2016,5,1,9,45,909.5,103.0,1.1,18.5,806.0,1000.74,729.47
2016,5,1,10,0,918.0,105.0,1.1,19.0,841.0,1008.6,731.71
2016,5,1,10,15,924.5,106.0,1.05,19.0,869.5,1009.46,730.13
2016,5,1,10,30,931.0,107.0,1.0,19.0,898.0,1006.26,726.22
2016,5,1,10,45,934.0,108.5,0.95,19.5,919.0,996.15,716.81
2016,5,1,11,0,937.0,110.0,0.9,20.0,940.0,982.02,705.15
2016,5,1,11,15,939.5,111.0,0.8,20.0,953.5,963.0,690.95
2016,5,1,11,30,942.0,112.0,0.7,20.0,967.0,940.12,674.49
2016,5,1,11,45,665.5,260.0,0.65,20.5,866.5,827.78,597.96
2016,5,1,12,0,389.0,408.0,0.6,21.0,766.0,685.79,497.86
2016,5,1,12,15,665.0,260.0,0.55,21.0,870.5,767.49,557.88
2016,5,1,12,30,941.0,112.0,0.5,21.0,975.0,800.81,581.81
2016,5,1,12,45,939.5,111.0,0.45,21.0,965.5,756.56,549.82
2016,5,1,13,0,938.0,110.0,0.4,21.0,956.0,709.7,516.47
2016,5,1,13,15,934.0,109.0,0.5,21.0,938.5,658.88,481.59
2016,5,1,13,30,930.0,108.0,0.6,21.0,921.0,606.07,443.79
2016,5,1,13,45,923.5,107.5,0.7,21.0,896.5,550.6,402.35
2016,5,1,14,0,917.0,107.0,0.8,21.0,872.0,493.81,358.06
2016,5,1,14,15,909.5,105.5,0.9,20.5,841.0,434.85,310.91
2016,5,1,14,30,902.0,104.0,1.0,20.0,810.0,375.19,261.41
2016,5,1,14,45,890.5,102.5,1.1,20.0,772.5,314.03,209.45
2016,5,1,15,0,879.0,101.0,1.2,20.0,735.0,253.15,158.58
2016,5,1,15,15,865.5,98.5,1.2,19.5,692.5,191.88,111.97
2016,5,1,15,30,852.0,96.0,1.2,19.0,650.0,131.65,76.85
2016,5,1,15,45,833.5,93.5,1.3,19.0,603.0,78.27,61.61
2016,5,1,16,0,815.0,91.0,1.4,19.0,556.0,76.8,60.64
2016,5,1,16,15,791.5,87.5,1.4,18.5,506.0,74.46,58.98
2016,5,1,16,30,768.0,84.0,1.4,18.0,456.0,72.06,57.23
2016,5,1,16,45,735.5,80.0,1.4,18.0,404.0,69.05,54.84
2016,5,1,17,0,703.0,76.0,1.4,18.0,352.0,60.98,47.99
2016,5,1,17,15,659.5,70.5,1.4,17.0,300.0,56.84,44.7
2016,5,1,17,30,616.0,65.0,1.4,16.0,248.0,52.68,41.26
2016,5,1,17,45,552.5,58.0,1.4,15.5,198.0,47.14,36.37
2016,5,1,18,0,489.0,51.0,1.4,15.0,148.0,41.62,31.31
2016,5,1,18,15,390.0,41.0,1.3,14.5,104.0,33.47,23.73
2016,5,1,18,30,291.0,31.0,1.2,14.0,60.0,25.35,15.71
2016,5,1,18,45,145.5,15.5,1.2,14.0,30.0,12.47,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,5,15,40.0,8.0,1.15,9.0,9.5,19.78,0.0
2016,5,2,5,30,80.0,16.0,1.1,9.0,19.0,61.15,0.0
2016,5,2,5,45,196.0,31.0,1.1,9.5,54.0,148.31,110.05
2016,5,2,6,0,312.0,46.0,1.1,10.0,89.0,234.04,189.85
2016,5,2,6,15,372.0,59.5,1.1,10.0,132.0,298.97,247.95
2016,5,2,6,30,432.0,73.0,1.1,10.0,175.0,369.49,308.69
2016,5,2,6,45,517.5,72.5,1.1,10.5,223.5,452.65,376.88
2016,5,2,7,0,603.0,72.0,1.1,11.0,272.0,536.06,442.44
2016,5,2,7,15,588.5,90.0,1.1,11.5,312.5,572.11,467.9
2016,5,2,7,30,574.0,108.0,1.1,12.0,353.0,604.31,489.73
2016,5,2,7,45,526.0,139.0,1.1,12.5,385.0,610.28,490.77
2016,5,2,8,0,478.0,170.0,1.1,13.0,417.0,620.0,494.3
2016,5,2,8,15,512.5,176.0,1.1,13.0,464.0,669.54,529.47
2016,5,2,8,30,547.0,182.0,1.1,13.0,511.0,718.63,563.15
2016,5,2,8,45,571.5,191.5,1.1,13.5,557.5,761.38,590.4
2016,5,2,9,0,596.0,201.0,1.1,14.0,604.0,811.17,621.74
2016,5,2,9,15,527.0,242.0,1.05,14.0,614.5,785.12,599.25
2016,5,2,9,30,458.0,283.0,1.0,14.0,625.0,762.08,579.69
2016,5,2,9,45,667.0,204.5,1.0,14.5,727.5,892.47,670.86
2016,5,2,10,0,876.0,126.0,1.0,15.0,830.0,987.53,728.77
2016,5,2,10,15,883.0,127.5,1.0,15.0,858.5,989.13,727.34
2016,5,2,10,30,890.0,129.0,1.0,15.0,887.0,986.79,724.92
2016,5,2,10,45,890.5,133.0,1.05,15.5,907.0,976.69,717.35
2016,5,2,11,0,891.0,137.0,1.1,16.0,927.0,962.7,707.46
2016,5,2,11,15,894.0,138.0,1.1,16.0,941.0,944.48,695.4
2016,5,2,11,30,897.0,139.0,1.1,16.0,955.0,922.57,681.05
2016,5,2,11,45,890.5,144.0,1.15,16.0,959.0,892.33,662.1
2016,5,2,12,0,884.0,149.0,1.2,16.0,963.0,859.01,641.04
2016,5,2,12,15,883.5,149.0,1.2,16.0,961.5,823.63,617.74
2016,5,2,12,30,883.0,149.0,1.2,16.0,960.0,785.39,590.93
2016,5,2,12,45,696.0,257.0,1.25,16.0,892.5,715.35,538.54
2016,5,2,13,0,509.0,365.0,1.3,16.0,825.0,636.62,480.3
2016,5,2,13,15,471.0,364.0,1.25,16.0,784.0,578.71,437.92
2016,5,2,13,30,433.0,363.0,1.2,16.0,743.0,523.34,396.5
2016,5,2,13,45,519.0,321.5,1.2,16.0,764.5,504.97,381.43
2016,5,2,14,0,605.0,280.0,1.2,16.0,786.0,477.14,357.43
2016,5,2,14,15,564.5,281.0,1.15,15.5,739.5,419.55,311.93
2016,5,2,14,30,524.0,282.0,1.1,15.0,693.0,365.67,268.89
2016,5,2,14,45,513.0,268.5,1.1,15.0,655.5,314.6,226.7
2016,5,2,15,0,502.0,255.0,1.1,15.0,618.0,264.75,186.06
2016,5,2,15,15,544.5,223.5,1.05,15.0,596.0,213.13,144.24
2016,5,2,15,30,587.0,192.0,1.0,15.0,574.0,156.96,106.31
2016,5,2,15,45,568.5,180.5,1.0,15.0,529.0,118.08,96.61
2016,5,2,16,0,550.0,169.0,1.0,15.0,484.0,112.51,92.25
2016,5,2,16,15,487.5,168.5,1.0,14.5,429.5,112.05,92.36
2016,5,2,16,30,425.0,168.0,1.0,14.0,375.0,111.75,92.6
2016,5,2,16,45,385.0,154.0,1.0,13.5,325.5,103.82,86.21
2016,5,2,17,0,345.0,140.0,1.0,13.0,276.0,98.03,81.6
2016,5,2,17,15,294.0,130.5,1.0,12.5,234.5,91.27,76.03
2016,5,2,17,30,243.0,121.0,1.0,12.0,193.0,84.41,70.2
2016,5,2,17,45,204.5,100.5,1.0,12.0,153.5,70.96,58.17
2016,5,2,18,0,166.0,80.0,1.0,12.0,114.0,57.2,45.6
2016,5,2,18,15,117.5,59.5,1.0,11.5,80.0,43.08,32.57
2016,5,2,18,30,69.0,39.0,1.0,11.0,46.0,28.86,19.06
2016,5,2,18,45,34.5,19.5,1.0,11.0,23.0,14.92,0.5
2016,5,2,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.1,10.0,5.0,3.93,0.0
2016,5,3,5,30,0.0,10.0,1.1,10.0,10.0,7.6,0.0
2016,5,3,5,45,1.0,28.0,1.1,10.5,28.0,23.4,13.08
2016,5,3,6,0,2.0,46.0,1.1,11.0,46.0,40.48,28.7
2016,5,3,6,15,14.5,66.5,1.1,11.5,70.0,66.17,51.33
2016,5,3,6,30,27.0,87.0,1.1,12.0,94.0,101.15,81.71
2016,5,3,6,45,39.0,107.5,1.15,12.5,120.0,129.68,106.15
2016,5,3,7,0,51.0,128.0,1.2,13.0,146.0,158.98,130.73
2016,5,3,7,15,94.5,154.0,1.25,13.0,192.5,218.98,181.17
2016,5,3,7,30,138.0,180.0,1.3,13.0,239.0,298.43,245.9
2016,5,3,7,45,123.5,203.0,1.4,13.5,260.5,314.01,256.39
2016,5,3,8,0,109.0,226.0,1.5,14.0,282.0,309.19,251.03
2016,5,3,8,15,227.0,236.5,1.55,14.0,368.5,442.47,357.48
2016,5,3,8,30,345.0,247.0,1.6,14.0,455.0,583.51,464.42
2016,5,3,8,45,335.5,270.5,1.65,14.5,485.5,604.62,476.35
2016,5,3,9,0,326.0,294.0,1.7,15.0,516.0,623.46,487.54
2016,5,3,9,15,383.5,292.5,1.7,15.0,569.0,677.27,526.48
2016,5,3,9,30,441.0,291.0,1.7,15.0,622.0,752.24,578.79
2016,5,3,9,45,249.5,326.5,1.7,15.0,515.5,581.33,450.54
2016,5,3,10,0,58.0,362.0,1.7,15.0,409.0,385.2,299.89
2016,5,3,10,15,112.0,394.0,1.65,15.0,488.5,486.36,377.5
2016,5,3,10,30,166.0,426.0,1.6,15.0,568.0,563.3,433.56
2016,5,3,10,45,175.0,437.5,1.6,15.5,590.0,575.25,440.33
2016,5,3,11,0,184.0,449.0,1.6,16.0,612.0,585.62,446.47
2016,5,3,11,15,144.0,451.5,1.6,16.0,580.5,541.91,413.46
2016,5,3,11,30,104.0,454.0,1.6,16.0,549.0,482.86,369.6
2016,5,3,11,45,77.0,435.0,1.6,16.0,505.5,434.82,333.85
2016,5,3,12,0,50.0,416.0,1.6,16.0,462.0,388.86,299.2
2016,5,3,12,15,114.0,443.0,1.55,16.0,548.0,466.16,357.77
2016,5,3,12,30,178.0,470.0,1.5,16.0,634.0,523.3,399.42
2016,5,3,12,45,168.5,465.0,1.5,16.0,619.0,496.86,379.31
2016,5,3,13,0,159.0,460.0,1.5,16.0,604.0,470.74,359.94
2016,5,3,13,15,186.5,449.5,1.5,16.0,615.5,463.27,354.5
2016,5,3,13,30,214.0,439.0,1.5,16.0,627.0,452.86,346.35
2016,5,3,13,45,230.0,423.5,1.5,16.0,621.0,430.21,328.73
2016,5,3,14,0,246.0,408.0,1.5,16.0,615.0,404.37,308.27
2016,5,3,14,15,340.0,361.0,1.55,16.0,635.5,386.37,291.94
2016,5,3,14,30,434.0,314.0,1.6,16.0,656.0,355.71,264.02
2016,5,3,14,45,487.5,278.5,1.65,16.0,645.5,313.09,226.56
2016,5,3,15,0,541.0,243.0,1.7,16.0,635.0,264.42,184.19
2016,5,3,15,15,478.0,250.0,1.75,15.5,582.0,218.62,151.7
2016,5,3,15,30,415.0,257.0,1.8,15.0,529.0,180.04,130.27
2016,5,3,15,45,434.0,231.0,1.85,15.0,497.0,142.33,117.37
2016,5,3,16,0,453.0,205.0,1.9,15.0,465.0,130.47,107.72
2016,5,3,16,15,445.5,185.5,1.9,14.5,423.0,120.9,100.08
2016,5,3,16,30,438.0,166.0,1.9,14.0,381.0,110.76,91.86
2016,5,3,16,45,443.5,144.5,1.95,14.0,341.5,99.08,82.01
2016,5,3,17,0,449.0,123.0,2.0,14.0,302.0,86.71,71.44
2016,5,3,17,15,386.5,118.5,2.0,13.5,257.0,83.53,68.98
2016,5,3,17,30,324.0,114.0,2.0,13.0,212.0,81.31,67.24
2016,5,3,17,45,276.0,96.5,2.0,13.0,169.0,69.34,56.53
2016,5,3,18,0,228.0,79.0,2.0,13.0,126.0,57.17,45.41
2016,5,3,18,15,165.0,60.0,1.95,12.5,89.0,43.76,33.06
2016,5,3,18,30,102.0,41.0,1.9,12.0,52.0,30.22,20.22
2016,5,3,18,45,51.0,20.5,1.9,12.0,26.0,15.52,2.01
2016,5,3,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
