Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.0,1.4,10.0,4.0,3.15,0.0
2016,5,4,5,30,0.0,8.0,1.3,10.0,8.0,6.07,0.0
2016,5,4,5,45,0.0,25.0,1.25,10.5,25.0,19.1,9.79
2016,5,4,6,0,0.0,42.0,1.2,11.0,42.0,34.4,23.59
2016,5,4,6,15,4.0,63.0,1.1,11.0,64.5,55.84,42.5
2016,5,4,6,30,8.0,84.0,1.0,11.0,87.0,77.16,61.21
2016,5,4,6,45,20.0,105.0,0.95,11.0,112.0,103.75,84.32
2016,5,4,7,0,32.0,126.0,0.9,11.0,137.0,142.7,117.45
2016,5,4,7,15,179.0,144.0,0.85,11.0,220.0,284.43,237.78
2016,5,4,7,30,326.0,162.0,0.8,11.0,303.0,440.74,362.73
2016,5,4,7,45,202.0,192.0,0.8,11.0,283.0,364.59,298.32
2016,5,4,8,0,78.0,222.0,0.8,11.0,263.0,277.61,225.73
2016,5,4,8,15,46.5,215.5,0.75,11.0,241.0,240.94,195.22
2016,5,4,8,30,15.0,209.0,0.7,11.0,219.0,187.42,150.58
2016,5,4,8,45,16.0,223.5,0.7,11.5,234.0,200.38,160.58
2016,5,4,9,0,17.0,238.0,0.7,12.0,249.0,213.31,170.13
2016,5,4,9,15,14.5,237.5,0.7,12.0,248.0,209.19,166.29
2016,5,4,9,30,12.0,237.0,0.7,12.0,247.0,205.26,162.73
2016,5,4,9,45,25.0,287.5,0.75,12.5,308.5,281.82,222.59
2016,5,4,10,0,38.0,338.0,0.8,13.0,370.0,341.42,267.37
2016,5,4,10,15,88.5,382.0,0.8,13.0,458.0,429.66,334.26
2016,5,4,10,30,139.0,426.0,0.8,13.0,546.0,536.75,412.16
2016,5,4,10,45,146.5,438.0,0.8,13.5,567.0,548.11,418.02
2016,5,4,11,0,154.0,450.0,0.8,14.0,588.0,558.04,423.83
2016,5,4,11,15,102.0,431.0,0.8,14.0,523.5,466.73,356.69
2016,5,4,11,30,50.0,412.0,0.8,14.0,459.0,396.96,304.66
2016,5,4,11,45,131.5,441.0,0.8,14.5,563.0,500.24,381.76
2016,5,4,12,0,213.0,470.0,0.8,15.0,667.0,580.04,438.01
2016,5,4,12,15,130.5,442.0,0.85,15.0,563.0,477.34,362.61
2016,5,4,12,30,48.0,414.0,0.9,15.0,459.0,371.72,284.66
2016,5,4,12,45,175.0,426.5,0.95,15.0,586.0,470.26,360.27
2016,5,4,13,0,302.0,439.0,1.0,15.0,713.0,551.32,418.91
2016,5,4,13,15,378.5,399.5,1.05,15.0,736.5,543.64,412.85
2016,5,4,13,30,455.0,360.0,1.1,15.0,760.0,530.77,402.84
2016,5,4,13,45,366.5,381.0,1.2,15.0,698.5,467.48,355.4
2016,5,4,14,0,278.0,402.0,1.3,15.0,637.0,413.57,315.01
2016,5,4,14,15,294.5,382.5,1.35,14.5,622.5,381.98,290.3
2016,5,4,14,30,311.0,363.0,1.4,14.0,608.0,348.68,263.28
2016,5,4,14,45,375.0,322.5,1.45,14.0,605.0,313.48,232.08
2016,5,4,15,0,439.0,282.0,1.5,14.0,602.0,266.51,191.19
2016,5,4,15,15,369.0,284.5,1.5,14.0,542.5,228.45,164.8
2016,5,4,15,30,299.0,287.0,1.5,14.0,483.0,193.37,144.68
2016,5,4,15,45,252.5,271.5,1.55,14.0,429.0,165.18,137.04
2016,5,4,16,0,206.0,256.0,1.6,14.0,375.0,163.92,136.5
2016,5,4,16,15,291.0,218.5,1.6,13.5,370.5,140.49,117.17
2016,5,4,16,30,376.0,181.0,1.6,13.0,366.0,122.25,102.09
2016,5,4,16,45,421.5,151.0,1.6,13.0,337.0,102.57,85.32
2016,5,4,17,0,467.0,121.0,1.6,13.0,308.0,85.73,70.82
2016,5,4,17,15,410.0,115.0,1.55,12.5,262.5,81.61,67.53
2016,5,4,17,30,353.0,109.0,1.5,12.0,217.0,77.51,64.11
2016,5,4,17,45,316.5,91.5,1.45,12.0,174.5,66.01,53.79
2016,5,4,18,0,280.0,74.0,1.4,12.0,132.0,54.14,42.93
2016,5,4,18,15,212.0,57.0,1.3,11.5,94.0,42.05,31.74
2016,5,4,18,30,144.0,40.0,1.2,11.0,56.0,29.81,20.08
2016,5,4,18,45,72.0,20.0,1.15,11.0,28.0,15.25,2.94
2016,5,4,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,0.85,10.0,6.5,5.11,0.0
2016,5,5,5,30,0.0,13.0,0.9,10.0,13.0,9.9,0.0
2016,5,5,5,45,10.0,32.0,1.0,10.5,33.5,35.5,23.26
2016,5,5,6,0,20.0,51.0,1.1,11.0,54.0,60.28,45.67
2016,5,5,6,15,37.5,73.0,1.1,11.0,81.0,93.26,74.83
2016,5,5,6,30,55.0,95.0,1.1,11.0,108.0,127.17,104.58
2016,5,5,6,45,73.5,115.0,1.15,11.0,137.5,160.34,133.28
2016,5,5,7,0,92.0,135.0,1.2,11.0,167.0,208.96,174.22
2016,5,5,7,15,102.0,158.5,1.2,11.0,199.0,243.86,202.7
2016,5,5,7,30,112.0,182.0,1.2,11.0,231.0,278.95,230.78
2016,5,5,7,45,56.5,169.0,1.2,11.5,194.0,202.2,165.78
2016,5,5,8,0,1.0,156.0,1.2,12.0,157.0,128.44,102.6
2016,5,5,8,15,0.5,114.0,1.2,12.0,114.5,89.84,70.36
2016,5,5,8,30,0.0,72.0,1.2,12.0,72.0,55.38,41.33
2016,5,5,8,45,0.0,88.0,1.2,12.5,88.0,67.84,51.58
2016,5,5,9,0,0.0,104.0,1.2,13.0,104.0,80.68,61.98
2016,5,5,9,15,10.0,188.0,1.15,13.0,195.5,160.82,127.75
2016,5,5,9,30,20.0,272.0,1.1,13.0,287.0,244.25,193.92
2016,5,5,9,45,51.0,327.0,1.1,13.0,368.0,345.63,272.73
2016,5,5,10,0,82.0,382.0,1.1,13.0,449.0,427.2,333.98
2016,5,5,10,15,55.0,360.5,1.1,13.0,406.0,375.85,293.52
2016,5,5,10,30,28.0,339.0,1.1,13.0,363.0,325.91,254.68
2016,5,5,10,45,42.5,374.0,1.1,13.5,411.0,369.13,287.36
2016,5,5,11,0,57.0,409.0,1.1,14.0,459.0,410.88,317.75
2016,5,5,11,15,59.0,413.0,1.1,14.0,466.5,410.98,317.29
2016,5,5,11,30,61.0,417.0,1.1,14.0,474.0,410.54,316.76
2016,5,5,11,45,35.0,306.0,1.1,14.0,339.0,285.52,222.11
2016,5,5,12,0,9.0,195.0,1.1,14.0,204.0,160.41,124.54
2016,5,5,12,15,50.5,325.5,1.1,14.0,372.5,305.84,239.23
2016,5,5,12,30,92.0,456.0,1.1,14.0,541.0,438.1,337.77
2016,5,5,12,45,103.0,455.5,1.15,14.0,550.5,435.38,334.96
2016,5,5,13,0,114.0,455.0,1.2,14.0,560.0,436.29,335.75
2016,5,5,13,15,64.5,368.0,1.2,14.0,427.0,324.03,251.27
2016,5,5,13,30,15.0,281.0,1.2,14.0,294.0,223.14,173.86
2016,5,5,13,45,16.5,285.5,1.25,14.0,300.0,224.9,175.78
2016,5,5,14,0,18.0,290.0,1.3,14.0,306.0,226.21,176.9
2016,5,5,14,15,93.5,338.5,1.3,14.0,413.0,281.52,218.69
2016,5,5,14,30,169.0,387.0,1.3,14.0,520.0,321.18,246.3
2016,5,5,14,45,171.5,367.5,1.35,14.0,498.0,291.7,222.35
2016,5,5,15,0,174.0,348.0,1.4,14.0,476.0,262.24,198.9
2016,5,5,15,15,223.0,320.5,1.4,13.5,474.5,234.95,176.35
2016,5,5,15,30,272.0,293.0,1.4,13.0,473.0,194.06,146.52
2016,5,5,15,45,289.0,267.5,1.4,13.0,446.0,164.1,136.55
2016,5,5,16,0,306.0,242.0,1.4,13.0,419.0,152.49,127.18
2016,5,5,16,15,298.0,220.0,1.35,12.5,380.0,141.42,118.35
2016,5,5,16,30,290.0,198.0,1.3,12.0,341.0,129.81,108.95
2016,5,5,16,45,253.0,179.5,1.3,12.0,294.5,119.07,100.0
2016,5,5,17,0,216.0,161.0,1.3,12.0,248.0,108.0,90.66
2016,5,5,17,15,178.0,146.0,1.2,11.5,211.0,100.57,84.53
2016,5,5,17,30,140.0,131.0,1.1,11.0,174.0,90.11,75.53
2016,5,5,17,45,203.5,107.5,1.0,11.0,157.0,75.29,62.28
2016,5,5,18,0,267.0,84.0,0.9,11.0,140.0,60.73,49.01
2016,5,5,18,15,189.5,65.0,0.9,11.0,99.0,47.21,36.42
2016,5,5,18,30,112.0,46.0,0.9,11.0,58.0,33.62,23.47
2016,5,5,18,45,56.0,23.0,0.95,11.0,29.0,17.32,5.05
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,11.5,2.5,9.0,11.5,9.05,0.0
2016,5,6,5,30,0.0,23.0,2.5,9.0,23.0,20.68,1.46
2016,5,6,5,45,116.5,40.0,2.5,9.5,57.5,111.73,85.34
2016,5,6,6,0,233.0,57.0,2.5,10.0,92.0,204.99,167.79
2016,5,6,6,15,308.5,71.0,2.45,10.0,136.0,274.43,229.64
2016,5,6,6,30,384.0,85.0,2.4,10.0,180.0,351.17,296.23
2016,5,6,6,45,420.5,100.5,2.35,10.0,226.5,410.63,346.37
2016,5,6,7,0,457.0,116.0,2.3,10.0,273.0,472.18,396.46
2016,5,6,7,15,499.0,125.0,2.15,10.0,322.5,532.17,443.5
2016,5,6,7,30,541.0,134.0,2.0,10.0,372.0,593.78,490.1
2016,5,6,7,45,572.5,142.0,1.95,10.5,420.5,646.82,528.1
2016,5,6,8,0,604.0,150.0,1.9,11.0,469.0,708.99,571.46
2016,5,6,8,15,565.0,172.0,1.75,11.5,492.0,706.03,564.24
2016,5,6,8,30,526.0,194.0,1.6,12.0,515.0,707.44,560.49
2016,5,6,8,45,299.5,250.5,1.45,12.5,436.5,546.56,433.91
2016,5,6,9,0,73.0,307.0,1.3,13.0,358.0,354.41,280.68
2016,5,6,9,15,130.5,335.5,1.15,13.0,432.0,457.57,360.6
2016,5,6,9,30,188.0,364.0,1.0,13.0,506.0,539.23,419.83
2016,5,6,9,45,109.5,344.0,0.9,13.5,428.0,440.15,342.1
2016,5,6,10,0,31.0,324.0,0.8,14.0,350.0,319.99,248.75
2016,5,6,10,15,47.0,360.0,0.7,14.0,400.5,367.23,284.88
2016,5,6,10,30,63.0,396.0,0.6,14.0,451.0,413.36,318.17
2016,5,6,10,45,296.0,374.5,0.55,14.0,639.0,644.02,488.23
2016,5,6,11,0,529.0,353.0,0.5,14.0,827.0,843.16,622.36
2016,5,6,11,15,424.0,399.5,0.5,14.0,783.5,771.61,568.85
2016,5,6,11,30,319.0,446.0,0.5,14.0,740.0,691.41,512.96
2016,5,6,11,45,310.5,449.0,0.5,14.0,736.0,669.47,498.43
2016,5,6,12,0,302.0,452.0,0.5,14.0,732.0,646.37,482.23
2016,5,6,12,15,314.5,449.0,0.5,14.0,740.5,633.53,473.44
2016,5,6,12,30,327.0,446.0,0.5,14.0,749.0,618.53,462.87
2016,5,6,12,45,218.0,450.5,0.5,14.0,652.0,517.18,389.94
2016,5,6,13,0,109.0,455.0,0.5,14.0,555.0,427.4,324.61
2016,5,6,13,15,110.0,446.5,0.5,14.0,545.5,409.94,312.51
2016,5,6,13,30,111.0,438.0,0.5,14.0,536.0,392.24,299.38
2016,5,6,13,45,75.5,397.5,0.55,14.0,463.5,333.87,256.26
2016,5,6,14,0,40.0,357.0,0.6,14.0,391.0,280.68,216.81
2016,5,6,14,15,20.0,242.5,0.6,14.0,259.5,187.76,145.67
2016,5,6,14,30,0.0,128.0,0.6,14.0,128.0,98.19,75.19
2016,5,6,14,45,76.0,239.0,0.6,14.0,294.5,188.77,145.47
2016,5,6,15,0,152.0,350.0,0.6,14.0,461.0,258.62,196.17
2016,5,6,15,15,146.5,328.5,0.6,14.0,430.5,228.45,172.99
2016,5,6,15,30,141.0,307.0,0.6,14.0,400.0,199.44,153.09
2016,5,6,15,45,116.0,281.0,0.65,14.0,354.0,174.26,143.95
2016,5,6,16,0,91.0,255.0,0.7,14.0,308.0,167.53,138.91
2016,5,6,16,15,221.5,221.5,0.75,14.0,335.0,146.41,121.57
2016,5,6,16,30,352.0,188.0,0.8,14.0,362.0,125.62,104.31
2016,5,6,16,45,176.0,146.5,0.85,14.0,233.5,98.7,81.46
2016,5,6,17,0,0.0,105.0,0.9,14.0,105.0,78.42,64.07
2016,5,6,17,15,0.0,90.0,0.9,13.5,90.0,67.58,54.83
2016,5,6,17,30,0.0,75.0,0.9,13.0,75.0,56.67,45.33
2016,5,6,17,45,0.0,60.0,0.9,13.0,60.0,45.67,35.48
2016,5,6,18,0,0.0,45.0,0.9,13.0,45.0,34.43,25.27
2016,5,6,18,15,0.0,32.0,0.95,12.5,32.0,24.43,16.1
2016,5,6,18,30,0.0,19.0,1.0,12.0,19.0,14.46,6.9
2016,5,6,18,45,0.0,10.5,1.05,11.5,10.5,7.97,0.0
2016,5,6,19,0,0.0,2.0,1.1,11.0,2.0,1.57,0.0
2016,5,6,19,15,0.0,1.0,1.1,10.5,1.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.5,0.9,10.0,1.5,1.18,0.0
2016,5,7,5,30,0.0,3.0,0.9,10.0,3.0,2.27,0.0
2016,5,7,5,45,0.0,8.5,0.95,10.5,8.5,6.44,0.0
2016,5,7,6,0,0.0,14.0,1.0,11.0,14.0,10.62,3.44
2016,5,7,6,15,0.0,21.0,1.0,11.0,21.0,15.97,8.2
2016,5,7,6,30,0.0,28.0,1.0,11.0,28.0,21.32,12.95
2016,5,7,6,45,0.0,35.5,1.05,11.0,35.5,27.08,17.98
2016,5,7,7,0,0.0,43.0,1.1,11.0,43.0,32.85,22.96
2016,5,7,7,15,0.0,66.5,1.15,11.0,66.5,50.99,38.53
2016,5,7,7,30,0.0,90.0,1.2,11.0,90.0,70.03,54.64
2016,5,7,7,45,0.0,76.0,1.25,11.0,76.0,58.38,44.51
2016,5,7,8,0,0.0,62.0,1.3,11.0,62.0,47.58,35.16
2016,5,7,8,15,0.0,100.5,1.35,11.0,100.5,77.96,60.76
2016,5,7,8,30,0.0,139.0,1.4,11.0,139.0,110.37,87.61
2016,5,7,8,45,0.0,115.0,1.45,11.5,115.0,89.77,70.02
2016,5,7,9,0,0.0,91.0,1.5,12.0,91.0,70.23,53.47
2016,5,7,9,15,0.0,65.5,1.5,12.0,65.5,50.49,36.89
2016,5,7,9,30,0.0,40.0,1.5,12.0,40.0,30.8,20.32
2016,5,7,9,45,4.5,125.5,1.5,12.0,129.5,102.54,80.11
2016,5,7,10,0,9.0,211.0,1.5,12.0,219.0,177.95,141.26
2016,5,7,10,15,7.0,188.5,1.5,12.0,195.0,156.66,123.62
2016,5,7,10,30,5.0,166.0,1.5,12.0,171.0,135.89,106.65
2016,5,7,10,45,2.5,122.5,1.5,12.0,125.0,98.17,75.8
2016,5,7,11,0,0.0,79.0,1.5,12.0,79.0,61.34,45.41
2016,5,7,11,15,1.0,112.5,1.5,12.0,114.0,88.76,68.03
2016,5,7,11,30,2.0,146.0,1.5,12.0,149.0,116.22,90.39
2016,5,7,11,45,8.5,217.0,1.5,12.5,225.5,178.31,140.26
2016,5,7,12,0,15.0,288.0,1.5,13.0,302.0,239.86,188.46
2016,5,7,12,15,19.0,316.0,1.45,13.0,333.5,263.7,206.76
2016,5,7,12,30,23.0,344.0,1.4,13.0,365.0,286.62,224.34
2016,5,7,12,45,18.5,307.5,1.4,13.0,324.5,252.18,197.48
2016,5,7,13,0,14.0,271.0,1.4,13.0,284.0,218.8,171.5
2016,5,7,13,15,10.5,227.0,1.35,13.0,237.0,181.3,141.98
2016,5,7,13,30,7.0,183.0,1.3,13.0,190.0,144.71,112.89
2016,5,7,13,45,6.5,178.5,1.3,13.0,185.0,140.19,109.42
2016,5,7,14,0,6.0,174.0,1.3,13.0,180.0,135.74,105.93
2016,5,7,14,15,3.5,159.0,1.25,13.0,162.5,122.84,95.62
2016,5,7,14,30,1.0,144.0,1.2,13.0,145.0,110.37,85.69
2016,5,7,14,45,5.0,178.0,1.2,13.0,182.0,135.56,106.21
2016,5,7,15,0,9.0,212.0,1.2,13.0,219.0,158.78,124.94
2016,5,7,15,15,6.0,191.5,1.15,12.5,196.0,142.5,112.3
2016,5,7,15,30,3.0,171.0,1.1,12.0,173.0,126.83,100.19
2016,5,7,15,45,7.0,182.0,1.05,12.0,186.5,132.88,110.45
2016,5,7,16,0,11.0,193.0,1.0,12.0,200.0,139.09,116.08
2016,5,7,16,15,8.0,177.0,0.95,12.0,182.0,127.98,106.86
2016,5,7,16,30,5.0,161.0,0.9,12.0,164.0,116.79,97.54
2016,5,7,16,45,2.5,102.5,0.85,12.0,104.0,77.42,63.41
2016,5,7,17,0,0.0,44.0,0.8,12.0,44.0,33.64,24.69
2016,5,7,17,15,0.0,37.5,0.75,12.0,37.5,28.63,20.3
2016,5,7,17,30,0.0,31.0,0.7,12.0,31.0,23.63,15.82
2016,5,7,17,45,0.0,25.0,0.65,12.0,25.0,19.03,11.64
2016,5,7,18,0,0.0,19.0,0.6,12.0,19.0,14.44,7.42
2016,5,7,18,15,0.0,13.5,0.55,11.5,13.5,10.24,3.54
2016,5,7,18,30,0.0,8.0,0.5,11.0,8.0,6.06,0.0
2016,5,7,18,45,0.0,4.5,0.45,11.0,4.5,3.4,0.0
2016,5,7,19,0,0.0,1.0,0.4,11.0,1.0,0.79,0.0
2016,5,7,19,15,0.0,0.5,0.35,11.0,0.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,5,15,63.0,11.0,1.1,10.0,14.5,29.53,0.0
2016,5,8,5,30,126.0,22.0,1.1,10.0,29.0,89.39,39.58
2016,5,8,5,45,240.0,35.0,1.15,10.0,66.0,168.41,131.1
2016,5,8,6,0,354.0,48.0,1.2,10.0,103.0,256.34,209.45
2016,5,8,6,15,431.0,57.5,1.2,10.0,149.0,329.68,273.89
2016,5,8,6,30,508.0,67.0,1.2,10.0,195.0,409.71,341.74
2016,5,8,6,45,254.0,75.0,1.2,10.5,139.0,270.23,227.08
2016,5,8,7,0,0.0,83.0,1.2,11.0,83.0,65.42,50.71
2016,5,8,7,15,0.0,72.0,1.2,11.0,72.0,55.25,42.14
2016,5,8,7,30,0.0,61.0,1.2,11.0,61.0,46.76,34.73
2016,5,8,7,45,0.0,107.0,1.2,11.5,107.0,84.19,66.32
2016,5,8,8,0,0.0,153.0,1.2,12.0,153.0,124.43,99.49
2016,5,8,8,15,22.5,203.0,1.2,12.0,217.0,189.03,152.94
2016,5,8,8,30,45.0,253.0,1.2,12.0,281.0,275.53,222.32
2016,5,8,8,45,95.5,289.0,1.2,12.5,354.0,357.37,286.45
2016,5,8,9,0,146.0,325.0,1.2,13.0,427.0,461.6,365.09
2016,5,8,9,15,497.0,220.5,1.15,13.0,593.5,726.13,565.32
2016,5,8,9,30,848.0,116.0,1.1,13.0,760.0,941.6,710.23
2016,5,8,9,45,856.5,118.5,1.1,13.5,794.0,953.17,712.17
2016,5,8,10,0,865.0,121.0,1.1,14.0,828.0,961.0,714.69
2016,5,8,10,15,442.5,214.5,1.1,14.0,577.0,660.3,506.44
2016,5,8,10,30,20.0,308.0,1.1,14.0,326.0,269.94,209.18
2016,5,8,10,45,15.0,260.0,1.15,14.5,273.5,222.91,174.08
2016,5,8,11,0,10.0,212.0,1.2,15.0,221.0,177.54,138.14
2016,5,8,11,15,9.5,203.5,1.2,15.0,212.0,169.54,131.86
2016,5,8,11,30,9.0,195.0,1.2,15.0,203.0,161.61,125.52
2016,5,8,11,45,15.5,267.0,1.3,15.5,281.5,224.6,174.84
2016,5,8,12,0,22.0,339.0,1.4,16.0,360.0,286.77,222.21
2016,5,8,12,15,95.5,407.0,1.45,16.0,496.0,407.41,314.44
2016,5,8,12,30,169.0,475.0,1.5,16.0,632.0,516.43,394.43
2016,5,8,12,45,205.5,466.0,1.6,16.0,655.0,518.96,396.14
2016,5,8,13,0,242.0,457.0,1.7,16.0,678.0,517.89,395.71
2016,5,8,13,15,127.0,348.5,1.75,15.5,464.5,349.64,270.69
2016,5,8,13,30,12.0,240.0,1.8,15.0,251.0,190.5,148.07
2016,5,8,13,45,18.5,282.0,1.9,15.0,298.5,223.07,174.27
2016,5,8,14,0,25.0,324.0,2.0,15.0,346.0,250.87,195.94
2016,5,8,14,15,32.5,329.5,2.05,15.0,356.5,251.7,196.42
2016,5,8,14,30,40.0,335.0,2.1,15.0,367.0,250.92,195.64
2016,5,8,14,45,27.0,289.5,2.2,15.0,311.0,211.66,165.26
2016,5,8,15,0,14.0,244.0,2.3,15.0,255.0,181.34,142.01
2016,5,8,15,15,22.0,251.0,2.4,14.5,266.5,183.73,144.29
2016,5,8,15,30,30.0,258.0,2.5,14.0,278.0,174.32,137.44
2016,5,8,15,45,32.5,244.0,2.6,14.0,264.0,161.86,134.53
2016,5,8,16,0,35.0,230.0,2.7,14.0,250.0,153.53,127.88
2016,5,8,16,15,193.0,210.0,2.75,13.5,308.0,139.9,116.85
2016,5,8,16,30,351.0,190.0,2.8,13.0,366.0,126.68,106.03
2016,5,8,16,45,509.5,139.0,2.85,13.0,364.0,96.77,80.26
2016,5,8,17,0,668.0,88.0,2.9,13.0,362.0,68.45,55.53
2016,5,8,17,15,626.0,82.5,2.9,12.5,311.0,64.68,52.48
2016,5,8,17,30,584.0,77.0,2.9,12.0,260.0,60.89,49.28
2016,5,8,17,45,515.0,70.5,2.95,12.0,210.5,56.01,44.89
2016,5,8,18,0,446.0,64.0,3.0,12.0,161.0,51.22,40.4
2016,5,8,18,15,355.0,53.0,2.95,11.5,117.0,40.3,30.29
2016,5,8,18,30,264.0,42.0,2.9,11.0,73.0,31.8,22.09
2016,5,8,18,45,145.0,26.5,2.85,11.0,42.0,20.04,8.88
2016,5,8,19,0,26.0,11.0,2.8,11.0,11.0,8.65,0.0
2016,5,8,19,15,13.0,5.5,2.7,10.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,15,49.0,12.5,1.6,9.0,15.5,26.02,0.0
2016,5,9,5,30,98.0,25.0,1.6,9.0,31.0,75.11,36.99
2016,5,9,5,45,207.0,40.5,1.6,9.5,68.5,160.42,125.67
2016,5,9,6,0,316.0,56.0,1.6,10.0,106.0,243.06,199.16
2016,5,9,6,15,394.5,67.0,1.55,10.0,152.5,314.83,262.43
2016,5,9,6,30,473.0,78.0,1.5,10.0,199.0,398.79,333.64
2016,5,9,6,45,243.5,101.0,1.5,10.5,164.0,277.64,233.34
2016,5,9,7,0,14.0,124.0,1.5,11.0,129.0,114.79,93.08
2016,5,9,7,15,16.0,142.0,1.5,11.0,149.0,131.82,107.64
2016,5,9,7,30,18.0,160.0,1.5,11.0,169.0,148.94,121.66
2016,5,9,7,45,16.5,173.5,1.5,11.0,182.0,158.89,129.43
2016,5,9,8,0,15.0,187.0,1.5,11.0,195.0,168.79,137.08
2016,5,9,8,15,25.5,216.5,1.45,11.5,231.5,204.32,165.74
2016,5,9,8,30,36.0,246.0,1.4,12.0,268.0,259.56,209.45
2016,5,9,8,45,126.0,284.5,1.35,12.5,370.5,400.53,321.16
2016,5,9,9,0,216.0,323.0,1.3,13.0,473.0,523.63,413.58
2016,5,9,9,15,532.5,225.0,1.25,13.0,623.0,762.91,591.86
2016,5,9,9,30,849.0,127.0,1.2,13.0,773.0,965.62,727.2
2016,5,9,9,45,869.5,122.5,1.2,13.5,810.0,967.83,723.14
2016,5,9,10,0,890.0,118.0,1.2,14.0,847.0,980.05,728.62
2016,5,9,10,15,896.5,119.5,1.2,14.0,875.0,981.1,728.12
2016,5,9,10,30,903.0,121.0,1.2,14.0,903.0,978.2,725.36
2016,5,9,10,45,905.5,123.5,1.25,14.5,923.5,968.55,717.92
2016,5,9,11,0,908.0,126.0,1.3,15.0,944.0,954.98,708.11
2016,5,9,11,15,911.0,126.5,1.35,15.0,957.5,936.24,696.32
2016,5,9,11,30,914.0,127.0,1.4,15.0,971.0,913.79,682.13
2016,5,9,11,45,911.0,130.0,1.45,15.5,976.0,884.83,662.35
2016,5,9,12,0,908.0,133.0,1.5,16.0,981.0,852.65,640.41
2016,5,9,12,15,908.0,133.0,1.55,16.0,979.5,817.38,617.44
2016,5,9,12,30,908.0,133.0,1.6,16.0,978.0,779.19,590.75
2016,5,9,12,45,903.0,134.0,1.7,16.0,968.0,735.55,559.74
2016,5,9,13,0,898.0,135.0,1.8,16.0,958.0,689.7,526.18
2016,5,9,13,15,894.5,134.0,1.85,16.0,941.5,641.3,489.36
2016,5,9,13,30,891.0,133.0,1.9,16.0,925.0,590.99,449.91
2016,5,9,13,45,886.0,131.5,2.0,16.0,901.5,537.89,407.25
2016,5,9,14,0,881.0,130.0,2.1,16.0,878.0,483.44,362.0
2016,5,9,14,15,873.0,128.5,2.15,16.0,847.5,426.73,313.45
2016,5,9,14,30,865.0,127.0,2.2,16.0,817.0,369.44,263.33
2016,5,9,14,45,854.5,124.5,2.3,16.0,780.5,306.42,208.61
2016,5,9,15,0,844.0,122.0,2.4,16.0,744.0,246.57,157.7
2016,5,9,15,15,830.5,119.5,2.45,15.5,702.5,186.91,112.14
2016,5,9,15,30,817.0,117.0,2.5,15.0,661.0,128.47,78.79
2016,5,9,15,45,796.5,114.5,2.55,15.0,614.5,90.43,73.09
2016,5,9,16,0,776.0,112.0,2.6,15.0,568.0,89.48,72.54
2016,5,9,16,15,752.0,108.0,2.6,14.5,519.0,80.59,65.2
2016,5,9,16,30,728.0,104.0,2.6,14.0,470.0,78.51,63.75
2016,5,9,16,45,692.0,100.0,2.65,14.0,418.0,76.13,61.89
2016,5,9,17,0,656.0,96.0,2.7,14.0,366.0,73.75,60.0
2016,5,9,17,15,611.5,89.5,2.75,13.5,314.5,69.44,56.48
2016,5,9,17,30,567.0,83.0,2.8,13.0,263.0,65.07,52.81
2016,5,9,17,45,508.0,74.0,2.85,13.0,213.5,58.57,47.0
2016,5,9,18,0,449.0,65.0,2.9,13.0,164.0,51.99,40.93
2016,5,9,18,15,357.5,53.5,2.85,12.5,119.5,40.68,30.53
2016,5,9,18,30,266.0,42.0,2.8,12.0,75.0,31.83,22.08
2016,5,9,18,45,150.5,26.5,2.8,11.5,43.5,20.07,9.35
2016,5,9,19,0,35.0,11.0,2.8,11.0,12.0,8.65,0.0
2016,5,9,19,15,17.5,5.5,2.75,10.5,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,5,15,73.0,12.0,1.1,11.5,16.5,33.48,0.0
2016,5,10,5,30,146.0,24.0,1.0,12.0,33.0,100.43,54.9
2016,5,10,5,45,262.0,36.5,0.9,12.5,71.5,178.65,138.68
2016,5,10,6,0,378.0,49.0,0.8,13.0,110.0,268.23,216.3
2016,5,10,6,15,454.0,58.0,0.75,13.0,157.0,341.52,279.12
2016,5,10,6,30,530.0,67.0,0.7,13.0,204.0,421.27,344.77
2016,5,10,6,45,584.5,73.5,0.65,13.5,255.5,490.12,398.44
2016,5,10,7,0,639.0,80.0,0.6,14.0,307.0,562.02,451.84
2016,5,10,7,15,676.0,85.0,0.6,14.5,358.5,621.82,494.37
2016,5,10,7,30,713.0,90.0,0.6,15.0,410.0,682.12,534.59
2016,5,10,7,45,742.0,93.5,0.6,15.5,461.0,730.29,564.92
2016,5,10,8,0,771.0,97.0,0.6,16.0,512.0,781.58,596.71
2016,5,10,8,15,791.5,100.5,0.6,16.0,560.5,824.07,622.86
2016,5,10,8,30,812.0,104.0,0.6,16.0,609.0,864.31,647.22
2016,5,10,8,45,829.0,106.5,0.6,16.5,653.5,897.7,665.55
2016,5,10,9,0,846.0,109.0,0.6,17.0,698.0,928.12,681.81
2016,5,10,9,15,858.0,111.5,0.65,17.0,738.0,938.35,687.42
2016,5,10,9,30,870.0,114.0,0.7,17.0,778.0,956.97,698.83
2016,5,10,9,45,871.5,120.0,0.75,17.5,810.5,965.47,702.44
2016,5,10,10,0,873.0,126.0,0.8,18.0,843.0,970.0,703.8
2016,5,10,10,15,880.0,127.5,0.85,18.0,870.5,971.43,704.69
2016,5,10,10,30,887.0,129.0,0.9,18.0,898.0,968.97,703.27
2016,5,10,10,45,893.0,129.5,1.0,18.5,919.5,960.74,697.96
2016,5,10,11,0,899.0,130.0,1.1,19.0,941.0,948.63,690.25
2016,5,10,11,15,902.0,131.0,1.15,19.0,954.5,930.44,679.13
2016,5,10,11,30,905.0,132.0,1.2,19.0,968.0,908.56,665.68
2016,5,10,11,45,906.5,131.5,1.3,19.0,974.5,880.6,648.94
2016,5,10,12,0,908.0,131.0,1.4,19.0,981.0,849.33,629.82
2016,5,10,12,15,907.5,131.0,1.45,19.0,979.5,813.76,606.97
2016,5,10,12,30,907.0,131.0,1.5,19.0,978.0,775.32,580.48
2016,5,10,12,45,907.5,129.0,1.6,19.0,969.0,733.32,551.12
2016,5,10,13,0,908.0,127.0,1.7,19.0,960.0,688.73,518.94
2016,5,10,13,15,904.0,126.5,1.75,19.0,943.5,640.11,482.41
2016,5,10,13,30,900.0,126.0,1.8,19.0,927.0,589.61,443.3
2016,5,10,13,45,895.5,123.5,1.85,19.0,903.0,535.77,400.4
2016,5,10,14,0,891.0,121.0,1.9,19.0,879.0,480.54,354.97
2016,5,10,14,15,883.0,119.5,1.95,18.5,848.5,423.5,307.34
2016,5,10,14,30,875.0,118.0,2.0,18.0,818.0,365.87,257.93
2016,5,10,14,45,865.5,115.5,2.05,18.0,782.0,306.86,206.62
2016,5,10,15,0,856.0,113.0,2.1,18.0,746.0,247.95,156.84
2016,5,10,15,15,842.5,110.5,2.1,17.5,704.0,181.9,106.72
2016,5,10,15,30,829.0,108.0,2.1,17.0,662.0,122.91,73.51
2016,5,10,15,45,813.5,104.5,2.1,17.0,616.5,84.4,67.33
2016,5,10,16,0,798.0,101.0,2.1,17.0,571.0,82.65,66.09
2016,5,10,16,15,775.5,97.0,2.05,16.5,522.0,80.29,64.4
2016,5,10,16,30,753.0,93.0,2.0,16.0,473.0,77.82,62.62
2016,5,10,16,45,725.5,88.0,1.95,16.0,422.5,74.43,59.89
2016,5,10,17,0,698.0,83.0,1.9,16.0,372.0,65.47,52.26
2016,5,10,17,15,657.5,77.5,1.85,15.5,320.5,61.55,49.08
2016,5,10,17,30,617.0,72.0,1.8,15.0,269.0,57.59,45.76
2016,5,10,17,45,563.0,64.5,1.8,14.5,219.5,51.93,40.82
2016,5,10,18,0,509.0,57.0,1.8,14.0,170.0,46.22,35.67
2016,5,10,18,15,422.5,47.5,1.75,13.5,125.0,38.62,28.63
2016,5,10,18,30,336.0,38.0,1.7,13.0,80.0,31.03,21.36
2016,5,10,18,45,210.0,25.0,1.7,13.0,47.5,20.33,9.88
2016,5,10,19,0,84.0,12.0,1.7,13.0,15.0,9.44,0.0
2016,5,10,19,15,42.0,6.0,1.65,12.5,7.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,15,104.0,12.0,1.05,11.0,19.0,43.59,0.0
2016,5,11,5,30,208.0,24.0,1.1,11.0,38.0,126.66,75.02
2016,5,11,5,45,322.5,35.5,1.15,11.5,78.0,206.79,161.82
2016,5,11,6,0,437.0,47.0,1.2,12.0,118.0,295.07,239.35
2016,5,11,6,15,511.0,55.0,1.2,12.0,167.0,368.92,303.51
2016,5,11,6,30,585.0,63.0,1.2,12.0,216.0,448.92,370.33
2016,5,11,6,45,632.0,69.5,1.2,12.5,267.5,515.22,423.0
2016,5,11,7,0,679.0,76.0,1.2,13.0,319.0,583.84,475.15
2016,5,11,7,15,714.5,81.0,1.2,13.5,372.0,644.0,518.48
2016,5,11,7,30,750.0,86.0,1.2,14.0,425.0,700.87,556.87
2016,5,11,7,45,772.5,91.5,1.2,14.5,475.5,751.32,589.52
2016,5,11,8,0,795.0,97.0,1.2,15.0,526.0,800.25,620.28
2016,5,11,8,15,814.5,100.5,1.2,15.0,575.0,842.47,646.91
2016,5,11,8,30,834.0,104.0,1.2,15.0,624.0,882.3,671.59
2016,5,11,8,45,844.0,109.5,1.2,15.5,667.5,913.07,688.65
2016,5,11,9,0,854.0,115.0,1.2,16.0,711.0,940.52,703.44
2016,5,11,9,15,866.0,117.0,1.2,16.0,751.0,962.5,715.91
2016,5,11,9,30,878.0,119.0,1.2,16.0,791.0,967.93,717.72
2016,5,11,9,45,893.5,117.5,1.25,16.5,827.0,982.1,725.08
2016,5,11,10,0,909.0,116.0,1.3,17.0,863.0,992.54,729.97
2016,5,11,10,15,915.0,117.0,1.35,17.0,891.0,992.56,729.68
2016,5,11,10,30,921.0,118.0,1.4,17.0,919.0,988.59,727.08
2016,5,11,10,45,928.0,117.0,1.45,17.5,940.5,979.65,720.07
2016,5,11,11,0,935.0,116.0,1.5,18.0,962.0,966.74,710.64
2016,5,11,11,15,937.5,116.5,1.55,18.0,975.5,947.24,698.37
2016,5,11,11,30,940.0,117.0,1.6,18.0,989.0,923.96,683.69
2016,5,11,11,45,943.0,116.0,1.65,18.0,995.0,896.16,665.99
2016,5,11,12,0,946.0,115.0,1.7,18.0,1001.0,864.84,645.88
2016,5,11,12,15,945.0,115.0,1.75,18.0,999.0,827.92,621.84
2016,5,11,12,30,944.0,115.0,1.8,18.0,997.0,788.01,594.48
2016,5,11,12,45,937.5,117.5,1.85,18.0,986.5,743.5,562.41
2016,5,11,13,0,931.0,120.0,1.9,18.0,976.0,696.74,527.88
2016,5,11,13,15,927.0,119.0,1.9,18.0,959.0,646.85,489.82
2016,5,11,13,30,923.0,118.0,1.9,18.0,942.0,595.03,449.19
2016,5,11,13,45,915.5,118.5,1.9,18.0,917.0,540.82,405.49
2016,5,11,14,0,908.0,119.0,1.9,18.0,892.0,485.42,359.5
2016,5,11,14,15,900.0,117.5,1.85,17.5,861.5,427.53,310.74
2016,5,11,14,30,892.0,116.0,1.8,17.0,831.0,369.03,260.3
2016,5,11,14,45,881.0,114.0,1.75,17.0,794.0,309.07,208.05
2016,5,11,15,0,870.0,112.0,1.7,17.0,757.0,249.35,157.59
2016,5,11,15,15,857.0,109.5,1.65,16.5,715.0,189.53,112.51
2016,5,11,15,30,844.0,107.0,1.6,16.0,673.0,122.75,73.38
2016,5,11,15,45,828.5,104.0,1.55,16.0,627.0,84.44,67.6
2016,5,11,16,0,813.0,101.0,1.5,16.0,581.0,82.99,66.61
2016,5,11,16,15,791.0,97.0,1.45,15.5,531.5,80.61,64.91
2016,5,11,16,30,769.0,93.0,1.4,15.0,482.0,78.13,63.11
2016,5,11,16,45,741.5,88.0,1.35,15.0,431.0,74.71,60.36
2016,5,11,17,0,714.0,83.0,1.3,15.0,380.0,65.73,52.68
2016,5,11,17,15,673.5,77.5,1.25,14.5,328.0,61.78,49.47
2016,5,11,17,30,633.0,72.0,1.2,14.0,276.0,57.78,46.13
2016,5,11,17,45,579.5,64.5,1.2,13.5,226.0,52.09,41.15
2016,5,11,18,0,526.0,57.0,1.2,13.0,176.0,46.35,35.96
2016,5,11,18,15,439.0,48.0,1.15,12.5,130.0,39.11,29.23
2016,5,11,18,30,352.0,39.0,1.1,12.0,84.0,31.9,22.29
2016,5,11,18,45,222.5,26.0,1.1,12.0,50.0,21.17,10.94
2016,5,11,19,0,93.0,13.0,1.1,12.0,16.0,10.23,0.0
2016,5,11,19,15,46.5,6.5,1.1,11.5,8.0,5.11,0.0
2016,5,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,12,5,15,66.0,13.5,1.45,8.5,18.0,32.23,0.0
2016,5,12,5,30,132.0,27.0,1.5,9.0,36.0,99.66,61.68
2016,5,12,5,45,233.0,42.0,1.6,9.5,74.5,171.63,135.69
2016,5,12,6,0,334.0,57.0,1.7,10.0,113.0,250.91,206.07
2016,5,12,6,15,167.5,73.0,1.65,10.0,101.0,181.82,151.24
2016,5,12,6,30,1.0,89.0,1.6,10.0,89.0,75.8,60.04
2016,5,12,6,45,8.0,108.0,1.6,10.5,111.0,96.52,78.04
2016,5,12,7,0,15.0,127.0,1.6,11.0,133.0,117.74,95.97
2016,5,12,7,15,72.0,159.0,1.55,11.5,191.0,202.84,168.24
2016,5,12,7,30,129.0,191.0,1.5,12.0,249.0,297.62,245.69
2016,5,12,7,45,208.5,207.0,1.5,12.5,314.5,380.5,311.93
2016,5,12,8,0,288.0,223.0,1.5,13.0,380.0,486.94,393.76
2016,5,12,8,15,344.5,232.5,1.5,13.0,436.5,551.74,441.99
2016,5,12,8,30,401.0,242.0,1.5,13.0,493.0,638.21,504.84
2016,5,12,8,45,601.0,188.0,1.5,13.5,594.0,780.16,608.15
2016,5,12,9,0,801.0,134.0,1.5,14.0,695.0,910.16,694.43
2016,5,12,9,15,813.5,136.5,1.5,14.0,734.0,932.44,706.27
2016,5,12,9,30,826.0,139.0,1.5,14.0,773.0,951.29,717.18
2016,5,12,9,45,843.0,137.0,1.5,14.5,808.5,966.16,724.19
2016,5,12,10,0,860.0,135.0,1.5,15.0,844.0,962.9,719.38
2016,5,12,10,15,867.0,136.5,1.5,15.0,871.5,964.2,719.3
2016,5,12,10,30,874.0,138.0,1.5,15.0,899.0,961.66,716.77
2016,5,12,10,45,881.5,137.5,1.5,15.5,920.5,953.91,709.66
2016,5,12,11,0,889.0,137.0,1.5,16.0,942.0,942.32,700.25
2016,5,12,11,15,892.0,137.5,1.55,16.0,955.5,923.78,688.4
2016,5,12,11,30,895.0,138.0,1.6,16.0,969.0,901.63,674.21
2016,5,12,11,45,895.5,139.0,1.65,16.5,974.5,874.29,655.32
2016,5,12,12,0,896.0,140.0,1.7,17.0,980.0,843.7,634.24
2016,5,12,12,15,726.0,252.0,1.75,17.0,932.0,789.52,593.71
2016,5,12,12,30,556.0,364.0,1.8,17.0,884.0,719.51,541.57
2016,5,12,12,45,710.5,259.5,1.85,17.0,917.5,711.23,538.42
2016,5,12,13,0,865.0,155.0,1.9,17.0,951.0,678.64,516.51
2016,5,12,13,15,861.0,153.5,1.9,16.5,934.5,637.11,485.02
2016,5,12,13,30,857.0,152.0,1.9,16.0,918.0,586.21,445.84
2016,5,12,13,45,846.0,153.5,1.95,16.0,893.0,532.6,402.78
2016,5,12,14,0,835.0,155.0,2.0,16.0,868.0,478.33,357.85
2016,5,12,14,15,826.5,152.5,2.0,16.0,837.5,421.8,309.76
2016,5,12,14,30,818.0,150.0,2.0,16.0,807.0,364.98,260.44
2016,5,12,14,45,802.0,149.5,2.05,16.0,770.0,307.54,210.75
2016,5,12,15,0,786.0,149.0,2.1,16.0,733.0,251.16,163.39
2016,5,12,15,15,771.0,146.0,2.1,15.5,692.0,194.6,120.77
2016,5,12,15,30,756.0,143.0,2.1,15.0,651.0,131.66,83.43
2016,5,12,15,45,735.5,139.0,2.15,15.0,605.5,96.1,77.91
2016,5,12,16,0,715.0,135.0,2.2,15.0,560.0,94.9,77.17
2016,5,12,16,15,548.5,161.0,2.2,14.5,470.5,108.49,89.33
2016,5,12,16,30,382.0,187.0,2.2,14.0,381.0,125.64,104.65
2016,5,12,16,45,334.0,173.0,2.25,14.0,330.0,116.97,97.46
2016,5,12,17,0,286.0,159.0,2.3,14.0,279.0,108.11,90.08
2016,5,12,17,15,405.5,126.0,2.3,13.5,271.0,88.27,73.08
2016,5,12,17,30,525.0,93.0,2.3,13.0,263.0,71.82,58.79
2016,5,12,17,45,478.0,81.5,2.35,12.5,215.5,63.84,51.81
2016,5,12,18,0,431.0,70.0,2.4,12.0,168.0,52.83,41.89
2016,5,12,18,15,346.5,58.0,2.35,11.5,124.0,43.74,33.47
2016,5,12,18,30,262.0,46.0,2.3,11.0,80.0,34.65,24.82
2016,5,12,18,45,131.0,31.0,2.3,11.0,48.0,23.26,12.93
2016,5,12,19,0,0.0,16.0,2.3,11.0,16.0,12.59,0.0
2016,5,12,19,15,0.0,8.0,2.25,10.5,8.0,6.29,0.0
2016,5,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,11.0,1.85,9.5,11.0,8.65,0.0
2016,5,13,5,30,0.0,22.0,1.9,10.0,22.0,17.23,6.63
2016,5,13,5,45,19.0,41.0,1.95,10.5,44.5,47.99,34.55
2016,5,13,6,0,38.0,60.0,2.0,11.0,67.0,76.9,60.24
2016,5,13,6,15,51.5,81.5,1.95,11.0,94.0,107.28,87.19
2016,5,13,6,30,65.0,103.0,1.9,11.0,121.0,138.39,114.44
2016,5,13,6,45,79.0,123.5,1.9,11.5,149.5,169.45,140.91
2016,5,13,7,0,93.0,144.0,1.9,12.0,178.0,215.36,179.05
2016,5,13,7,15,259.5,148.0,1.9,12.0,262.0,357.67,298.43
2016,5,13,7,30,426.0,152.0,1.9,12.0,346.0,517.12,425.59
2016,5,13,7,45,226.0,177.5,1.9,12.5,282.0,378.89,310.97
2016,5,13,8,0,26.0,203.0,1.9,13.0,218.0,192.48,155.24
2016,5,13,8,15,21.5,211.5,1.9,13.0,224.5,195.11,157.27
2016,5,13,8,30,17.0,220.0,1.9,13.0,231.0,197.65,158.66
2016,5,13,8,45,22.0,244.0,1.95,13.5,259.5,223.02,178.5
2016,5,13,9,0,27.0,268.0,2.0,14.0,288.0,267.87,213.38
2016,5,13,9,15,38.0,299.5,2.05,14.0,328.5,307.58,244.24
2016,5,13,9,30,49.0,331.0,2.1,14.0,369.0,346.98,274.48
2016,5,13,9,45,95.0,368.0,2.2,14.5,445.5,424.46,334.1
2016,5,13,10,0,141.0,405.0,2.3,15.0,522.0,522.06,406.73
2016,5,13,10,15,265.5,391.5,2.35,15.0,620.0,641.02,496.14
2016,5,13,10,30,390.0,378.0,2.4,15.0,718.0,736.56,566.27
2016,5,13,10,45,662.0,246.5,2.5,15.0,840.0,877.04,670.68
2016,5,13,11,0,934.0,115.0,2.6,15.0,962.0,961.44,729.05
2016,5,13,11,15,936.5,115.5,2.65,15.0,975.5,942.02,714.99
2016,5,13,11,30,939.0,116.0,2.7,15.0,989.0,918.85,699.43
2016,5,13,11,45,941.0,116.0,2.8,15.0,995.5,891.19,681.16
2016,5,13,12,0,943.0,116.0,2.9,15.0,1002.0,860.06,660.38
2016,5,13,12,15,943.0,116.0,2.9,14.5,1000.5,824.08,636.58
2016,5,13,12,30,943.0,116.0,2.9,14.0,999.0,785.08,609.15
2016,5,13,12,45,946.0,112.5,2.9,14.0,991.5,742.52,576.89
2016,5,13,13,0,949.0,109.0,2.9,14.0,984.0,697.08,541.71
2016,5,13,13,15,946.0,108.5,2.8,13.5,967.5,647.63,503.06
2016,5,13,13,30,943.0,108.0,2.7,13.0,951.0,596.09,461.64
2016,5,13,13,45,942.0,104.5,2.65,13.0,928.5,541.44,415.91
2016,5,13,14,0,941.0,101.0,2.6,13.0,906.0,484.96,367.32
2016,5,13,14,15,935.0,100.0,2.55,13.0,876.0,426.75,316.05
2016,5,13,14,30,929.0,99.0,2.5,13.0,846.0,367.64,263.02
2016,5,13,14,45,924.5,95.5,2.5,13.0,811.0,306.57,208.28
2016,5,13,15,0,920.0,92.0,2.5,13.0,776.0,244.97,154.81
2016,5,13,15,15,909.0,90.0,2.45,12.5,734.5,183.19,107.27
2016,5,13,15,30,898.0,88.0,2.4,12.0,693.0,122.11,73.08
2016,5,13,15,45,887.0,84.0,2.35,12.0,647.5,82.43,66.94
2016,5,13,16,0,876.0,80.0,2.3,12.0,602.0,79.39,64.53
2016,5,13,16,15,857.5,77.5,2.25,11.5,552.5,76.93,62.71
2016,5,13,16,30,839.0,75.0,2.2,11.0,503.0,74.34,60.77
2016,5,13,16,45,435.0,116.0,2.15,11.0,336.5,81.08,66.97
2016,5,13,17,0,31.0,157.0,2.1,11.0,170.0,108.79,91.75
2016,5,13,17,15,26.5,137.5,2.05,10.5,147.5,96.19,80.96
2016,5,13,17,30,22.0,118.0,2.0,10.0,125.0,85.3,71.56
2016,5,13,17,45,16.0,98.5,2.0,10.0,103.0,71.57,59.27
2016,5,13,18,0,10.0,79.0,2.0,10.0,81.0,57.77,46.69
2016,5,13,18,15,5.0,60.0,1.95,9.5,61.0,44.24,34.24
2016,5,13,18,30,0.0,41.0,1.9,9.0,41.0,30.64,21.55
2016,5,13,18,45,0.0,25.0,1.85,9.0,25.0,18.97,9.84
2016,5,13,19,0,0.0,9.0,1.8,9.0,9.0,6.84,0.0
2016,5,13,19,15,0.0,4.5,1.8,9.0,4.5,3.54,0.0
2016,5,13,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
