Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,137.5,12.0,1.45,10.0,22.5,54.17,0.0
2016,5,14,5,30,275.0,24.0,1.5,10.0,45.0,153.81,102.76
2016,5,14,5,45,383.5,33.0,1.55,10.5,86.0,229.31,181.41
2016,5,14,6,0,492.0,42.0,1.6,11.0,127.0,314.67,256.99
2016,5,14,6,15,559.0,48.5,1.6,11.0,175.5,385.04,318.89
2016,5,14,6,30,626.0,55.0,1.6,11.0,224.0,460.86,382.93
2016,5,14,6,45,313.0,73.0,1.6,11.5,157.5,301.75,253.15
2016,5,14,7,0,0.0,91.0,1.6,12.0,91.0,72.26,56.3
2016,5,14,7,15,7.0,125.0,1.55,12.0,128.5,107.53,86.54
2016,5,14,7,30,14.0,159.0,1.5,12.0,166.0,143.69,116.65
2016,5,14,7,45,18.0,179.5,1.5,12.5,189.0,164.78,133.5
2016,5,14,8,0,22.0,200.0,1.5,13.0,212.0,186.01,150.23
2016,5,14,8,15,16.5,203.5,1.45,13.0,213.0,183.06,147.06
2016,5,14,8,30,11.0,207.0,1.4,13.0,214.0,180.14,144.02
2016,5,14,8,45,16.5,232.5,1.35,13.5,243.5,207.2,165.26
2016,5,14,9,0,22.0,258.0,1.3,14.0,273.0,234.31,186.08
2016,5,14,9,15,16.5,245.0,1.3,14.0,257.0,216.18,171.03
2016,5,14,9,30,11.0,232.0,1.3,14.0,241.0,198.61,156.62
2016,5,14,9,45,23.0,285.5,1.3,14.0,304.5,256.1,202.05
2016,5,14,10,0,35.0,339.0,1.3,14.0,368.0,335.27,262.8
2016,5,14,10,15,77.0,385.0,1.3,14.0,452.0,415.97,324.18
2016,5,14,10,30,119.0,431.0,1.3,14.0,536.0,514.7,396.84
2016,5,14,10,45,126.0,443.5,1.3,14.5,557.0,526.15,403.23
2016,5,14,11,0,133.0,456.0,1.3,15.0,578.0,536.24,409.32
2016,5,14,11,15,155.0,465.0,1.3,15.0,608.5,554.84,422.73
2016,5,14,11,30,177.0,474.0,1.3,15.0,639.0,571.19,434.35
2016,5,14,11,45,195.5,475.5,1.35,15.0,659.0,575.65,437.75
2016,5,14,12,0,214.0,477.0,1.4,15.0,679.0,577.89,439.62
2016,5,14,12,15,146.5,465.5,1.4,15.0,603.5,501.78,383.19
2016,5,14,12,30,79.0,454.0,1.4,15.0,528.0,422.48,324.15
2016,5,14,12,45,129.0,461.5,1.45,15.0,581.5,459.04,352.44
2016,5,14,13,0,179.0,469.0,1.5,15.0,635.0,482.29,369.66
2016,5,14,13,15,106.5,420.0,1.5,15.0,518.5,387.32,298.35
2016,5,14,13,30,34.0,371.0,1.5,15.0,402.0,299.26,231.79
2016,5,14,13,45,30.0,350.0,1.55,15.0,376.5,275.96,214.42
2016,5,14,14,0,26.0,329.0,1.6,15.0,351.0,253.68,197.41
2016,5,14,14,15,36.5,338.5,1.65,15.0,369.0,258.1,200.81
2016,5,14,14,30,47.0,348.0,1.7,15.0,387.0,260.33,202.23
2016,5,14,14,45,130.0,350.5,1.75,15.0,449.5,268.3,205.36
2016,5,14,15,0,213.0,353.0,1.8,15.0,512.0,269.69,202.57
2016,5,14,15,15,126.5,314.5,1.8,14.5,407.5,216.93,165.7
2016,5,14,15,30,40.0,276.0,1.8,14.0,303.0,184.45,144.94
2016,5,14,15,45,21.5,224.0,1.8,14.0,238.5,159.84,132.46
2016,5,14,16,0,3.0,172.0,1.8,14.0,174.0,125.85,103.94
2016,5,14,16,15,23.0,187.5,1.8,14.0,199.5,135.24,112.41
2016,5,14,16,30,43.0,203.0,1.8,14.0,225.0,137.18,114.43
2016,5,14,16,45,58.0,187.0,1.85,14.0,213.0,127.38,106.37
2016,5,14,17,0,73.0,171.0,1.9,14.0,201.0,117.29,98.0
2016,5,14,17,15,65.0,149.5,1.85,13.5,174.0,103.58,86.49
2016,5,14,17,30,57.0,128.0,1.8,13.0,147.0,89.63,74.55
2016,5,14,17,45,279.5,95.0,1.8,13.0,162.5,68.83,56.13
2016,5,14,18,0,502.0,62.0,1.8,13.0,178.0,49.9,39.14
2016,5,14,18,15,417.5,52.5,1.75,12.5,133.0,42.44,32.24
2016,5,14,18,30,333.0,43.0,1.7,12.0,88.0,34.98,25.1
2016,5,14,18,45,166.5,31.5,1.65,12.0,54.0,23.76,13.77
2016,5,14,19,0,0.0,20.0,1.6,12.0,20.0,14.75,0.0
2016,5,14,19,15,0.0,10.0,1.6,11.5,10.0,7.87,0.0
2016,5,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,5,15,101.5,14.0,3.25,9.5,21.5,43.93,0.0
2016,5,15,5,30,203.0,28.0,3.3,10.0,43.0,128.74,87.71
2016,5,15,5,45,325.5,38.0,3.35,10.5,84.5,208.5,165.97
2016,5,15,6,0,448.0,48.0,3.4,11.0,126.0,298.85,246.06
2016,5,15,6,15,519.0,55.5,3.3,11.5,174.5,370.55,309.25
2016,5,15,6,30,590.0,63.0,3.2,12.0,223.0,448.04,374.96
2016,5,15,6,45,646.0,67.0,3.15,12.5,275.5,516.92,431.36
2016,5,15,7,0,702.0,71.0,3.1,13.0,328.0,585.78,485.63
2016,5,15,7,15,735.0,75.0,3.1,13.5,380.0,643.68,528.78
2016,5,15,7,30,768.0,79.0,3.1,14.0,432.0,701.53,569.7
2016,5,15,7,45,796.0,81.0,3.1,14.5,483.5,752.59,604.44
2016,5,15,8,0,824.0,83.0,3.1,15.0,535.0,802.42,637.51
2016,5,15,8,15,842.0,86.0,3.1,15.0,583.0,833.88,657.89
2016,5,15,8,30,860.0,89.0,3.1,15.0,631.0,871.76,682.83
2016,5,15,8,45,875.0,90.5,3.1,15.5,675.5,902.56,701.16
2016,5,15,9,0,890.0,92.0,3.1,16.0,720.0,930.3,717.24
2016,5,15,9,15,900.5,94.0,3.1,16.0,759.5,951.1,729.82
2016,5,15,9,30,911.0,96.0,3.1,16.0,799.0,968.29,740.01
2016,5,15,9,45,920.5,96.5,3.15,16.5,833.5,979.19,745.02
2016,5,15,10,0,930.0,97.0,3.2,17.0,868.0,986.23,747.54
2016,5,15,10,15,935.5,98.5,3.3,17.0,895.5,986.55,747.46
2016,5,15,10,30,941.0,100.0,3.4,17.0,923.0,982.82,744.81
2016,5,15,10,45,942.5,102.0,3.5,17.5,943.0,971.85,735.96
2016,5,15,11,0,944.0,104.0,3.6,18.0,963.0,956.91,724.55
2016,5,15,11,15,946.5,104.5,3.65,18.0,976.5,937.58,711.28
2016,5,15,11,30,949.0,105.0,3.7,18.0,990.0,914.47,695.47
2016,5,15,11,45,947.5,107.0,3.8,18.0,995.5,885.68,676.02
2016,5,15,12,0,946.0,109.0,3.9,18.0,1001.0,853.53,654.14
2016,5,15,12,15,945.5,109.0,3.95,18.0,999.5,817.32,629.03
2016,5,15,12,30,945.0,109.0,4.0,18.0,998.0,778.12,600.43
2016,5,15,12,45,942.5,109.0,4.05,18.0,988.5,734.73,567.52
2016,5,15,13,0,940.0,109.0,4.1,18.0,979.0,688.85,531.98
2016,5,15,13,15,936.5,108.5,4.1,17.5,962.5,639.7,493.87
2016,5,15,13,30,933.0,108.0,4.1,17.0,946.0,588.53,453.0
2016,5,15,13,45,929.5,106.5,4.15,17.0,922.5,534.82,408.13
2016,5,15,14,0,926.0,105.0,4.2,17.0,899.0,479.53,360.67
2016,5,15,14,15,919.0,103.5,4.25,17.0,869.0,421.58,309.89
2016,5,15,14,30,912.0,102.0,4.3,17.0,839.0,362.88,257.54
2016,5,15,14,45,902.5,100.0,4.35,17.0,802.5,302.71,204.02
2016,5,15,15,0,893.0,98.0,4.4,17.0,766.0,242.59,152.4
2016,5,15,15,15,881.5,96.0,4.4,16.5,724.5,182.5,106.67
2016,5,15,15,30,870.0,94.0,4.4,16.0,683.0,123.18,73.96
2016,5,15,15,45,851.5,92.5,4.45,16.0,637.0,86.59,69.51
2016,5,15,16,0,833.0,91.0,4.5,16.0,591.0,76.83,61.32
2016,5,15,16,15,812.5,88.0,4.45,15.5,542.0,74.91,59.99
2016,5,15,16,30,792.0,85.0,4.4,15.0,493.0,72.92,58.58
2016,5,15,16,45,761.5,82.0,4.4,15.0,441.0,70.66,56.81
2016,5,15,17,0,731.0,79.0,4.4,15.0,389.0,68.39,55.01
2016,5,15,17,15,693.5,74.5,4.35,14.5,337.5,59.91,47.78
2016,5,15,17,30,656.0,70.0,4.3,14.0,286.0,56.56,45.01
2016,5,15,17,45,595.5,64.5,4.25,13.5,235.0,52.18,41.22
2016,5,15,18,0,535.0,59.0,4.2,13.0,184.0,47.87,37.33
2016,5,15,18,15,452.5,50.0,4.15,12.5,138.0,40.68,30.67
2016,5,15,18,30,370.0,41.0,4.1,12.0,92.0,33.5,23.82
2016,5,15,18,45,241.0,29.0,4.05,12.0,56.5,23.61,13.81
2016,5,15,19,0,112.0,17.0,4.0,12.0,21.0,12.95,0.0
2016,5,15,19,15,56.0,8.5,3.95,11.5,10.5,6.69,0.0
2016,5,15,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,16,5,15,82.0,14.5,3.3,10.5,21.0,37.91,0.0
2016,5,16,5,30,164.0,29.0,3.3,11.0,42.0,115.33,79.39
2016,5,16,5,45,271.5,41.5,3.3,11.5,81.5,185.02,146.74
2016,5,16,6,0,379.0,54.0,3.3,12.0,121.0,270.08,221.67
2016,5,16,6,15,450.5,63.0,3.25,12.0,168.0,340.4,283.81
2016,5,16,6,30,522.0,72.0,3.2,12.0,215.0,416.62,349.11
2016,5,16,6,45,579.0,77.5,3.15,12.5,266.5,485.06,405.34
2016,5,16,7,0,636.0,83.0,3.1,13.0,318.0,556.67,461.97
2016,5,16,7,15,671.5,88.5,3.05,13.5,369.0,615.32,506.34
2016,5,16,7,30,707.0,94.0,3.0,14.0,420.0,674.39,548.86
2016,5,16,7,45,738.0,96.5,3.0,15.0,471.0,722.37,580.53
2016,5,16,8,0,769.0,99.0,3.0,16.0,522.0,773.64,613.78
2016,5,16,8,15,789.5,102.5,2.95,16.0,570.0,815.69,641.61
2016,5,16,8,30,810.0,106.0,2.9,16.0,618.0,855.52,667.5
2016,5,16,8,45,827.5,108.0,2.85,16.5,662.5,888.46,686.94
2016,5,16,9,0,845.0,110.0,2.8,17.0,707.0,918.47,704.13
2016,5,16,9,15,857.0,112.0,2.75,17.0,746.5,928.14,708.56
2016,5,16,9,30,869.0,114.0,2.7,17.0,786.0,946.06,718.9
2016,5,16,9,45,885.0,112.0,2.7,17.5,822.0,960.11,725.64
2016,5,16,10,0,901.0,110.0,2.7,18.0,858.0,970.5,730.02
2016,5,16,10,15,907.5,111.5,2.7,18.0,886.0,971.62,729.68
2016,5,16,10,30,914.0,113.0,2.7,18.0,914.0,968.79,726.93
2016,5,16,10,45,918.0,114.0,2.75,18.5,934.5,959.21,718.89
2016,5,16,11,0,922.0,115.0,2.8,19.0,955.0,945.74,708.42
2016,5,16,11,15,924.5,115.5,2.9,19.0,969.0,926.65,696.0
2016,5,16,11,30,927.0,116.0,3.0,19.0,983.0,903.86,681.1
2016,5,16,11,45,928.0,117.0,3.1,19.0,988.5,876.68,663.15
2016,5,16,12,0,929.0,118.0,3.2,19.0,994.0,846.11,642.77
2016,5,16,12,15,928.5,118.0,3.3,19.0,992.5,810.37,618.63
2016,5,16,12,30,928.0,118.0,3.4,19.0,991.0,771.71,590.7
2016,5,16,12,45,925.0,118.0,3.5,19.5,982.0,728.6,557.55
2016,5,16,13,0,922.0,118.0,3.6,20.0,973.0,683.1,521.95
2016,5,16,13,15,918.5,117.5,3.7,19.5,956.5,634.74,485.24
2016,5,16,13,30,915.0,117.0,3.8,19.0,940.0,584.42,445.74
2016,5,16,13,45,909.0,116.5,3.9,19.0,916.0,531.11,401.8
2016,5,16,14,0,903.0,116.0,4.0,19.0,892.0,476.51,355.5
2016,5,16,14,15,895.5,114.5,4.05,19.0,862.0,419.6,306.1
2016,5,16,14,30,888.0,113.0,4.1,19.0,832.0,362.04,255.27
2016,5,16,14,45,873.0,113.5,4.15,19.0,794.5,303.43,203.84
2016,5,16,15,0,858.0,114.0,4.2,19.0,757.0,245.45,154.82
2016,5,16,15,15,845.0,111.5,4.25,18.5,715.5,179.71,105.09
2016,5,16,15,30,832.0,109.0,4.3,18.0,674.0,121.14,72.75
2016,5,16,15,45,808.0,109.0,4.35,18.0,627.0,86.83,69.16
2016,5,16,16,0,784.0,109.0,4.4,18.0,580.0,87.3,69.8
2016,5,16,16,15,761.5,105.0,4.4,17.5,531.5,85.16,68.32
2016,5,16,16,30,739.0,101.0,4.4,17.0,483.0,76.51,61.21
2016,5,16,16,45,709.0,96.5,4.4,17.0,432.0,73.83,59.1
2016,5,16,17,0,679.0,92.0,4.4,17.0,381.0,71.08,56.92
2016,5,16,17,15,638.5,86.0,4.35,16.5,330.0,67.06,53.67
2016,5,16,17,30,598.0,80.0,4.3,16.0,279.0,62.96,50.3
2016,5,16,17,45,540.5,73.0,4.3,15.5,229.5,57.86,45.91
2016,5,16,18,0,483.0,66.0,4.3,15.0,180.0,52.75,41.35
2016,5,16,18,15,399.5,56.0,4.2,14.5,135.0,45.02,34.26
2016,5,16,18,30,316.0,46.0,4.1,14.0,90.0,35.01,24.96
2016,5,16,18,45,202.0,32.0,4.1,13.5,56.0,24.28,14.42
2016,5,16,19,0,88.0,18.0,4.1,13.0,22.0,13.64,0.0
2016,5,16,19,15,44.0,9.0,4.05,12.5,11.0,7.08,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,137.0,13.0,1.8,12.5,24.5,54.36,0.0
2016,5,17,5,30,274.0,26.0,1.8,13.0,49.0,155.96,108.84
2016,5,17,5,45,377.5,36.0,1.8,13.5,90.5,228.07,179.3
2016,5,17,6,0,481.0,46.0,1.8,14.0,132.0,311.47,252.13
2016,5,17,6,15,548.5,53.0,1.8,14.5,181.0,381.99,312.79
2016,5,17,6,30,616.0,60.0,1.8,15.0,230.0,457.95,375.44
2016,5,17,6,45,660.5,65.5,1.8,15.5,281.5,522.17,426.37
2016,5,17,7,0,705.0,71.0,1.8,16.0,333.0,585.55,474.64
2016,5,17,7,15,738.0,75.5,1.75,16.5,385.0,643.95,516.43
2016,5,17,7,30,771.0,80.0,1.7,17.0,437.0,702.33,555.72
2016,5,17,7,45,794.5,83.5,1.7,17.5,487.5,751.53,587.59
2016,5,17,8,0,818.0,87.0,1.7,18.0,538.0,799.24,617.69
2016,5,17,8,15,836.5,90.0,1.7,18.0,586.0,840.24,643.72
2016,5,17,8,30,855.0,93.0,1.7,18.0,634.0,868.8,660.98
2016,5,17,8,45,869.0,95.5,1.7,18.5,678.5,899.57,678.47
2016,5,17,9,0,883.0,98.0,1.7,19.0,723.0,927.26,693.69
2016,5,17,9,15,893.5,100.0,1.7,19.0,762.5,947.83,705.46
2016,5,17,9,30,904.0,102.0,1.7,19.0,802.0,964.83,715.0
2016,5,17,9,45,913.5,102.5,1.7,19.5,836.5,975.59,719.21
2016,5,17,10,0,923.0,103.0,1.7,20.0,871.0,982.51,721.1
2016,5,17,10,15,929.0,104.5,1.7,20.0,899.0,983.21,720.5
2016,5,17,10,30,935.0,106.0,1.7,20.0,927.0,979.89,717.52
2016,5,17,10,45,938.0,107.5,1.75,20.5,947.5,969.78,709.62
2016,5,17,11,0,941.0,109.0,1.8,21.0,968.0,955.71,699.34
2016,5,17,11,15,943.5,109.5,1.85,21.0,981.0,936.39,687.08
2016,5,17,11,30,946.0,110.0,1.9,21.0,994.0,913.31,672.41
2016,5,17,11,45,945.5,111.0,1.95,21.0,1000.0,884.54,653.95
2016,5,17,12,0,945.0,112.0,2.0,21.0,1006.0,852.41,633.19
2016,5,17,12,15,944.5,112.0,2.05,21.0,1004.0,816.28,609.59
2016,5,17,12,30,944.0,112.0,2.1,21.0,1002.0,777.18,582.39
2016,5,17,12,45,940.0,113.0,2.2,21.5,992.0,733.68,550.26
2016,5,17,13,0,936.0,114.0,2.3,22.0,982.0,687.8,515.63
2016,5,17,13,15,932.5,113.0,2.35,21.5,965.5,638.55,479.27
2016,5,17,13,30,929.0,112.0,2.4,21.0,949.0,587.32,440.12
2016,5,17,13,45,923.0,111.0,2.45,21.0,925.0,533.09,396.53
2016,5,17,14,0,917.0,110.0,2.5,21.0,901.0,477.55,350.52
2016,5,17,14,15,910.0,109.0,2.55,21.0,870.5,420.55,302.04
2016,5,17,14,30,903.0,108.0,2.6,21.0,840.0,362.81,251.96
2016,5,17,14,45,893.0,106.0,2.7,21.0,803.5,303.15,200.39
2016,5,17,15,0,883.0,104.0,2.8,21.0,767.0,243.59,150.6
2016,5,17,15,15,870.5,102.0,2.8,20.5,725.5,184.07,106.46
2016,5,17,15,30,858.0,100.0,2.8,20.0,684.0,125.43,74.97
2016,5,17,15,45,840.5,97.5,2.85,20.0,638.0,80.43,63.13
2016,5,17,16,0,823.0,95.0,2.9,20.0,592.0,79.11,62.24
2016,5,17,16,15,802.0,92.0,2.9,20.0,543.0,77.29,60.9
2016,5,17,16,30,781.0,89.0,2.9,20.0,494.0,75.4,59.5
2016,5,17,16,45,750.5,85.5,2.9,20.0,442.5,72.9,57.57
2016,5,17,17,0,720.0,82.0,2.9,20.0,391.0,70.37,55.59
2016,5,17,17,15,682.0,77.0,2.85,19.0,339.5,61.42,48.21
2016,5,17,17,30,644.0,72.0,2.8,18.0,288.0,57.79,45.35
2016,5,17,17,45,585.5,66.5,2.8,17.5,237.5,53.5,41.71
2016,5,17,18,0,527.0,61.0,2.8,17.0,187.0,49.28,37.97
2016,5,17,18,15,447.0,52.0,2.75,16.5,141.0,42.16,31.5
2016,5,17,18,30,367.0,43.0,2.7,16.0,95.0,35.05,24.82
2016,5,17,18,45,245.5,30.5,2.7,15.5,59.5,24.81,14.87
2016,5,17,19,0,124.0,18.0,2.7,15.0,24.0,13.73,0.0
2016,5,17,19,15,62.0,9.0,2.65,14.5,12.0,7.08,0.0
2016,5,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,15,111.0,14.0,1.65,15.0,24.0,59.44,0.0
2016,5,18,5,30,222.0,28.0,1.6,15.0,48.0,137.62,96.15
2016,5,18,5,45,320.0,39.5,1.55,15.5,87.5,205.99,160.78
2016,5,18,6,0,418.0,51.0,1.5,16.0,127.0,285.14,229.07
2016,5,18,6,15,485.5,59.5,1.4,16.5,174.5,354.25,287.57
2016,5,18,6,30,553.0,68.0,1.3,17.0,222.0,428.89,348.04
2016,5,18,6,45,597.5,75.0,1.25,18.0,271.5,492.06,396.43
2016,5,18,7,0,642.0,82.0,1.2,19.0,321.0,557.38,444.11
2016,5,18,7,15,676.0,87.0,1.15,19.0,371.5,614.42,485.29
2016,5,18,7,30,710.0,92.0,1.1,19.0,422.0,671.74,524.59
2016,5,18,7,45,731.5,97.5,1.1,19.0,471.0,719.56,556.08
2016,5,18,8,0,753.0,103.0,1.1,19.0,520.0,762.02,583.29
2016,5,18,8,15,772.5,107.0,1.15,19.0,567.0,803.24,609.89
2016,5,18,8,30,792.0,111.0,1.2,19.0,614.0,842.24,634.72
2016,5,18,8,45,803.5,115.5,1.25,19.5,656.5,872.09,652.0
2016,5,18,9,0,815.0,120.0,1.3,20.0,699.0,898.87,667.24
2016,5,18,9,15,827.0,122.5,1.35,20.0,737.5,920.7,680.49
2016,5,18,9,30,839.0,125.0,1.4,20.0,776.0,939.11,691.62
2016,5,18,9,45,853.5,123.5,1.5,20.5,810.5,938.88,690.15
2016,5,18,10,0,868.0,122.0,1.6,21.0,845.0,948.23,695.21
2016,5,18,10,15,874.5,123.5,1.6,21.0,872.5,949.27,694.84
2016,5,18,10,30,881.0,125.0,1.6,21.0,900.0,946.49,692.22
2016,5,18,10,45,887.5,125.0,1.65,21.0,921.0,938.48,687.04
2016,5,18,11,0,894.0,125.0,1.7,21.0,942.0,926.66,679.52
2016,5,18,11,15,897.0,125.5,1.7,21.0,955.5,908.42,667.3
2016,5,18,11,30,900.0,126.0,1.7,21.0,969.0,886.58,652.83
2016,5,18,11,45,902.5,125.5,1.75,21.0,975.5,860.0,635.82
2016,5,18,12,0,905.0,125.0,1.8,21.0,982.0,830.11,616.55
2016,5,18,12,15,905.0,125.0,1.9,21.0,980.5,795.56,594.34
2016,5,18,12,30,905.0,125.0,2.0,21.0,979.0,758.16,568.27
2016,5,18,12,45,900.0,127.0,2.1,21.0,969.5,716.17,538.21
2016,5,18,13,0,895.0,129.0,2.2,21.0,960.0,671.98,505.69
2016,5,18,13,15,892.0,128.0,2.3,20.5,944.5,624.82,470.95
2016,5,18,13,30,889.0,127.0,2.4,20.0,929.0,575.74,433.43
2016,5,18,13,45,882.0,127.0,2.5,20.0,905.5,523.68,391.48
2016,5,18,14,0,875.0,127.0,2.6,20.0,882.0,470.47,347.26
2016,5,18,14,15,868.0,125.0,2.65,19.5,853.0,415.01,300.53
2016,5,18,14,30,861.0,123.0,2.7,19.0,824.0,358.9,252.14
2016,5,18,14,45,857.5,118.0,2.8,19.0,790.0,301.37,201.87
2016,5,18,15,0,854.0,113.0,2.9,19.0,756.0,243.27,152.76
2016,5,18,15,15,842.5,110.5,3.0,19.0,715.5,178.05,103.49
2016,5,18,15,30,831.0,108.0,3.1,19.0,675.0,119.92,71.57
2016,5,18,15,45,819.0,103.5,3.25,19.0,631.5,83.57,66.06
2016,5,18,16,0,807.0,99.0,3.4,19.0,588.0,81.26,64.33
2016,5,18,16,15,787.0,96.0,3.5,18.5,540.0,79.59,63.24
2016,5,18,16,30,767.0,93.0,3.6,18.0,492.0,77.84,62.09
2016,5,18,16,45,738.0,89.5,3.75,17.5,441.5,75.5,60.4
2016,5,18,17,0,709.0,86.0,3.9,17.0,391.0,67.49,53.75
2016,5,18,17,15,671.0,81.0,3.95,16.5,340.0,64.01,50.98
2016,5,18,17,30,633.0,76.0,4.0,16.0,289.0,60.49,48.11
2016,5,18,17,45,572.0,70.0,4.1,15.5,238.5,55.92,44.19
2016,5,18,18,0,511.0,64.0,4.2,15.0,188.0,51.4,40.17
2016,5,18,18,15,429.5,55.0,4.2,14.5,142.5,44.37,33.73
2016,5,18,18,30,348.0,46.0,4.2,14.0,97.0,37.36,27.08
2016,5,18,18,45,222.5,33.0,4.25,13.5,61.0,25.11,15.38
2016,5,18,19,0,97.0,20.0,4.3,13.0,25.0,15.13,0.0
2016,5,18,19,15,48.5,10.0,4.35,12.5,12.5,7.87,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,81.5,15.5,5.25,9.0,23.0,52.06,0.0
2016,5,19,5,30,163.0,31.0,5.4,9.0,46.0,116.1,83.65
2016,5,19,5,45,247.5,46.0,5.55,9.5,84.0,178.24,143.2
2016,5,19,6,0,332.0,61.0,5.7,10.0,122.0,249.52,207.45
2016,5,19,6,15,387.0,73.5,5.6,10.0,166.0,310.32,262.49
2016,5,19,6,30,442.0,86.0,5.5,10.0,210.0,375.87,320.22
2016,5,19,6,45,514.5,86.0,5.45,10.5,258.0,450.15,383.26
2016,5,19,7,0,587.0,86.0,5.4,11.0,306.0,523.37,443.68
2016,5,19,7,15,676.5,78.5,5.35,11.5,367.0,603.38,508.13
2016,5,19,7,30,766.0,71.0,5.3,12.0,428.0,685.3,570.18
2016,5,19,7,45,806.0,80.5,5.3,12.5,493.5,754.42,620.47
2016,5,19,8,0,846.0,90.0,5.3,13.0,559.0,822.96,669.11
2016,5,19,8,15,863.0,93.0,5.25,13.0,607.5,863.37,696.7
2016,5,19,8,30,880.0,96.0,5.2,13.0,656.0,891.06,714.71
2016,5,19,8,45,894.0,97.5,5.2,13.5,700.5,921.15,733.38
2016,5,19,9,0,908.0,99.0,5.2,14.0,745.0,948.07,749.58
2016,5,19,9,15,917.5,101.0,5.2,14.0,784.5,967.97,762.13
2016,5,19,9,30,927.0,103.0,5.2,14.0,824.0,984.18,772.13
2016,5,19,9,45,749.5,197.0,5.2,14.0,796.5,935.9,736.05
2016,5,19,10,0,572.0,291.0,5.2,14.0,769.0,850.29,669.31
2016,5,19,10,15,754.5,205.0,5.2,14.0,856.5,938.4,736.55
2016,5,19,10,30,937.0,119.0,5.2,14.0,944.0,991.07,772.79
2016,5,19,10,45,754.0,230.0,5.25,14.5,904.0,937.21,731.9
2016,5,19,11,0,571.0,341.0,5.3,15.0,864.0,852.09,663.93
2016,5,19,11,15,545.5,362.0,5.3,15.0,867.0,829.75,646.6
2016,5,19,11,30,520.0,383.0,5.3,15.0,870.0,804.97,627.18
2016,5,19,11,45,534.0,372.5,5.35,15.5,876.0,785.06,611.53
2016,5,19,12,0,548.0,362.0,5.4,16.0,882.0,762.2,593.58
2016,5,19,12,15,389.5,419.5,5.5,16.0,789.0,652.92,509.65
2016,5,19,12,30,231.0,477.0,5.6,16.0,696.0,554.85,433.14
2016,5,19,12,45,595.0,294.0,5.7,16.5,850.0,650.16,509.9
2016,5,19,13,0,959.0,111.0,5.8,17.0,1004.0,697.89,547.02
2016,5,19,13,15,955.0,110.5,5.9,16.5,986.5,647.84,507.11
2016,5,19,13,30,951.0,110.0,6.0,16.0,969.0,595.79,464.72
2016,5,19,13,45,941.5,111.0,6.1,16.0,943.0,540.35,417.48
2016,5,19,14,0,932.0,112.0,6.2,16.0,917.0,483.87,368.12
2016,5,19,14,15,787.0,179.5,6.2,15.5,843.5,420.31,315.05
2016,5,19,14,30,642.0,247.0,6.2,15.0,770.0,365.47,270.3
2016,5,19,14,45,624.0,239.5,6.2,14.5,729.5,311.68,224.07
2016,5,19,15,0,606.0,232.0,6.2,14.0,689.0,259.67,180.64
2016,5,19,15,15,610.0,213.5,6.2,13.5,652.0,205.6,138.43
2016,5,19,15,30,614.0,195.0,6.2,13.0,615.0,151.13,104.73
2016,5,19,15,45,573.0,191.0,6.25,12.5,562.5,122.7,101.87
2016,5,19,16,0,532.0,187.0,6.3,12.0,510.0,121.03,100.93
2016,5,19,16,15,471.0,187.0,6.25,11.5,455.5,121.13,101.53
2016,5,19,16,30,410.0,187.0,6.2,11.0,401.0,121.38,102.29
2016,5,19,16,45,329.5,179.5,6.2,11.0,340.0,120.49,101.86
2016,5,19,17,0,249.0,172.0,6.2,11.0,279.0,114.82,97.18
2016,5,19,17,15,228.5,154.0,6.1,10.5,243.0,104.17,88.18
2016,5,19,17,30,208.0,136.0,6.0,10.0,207.0,93.17,78.69
2016,5,19,17,45,188.5,115.0,5.95,10.0,171.0,80.05,66.95
2016,5,19,18,0,169.0,94.0,5.9,10.0,135.0,66.52,54.63
2016,5,19,18,15,141.0,74.0,5.9,10.0,103.0,53.14,42.25
2016,5,19,18,30,113.0,54.0,5.9,10.0,71.0,39.43,29.41
2016,5,19,18,45,63.0,36.5,5.9,10.0,45.0,27.17,17.49
2016,5,19,19,0,13.0,19.0,5.9,10.0,19.0,14.52,0.0
2016,5,19,19,15,6.5,9.5,5.9,9.5,9.5,7.47,0.0
2016,5,19,19,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,8.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,5,15,122.0,16.0,4.25,8.0,26.5,65.78,0.0
2016,5,20,5,30,244.0,32.0,4.2,8.0,53.0,147.43,108.2
2016,5,20,5,45,355.0,41.5,4.2,8.5,95.5,222.06,179.3
2016,5,20,6,0,466.0,51.0,4.2,9.0,138.0,307.22,255.58
2016,5,20,6,15,534.0,58.5,4.2,9.0,186.5,377.74,318.97
2016,5,20,6,30,602.0,66.0,4.2,9.0,235.0,453.65,385.02
2016,5,20,6,45,650.5,71.0,4.25,9.5,287.0,519.08,439.76
2016,5,20,7,0,699.0,76.0,4.3,10.0,339.0,586.83,494.44
2016,5,20,7,15,732.0,80.5,4.25,10.0,391.0,641.55,537.56
2016,5,20,7,30,765.0,85.0,4.2,10.0,443.0,699.53,580.62
2016,5,20,7,45,788.5,89.0,4.2,10.5,493.5,748.97,615.23
2016,5,20,8,0,812.0,93.0,4.2,11.0,544.0,796.91,648.0
2016,5,20,8,15,830.5,96.0,4.2,11.0,592.0,837.63,676.04
2016,5,20,8,30,849.0,99.0,4.2,11.0,640.0,875.92,702.03
2016,5,20,8,45,568.0,209.5,4.2,11.5,582.5,753.32,606.13
2016,5,20,9,0,287.0,320.0,4.2,12.0,525.0,596.92,479.11
2016,5,20,9,15,235.5,348.0,4.15,12.0,522.5,557.41,447.21
2016,5,20,9,30,184.0,376.0,4.1,12.0,520.0,536.07,428.25
2016,5,20,9,45,107.0,353.5,4.1,12.0,438.5,438.5,350.48
2016,5,20,10,0,30.0,331.0,4.1,12.0,357.0,320.92,255.87
2016,5,20,10,15,156.5,377.5,4.1,12.0,515.5,500.04,399.05
2016,5,20,10,30,283.0,424.0,4.1,12.0,674.0,674.05,531.22
2016,5,20,10,45,360.5,404.5,4.1,12.5,730.0,716.82,562.26
2016,5,20,11,0,438.0,385.0,4.1,13.0,786.0,770.35,600.95
2016,5,20,11,15,687.5,252.0,4.05,13.0,892.5,858.71,669.99
2016,5,20,11,30,937.0,119.0,4.0,13.0,999.0,909.28,707.06
2016,5,20,11,45,935.0,121.5,4.0,13.0,1004.0,880.71,686.16
2016,5,20,12,0,933.0,124.0,4.0,13.0,1009.0,848.86,663.47
2016,5,20,12,15,690.5,266.5,4.0,13.0,921.0,763.57,596.54
2016,5,20,12,30,448.0,409.0,4.0,13.0,833.0,666.9,520.2
2016,5,20,12,45,685.0,268.0,4.05,13.0,909.5,690.64,541.39
2016,5,20,13,0,922.0,127.0,4.1,13.0,986.0,685.51,538.88
2016,5,20,13,15,918.0,126.5,4.1,13.0,969.0,637.04,499.41
2016,5,20,13,30,914.0,126.0,4.1,13.0,952.0,586.66,457.62
2016,5,20,13,45,907.5,125.0,4.1,13.0,928.0,533.04,412.19
2016,5,20,14,0,901.0,124.0,4.1,13.0,904.0,478.19,364.5
2016,5,20,14,15,893.5,122.5,4.05,12.5,874.0,421.63,314.76
2016,5,20,14,30,886.0,121.0,4.0,12.0,844.0,364.42,263.48
2016,5,20,14,45,876.0,119.0,4.0,12.0,807.5,305.83,210.72
2016,5,20,15,0,866.0,117.0,4.0,12.0,771.0,247.36,159.97
2016,5,20,15,15,853.0,114.5,3.95,12.0,729.5,181.46,108.83
2016,5,20,15,30,840.0,112.0,3.9,12.0,688.0,122.69,75.77
2016,5,20,15,45,822.0,109.5,3.9,12.0,642.0,87.34,71.2
2016,5,20,16,0,804.0,107.0,3.9,12.0,596.0,86.31,70.55
2016,5,20,16,15,782.0,103.5,3.85,11.5,547.0,84.45,69.28
2016,5,20,16,30,760.0,100.0,3.8,11.0,498.0,82.51,67.93
2016,5,20,16,45,731.0,95.5,3.8,11.0,447.0,73.48,60.16
2016,5,20,17,0,702.0,91.0,3.8,11.0,396.0,70.69,57.89
2016,5,20,17,15,662.5,86.0,3.75,10.5,344.5,67.31,55.17
2016,5,20,17,30,623.0,81.0,3.7,10.0,293.0,63.9,52.35
2016,5,20,17,45,566.5,74.0,3.65,10.0,243.0,58.78,47.78
2016,5,20,18,0,510.0,67.0,3.6,10.0,193.0,53.64,43.04
2016,5,20,18,15,429.0,58.0,3.5,9.5,147.0,46.68,36.57
2016,5,20,18,30,348.0,49.0,3.4,9.0,101.0,37.37,27.76
2016,5,20,18,45,228.0,35.5,3.35,9.0,64.5,26.94,17.51
2016,5,20,19,0,108.0,22.0,3.3,9.0,28.0,16.63,1.72
2016,5,20,19,15,54.0,11.0,3.25,9.0,14.0,8.65,0.0
2016,5,20,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,6.5,1.25,8.0,6.5,4.92,0.0
2016,5,21,5,30,0.0,13.0,1.3,8.0,13.0,9.87,2.31
2016,5,21,5,45,0.0,24.0,1.4,8.5,24.0,18.28,10.01
2016,5,21,6,0,0.0,35.0,1.5,9.0,35.0,26.72,17.57
2016,5,21,6,15,0.0,47.5,1.55,9.0,47.5,36.34,26.14
2016,5,21,6,30,0.0,60.0,1.6,9.0,60.0,46.1,34.72
2016,5,21,6,45,0.0,73.5,1.7,9.0,73.5,57.18,44.33
2016,5,21,7,0,0.0,87.0,1.8,9.0,87.0,68.27,53.8
2016,5,21,7,15,1.5,118.0,1.8,9.0,119.0,96.25,77.67
2016,5,21,7,30,3.0,149.0,1.8,9.0,151.0,124.66,101.51
2016,5,21,7,45,1.5,150.5,1.8,9.0,151.5,123.39,99.97
2016,5,21,8,0,0.0,152.0,1.8,9.0,152.0,122.41,98.75
2016,5,21,8,15,2.0,164.0,1.75,9.0,165.0,133.85,108.07
2016,5,21,8,30,4.0,176.0,1.7,9.0,178.0,145.39,117.39
2016,5,21,8,45,28.5,241.0,1.7,9.5,261.0,241.71,196.41
2016,5,21,9,0,53.0,306.0,1.7,10.0,344.0,327.51,264.13
2016,5,21,9,15,70.0,334.5,1.7,10.0,388.0,369.55,296.43
2016,5,21,9,30,87.0,363.0,1.7,10.0,432.0,411.22,328.2
2016,5,21,9,45,53.5,330.5,1.7,10.0,373.5,344.79,275.1
2016,5,21,10,0,20.0,298.0,1.7,10.0,315.0,261.98,208.94
2016,5,21,10,15,19.0,299.0,1.7,10.0,315.5,260.66,207.9
2016,5,21,10,30,18.0,300.0,1.7,10.0,316.0,259.35,206.57
2016,5,21,10,45,76.5,380.5,1.7,10.5,450.5,399.85,316.82
2016,5,21,11,0,135.0,461.0,1.7,11.0,585.0,538.06,419.57
2016,5,21,11,15,100.0,451.5,1.7,11.0,544.5,474.38,370.18
2016,5,21,11,30,65.0,442.0,1.7,11.0,504.0,429.15,335.45
2016,5,21,11,45,62.5,442.0,1.7,11.0,502.0,420.52,328.95
2016,5,21,12,0,60.0,442.0,1.7,11.0,500.0,411.62,322.03
2016,5,21,12,15,64.0,445.5,1.7,11.0,507.0,410.24,320.98
2016,5,21,12,30,68.0,449.0,1.7,11.0,514.0,408.02,319.23
2016,5,21,12,45,170.5,453.5,1.75,11.0,613.5,477.27,372.97
2016,5,21,13,0,273.0,458.0,1.8,11.0,713.0,531.82,413.71
2016,5,21,13,15,338.0,423.0,1.8,11.0,733.0,521.83,405.56
2016,5,21,13,30,403.0,388.0,1.8,11.0,753.0,505.41,392.19
2016,5,21,13,45,373.0,393.5,1.85,11.0,724.5,465.96,360.89
2016,5,21,14,0,343.0,399.0,1.9,11.0,696.0,427.9,330.48
2016,5,21,14,15,286.5,396.5,1.9,11.0,639.0,377.33,290.78
2016,5,21,14,30,230.0,394.0,1.9,11.0,582.0,338.55,260.59
2016,5,21,14,45,281.0,364.0,1.95,11.5,583.5,305.33,231.13
2016,5,21,15,0,332.0,334.0,2.0,12.0,585.0,272.68,201.96
2016,5,21,15,15,184.0,304.5,2.0,12.0,443.0,218.35,166.03
2016,5,21,15,30,36.0,275.0,2.0,12.0,301.0,183.68,145.5
2016,5,21,15,45,29.0,249.5,2.05,12.0,269.5,165.18,137.97
2016,5,21,16,0,22.0,224.0,2.1,12.0,238.0,159.04,133.19
2016,5,21,16,15,71.0,226.0,2.1,11.5,264.5,151.8,127.65
2016,5,21,16,30,120.0,228.0,2.1,11.0,291.0,147.05,124.21
2016,5,21,16,45,134.5,204.5,2.15,11.0,269.0,134.46,113.7
2016,5,21,17,0,149.0,181.0,2.2,11.0,247.0,121.35,102.62
2016,5,21,17,15,363.0,135.0,2.15,10.5,267.0,92.9,77.94
2016,5,21,17,30,577.0,89.0,2.1,10.0,287.0,69.04,56.94
2016,5,21,17,45,521.5,81.0,2.05,10.0,238.0,63.45,52.0
2016,5,21,18,0,466.0,73.0,2.0,10.0,189.0,57.81,46.83
2016,5,21,18,15,388.5,62.5,1.9,9.5,144.0,47.24,37.11
2016,5,21,18,30,311.0,52.0,1.8,9.0,99.0,39.23,29.48
2016,5,21,18,45,206.0,37.5,1.75,9.0,64.0,28.27,18.78
2016,5,21,19,0,101.0,23.0,1.7,9.0,29.0,17.34,3.21
2016,5,21,19,15,50.5,11.5,1.6,9.0,14.5,9.05,0.0
2016,5,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,5,15,106.5,17.0,1.0,8.5,27.0,62.15,0.0
2016,5,22,5,30,213.0,34.0,1.0,9.0,54.0,137.06,100.98
2016,5,22,5,45,306.0,46.5,1.05,9.5,94.5,202.22,161.56
2016,5,22,6,0,399.0,59.0,1.1,10.0,135.0,280.9,230.28
2016,5,22,6,15,466.0,68.5,1.1,10.0,182.0,349.8,289.95
2016,5,22,6,30,533.0,78.0,1.1,10.0,229.0,424.07,352.01
2016,5,22,6,45,567.0,88.0,1.15,10.5,277.5,482.78,398.98
2016,5,22,7,0,601.0,98.0,1.2,11.0,326.0,542.76,445.2
2016,5,22,7,15,504.0,130.5,1.2,11.0,340.5,525.31,429.69
2016,5,22,7,30,407.0,163.0,1.2,11.0,355.0,505.86,412.42
2016,5,22,7,45,463.5,167.0,1.2,11.5,408.5,568.77,459.57
2016,5,22,8,0,520.0,171.0,1.2,12.0,462.0,633.45,505.88
2016,5,22,8,15,491.5,199.0,1.2,12.0,493.0,652.37,516.76
2016,5,22,8,30,463.0,227.0,1.2,12.0,524.0,667.06,524.9
2016,5,22,8,45,328.5,281.0,1.2,12.5,499.0,589.91,463.4
2016,5,22,9,0,194.0,335.0,1.2,13.0,474.0,505.6,396.53
2016,5,22,9,15,220.5,351.5,1.2,13.0,517.5,545.7,426.49
2016,5,22,9,30,247.0,368.0,1.2,13.0,561.0,605.82,469.06
2016,5,22,9,45,350.0,348.5,1.25,13.0,635.0,679.46,523.4
2016,5,22,10,0,453.0,329.0,1.3,13.0,709.0,771.41,588.65
2016,5,22,10,15,375.0,374.5,1.35,13.0,696.0,718.04,548.13
2016,5,22,10,30,297.0,420.0,1.4,13.0,683.0,681.43,520.24
2016,5,22,10,45,337.0,413.5,1.45,13.0,718.5,702.06,535.94
2016,5,22,11,0,377.0,407.0,1.5,13.0,754.0,719.99,549.06
2016,5,22,11,15,346.0,432.0,1.55,13.0,753.5,701.16,534.47
2016,5,22,11,30,315.0,457.0,1.6,13.0,753.0,680.91,519.24
2016,5,22,11,45,189.5,452.0,1.65,13.0,630.5,545.37,419.78
2016,5,22,12,0,64.0,447.0,1.7,13.0,508.0,418.66,324.25
2016,5,22,12,15,85.5,460.0,1.75,13.0,541.5,438.0,339.92
2016,5,22,12,30,107.0,473.0,1.8,13.0,575.0,454.73,352.57
2016,5,22,12,45,111.5,470.0,1.85,13.0,575.5,444.77,345.03
2016,5,22,13,0,116.0,467.0,1.9,13.0,576.0,437.09,339.25
2016,5,22,13,15,304.0,417.5,1.95,13.0,695.5,497.6,385.77
2016,5,22,13,30,492.0,368.0,2.0,13.0,815.0,538.61,414.79
2016,5,22,13,45,453.0,365.0,2.05,13.0,768.0,483.04,371.08
2016,5,22,14,0,414.0,362.0,2.1,13.0,721.0,430.79,329.91
2016,5,22,14,15,434.5,340.0,2.1,13.0,705.5,392.36,297.62
2016,5,22,14,30,455.0,318.0,2.1,13.0,690.0,351.61,262.59
2016,5,22,14,45,457.0,301.5,2.15,13.0,661.5,307.18,224.96
2016,5,22,15,0,459.0,285.0,2.2,13.0,633.0,262.53,187.93
2016,5,22,15,15,506.0,250.5,2.2,12.5,615.5,213.46,148.5
2016,5,22,15,30,553.0,216.0,2.2,12.0,598.0,159.36,112.84
2016,5,22,15,45,503.5,217.0,2.2,12.0,546.5,134.62,111.92
2016,5,22,16,0,454.0,218.0,2.2,12.0,495.0,135.95,113.44
2016,5,22,16,15,404.0,210.0,2.2,11.5,442.0,132.32,110.87
2016,5,22,16,30,354.0,202.0,2.2,11.0,389.0,133.13,112.16
2016,5,22,16,45,338.0,182.5,2.2,11.0,346.5,122.32,103.1
2016,5,22,17,0,322.0,163.0,2.2,11.0,304.0,111.08,93.59
2016,5,22,17,15,295.0,148.0,2.2,11.0,265.0,101.85,85.73
2016,5,22,17,30,268.0,133.0,2.2,11.0,226.0,92.35,77.52
2016,5,22,17,45,249.5,112.5,2.2,11.0,188.0,79.39,66.05
2016,5,22,18,0,231.0,92.0,2.2,11.0,150.0,66.03,54.01
2016,5,22,18,15,193.5,74.0,2.1,10.5,115.0,53.7,42.75
2016,5,22,18,30,156.0,56.0,2.0,10.0,80.0,41.12,31.06
2016,5,22,18,45,100.0,38.5,1.9,10.0,52.0,28.57,19.03
2016,5,22,19,0,44.0,21.0,1.8,10.0,24.0,16.06,3.4
2016,5,22,19,15,22.0,10.5,1.75,9.5,12.0,8.26,0.0
2016,5,22,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,5,15,17.5,16.0,1.6,9.0,17.5,22.48,0.0
2016,5,23,5,30,35.0,32.0,1.6,9.0,35.0,50.02,34.44
2016,5,23,5,45,64.0,51.0,1.65,9.5,61.5,84.37,65.71
2016,5,23,6,0,93.0,70.0,1.7,10.0,88.0,120.93,98.3
2016,5,23,6,15,111.0,91.0,1.7,10.5,118.5,156.56,129.69
2016,5,23,6,30,129.0,112.0,1.7,11.0,149.0,193.41,161.4
2016,5,23,6,45,144.5,132.5,1.75,11.5,181.5,229.27,191.48
2016,5,23,7,0,160.0,153.0,1.8,12.0,214.0,265.99,221.48
2016,5,23,7,15,229.5,168.5,1.8,12.5,269.5,352.1,291.43
2016,5,23,7,30,299.0,184.0,1.8,13.0,325.0,428.42,351.43
2016,5,23,7,45,525.5,144.5,1.8,13.5,425.5,592.47,479.71
2016,5,23,8,0,752.0,105.0,1.8,14.0,526.0,756.81,598.81
2016,5,23,8,15,771.5,108.5,1.8,14.0,573.0,797.25,624.18
2016,5,23,8,30,791.0,112.0,1.8,14.0,620.0,835.49,648.91
2016,5,23,8,45,613.0,193.0,1.85,14.5,603.0,781.79,607.37
2016,5,23,9,0,435.0,274.0,1.9,15.0,586.0,701.46,544.3
2016,5,23,9,15,516.5,261.5,1.9,15.0,651.5,767.58,592.6
2016,5,23,9,30,598.0,249.0,1.9,15.0,717.0,838.21,641.52
2016,5,23,9,45,529.0,288.5,1.9,15.0,715.5,806.52,615.89
2016,5,23,10,0,460.0,328.0,1.9,15.0,714.0,775.98,591.98
2016,5,23,10,15,397.5,369.0,1.9,15.0,710.0,732.68,559.54
2016,5,23,10,30,335.0,410.0,1.9,15.0,706.0,706.04,538.41
2016,5,23,10,45,369.5,402.5,1.95,15.0,736.5,720.43,549.34
2016,5,23,11,0,404.0,395.0,2.0,15.0,767.0,745.62,567.14
2016,5,23,11,15,440.0,397.5,2.0,15.0,808.0,763.58,579.4
2016,5,23,11,30,476.0,400.0,2.0,15.0,849.0,777.53,588.8
2016,5,23,11,45,679.5,270.0,2.05,15.0,915.0,814.77,619.39
2016,5,23,12,0,883.0,140.0,2.1,15.0,981.0,818.77,625.89
2016,5,23,12,15,882.5,140.0,2.1,14.5,979.5,784.61,602.36
2016,5,23,12,30,882.0,140.0,2.1,14.0,978.0,747.74,576.11
2016,5,23,12,45,882.0,138.5,2.15,14.0,970.0,707.57,546.14
2016,5,23,13,0,882.0,137.0,2.2,14.0,962.0,664.98,513.6
2016,5,23,13,15,878.5,136.0,2.2,14.0,946.0,618.42,476.93
2016,5,23,13,30,875.0,135.0,2.2,14.0,930.0,570.04,437.83
2016,5,23,13,45,652.5,245.5,2.2,14.0,830.0,495.21,378.54
2016,5,23,14,0,430.0,356.0,2.2,14.0,730.0,433.3,330.53
2016,5,23,14,15,459.5,332.5,2.2,14.0,720.0,396.48,299.3
2016,5,23,14,30,489.0,309.0,2.2,14.0,710.0,356.32,264.35
2016,5,23,14,45,445.0,310.5,2.2,14.0,663.0,309.19,226.13
2016,5,23,15,0,401.0,312.0,2.2,14.0,616.0,273.14,198.01
2016,5,23,15,15,431.0,281.5,2.2,14.0,593.0,220.99,156.72
2016,5,23,15,30,461.0,251.0,2.2,14.0,570.0,172.22,124.63
2016,5,23,15,45,621.0,179.5,2.2,14.0,579.0,116.24,95.33
2016,5,23,16,0,781.0,108.0,2.2,14.0,588.0,86.23,69.83
2016,5,23,16,15,760.0,104.5,2.2,13.5,540.0,84.47,68.69
2016,5,23,16,30,739.0,101.0,2.2,13.0,492.0,82.61,67.44
2016,5,23,16,45,713.0,96.0,2.25,13.0,443.0,73.33,59.52
2016,5,23,17,0,687.0,91.0,2.3,13.0,394.0,70.31,57.07
2016,5,23,17,15,650.0,85.5,2.35,12.5,343.5,66.65,54.13
2016,5,23,17,30,613.0,80.0,2.4,12.0,293.0,62.93,51.06
2016,5,23,17,45,563.0,73.0,2.45,12.0,244.0,57.88,46.6
2016,5,23,18,0,513.0,66.0,2.5,12.0,195.0,52.78,41.96
2016,5,23,18,15,439.0,57.0,2.5,11.5,150.0,45.85,35.58
2016,5,23,18,30,365.0,48.0,2.5,11.0,105.0,38.89,28.98
2016,5,23,18,45,257.5,35.5,2.5,11.0,68.5,27.11,17.75
2016,5,23,19,0,150.0,23.0,2.5,11.0,32.0,17.49,4.95
2016,5,23,19,15,75.0,11.5,2.5,10.5,16.0,9.05,0.0
2016,5,23,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
