Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,5,15,120.5,16.5,2.35,10.0,28.0,65.81,7.6
2016,5,24,5,30,241.0,33.0,2.4,10.0,56.0,144.96,107.6
2016,5,24,5,45,336.0,44.0,2.5,10.5,97.0,214.06,171.37
2016,5,24,6,0,431.0,55.0,2.6,11.0,138.0,291.45,239.77
2016,5,24,6,15,495.5,63.0,2.6,11.0,185.0,358.58,298.95
2016,5,24,6,30,560.0,71.0,2.6,11.0,232.0,430.78,360.53
2016,5,24,6,45,417.5,107.0,2.6,11.5,240.0,400.3,335.01
2016,5,24,7,0,275.0,143.0,2.6,12.0,248.0,346.09,289.0
2016,5,24,7,15,494.0,118.5,2.55,12.0,340.0,502.95,417.93
2016,5,24,7,30,713.0,94.0,2.5,12.0,432.0,668.89,546.84
2016,5,24,7,45,735.5,99.0,2.5,12.5,480.5,712.95,575.78
2016,5,24,8,0,758.0,104.0,2.5,13.0,529.0,759.4,606.79
2016,5,24,8,15,777.0,107.0,2.45,13.0,575.5,798.99,632.99
2016,5,24,8,30,796.0,110.0,2.4,13.0,622.0,836.34,657.25
2016,5,24,8,45,809.5,114.0,2.35,13.5,665.0,867.37,675.49
2016,5,24,9,0,823.0,118.0,2.3,14.0,708.0,895.42,691.46
2016,5,24,9,15,834.0,120.0,2.25,14.0,746.5,915.82,703.3
2016,5,24,9,30,845.0,122.0,2.2,14.0,785.0,920.1,704.17
2016,5,24,9,45,854.5,123.5,2.2,14.5,818.0,931.34,709.28
2016,5,24,10,0,864.0,125.0,2.2,15.0,851.0,938.94,711.92
2016,5,24,10,15,870.5,126.5,2.2,15.0,878.0,940.03,711.63
2016,5,24,10,30,877.0,128.0,2.2,15.0,905.0,937.33,708.98
2016,5,24,10,45,534.0,296.0,2.25,15.0,772.5,787.45,601.15
2016,5,24,11,0,191.0,464.0,2.3,15.0,640.0,588.86,451.47
2016,5,24,11,15,306.5,434.0,2.3,15.0,720.5,667.08,511.61
2016,5,24,11,30,422.0,404.0,2.3,15.0,801.0,734.32,560.61
2016,5,24,11,45,238.5,421.0,2.3,15.0,646.0,569.33,437.92
2016,5,24,12,0,55.0,438.0,2.3,15.0,491.0,403.47,311.68
2016,5,24,12,15,242.5,423.5,2.3,14.5,654.5,542.16,420.17
2016,5,24,12,30,430.0,409.0,2.3,14.0,818.0,650.81,501.24
2016,5,24,12,45,475.0,394.5,2.35,14.0,842.0,642.67,494.33
2016,5,24,13,0,520.0,380.0,2.4,14.0,866.0,629.7,484.27
2016,5,24,13,15,490.5,378.0,2.4,14.0,830.0,577.2,444.2
2016,5,24,13,30,461.0,376.0,2.4,14.0,794.0,526.38,405.0
2016,5,24,13,45,445.5,366.0,2.45,14.0,762.5,479.08,367.92
2016,5,24,14,0,430.0,356.0,2.5,14.0,731.0,432.87,330.91
2016,5,24,14,15,632.5,246.0,2.5,13.5,776.0,402.56,301.73
2016,5,24,14,30,835.0,136.0,2.5,13.0,821.0,353.85,254.08
2016,5,24,14,45,574.0,238.5,2.55,13.0,700.5,296.71,212.8
2016,5,24,15,0,313.0,341.0,2.6,13.0,580.0,272.43,202.28
2016,5,24,15,15,198.5,326.5,2.6,13.0,475.0,231.48,175.56
2016,5,24,15,30,84.0,312.0,2.6,13.0,370.0,205.91,161.8
2016,5,24,15,45,215.0,280.5,2.65,13.0,416.0,177.12,147.66
2016,5,24,16,0,346.0,249.0,2.7,13.0,462.0,156.38,130.49
2016,5,24,16,15,474.0,191.5,2.7,12.5,458.0,123.42,102.76
2016,5,24,16,30,602.0,134.0,2.7,12.0,454.0,94.33,77.95
2016,5,24,16,45,535.0,135.5,2.7,12.0,399.0,94.59,78.49
2016,5,24,17,0,468.0,137.0,2.7,12.0,344.0,94.99,79.12
2016,5,24,17,15,432.0,127.0,2.65,11.5,300.0,88.95,74.16
2016,5,24,17,30,396.0,117.0,2.6,11.0,256.0,82.72,68.95
2016,5,24,17,45,435.5,94.5,2.6,11.0,224.5,69.13,56.88
2016,5,24,18,0,475.0,72.0,2.6,11.0,193.0,56.97,45.9
2016,5,24,18,15,402.0,62.0,2.5,11.0,148.5,47.04,36.74
2016,5,24,18,30,329.0,52.0,2.4,11.0,104.0,39.38,29.44
2016,5,24,18,45,236.5,38.0,2.35,11.0,68.5,28.79,19.27
2016,5,24,19,0,144.0,24.0,2.3,11.0,33.0,18.21,6.08
2016,5,24,19,15,72.0,12.0,2.25,11.0,16.5,9.44,0.0
2016,5,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,5,15,130.0,16.0,2.25,9.5,29.0,68.02,12.44
2016,5,25,5,30,260.0,32.0,2.3,10.0,58.0,152.56,113.73
2016,5,25,5,45,355.5,42.0,2.35,10.5,98.5,219.98,176.08
2016,5,25,6,0,451.0,52.0,2.4,11.0,139.0,297.4,244.46
2016,5,25,6,15,225.5,69.5,2.4,11.0,113.0,201.62,168.08
2016,5,25,6,30,0.0,87.0,2.4,11.0,87.0,71.05,55.78
2016,5,25,6,45,0.5,105.5,2.45,11.5,106.0,87.03,69.44
2016,5,25,7,0,1.0,124.0,2.5,12.0,125.0,102.97,82.68
2016,5,25,7,15,63.5,162.5,2.5,12.5,193.0,195.42,161.31
2016,5,25,7,30,126.0,201.0,2.5,13.0,261.0,299.12,246.43
2016,5,25,7,45,454.5,146.5,2.55,13.5,397.0,536.85,439.94
2016,5,25,8,0,783.0,92.0,2.6,14.0,533.0,765.32,610.99
2016,5,25,8,15,801.5,95.5,2.6,14.0,579.5,805.63,636.39
2016,5,25,8,30,820.0,99.0,2.6,14.0,626.0,843.64,661.45
2016,5,25,8,45,836.0,100.5,2.6,14.5,670.0,864.13,672.65
2016,5,25,9,0,852.0,102.0,2.6,15.0,714.0,891.82,688.99
2016,5,25,9,15,863.0,104.0,2.6,15.0,752.5,912.35,701.5
2016,5,25,9,30,874.0,106.0,2.6,15.0,791.0,929.47,711.75
2016,5,25,9,45,893.5,101.0,2.6,15.5,827.0,943.76,718.81
2016,5,25,10,0,913.0,96.0,2.6,16.0,863.0,954.5,723.54
2016,5,25,10,15,919.0,97.0,2.65,16.0,890.5,955.02,723.29
2016,5,25,10,30,925.0,98.0,2.7,16.0,918.0,951.63,720.6
2016,5,25,10,45,930.0,98.5,2.75,16.5,939.0,942.92,713.11
2016,5,25,11,0,935.0,99.0,2.8,17.0,960.0,930.29,703.13
2016,5,25,11,15,938.0,99.5,2.85,17.0,974.0,912.06,690.76
2016,5,25,11,30,941.0,100.0,2.9,17.0,988.0,890.1,675.91
2016,5,25,11,45,942.0,100.5,2.95,17.0,994.5,862.89,657.45
2016,5,25,12,0,943.0,101.0,3.0,17.0,1001.0,832.3,636.6
2016,5,25,12,15,943.5,101.0,3.1,17.0,1000.0,797.7,613.11
2016,5,25,12,30,944.0,101.0,3.2,17.0,999.0,760.09,585.76
2016,5,25,12,45,935.0,106.0,3.3,17.0,989.0,717.15,553.37
2016,5,25,13,0,926.0,111.0,3.4,17.0,979.0,672.12,518.63
2016,5,25,13,15,923.0,110.5,3.45,17.0,963.5,624.69,481.05
2016,5,25,13,30,920.0,110.0,3.5,17.0,948.0,575.25,440.85
2016,5,25,13,45,915.0,109.5,3.6,17.0,925.0,523.04,397.41
2016,5,25,14,0,910.0,109.0,3.7,17.0,902.0,469.41,351.51
2016,5,25,14,15,903.5,108.0,3.75,16.5,873.5,413.69,303.25
2016,5,25,14,30,897.0,107.0,3.8,16.0,845.0,357.18,253.29
2016,5,25,14,45,886.5,106.5,3.9,16.0,809.5,299.41,201.95
2016,5,25,15,0,876.0,106.0,4.0,16.0,774.0,241.77,152.61
2016,5,25,15,15,865.0,103.5,4.05,16.0,734.0,183.19,108.09
2016,5,25,15,30,854.0,101.0,4.1,16.0,694.0,125.33,76.34
2016,5,25,15,45,834.0,100.5,4.15,16.0,648.0,81.85,65.34
2016,5,25,16,0,814.0,100.0,4.2,16.0,602.0,81.84,65.56
2016,5,25,16,15,794.0,97.0,4.2,15.5,554.0,80.2,64.48
2016,5,25,16,30,774.0,94.0,4.2,15.0,506.0,78.47,63.33
2016,5,25,16,45,739.0,92.5,4.25,14.5,455.0,77.45,62.78
2016,5,25,17,0,704.0,91.0,4.3,14.0,404.0,70.57,57.07
2016,5,25,17,15,667.0,85.5,4.3,13.5,353.0,66.88,54.1
2016,5,25,17,30,630.0,80.0,4.3,13.0,302.0,63.12,51.01
2016,5,25,17,45,569.0,75.0,4.3,13.0,251.0,59.38,47.74
2016,5,25,18,0,508.0,70.0,4.3,13.0,200.0,55.74,44.43
2016,5,25,18,15,431.5,60.5,4.2,12.5,154.5,48.48,37.8
2016,5,25,18,30,355.0,51.0,4.1,12.0,109.0,38.87,28.87
2016,5,25,18,45,242.0,38.5,4.05,11.5,71.5,29.18,19.61
2016,5,25,19,0,129.0,26.0,4.0,11.0,34.0,19.62,7.59
2016,5,25,19,15,64.5,13.0,3.95,11.0,17.0,10.23,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,111.0,17.5,2.85,10.5,28.5,64.07,14.83
2016,5,26,5,30,222.0,35.0,2.8,11.0,57.0,139.3,103.68
2016,5,26,5,45,320.0,46.0,2.75,11.5,98.0,204.99,163.66
2016,5,26,6,0,418.0,57.0,2.7,12.0,139.0,285.79,234.39
2016,5,26,6,15,484.0,65.5,2.65,12.0,186.5,353.46,293.65
2016,5,26,6,30,550.0,74.0,2.6,12.0,234.0,426.38,355.46
2016,5,26,6,45,595.5,80.5,2.6,12.5,283.5,488.94,406.32
2016,5,26,7,0,641.0,87.0,2.6,13.0,333.0,553.67,457.04
2016,5,26,7,15,675.0,92.0,2.55,13.5,383.5,610.2,499.43
2016,5,26,7,30,709.0,97.0,2.5,14.0,434.0,667.0,540.46
2016,5,26,7,45,732.0,102.0,2.45,15.0,483.0,715.01,571.65
2016,5,26,8,0,755.0,107.0,2.4,16.0,532.0,757.69,598.09
2016,5,26,8,15,775.0,110.5,2.35,16.0,579.0,798.54,624.88
2016,5,26,8,30,795.0,114.0,2.3,16.0,626.0,837.22,649.71
2016,5,26,8,45,809.0,117.0,2.3,16.5,669.0,867.56,667.6
2016,5,26,9,0,823.0,120.0,2.3,17.0,712.0,894.94,683.35
2016,5,26,9,15,835.0,122.5,2.3,17.5,751.0,916.78,695.23
2016,5,26,9,30,847.0,125.0,2.3,18.0,790.0,935.21,704.82
2016,5,26,9,45,853.0,129.0,2.3,18.5,823.0,932.74,700.43
2016,5,26,10,0,859.0,133.0,2.3,19.0,856.0,939.39,702.52
2016,5,26,10,15,866.0,134.5,2.35,19.0,883.5,940.85,702.99
2016,5,26,10,30,873.0,136.0,2.4,19.0,911.0,938.54,701.11
2016,5,26,10,45,879.5,136.5,2.5,19.0,932.5,931.07,696.38
2016,5,26,11,0,886.0,137.0,2.6,19.0,954.0,919.83,689.2
2016,5,26,11,15,889.5,138.0,2.65,19.0,968.0,902.64,677.67
2016,5,26,11,30,893.0,139.0,2.7,19.0,982.0,881.85,663.78
2016,5,26,11,45,896.5,138.0,2.8,19.0,989.0,855.98,646.78
2016,5,26,12,0,900.0,137.0,2.9,19.0,996.0,826.84,627.43
2016,5,26,12,15,900.5,137.0,3.0,19.0,995.5,793.07,603.98
2016,5,26,12,30,901.0,137.0,3.1,19.0,995.0,756.47,577.32
2016,5,26,12,45,904.0,133.5,3.25,19.0,988.0,716.33,547.73
2016,5,26,13,0,907.0,130.0,3.4,19.0,981.0,673.51,515.3
2016,5,26,13,15,904.5,129.0,3.5,19.0,965.5,626.69,478.69
2016,5,26,13,30,902.0,128.0,3.6,19.0,950.0,577.89,439.48
2016,5,26,13,45,898.0,126.5,3.7,19.0,928.0,526.22,396.86
2016,5,26,14,0,894.0,125.0,3.8,19.0,906.0,473.09,351.79
2016,5,26,14,15,887.5,123.5,3.85,18.5,877.0,417.78,304.37
2016,5,26,14,30,881.0,122.0,3.9,18.0,848.0,361.71,255.3
2016,5,26,14,45,873.0,119.5,3.95,18.0,813.0,304.09,204.53
2016,5,26,15,0,865.0,117.0,4.0,18.0,778.0,246.36,155.51
2016,5,26,15,15,853.0,115.0,4.0,17.5,737.5,181.3,106.38
2016,5,26,15,30,841.0,113.0,4.0,17.0,697.0,123.35,74.65
2016,5,26,15,45,824.5,110.5,4.05,17.0,652.5,87.77,70.14
2016,5,26,16,0,808.0,108.0,4.1,17.0,608.0,86.82,69.56
2016,5,26,16,15,787.5,104.5,4.1,16.5,559.5,85.02,68.37
2016,5,26,16,30,767.0,101.0,4.1,16.0,511.0,83.13,67.11
2016,5,26,16,45,737.5,97.5,4.1,15.5,460.5,74.73,60.14
2016,5,26,17,0,708.0,94.0,4.1,15.0,410.0,72.63,58.65
2016,5,26,17,15,671.0,88.5,4.05,14.5,358.5,69.01,55.76
2016,5,26,17,30,634.0,83.0,4.0,14.0,307.0,65.31,52.75
2016,5,26,17,45,577.0,77.0,4.0,13.5,256.5,60.94,49.04
2016,5,26,18,0,520.0,71.0,4.0,13.0,206.0,56.6,45.21
2016,5,26,18,15,444.0,61.5,3.95,12.5,159.5,49.35,38.59
2016,5,26,18,30,368.0,52.0,3.9,12.0,113.0,42.07,31.73
2016,5,26,18,45,253.5,39.5,3.85,11.5,74.5,29.96,20.34
2016,5,26,19,0,139.0,27.0,3.8,11.0,36.0,20.38,8.64
2016,5,26,19,15,69.5,13.5,3.75,10.5,18.0,10.62,0.0
2016,5,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,112.5,18.0,2.95,9.5,29.5,65.17,18.24
2016,5,27,5,30,225.0,36.0,2.9,10.0,59.0,141.13,105.77
2016,5,27,5,45,329.0,47.0,2.85,11.0,101.0,209.42,167.6
2016,5,27,6,0,433.0,58.0,2.8,12.0,143.0,293.29,240.52
2016,5,27,6,15,498.5,66.0,2.65,12.5,190.5,360.91,299.09
2016,5,27,6,30,564.0,74.0,2.5,13.0,238.0,433.63,359.7
2016,5,27,6,45,616.5,78.5,2.45,13.5,289.5,498.93,412.34
2016,5,27,7,0,669.0,83.0,2.4,14.0,341.0,566.87,465.02
2016,5,27,7,15,702.0,88.0,2.25,14.5,392.0,623.69,506.65
2016,5,27,7,30,735.0,93.0,2.1,15.0,443.0,680.66,546.31
2016,5,27,7,45,764.0,95.0,2.0,15.5,494.0,727.42,576.61
2016,5,27,8,0,793.0,97.0,1.9,16.0,545.0,776.6,607.8
2016,5,27,8,15,811.5,100.5,1.8,16.5,592.5,817.14,631.98
2016,5,27,8,30,830.0,104.0,1.7,17.0,640.0,855.34,653.97
2016,5,27,8,45,845.0,106.0,1.65,17.5,683.5,886.15,671.01
2016,5,27,9,0,860.0,108.0,1.6,18.0,727.0,902.79,678.38
2016,5,27,9,15,871.0,110.0,1.55,18.0,766.5,923.34,689.76
2016,5,27,9,30,882.0,112.0,1.5,18.0,806.0,940.43,698.78
2016,5,27,9,45,893.5,112.0,1.45,18.5,840.0,952.37,703.15
2016,5,27,10,0,905.0,112.0,1.4,19.0,874.0,960.61,705.2
2016,5,27,10,15,911.0,113.5,1.45,19.0,901.5,961.39,705.42
2016,5,27,10,30,917.0,115.0,1.5,19.0,929.0,958.26,703.31
2016,5,27,10,45,921.5,116.0,1.55,19.5,949.5,949.36,696.29
2016,5,27,11,0,926.0,117.0,1.6,20.0,970.0,936.58,686.9
2016,5,27,11,15,928.5,117.5,1.65,20.0,983.5,917.78,674.99
2016,5,27,11,30,931.0,118.0,1.7,20.0,997.0,895.32,660.72
2016,5,27,11,45,930.0,119.5,1.8,20.5,1002.5,867.28,642.06
2016,5,27,12,0,929.0,121.0,1.9,21.0,1008.0,836.0,621.12
2016,5,27,12,15,929.0,121.0,2.0,21.0,1007.0,801.23,598.55
2016,5,27,12,30,929.0,121.0,2.1,21.0,1006.0,763.56,572.19
2016,5,27,12,45,921.0,124.5,2.25,21.0,995.5,720.41,541.47
2016,5,27,13,0,913.0,128.0,2.4,21.0,985.0,675.22,508.32
2016,5,27,13,15,909.5,127.0,2.45,21.0,969.0,627.65,471.95
2016,5,27,13,30,906.0,126.0,2.5,21.0,953.0,578.18,433.06
2016,5,27,13,45,898.0,127.0,2.65,21.0,929.5,526.19,391.34
2016,5,27,14,0,890.0,128.0,2.8,21.0,906.0,473.08,347.34
2016,5,27,14,15,883.0,126.5,2.85,20.5,876.5,417.85,300.84
2016,5,27,14,30,876.0,125.0,2.9,20.0,847.0,361.91,252.7
2016,5,27,14,45,861.0,125.5,3.0,20.0,810.5,304.7,203.27
2016,5,27,15,0,846.0,126.0,3.1,20.0,774.0,242.46,151.73
2016,5,27,15,15,833.5,123.5,3.2,19.5,733.5,184.29,108.57
2016,5,27,15,30,821.0,121.0,3.3,19.0,693.0,127.15,77.48
2016,5,27,15,45,800.5,120.0,3.45,19.0,647.5,93.03,74.01
2016,5,27,16,0,780.0,119.0,3.6,19.0,602.0,93.21,74.43
2016,5,27,16,15,758.5,115.0,3.65,18.5,554.0,84.23,67.13
2016,5,27,16,30,737.0,111.0,3.7,18.0,506.0,82.38,65.91
2016,5,27,16,45,706.5,106.5,3.75,18.0,455.5,79.92,64.03
2016,5,27,17,0,676.0,102.0,3.8,18.0,405.0,77.41,62.08
2016,5,27,17,15,638.0,96.0,3.8,17.0,354.0,73.66,59.26
2016,5,27,17,30,600.0,90.0,3.8,16.0,303.0,69.84,56.3
2016,5,27,17,45,546.0,83.0,3.8,15.5,253.5,64.99,52.22
2016,5,27,18,0,492.0,76.0,3.8,15.0,204.0,60.13,47.98
2016,5,27,18,15,418.0,65.5,3.8,14.5,158.0,49.6,38.51
2016,5,27,18,30,344.0,55.0,3.8,14.0,112.0,41.6,31.07
2016,5,27,18,45,240.5,41.0,3.8,13.5,74.5,30.97,21.07
2016,5,27,19,0,137.0,27.0,3.8,13.0,37.0,20.38,8.98
2016,5,27,19,15,68.5,13.5,3.8,12.5,18.5,10.62,0.0
2016,5,27,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,28,5,15,109.5,18.5,2.35,11.5,30.0,64.84,20.38
2016,5,28,5,30,219.0,37.0,2.3,12.0,60.0,139.63,104.01
2016,5,28,5,45,312.5,49.0,2.25,12.5,101.0,204.22,162.34
2016,5,28,6,0,406.0,61.0,2.2,13.0,142.0,282.45,230.36
2016,5,28,6,15,471.0,70.0,2.1,13.0,189.0,349.52,288.45
2016,5,28,6,30,536.0,79.0,2.0,13.0,236.0,421.7,348.84
2016,5,28,6,45,583.5,86.0,1.95,13.5,286.5,485.44,399.81
2016,5,28,7,0,631.0,93.0,1.9,14.0,337.0,551.52,450.61
2016,5,28,7,15,665.5,98.5,1.85,14.5,388.0,608.57,492.57
2016,5,28,7,30,700.0,104.0,1.8,15.0,439.0,665.94,533.29
2016,5,28,7,45,727.0,108.0,1.75,16.0,489.0,715.62,565.2
2016,5,28,8,0,754.0,112.0,1.7,17.0,539.0,764.26,595.12
2016,5,28,8,15,774.0,116.0,1.65,17.5,586.0,801.1,617.05
2016,5,28,8,30,794.0,120.0,1.6,18.0,633.0,840.25,640.23
2016,5,28,8,45,810.5,122.5,1.6,18.5,677.0,872.25,658.65
2016,5,28,9,0,827.0,125.0,1.6,19.0,721.0,901.35,674.99
2016,5,28,9,15,839.0,127.5,1.6,19.0,760.0,923.23,687.73
2016,5,28,9,30,851.0,130.0,1.6,19.0,799.0,941.67,698.3
2016,5,28,9,45,860.0,132.0,1.6,19.5,832.5,939.7,694.28
2016,5,28,10,0,869.0,134.0,1.6,20.0,866.0,947.24,696.85
2016,5,28,10,15,875.5,135.5,1.6,20.0,893.5,948.24,696.49
2016,5,28,10,30,882.0,137.0,1.6,20.0,921.0,945.43,693.86
2016,5,28,10,45,886.5,138.5,1.65,20.0,941.5,936.98,688.38
2016,5,28,11,0,891.0,140.0,1.7,20.0,962.0,924.74,680.57
2016,5,28,11,15,894.0,140.5,1.75,20.0,975.5,906.62,668.98
2016,5,28,11,30,897.0,141.0,1.8,20.0,989.0,884.94,655.09
2016,5,28,11,45,897.5,141.5,1.85,20.5,995.0,857.77,636.32
2016,5,28,12,0,898.0,142.0,1.9,21.0,1001.0,827.45,615.45
2016,5,28,12,15,736.0,252.5,1.95,21.0,955.5,779.18,578.71
2016,5,28,12,30,574.0,363.0,2.0,21.0,910.0,716.04,531.82
2016,5,28,12,45,504.0,382.0,2.05,21.0,859.5,650.54,485.21
2016,5,28,13,0,434.0,401.0,2.1,21.0,809.0,588.44,440.27
2016,5,28,13,15,511.0,365.0,2.15,21.0,837.5,578.01,432.53
2016,5,28,13,30,588.0,329.0,2.2,21.0,866.0,559.83,417.76
2016,5,28,13,45,728.5,235.0,2.25,21.0,883.5,521.9,387.44
2016,5,28,14,0,869.0,141.0,2.3,21.0,901.0,472.32,345.81
2016,5,28,14,15,861.0,139.0,2.35,20.5,871.5,417.48,300.06
2016,5,28,14,30,853.0,137.0,2.4,20.0,842.0,359.37,250.78
2016,5,28,14,45,844.5,134.0,2.45,20.0,807.0,301.56,201.02
2016,5,28,15,0,836.0,131.0,2.5,20.0,772.0,243.86,152.96
2016,5,28,15,15,822.5,128.5,2.55,20.0,731.0,186.17,110.11
2016,5,28,15,30,809.0,126.0,2.6,20.0,690.0,129.65,79.31
2016,5,28,15,45,794.0,121.5,2.7,20.0,646.0,93.74,74.28
2016,5,28,16,0,779.0,117.0,2.8,20.0,602.0,91.82,72.92
2016,5,28,16,15,757.5,113.5,2.85,19.5,554.0,90.26,71.98
2016,5,28,16,30,736.0,110.0,2.9,19.0,506.0,81.68,65.02
2016,5,28,16,45,710.0,104.5,2.95,18.5,456.0,78.65,62.78
2016,5,28,17,0,684.0,99.0,3.0,18.0,406.0,75.48,60.39
2016,5,28,17,15,646.5,93.0,3.05,17.5,355.5,71.66,57.39
2016,5,28,17,30,609.0,87.0,3.1,17.0,305.0,67.75,54.24
2016,5,28,17,45,559.0,79.5,3.15,16.5,255.5,62.5,49.81
2016,5,28,18,0,509.0,72.0,3.2,16.0,206.0,57.17,45.18
2016,5,28,18,15,435.5,62.5,3.15,15.0,160.0,49.99,38.79
2016,5,28,18,30,362.0,53.0,3.1,14.0,114.0,40.34,30.0
2016,5,28,18,45,258.5,40.0,3.1,13.5,76.5,30.36,20.61
2016,5,28,19,0,155.0,27.0,3.1,13.0,39.0,20.44,9.42
2016,5,28,19,15,77.5,13.5,3.05,12.5,19.5,10.62,0.0
2016,5,28,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,5,15,116.0,18.5,2.85,11.5,30.5,66.77,23.25
2016,5,29,5,30,232.0,37.0,2.8,12.0,61.0,143.89,107.47
2016,5,29,5,45,329.0,48.0,2.75,12.5,102.5,209.39,166.65
2016,5,29,6,0,426.0,59.0,2.7,13.0,144.0,289.58,236.51
2016,5,29,6,15,491.0,67.5,2.6,13.5,191.5,356.92,294.59
2016,5,29,6,30,556.0,76.0,2.5,14.0,239.0,429.35,354.78
2016,5,29,6,45,602.0,82.0,2.45,15.0,289.5,491.79,404.16
2016,5,29,7,0,648.0,88.0,2.4,16.0,340.0,556.39,453.13
2016,5,29,7,15,681.5,93.0,2.3,16.5,390.5,612.7,494.45
2016,5,29,7,30,715.0,98.0,2.2,17.0,441.0,669.22,534.4
2016,5,29,7,45,739.0,102.5,2.15,17.5,490.5,717.54,566.22
2016,5,29,8,0,763.0,107.0,2.1,18.0,540.0,760.67,593.54
2016,5,29,8,15,782.5,110.5,2.1,18.5,586.5,801.25,618.89
2016,5,29,8,30,802.0,114.0,2.1,19.0,633.0,839.61,642.26
2016,5,29,8,45,815.0,118.0,2.1,19.5,676.0,870.25,660.02
2016,5,29,9,0,828.0,122.0,2.1,20.0,719.0,897.88,675.62
2016,5,29,9,15,839.5,124.5,2.1,20.0,758.0,919.33,688.3
2016,5,29,9,30,851.0,127.0,2.1,20.0,797.0,937.35,698.77
2016,5,29,9,45,858.5,129.5,2.15,20.0,830.0,934.8,696.21
2016,5,29,10,0,866.0,132.0,2.2,20.0,863.0,941.49,700.15
2016,5,29,10,15,873.0,133.5,2.25,20.0,890.0,943.03,700.68
2016,5,29,10,30,880.0,135.0,2.3,20.0,917.0,940.77,698.87
2016,5,29,10,45,886.0,135.0,2.35,20.5,938.0,932.45,691.85
2016,5,29,11,0,892.0,135.0,2.4,21.0,959.0,920.38,682.5
2016,5,29,11,15,895.0,135.5,2.45,21.0,972.5,902.39,670.63
2016,5,29,11,30,898.0,136.0,2.5,21.0,986.0,880.84,656.43
2016,5,29,11,45,901.5,135.0,2.6,21.0,993.0,855.05,639.74
2016,5,29,12,0,905.0,134.0,2.7,21.0,1000.0,825.97,620.72
2016,5,29,12,15,905.0,134.0,2.75,21.0,999.0,791.89,597.07
2016,5,29,12,30,905.0,134.0,2.8,21.0,998.0,755.02,570.3
2016,5,29,12,45,899.5,136.0,2.9,21.0,988.5,713.28,539.66
2016,5,29,13,0,894.0,138.0,3.0,21.0,979.0,669.43,506.68
2016,5,29,13,15,891.0,137.0,3.05,21.0,963.5,623.04,470.77
2016,5,29,13,30,888.0,136.0,3.1,21.0,948.0,574.76,432.38
2016,5,29,13,45,884.0,134.0,3.2,21.0,926.0,523.61,390.81
2016,5,29,14,0,880.0,132.0,3.3,21.0,904.0,471.03,346.83
2016,5,29,14,15,873.5,130.5,3.3,20.5,875.0,416.64,300.71
2016,5,29,14,30,867.0,129.0,3.3,20.0,846.0,361.49,253.0
2016,5,29,14,45,858.5,126.5,3.35,20.0,811.5,304.7,203.58
2016,5,29,15,0,850.0,124.0,3.4,20.0,777.0,242.05,151.33
2016,5,29,15,15,838.0,121.5,3.4,20.0,736.5,183.85,107.8
2016,5,29,15,30,826.0,119.0,3.4,20.0,696.0,126.61,76.41
2016,5,29,15,45,810.5,115.5,3.45,20.0,652.0,90.38,71.47
2016,5,29,16,0,795.0,112.0,3.5,20.0,608.0,88.94,70.5
2016,5,29,16,15,558.5,163.0,3.5,19.5,498.0,109.34,88.2
2016,5,29,16,30,322.0,214.0,3.5,19.0,388.0,138.75,113.63
2016,5,29,16,45,510.0,155.0,3.5,18.5,399.5,105.56,85.86
2016,5,29,17,0,698.0,96.0,3.5,18.0,411.0,73.69,58.81
2016,5,29,17,15,661.0,91.0,3.45,17.5,360.5,70.48,56.35
2016,5,29,17,30,624.0,86.0,3.4,17.0,310.0,67.23,53.78
2016,5,29,17,45,571.0,79.0,3.4,16.5,259.5,62.25,49.59
2016,5,29,18,0,518.0,72.0,3.4,16.0,209.0,57.24,45.24
2016,5,29,18,15,444.5,63.0,3.3,15.5,163.0,50.43,39.11
2016,5,29,18,30,371.0,54.0,3.2,15.0,117.0,41.11,30.57
2016,5,29,18,45,264.5,41.0,3.15,14.5,78.5,31.11,21.2
2016,5,29,19,0,158.0,28.0,3.1,14.0,40.0,21.18,10.24
2016,5,29,19,15,79.0,14.0,3.05,13.5,20.0,11.02,0.0
2016,5,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,5,15,140.5,17.0,0.55,12.5,32.0,75.44,28.77
2016,5,30,5,30,281.0,34.0,0.5,13.0,64.0,159.92,118.59
2016,5,30,5,45,375.5,44.0,0.45,14.0,106.0,227.6,178.09
2016,5,30,6,0,470.0,54.0,0.4,15.0,148.0,305.01,242.97
2016,5,30,6,15,532.0,61.0,0.35,15.0,195.5,371.0,297.82
2016,5,30,6,30,594.0,68.0,0.3,15.0,243.0,441.74,354.15
2016,5,30,6,45,638.0,73.5,0.25,15.5,293.5,503.76,400.75
2016,5,30,7,0,682.0,79.0,0.2,16.0,344.0,567.77,446.69
2016,5,30,7,15,713.5,83.5,0.15,16.5,394.5,623.25,484.46
2016,5,30,7,30,745.0,88.0,0.1,17.0,445.0,675.85,518.31
2016,5,30,7,45,768.0,91.5,0.1,18.0,494.5,723.23,546.37
2016,5,30,8,0,791.0,95.0,0.1,19.0,544.0,769.18,572.65
2016,5,30,8,15,809.0,98.0,0.2,19.0,590.5,808.62,597.63
2016,5,30,8,30,827.0,101.0,0.3,19.0,637.0,845.74,621.26
2016,5,30,8,45,839.5,104.5,0.45,19.5,680.0,875.95,640.28
2016,5,30,9,0,852.0,108.0,0.6,20.0,723.0,892.02,650.37
2016,5,30,9,15,863.0,110.0,0.7,20.0,761.5,912.51,663.81
2016,5,30,9,30,874.0,112.0,0.8,20.0,800.0,929.58,675.06
2016,5,30,9,45,887.0,111.0,0.9,20.5,834.5,941.93,682.12
2016,5,30,10,0,900.0,110.0,1.0,21.0,869.0,950.66,686.98
2016,5,30,10,15,906.0,111.0,1.05,21.0,896.5,951.12,687.14
2016,5,30,10,30,912.0,112.0,1.1,21.0,924.0,947.71,685.05
2016,5,30,10,45,914.5,114.0,1.2,21.5,944.0,938.19,678.73
2016,5,30,11,0,917.0,116.0,1.3,22.0,964.0,924.83,670.01
2016,5,30,11,15,919.5,117.0,1.35,22.0,977.5,906.82,658.88
2016,5,30,11,30,922.0,118.0,1.4,22.0,991.0,885.16,645.43
2016,5,30,11,45,923.0,118.5,1.45,22.0,997.5,858.33,628.59
2016,5,30,12,0,924.0,119.0,1.5,22.0,1004.0,828.21,609.51
2016,5,30,12,15,924.0,119.0,1.5,22.0,1003.0,793.84,586.62
2016,5,30,12,30,924.0,119.0,1.5,22.0,1002.0,756.61,560.24
2016,5,30,12,45,914.5,123.5,1.55,22.0,991.0,713.66,529.68
2016,5,30,13,0,905.0,128.0,1.6,22.0,980.0,668.78,496.95
2016,5,30,13,15,902.0,127.5,1.65,22.0,964.5,622.44,462.28
2016,5,30,13,30,899.0,127.0,1.7,22.0,949.0,574.17,425.05
2016,5,30,13,45,894.5,125.5,1.8,22.0,927.0,522.74,384.46
2016,5,30,14,0,890.0,124.0,1.9,22.0,905.0,469.91,341.37
2016,5,30,14,15,883.5,122.5,1.95,21.5,876.0,415.14,295.93
2016,5,30,14,30,877.0,121.0,2.0,21.0,847.0,359.61,248.74
2016,5,30,14,45,868.5,119.0,2.05,21.0,812.5,302.72,199.88
2016,5,30,15,0,860.0,117.0,2.1,21.0,778.0,245.76,152.61
2016,5,30,15,15,849.0,114.5,2.15,20.5,738.5,181.01,104.58
2016,5,30,15,30,838.0,112.0,2.2,20.0,699.0,123.32,73.23
2016,5,30,15,45,825.0,108.5,2.25,20.0,655.5,86.38,68.04
2016,5,30,16,0,812.0,105.0,2.3,20.0,612.0,84.84,66.98
2016,5,30,16,15,793.0,101.5,2.3,19.5,564.5,83.01,65.77
2016,5,30,16,30,774.0,98.0,2.3,19.0,517.0,81.08,64.48
2016,5,30,16,45,751.5,93.5,2.3,19.0,468.0,78.27,62.3
2016,5,30,17,0,729.0,89.0,2.3,19.0,419.0,69.58,55.02
2016,5,30,17,15,694.5,84.0,2.25,18.5,368.0,66.19,52.38
2016,5,30,17,30,660.0,79.0,2.2,18.0,317.0,62.74,49.63
2016,5,30,17,45,615.0,72.5,2.2,17.5,267.5,58.0,45.66
2016,5,30,18,0,570.0,66.0,2.2,17.0,218.0,53.21,41.51
2016,5,30,18,15,498.5,58.0,2.15,16.0,171.0,46.95,35.99
2016,5,30,18,30,427.0,50.0,2.1,15.0,124.0,40.71,30.25
2016,5,30,18,45,318.5,39.0,2.05,14.5,84.0,31.78,21.83
2016,5,30,19,0,210.0,28.0,2.0,14.0,44.0,21.37,10.68
2016,5,30,19,15,105.0,14.0,2.05,13.5,22.0,11.02,0.0
2016,5,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,134.5,18.0,1.55,13.5,32.5,71.57,28.45
2016,5,31,5,30,269.0,36.0,1.5,14.0,65.0,155.13,115.1
2016,5,31,5,45,365.5,46.5,1.45,14.5,107.0,225.17,177.16
2016,5,31,6,0,462.0,57.0,1.4,15.0,149.0,303.5,244.3
2016,5,31,6,15,526.0,64.0,1.35,15.5,197.5,370.25,300.61
2016,5,31,6,30,590.0,71.0,1.3,16.0,246.0,441.87,358.58
2016,5,31,6,45,635.5,76.5,1.3,17.0,297.0,504.67,406.82
2016,5,31,7,0,681.0,82.0,1.3,18.0,348.0,569.56,454.51
2016,5,31,7,15,713.5,87.0,1.25,18.5,399.0,626.3,494.66
2016,5,31,7,30,746.0,92.0,1.2,19.0,450.0,679.84,530.65
2016,5,31,7,45,771.5,95.0,1.2,19.5,500.5,728.69,561.84
2016,5,31,8,0,797.0,98.0,1.2,20.0,551.0,776.23,591.38
2016,5,31,8,15,815.5,101.5,1.2,20.5,598.5,816.82,615.53
2016,5,31,8,30,834.0,105.0,1.2,21.0,646.0,855.06,637.75
2016,5,31,8,45,849.5,107.0,1.2,21.5,690.0,886.38,655.07
2016,5,31,9,0,865.0,109.0,1.2,22.0,734.0,903.61,663.11
2016,5,31,9,15,876.0,111.0,1.2,22.0,773.5,924.25,674.83
2016,5,31,9,30,887.0,113.0,1.2,22.0,813.0,941.43,684.3
2016,5,31,9,45,897.5,114.0,1.3,22.5,847.0,953.53,690.89
2016,5,31,10,0,908.0,115.0,1.4,23.0,881.0,961.89,695.21
2016,5,31,10,15,914.5,116.0,1.45,23.0,909.0,962.71,695.46
2016,5,31,10,30,921.0,117.0,1.5,23.0,937.0,959.63,693.42
2016,5,31,10,45,925.5,118.0,1.55,23.0,958.0,950.82,687.85
2016,5,31,11,0,930.0,119.0,1.6,23.0,979.0,938.11,679.93
2016,5,31,11,15,933.0,120.0,1.65,23.0,993.5,920.24,668.77
2016,5,31,11,30,936.0,121.0,1.7,23.0,1008.0,898.66,655.24
2016,5,31,11,45,937.5,121.0,1.75,23.5,1014.5,871.43,636.78
2016,5,31,12,0,939.0,121.0,1.8,24.0,1021.0,840.86,616.13
2016,5,31,12,15,939.0,121.0,1.85,24.0,1020.0,806.0,593.38
2016,5,31,12,30,939.0,121.0,1.9,24.0,1019.0,768.22,567.04
2016,5,31,12,45,941.5,118.0,2.0,24.0,1012.0,727.12,538.15
2016,5,31,13,0,944.0,115.0,2.1,24.0,1005.0,683.25,506.4
2016,5,31,13,15,941.0,114.5,2.2,24.0,989.0,635.38,470.68
2016,5,31,13,30,938.0,114.0,2.3,24.0,973.0,585.45,432.24
2016,5,31,13,45,933.0,113.0,2.4,24.0,950.0,532.37,390.15
2016,5,31,14,0,928.0,112.0,2.5,24.0,927.0,477.84,345.54
2016,5,31,14,15,922.0,111.0,2.55,23.5,898.0,421.72,298.87
2016,5,31,14,30,916.0,110.0,2.6,23.0,869.0,364.7,250.35
2016,5,31,14,45,907.0,108.0,2.65,23.0,833.5,305.63,199.7
2016,5,31,15,0,898.0,106.0,2.7,23.0,798.0,246.51,150.74
2016,5,31,15,15,887.0,104.0,2.7,23.0,757.5,187.32,107.05
2016,5,31,15,30,876.0,102.0,2.7,23.0,717.0,128.78,75.65
2016,5,31,15,45,861.0,99.5,2.75,23.0,672.0,90.91,71.0
2016,5,31,16,0,846.0,97.0,2.8,23.0,627.0,80.6,62.61
2016,5,31,16,15,827.5,94.0,2.8,22.5,578.5,78.88,61.5
2016,5,31,16,30,809.0,91.0,2.8,22.0,530.0,77.07,60.31
2016,5,31,16,45,784.0,87.5,2.8,21.5,479.5,74.69,58.62
2016,5,31,17,0,759.0,84.0,2.8,21.0,429.0,72.25,56.86
2016,5,31,17,15,725.0,79.5,2.75,20.5,377.0,68.84,54.24
2016,5,31,17,30,691.0,75.0,2.7,20.0,325.0,60.36,47.15
2016,5,31,17,45,644.0,69.0,2.7,19.5,274.0,55.81,43.37
2016,5,31,18,0,597.0,63.0,2.7,19.0,223.0,51.23,39.44
2016,5,31,18,15,526.5,55.5,2.6,18.0,175.5,45.24,34.19
2016,5,31,18,30,456.0,48.0,2.5,17.0,128.0,39.28,28.76
2016,5,31,18,45,347.5,38.0,2.45,16.5,87.5,31.08,21.07
2016,5,31,19,0,239.0,28.0,2.4,16.0,47.0,22.93,12.0
2016,5,31,19,15,119.5,14.0,2.4,15.5,23.5,11.02,0.0
2016,5,31,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,5,15,151.5,18.0,2.1,13.5,34.5,79.87,33.87
2016,6,1,5,30,303.0,36.0,2.0,14.0,69.0,168.76,125.58
2016,6,1,5,45,398.0,46.0,1.9,14.5,112.0,237.82,187.34
2016,6,1,6,0,493.0,56.0,1.8,15.0,155.0,316.52,255.12
2016,6,1,6,15,556.0,63.0,1.7,15.0,204.5,384.16,312.95
2016,6,1,6,30,619.0,70.0,1.6,15.0,254.0,456.54,372.41
2016,6,1,6,45,662.5,76.0,1.55,15.5,305.5,519.92,421.96
2016,6,1,7,0,706.0,82.0,1.5,16.0,357.0,585.17,470.82
2016,6,1,7,15,737.5,86.0,1.5,16.0,409.0,641.01,512.02
2016,6,1,7,30,769.0,90.0,1.5,16.0,461.0,693.72,549.24
2016,6,1,7,45,792.0,94.0,1.55,16.5,511.0,742.45,581.33
2016,6,1,8,0,815.0,98.0,1.6,17.0,561.0,789.67,611.7
2016,6,1,8,15,833.0,101.0,1.6,17.0,609.0,829.77,637.23
2016,6,1,8,30,851.0,104.0,1.6,17.0,657.0,867.44,660.83
2016,6,1,8,45,864.0,107.0,1.6,17.5,701.0,898.01,678.13
2016,6,1,9,0,877.0,110.0,1.6,18.0,745.0,914.3,685.8
2016,6,1,9,15,887.5,112.5,1.6,18.0,784.0,935.15,697.99
2016,6,1,9,30,898.0,115.0,1.6,18.0,823.0,952.46,707.82
2016,6,1,9,45,801.0,171.0,1.6,18.5,822.0,932.87,692.2
2016,6,1,10,0,704.0,227.0,1.6,19.0,821.0,903.98,670.46
2016,6,1,10,15,819.5,171.0,1.55,19.0,884.5,941.06,694.22
2016,6,1,10,30,935.0,115.0,1.5,19.0,948.0,969.57,710.79
2016,6,1,10,45,939.0,116.0,1.5,19.5,969.0,960.23,702.37
2016,6,1,11,0,943.0,117.0,1.5,20.0,990.0,946.95,692.03
2016,6,1,11,15,945.5,117.5,1.5,20.0,1003.5,928.07,679.52
2016,6,1,11,30,948.0,118.0,1.5,20.0,1017.0,905.46,664.69
2016,6,1,11,45,948.5,118.5,1.5,20.0,1023.5,877.63,646.49
2016,6,1,12,0,949.0,119.0,1.5,20.0,1030.0,846.46,626.07
2016,6,1,12,15,728.0,259.5,1.5,20.0,957.5,776.28,574.34
2016,6,1,12,30,507.0,400.0,1.5,20.0,885.0,694.23,513.86
2016,6,1,12,45,714.0,267.5,1.55,20.0,944.0,701.15,521.99
2016,6,1,13,0,921.0,135.0,1.6,20.0,1003.0,682.99,510.54
2016,6,1,13,15,917.5,134.0,1.6,20.0,987.0,635.32,474.21
2016,6,1,13,30,914.0,133.0,1.6,20.0,971.0,585.74,435.65
2016,6,1,13,45,910.5,131.0,1.65,20.0,948.5,533.75,394.34
2016,6,1,14,0,907.0,129.0,1.7,20.0,926.0,480.22,350.44
2016,6,1,14,15,900.0,127.0,1.7,20.0,896.5,424.08,303.15
2016,6,1,14,30,893.0,125.0,1.7,20.0,867.0,367.22,254.33
2016,6,1,14,45,886.5,122.0,1.7,20.0,832.0,309.36,204.6
2016,6,1,15,0,880.0,119.0,1.7,20.0,797.0,251.19,156.24
2016,6,1,15,15,868.0,116.5,1.7,19.5,756.5,192.5,113.02
2016,6,1,15,30,856.0,114.0,1.7,19.0,716.0,126.43,75.17
2016,6,1,15,45,844.0,109.5,1.75,19.0,671.5,87.47,69.19
2016,6,1,16,0,832.0,105.0,1.8,19.0,627.0,85.31,67.61
2016,6,1,16,15,632.5,148.0,1.8,18.5,527.0,101.33,81.61
2016,6,1,16,30,433.0,191.0,1.8,18.0,427.0,123.37,100.78
2016,6,1,16,45,590.0,140.0,1.8,18.0,428.5,99.59,80.78
2016,6,1,17,0,747.0,89.0,1.8,18.0,430.0,75.65,60.45
2016,6,1,17,15,712.5,84.0,1.75,17.5,378.0,66.46,52.81
2016,6,1,17,30,678.0,79.0,1.7,17.0,326.0,62.97,50.03
2016,6,1,17,45,633.5,72.5,1.7,17.0,275.5,58.21,45.93
2016,6,1,18,0,589.0,66.0,1.7,17.0,225.0,53.38,41.68
2016,6,1,18,15,518.5,58.5,1.65,16.0,177.5,47.48,36.48
2016,6,1,18,30,448.0,51.0,1.6,15.0,130.0,41.61,31.09
2016,6,1,18,45,341.0,40.0,1.55,14.5,89.0,32.67,22.69
2016,6,1,19,0,234.0,29.0,1.5,14.0,48.0,23.73,13.01
2016,6,1,19,15,117.0,14.5,1.55,13.5,24.0,11.41,0.0
2016,6,1,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,5,15,161.5,18.0,1.9,11.0,35.5,82.84,37.02
2016,6,2,5,30,323.0,36.0,1.8,12.0,71.0,175.6,131.72
2016,6,2,5,45,420.0,45.5,1.75,13.0,115.5,245.99,194.66
2016,6,2,6,0,517.0,55.0,1.7,14.0,160.0,326.15,263.48
2016,6,2,6,15,579.0,62.0,1.55,14.5,210.0,394.33,321.1
2016,6,2,6,30,641.0,69.0,1.4,15.0,260.0,467.14,379.81
2016,6,2,6,45,683.5,74.5,1.3,15.5,312.0,530.26,428.5
2016,6,2,7,0,726.0,80.0,1.2,16.0,364.0,595.1,476.18
2016,6,2,7,15,756.5,84.5,1.15,16.5,416.0,648.55,513.82
2016,6,2,7,30,787.0,89.0,1.1,17.0,468.0,704.92,551.33
2016,6,2,7,45,810.0,92.5,1.05,18.0,518.5,753.69,580.49
2016,6,2,8,0,833.0,96.0,1.0,19.0,569.0,800.89,607.61
2016,6,2,8,15,850.0,99.0,1.0,19.5,617.0,840.63,630.79
2016,6,2,8,30,867.0,102.0,1.0,20.0,665.0,877.84,651.96
2016,6,2,8,45,881.0,104.0,1.05,21.0,709.5,898.08,661.34
2016,6,2,9,0,895.0,106.0,1.1,22.0,754.0,925.19,675.32
2016,6,2,9,15,905.0,108.0,1.1,22.0,793.0,945.38,686.44
2016,6,2,9,30,915.0,110.0,1.1,22.0,832.0,961.98,695.41
2016,6,2,9,45,918.5,114.0,1.15,22.5,864.5,970.84,699.13
2016,6,2,10,0,922.0,118.0,1.2,23.0,897.0,975.73,700.55
2016,6,2,10,15,927.5,119.0,1.2,23.0,924.5,975.61,699.48
2016,6,2,10,30,933.0,120.0,1.2,23.0,952.0,971.55,696.14
2016,6,2,10,45,938.0,120.5,1.25,23.5,973.0,962.61,689.38
2016,6,2,11,0,943.0,121.0,1.3,24.0,994.0,949.74,680.29
2016,6,2,11,15,945.0,121.5,1.35,24.0,1007.5,930.39,668.51
2016,6,2,11,30,947.0,122.0,1.4,24.0,1021.0,907.34,654.41
2016,6,2,11,45,948.0,122.0,1.45,24.5,1027.0,879.5,635.96
2016,6,2,12,0,949.0,122.0,1.5,25.0,1033.0,848.32,615.32
2016,6,2,12,15,948.5,122.0,1.55,24.5,1031.5,812.85,593.74
2016,6,2,12,30,948.0,122.0,1.6,24.0,1030.0,774.47,568.51
2016,6,2,12,45,951.5,118.0,1.7,24.0,1022.5,733.05,539.83
2016,6,2,13,0,955.0,114.0,1.8,24.0,1015.0,688.78,508.2
2016,6,2,13,15,951.5,113.0,1.9,24.0,998.5,639.91,472.15
2016,6,2,13,30,948.0,112.0,2.0,24.0,982.0,589.02,433.37
2016,6,2,13,45,943.0,111.0,2.1,24.0,959.0,535.6,391.31
2016,6,2,14,0,938.0,110.0,2.2,24.0,936.0,480.7,346.67
2016,6,2,14,15,931.0,109.0,2.25,24.0,906.0,423.83,299.06
2016,6,2,14,30,924.0,108.0,2.3,24.0,876.0,366.16,249.84
2016,6,2,14,45,915.5,106.0,2.4,24.0,840.5,306.91,199.38
2016,6,2,15,0,907.0,104.0,2.5,24.0,805.0,247.53,150.45
2016,6,2,15,15,895.5,102.0,2.55,23.5,764.0,187.88,106.8
2016,6,2,15,30,884.0,100.0,2.6,23.0,723.0,128.93,75.22
2016,6,2,15,45,869.5,97.5,2.7,23.0,677.5,90.0,70.22
2016,6,2,16,0,855.0,95.0,2.8,23.0,632.0,79.53,61.7
2016,6,2,16,15,836.5,92.0,2.85,22.5,583.5,77.75,60.54
2016,6,2,16,30,818.0,89.0,2.9,22.0,535.0,75.88,59.29
2016,6,2,16,45,794.0,85.0,2.95,21.5,484.5,73.11,57.26
2016,6,2,17,0,770.0,81.0,3.0,21.0,434.0,70.25,55.13
2016,6,2,17,15,736.5,77.0,3.0,20.5,382.0,67.13,52.75
2016,6,2,17,30,703.0,73.0,3.0,20.0,330.0,59.11,46.06
2016,6,2,17,45,658.0,67.5,3.0,19.5,279.0,54.88,42.55
2016,6,2,18,0,613.0,62.0,3.0,19.0,228.0,50.63,38.92
2016,6,2,18,15,544.5,55.0,3.0,18.0,180.0,44.99,33.98
2016,6,2,18,30,476.0,48.0,3.0,17.0,132.0,39.39,28.88
2016,6,2,18,45,370.5,38.0,3.0,16.5,91.0,31.15,21.19
