Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,19,0,265.0,28.0,3.0,16.0,50.0,22.97,12.45
2016,6,2,19,15,132.5,14.0,3.0,15.5,25.0,11.32,0.0
2016,6,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,30.5,4.5,1.9,13.5,5.0,0.0,0.0
2016,6,3,5,0,61.0,9.0,1.8,14.0,10.0,22.22,0.0
2016,6,3,5,15,203.0,21.0,1.75,14.5,40.5,98.61,45.46
2016,6,3,5,30,345.0,33.0,1.7,15.0,71.0,180.47,133.74
2016,6,3,5,45,437.0,41.5,1.7,16.0,114.5,248.49,194.27
2016,6,3,6,0,529.0,50.0,1.7,17.0,158.0,325.8,260.22
2016,6,3,6,15,588.5,56.5,1.65,17.5,207.0,392.37,316.29
2016,6,3,6,30,648.0,63.0,1.6,18.0,256.0,463.39,373.57
2016,6,3,6,45,688.5,68.0,1.55,18.5,307.0,522.26,419.22
2016,6,3,7,0,729.0,73.0,1.5,19.0,358.0,585.41,466.04
2016,6,3,7,15,758.5,77.0,1.45,19.5,409.5,640.72,505.13
2016,6,3,7,30,788.0,81.0,1.4,20.0,461.0,695.71,541.58
2016,6,3,7,45,811.0,84.0,1.35,21.0,511.0,743.83,570.52
2016,6,3,8,0,834.0,87.0,1.3,22.0,561.0,790.43,597.49
2016,6,3,8,15,850.5,89.5,1.25,22.5,608.0,820.26,613.56
2016,6,3,8,30,867.0,92.0,1.2,23.0,655.0,856.03,633.42
2016,6,3,8,45,880.0,94.0,1.2,23.5,699.0,885.48,649.4
2016,6,3,9,0,893.0,96.0,1.2,24.0,743.0,911.84,663.28
2016,6,3,9,15,903.0,97.5,1.2,24.0,781.5,931.66,674.22
2016,6,3,9,30,913.0,99.0,1.2,24.0,820.0,947.93,683.03
2016,6,3,9,45,925.0,98.0,1.2,24.5,855.0,959.8,687.82
2016,6,3,10,0,937.0,97.0,1.2,25.0,890.0,967.92,690.38
2016,6,3,10,15,942.0,98.5,1.2,25.0,917.0,968.22,689.56
2016,6,3,10,30,947.0,100.0,1.2,25.0,944.0,964.54,686.47
2016,6,3,10,45,949.0,101.5,1.3,25.0,964.5,954.16,680.94
2016,6,3,11,0,951.0,103.0,1.4,25.0,985.0,939.87,672.99
2016,6,3,11,15,953.5,103.5,1.45,25.0,998.5,921.25,661.6
2016,6,3,11,30,956.0,104.0,1.5,25.0,1012.0,898.89,647.85
2016,6,3,11,45,956.0,105.0,1.6,25.0,1018.0,871.29,631.28
2016,6,3,12,0,956.0,106.0,1.7,25.0,1024.0,840.34,612.34
2016,6,3,12,15,955.5,106.0,1.75,25.0,1023.0,805.01,589.81
2016,6,3,12,30,955.0,106.0,1.8,25.0,1022.0,766.75,563.32
2016,6,3,12,45,947.0,110.0,1.85,25.0,1011.5,723.76,532.81
2016,6,3,13,0,939.0,114.0,1.9,25.0,1001.0,678.62,499.99
2016,6,3,13,15,936.5,113.5,1.95,25.0,985.5,631.5,464.86
2016,6,3,13,30,934.0,113.0,2.0,25.0,970.0,582.29,427.07
2016,6,3,13,45,929.5,112.0,2.05,25.0,948.0,529.88,385.71
2016,6,3,14,0,925.0,111.0,2.1,25.0,926.0,475.97,341.86
2016,6,3,14,15,919.0,109.5,2.15,25.0,897.0,419.9,295.12
2016,6,3,14,30,913.0,108.0,2.2,25.0,868.0,362.96,246.7
2016,6,3,14,45,906.0,105.5,2.25,25.0,833.5,304.47,197.0
2016,6,3,15,0,899.0,103.0,2.3,25.0,799.0,245.71,148.7
2016,6,3,15,15,888.5,101.0,2.3,24.5,759.0,186.74,105.66
2016,6,3,15,30,878.0,99.0,2.3,24.0,719.0,128.37,74.39
2016,6,3,15,45,865.0,96.5,2.3,24.0,674.5,89.29,69.32
2016,6,3,16,0,852.0,94.0,2.3,24.0,630.0,87.48,68.06
2016,6,3,16,15,834.0,91.0,2.3,23.5,582.0,77.01,59.64
2016,6,3,16,30,816.0,88.0,2.3,23.0,534.0,75.14,58.4
2016,6,3,16,45,744.5,88.5,2.3,23.0,466.5,74.48,58.05
2016,6,3,17,0,673.0,89.0,2.3,23.0,399.0,68.39,53.08
2016,6,3,17,15,687.5,81.0,2.25,22.5,365.0,63.93,49.56
2016,6,3,17,30,702.0,73.0,2.2,22.0,331.0,59.09,45.65
2016,6,3,17,45,655.0,68.0,2.15,21.5,280.0,55.19,42.46
2016,6,3,18,0,608.0,63.0,2.1,21.0,229.0,51.31,39.18
2016,6,3,18,15,540.5,55.5,2.05,20.0,181.0,45.32,34.0
2016,6,3,18,30,473.0,48.0,2.0,19.0,133.0,39.35,28.62
2016,6,3,18,45,369.5,38.5,1.95,18.0,92.0,31.54,21.42
2016,6,3,19,0,266.0,29.0,1.9,17.0,51.0,23.79,13.22
2016,6,3,19,15,133.0,14.5,1.85,16.5,25.5,11.72,0.0
2016,6,3,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.2,17.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.2,17.0,7.0,5.51,0.0
2016,6,4,5,15,53.5,22.5,1.1,17.0,28.0,45.88,19.21
2016,6,4,5,30,107.0,38.0,1.0,17.0,49.0,88.19,63.69
2016,6,4,5,45,137.5,56.5,0.95,17.5,79.0,126.62,97.75
2016,6,4,6,0,168.0,75.0,0.9,18.0,109.0,167.68,133.19
2016,6,4,6,15,189.0,94.5,0.8,18.5,143.0,207.63,166.86
2016,6,4,6,30,210.0,114.0,0.7,19.0,177.0,249.07,200.58
2016,6,4,6,45,228.5,132.0,0.65,20.0,212.0,288.59,231.24
2016,6,4,7,0,247.0,150.0,0.6,21.0,247.0,329.06,261.44
2016,6,4,7,15,229.0,175.5,0.55,21.0,275.0,352.9,278.28
2016,6,4,7,30,211.0,201.0,0.5,21.0,303.0,358.04,280.84
2016,6,4,7,45,268.5,215.0,0.5,21.5,358.5,439.29,340.61
2016,6,4,8,0,326.0,229.0,0.5,22.0,414.0,507.02,388.18
2016,6,4,8,15,331.5,249.5,0.55,22.0,451.5,540.34,410.43
2016,6,4,8,30,337.0,270.0,0.6,22.0,489.0,572.34,431.84
2016,6,4,8,45,214.5,301.0,0.7,22.0,444.0,481.8,364.76
2016,6,4,9,0,92.0,332.0,0.8,22.0,399.0,384.86,291.94
2016,6,4,9,15,133.0,356.5,0.8,21.5,459.0,464.42,351.06
2016,6,4,9,30,174.0,381.0,0.8,21.0,519.0,523.9,393.49
2016,6,4,9,45,108.5,371.0,0.85,21.0,458.5,451.08,339.21
2016,6,4,10,0,43.0,361.0,0.9,21.0,398.0,358.25,270.41
2016,6,4,10,15,125.0,402.0,0.85,21.0,513.0,488.0,366.12
2016,6,4,10,30,207.0,443.0,0.8,21.0,628.0,595.36,440.62
2016,6,4,10,45,227.0,451.0,0.8,21.0,658.0,613.06,451.46
2016,6,4,11,0,247.0,459.0,0.8,21.0,688.0,644.19,472.02
2016,6,4,11,15,149.5,445.0,0.8,21.0,584.5,522.05,385.65
2016,6,4,11,30,52.0,431.0,0.8,21.0,481.0,405.34,301.68
2016,6,4,11,45,79.0,455.5,0.8,21.5,531.5,442.2,328.66
2016,6,4,12,0,106.0,480.0,0.8,22.0,582.0,476.12,351.86
2016,6,4,12,15,170.5,481.0,0.75,22.0,645.0,523.37,385.09
2016,6,4,12,30,235.0,482.0,0.7,22.0,708.0,555.28,406.81
2016,6,4,12,45,177.0,478.0,0.7,22.0,647.5,495.9,364.25
2016,6,4,13,0,119.0,474.0,0.7,22.0,587.0,440.86,325.19
2016,6,4,13,15,102.5,459.0,0.7,22.0,555.0,406.26,300.74
2016,6,4,13,30,86.0,444.0,0.7,22.0,523.0,375.64,278.79
2016,6,4,13,45,67.5,416.0,0.75,22.0,477.0,337.1,251.19
2016,6,4,14,0,49.0,388.0,0.8,22.0,431.0,301.29,225.39
2016,6,4,14,15,39.0,356.5,0.8,22.0,390.5,269.13,201.88
2016,6,4,14,30,29.0,325.0,0.8,22.0,350.0,238.95,179.71
2016,6,4,14,45,171.5,336.5,0.8,22.0,470.5,268.79,197.18
2016,6,4,15,0,314.0,348.0,0.8,22.0,591.0,276.47,196.31
2016,6,4,15,15,290.5,333.0,0.8,22.0,549.0,238.08,169.07
2016,6,4,15,30,267.0,318.0,0.8,22.0,507.0,202.68,147.58
2016,6,4,15,45,302.5,288.5,0.85,22.0,489.5,173.27,138.48
2016,6,4,16,0,338.0,259.0,0.9,22.0,472.0,160.87,128.92
2016,6,4,16,15,461.0,202.0,0.9,21.5,468.5,128.31,102.77
2016,6,4,16,30,584.0,145.0,0.9,21.0,465.0,100.28,79.96
2016,6,4,16,45,634.5,122.5,0.9,20.5,440.5,88.58,70.55
2016,6,4,17,0,685.0,100.0,0.9,20.0,416.0,75.94,60.16
2016,6,4,17,15,650.0,94.5,0.9,19.5,366.0,72.53,57.58
2016,6,4,17,30,615.0,89.0,0.9,19.0,316.0,69.05,54.86
2016,6,4,17,45,573.5,80.5,0.9,18.5,267.5,63.2,49.99
2016,6,4,18,0,532.0,72.0,0.9,18.0,219.0,57.19,44.85
2016,6,4,18,15,464.5,63.5,0.85,17.0,172.5,50.79,39.27
2016,6,4,18,30,397.0,55.0,0.8,16.0,126.0,44.37,33.44
2016,6,4,18,45,307.5,42.5,0.8,15.5,87.5,32.46,22.52
2016,6,4,19,0,218.0,30.0,0.8,15.0,49.0,22.89,12.81
2016,6,4,19,15,109.0,15.0,0.8,14.5,24.5,11.47,0.0
2016,6,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,5,4,45,29.5,4.5,0.4,11.0,5.0,0.0,0.0
2016,6,5,5,0,59.0,9.0,0.4,11.0,10.0,21.6,0.0
2016,6,5,5,15,189.0,21.5,0.35,11.5,40.0,94.51,45.96
2016,6,5,5,30,319.0,34.0,0.3,12.0,70.0,171.04,127.49
2016,6,5,5,45,408.0,43.5,0.3,13.0,112.5,237.28,185.67
2016,6,5,6,0,497.0,53.0,0.3,14.0,155.0,312.55,248.97
2016,6,5,6,15,557.0,60.0,0.35,14.5,203.0,378.3,303.61
2016,6,5,6,30,617.0,67.0,0.4,15.0,251.0,448.58,359.71
2016,6,5,6,45,657.0,73.0,0.45,15.5,301.5,509.4,406.42
2016,6,5,7,0,697.0,79.0,0.5,16.0,352.0,571.84,452.55
2016,6,5,7,15,727.5,83.0,0.55,16.5,403.0,623.65,489.41
2016,6,5,7,30,758.0,87.0,0.6,17.0,454.0,678.26,526.62
2016,6,5,7,45,780.5,91.0,0.7,17.5,503.5,726.12,558.03
2016,6,5,8,0,803.0,95.0,0.8,18.0,553.0,772.52,587.94
2016,6,5,8,15,820.5,98.0,0.9,18.0,600.0,811.85,613.76
2016,6,5,8,30,838.0,101.0,1.0,18.0,647.0,848.8,637.88
2016,6,5,8,45,851.0,104.0,1.1,18.5,690.0,868.82,649.4
2016,6,5,9,0,864.0,107.0,1.2,19.0,733.0,895.65,665.63
2016,6,5,9,15,874.5,109.0,1.2,19.0,771.5,915.97,677.2
2016,6,5,9,30,885.0,111.0,1.2,19.0,810.0,932.84,686.63
2016,6,5,9,45,897.5,110.0,1.3,19.5,845.0,944.97,693.37
2016,6,5,10,0,910.0,109.0,1.4,20.0,880.0,953.45,697.85
2016,6,5,10,15,916.0,110.0,1.4,20.0,907.0,954.14,697.27
2016,6,5,10,30,922.0,111.0,1.4,20.0,934.0,950.94,694.4
2016,6,5,10,45,926.5,112.0,1.4,20.5,955.0,942.48,687.01
2016,6,5,11,0,931.0,113.0,1.4,21.0,976.0,930.14,677.31
2016,6,5,11,15,933.5,113.5,1.4,21.0,989.5,911.8,665.18
2016,6,5,11,30,936.0,114.0,1.4,21.0,1003.0,889.79,650.78
2016,6,5,11,45,937.5,114.0,1.45,21.0,1009.5,863.0,633.93
2016,6,5,12,0,939.0,114.0,1.5,21.0,1016.0,832.88,614.8
2016,6,5,12,15,938.5,114.0,1.5,21.0,1015.5,798.1,591.64
2016,6,5,12,30,938.0,114.0,1.5,21.0,1015.0,760.45,564.89
2016,6,5,12,45,928.0,119.5,1.55,21.5,1004.0,717.86,533.44
2016,6,5,13,0,918.0,125.0,1.6,22.0,993.0,673.29,499.91
2016,6,5,13,15,915.0,124.5,1.6,22.0,977.5,626.82,464.84
2016,6,5,13,30,912.0,124.0,1.6,22.0,962.0,578.37,427.29
2016,6,5,13,45,908.5,121.5,1.6,22.0,940.0,526.53,386.11
2016,6,5,14,0,905.0,119.0,1.6,22.0,918.0,473.17,342.49
2016,6,5,14,15,898.5,117.5,1.6,22.0,889.0,418.04,296.31
2016,6,5,14,30,892.0,116.0,1.6,22.0,860.0,362.11,248.57
2016,6,5,14,45,884.5,113.5,1.65,22.0,825.5,304.73,199.67
2016,6,5,15,0,877.0,111.0,1.7,22.0,791.0,247.15,152.1
2016,6,5,15,15,865.5,108.5,1.75,22.0,751.0,189.05,109.15
2016,6,5,15,30,854.0,106.0,1.8,22.0,711.0,131.68,77.76
2016,6,5,15,45,840.0,103.0,1.85,22.0,666.5,83.23,64.78
2016,6,5,16,0,826.0,100.0,1.9,22.0,622.0,81.84,63.87
2016,6,5,16,15,806.5,97.0,1.95,21.5,574.0,80.21,62.82
2016,6,5,16,30,787.0,94.0,2.0,21.0,526.0,78.49,61.71
2016,6,5,16,45,763.0,89.5,2.05,20.5,476.0,75.54,59.54
2016,6,5,17,0,739.0,85.0,2.1,20.0,426.0,72.49,57.25
2016,6,5,17,15,705.0,80.5,2.1,19.5,375.5,63.87,50.12
2016,6,5,17,30,671.0,76.0,2.1,19.0,325.0,60.67,47.6
2016,6,5,17,45,625.5,70.0,2.1,18.5,275.0,56.2,43.89
2016,6,5,18,0,580.0,64.0,2.1,18.0,225.0,51.69,40.03
2016,6,5,18,15,514.0,56.5,2.05,17.0,178.0,45.8,34.87
2016,6,5,18,30,448.0,49.0,2.0,16.0,131.0,39.91,29.52
2016,6,5,18,45,349.0,39.0,2.0,15.5,91.0,31.78,21.93
2016,6,5,19,0,250.0,29.0,2.0,15.0,51.0,23.68,13.55
2016,6,5,19,15,125.0,14.5,2.0,14.5,25.5,11.67,0.0
2016,6,5,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,27.0,4.5,1.1,13.5,5.0,0.0,0.0
2016,6,6,5,0,54.0,9.0,1.1,14.0,10.0,20.31,0.0
2016,6,6,5,15,170.5,21.5,1.05,14.0,38.0,86.35,41.77
2016,6,6,5,30,287.0,34.0,1.0,14.0,66.0,159.09,118.17
2016,6,6,5,45,370.5,43.5,1.0,14.5,106.0,221.17,173.4
2016,6,6,6,0,454.0,53.0,1.0,15.0,146.0,291.77,234.06
2016,6,6,6,15,512.0,60.0,1.0,15.5,192.0,354.19,286.74
2016,6,6,6,30,570.0,67.0,1.0,16.0,238.0,421.06,340.96
2016,6,6,6,45,611.0,73.0,1.0,16.5,286.5,480.27,387.12
2016,6,6,7,0,652.0,79.0,1.0,17.0,335.0,541.32,432.84
2016,6,6,7,15,682.5,83.5,1.0,17.0,383.5,594.63,471.98
2016,6,6,7,30,713.0,88.0,1.0,17.0,432.0,645.26,507.99
2016,6,6,7,45,736.5,91.5,1.05,17.5,480.0,691.79,538.61
2016,6,6,8,0,760.0,95.0,1.1,18.0,528.0,737.06,567.76
2016,6,6,8,15,778.0,98.0,1.1,18.5,573.5,775.63,591.12
2016,6,6,8,30,796.0,101.0,1.1,19.0,619.0,812.01,612.65
2016,6,6,8,45,810.0,103.5,1.1,19.5,661.5,841.87,629.5
2016,6,6,9,0,824.0,106.0,1.1,20.0,704.0,858.13,637.24
2016,6,6,9,15,835.0,108.0,1.1,20.0,742.0,878.45,649.05
2016,6,6,9,30,846.0,110.0,1.1,20.0,780.0,895.5,658.69
2016,6,6,9,45,854.5,112.0,1.15,20.0,812.5,906.82,665.48
2016,6,6,10,0,863.0,114.0,1.2,20.0,845.0,914.55,670.13
2016,6,6,10,15,869.5,115.5,1.2,20.0,872.0,916.3,670.27
2016,6,6,10,30,876.0,117.0,1.2,20.0,899.0,914.31,668.2
2016,6,6,10,45,881.0,118.0,1.2,20.5,919.5,906.76,661.43
2016,6,6,11,0,886.0,119.0,1.2,21.0,940.0,895.49,652.46
2016,6,6,11,15,889.0,119.5,1.2,21.0,954.0,878.37,641.1
2016,6,6,11,30,892.0,120.0,1.2,21.0,968.0,857.74,627.55
2016,6,6,11,45,894.0,120.0,1.2,21.0,974.5,832.47,611.03
2016,6,6,12,0,896.0,120.0,1.2,21.0,981.0,803.99,592.4
2016,6,6,12,15,896.0,120.0,1.2,21.0,980.5,770.98,570.17
2016,6,6,12,30,896.0,120.0,1.2,21.0,980.0,735.22,544.82
2016,6,6,12,45,887.0,124.5,1.2,21.0,970.0,694.16,515.18
2016,6,6,13,0,878.0,129.0,1.2,21.0,960.0,651.22,483.54
2016,6,6,13,15,875.0,128.5,1.2,20.5,945.0,606.59,450.8
2016,6,6,13,30,872.0,128.0,1.2,20.0,930.0,560.1,415.55
2016,6,6,13,45,865.0,127.5,1.25,20.0,908.0,509.99,375.98
2016,6,6,14,0,858.0,127.0,1.3,20.0,886.0,458.76,334.24
2016,6,6,14,15,851.5,125.5,1.3,19.5,858.0,406.17,290.58
2016,6,6,14,30,845.0,124.0,1.3,19.0,830.0,352.85,245.27
2016,6,6,14,45,834.0,123.0,1.3,19.0,795.5,298.18,198.38
2016,6,6,15,0,823.0,122.0,1.3,19.0,761.0,237.71,148.51
2016,6,6,15,15,811.0,119.5,1.3,18.5,722.5,181.59,106.76
2016,6,6,15,30,799.0,117.0,1.3,18.0,684.0,126.42,75.92
2016,6,6,15,45,783.5,114.0,1.35,18.0,641.0,88.35,70.15
2016,6,6,16,0,768.0,111.0,1.4,18.0,598.0,87.26,69.5
2016,6,6,16,15,748.5,107.5,1.4,17.5,552.0,85.65,68.48
2016,6,6,16,30,729.0,104.0,1.4,17.0,506.0,83.94,67.37
2016,6,6,16,45,705.5,99.0,1.4,17.0,458.0,74.69,59.63
2016,6,6,17,0,682.0,94.0,1.4,17.0,410.0,71.81,57.36
2016,6,6,17,15,648.0,89.0,1.4,16.5,361.0,68.63,54.9
2016,6,6,17,30,614.0,84.0,1.4,16.0,312.0,65.4,52.34
2016,6,6,17,45,570.5,77.0,1.45,16.0,264.0,60.52,48.16
2016,6,6,18,0,527.0,70.0,1.5,16.0,216.0,55.56,43.79
2016,6,6,18,15,461.5,61.5,1.5,15.5,171.0,49.14,38.06
2016,6,6,18,30,396.0,53.0,1.5,15.0,126.0,42.68,32.11
2016,6,6,18,45,302.5,41.5,1.5,14.5,88.0,33.53,23.59
2016,6,6,19,0,209.0,30.0,1.5,14.0,50.0,22.86,13.08
2016,6,6,19,15,104.5,15.0,1.5,13.5,25.0,11.47,0.0
2016,6,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,4.5,1.15,11.5,5.0,0.0,0.0
2016,6,7,5,0,38.0,9.0,1.2,12.0,10.0,16.35,0.0
2016,6,7,5,15,152.0,23.0,1.2,12.0,38.0,82.53,40.74
2016,6,7,5,30,266.0,37.0,1.2,12.0,66.0,151.92,113.79
2016,6,7,5,45,356.5,47.0,1.2,12.5,107.5,218.25,172.64
2016,6,7,6,0,447.0,57.0,1.2,13.0,149.0,291.95,236.29
2016,6,7,6,15,508.0,64.5,1.15,13.0,196.0,356.27,291.39
2016,6,7,6,30,569.0,72.0,1.1,13.0,243.0,425.29,348.33
2016,6,7,6,45,393.0,113.0,1.1,13.5,241.5,381.84,312.97
2016,6,7,7,0,217.0,154.0,1.1,14.0,240.0,312.51,255.71
2016,6,7,7,15,183.5,179.5,1.1,14.5,259.0,309.18,252.12
2016,6,7,7,30,150.0,205.0,1.1,15.0,278.0,316.4,255.97
2016,6,7,7,45,461.5,152.5,1.15,15.5,409.5,538.96,431.76
2016,6,7,8,0,773.0,100.0,1.2,16.0,541.0,752.12,585.6
2016,6,7,8,15,791.5,103.5,1.2,16.0,587.5,792.04,609.13
2016,6,7,8,30,810.0,107.0,1.2,16.0,634.0,829.73,632.84
2016,6,7,8,45,827.0,108.5,1.3,16.5,678.0,861.41,652.41
2016,6,7,9,0,844.0,110.0,1.4,17.0,722.0,879.27,662.63
2016,6,7,9,15,855.0,112.5,1.45,17.0,761.0,900.32,675.76
2016,6,7,9,30,866.0,115.0,1.5,17.0,800.0,917.99,686.65
2016,6,7,9,45,871.0,119.0,1.55,17.5,832.5,928.1,691.35
2016,6,7,10,0,876.0,123.0,1.6,18.0,865.0,934.45,693.74
2016,6,7,10,15,882.5,124.5,1.6,18.0,892.5,936.01,693.77
2016,6,7,10,30,889.0,126.0,1.6,18.0,920.0,933.79,691.5
2016,6,7,10,45,893.0,127.5,1.6,18.0,940.5,925.5,685.41
2016,6,7,11,0,897.0,129.0,1.6,18.0,961.0,913.44,677.01
2016,6,7,11,15,900.5,129.5,1.5,17.5,975.0,896.37,665.42
2016,6,7,11,30,904.0,130.0,1.4,17.0,989.0,875.71,651.53
2016,6,7,11,45,907.5,129.0,1.35,17.0,996.5,850.36,634.02
2016,6,7,12,0,911.0,128.0,1.3,17.0,1004.0,821.73,614.38
2016,6,7,12,15,911.0,128.0,1.25,17.0,1003.5,788.1,590.69
2016,6,7,12,30,911.0,128.0,1.2,17.0,1003.0,751.69,564.02
2016,6,7,12,45,914.5,124.5,1.15,17.0,996.5,712.4,534.93
2016,6,7,13,0,918.0,121.0,1.1,17.0,990.0,670.37,503.25
2016,6,7,13,15,915.0,120.0,1.1,17.0,975.0,623.74,467.89
2016,6,7,13,30,912.0,119.0,1.1,17.0,960.0,575.13,430.03
2016,6,7,13,45,746.5,216.0,1.1,17.0,893.5,516.47,384.06
2016,6,7,14,0,581.0,313.0,1.1,17.0,827.0,467.31,345.85
2016,6,7,14,15,734.0,214.5,1.15,17.0,842.0,418.13,303.64
2016,6,7,14,30,887.0,116.0,1.2,17.0,857.0,361.24,251.97
2016,6,7,14,45,876.0,115.5,1.25,17.0,822.0,304.61,203.2
2016,6,7,15,0,865.0,115.0,1.3,17.0,787.0,248.12,155.98
2016,6,7,15,15,853.5,112.5,1.35,17.0,747.5,190.77,112.86
2016,6,7,15,30,842.0,110.0,1.4,17.0,708.0,125.7,74.27
2016,6,7,15,45,826.0,108.0,1.45,17.0,664.0,85.83,68.29
2016,6,7,16,0,810.0,106.0,1.5,17.0,620.0,85.17,67.99
2016,6,7,16,15,791.0,102.5,1.55,16.5,572.5,83.39,66.81
2016,6,7,16,30,772.0,99.0,1.6,16.0,525.0,81.49,65.54
2016,6,7,16,45,745.5,95.5,1.65,16.0,475.5,79.35,63.91
2016,6,7,17,0,719.0,92.0,1.7,16.0,426.0,71.2,57.05
2016,6,7,17,15,685.0,87.0,1.75,15.5,376.0,67.9,54.48
2016,6,7,17,30,651.0,82.0,1.8,15.0,326.0,64.55,51.8
2016,6,7,17,45,604.5,76.0,1.85,15.0,276.0,60.24,48.1
2016,6,7,18,0,558.0,70.0,1.9,15.0,226.0,55.91,44.28
2016,6,7,18,15,491.0,62.0,1.85,14.5,179.5,49.8,38.81
2016,6,7,18,30,424.0,54.0,1.8,14.0,133.0,43.68,33.14
2016,6,7,18,45,327.5,43.0,1.8,13.5,93.0,34.9,24.9
2016,6,7,19,0,231.0,32.0,1.8,13.0,53.0,24.4,14.51
2016,6,7,19,15,115.5,16.0,1.8,12.5,26.5,12.23,0.0
2016,6,7,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,6.0,1.65,11.0,6.0,0.0,0.0
2016,6,8,5,0,0.0,12.0,1.7,11.0,12.0,9.44,0.0
2016,6,8,5,15,167.5,23.0,1.75,11.0,42.0,87.0,43.69
2016,6,8,5,30,335.0,34.0,1.8,11.0,72.0,175.42,132.09
2016,6,8,5,45,421.0,43.0,1.9,11.5,114.0,240.47,191.18
2016,6,8,6,0,507.0,52.0,2.0,12.0,156.0,314.18,255.98
2016,6,8,6,15,279.5,83.0,2.05,12.0,142.5,251.96,208.52
2016,6,8,6,30,52.0,114.0,2.1,12.0,129.0,135.58,110.97
2016,6,8,6,45,58.5,134.5,2.15,12.5,154.5,160.77,132.37
2016,6,8,7,0,65.0,155.0,2.2,13.0,180.0,186.27,153.29
2016,6,8,7,15,74.5,178.0,2.2,13.0,211.0,216.87,178.33
2016,6,8,7,30,84.0,201.0,2.2,13.0,242.0,247.83,203.25
2016,6,8,7,45,128.5,226.0,2.25,13.5,296.0,324.56,264.88
2016,6,8,8,0,173.0,251.0,2.3,14.0,350.0,388.06,314.44
2016,6,8,8,15,133.0,271.0,2.3,14.0,351.0,377.97,304.22
2016,6,8,8,30,93.0,291.0,2.3,14.0,352.0,346.31,277.61
2016,6,8,8,45,198.5,305.5,2.3,14.0,446.5,471.08,376.17
2016,6,8,9,0,304.0,320.0,2.3,14.0,541.0,599.83,473.28
2016,6,8,9,15,255.5,349.5,2.3,14.0,542.0,586.66,460.07
2016,6,8,9,30,207.0,379.0,2.3,14.0,543.0,550.73,431.4
2016,6,8,9,45,125.0,369.5,2.3,14.5,470.0,463.8,363.15
2016,6,8,10,0,43.0,360.0,2.3,15.0,397.0,356.8,278.9
2016,6,8,10,15,145.0,398.5,2.3,15.0,527.0,502.03,391.37
2016,6,8,10,30,247.0,437.0,2.3,15.0,657.0,642.42,494.52
2016,6,8,10,45,347.0,413.0,2.3,15.0,730.5,700.86,537.27
2016,6,8,11,0,447.0,389.0,2.3,15.0,804.0,768.78,586.1
2016,6,8,11,15,675.0,260.0,2.3,15.0,897.0,839.74,640.12
2016,6,8,11,30,903.0,131.0,2.3,15.0,990.0,875.4,666.51
2016,6,8,11,45,660.5,273.5,2.3,15.5,904.5,792.12,602.84
2016,6,8,12,0,418.0,416.0,2.3,16.0,819.0,690.83,524.98
2016,6,8,12,15,662.5,273.5,2.3,16.0,910.5,736.34,562.32
2016,6,8,12,30,907.0,131.0,2.3,16.0,1002.0,751.02,575.6
2016,6,8,12,45,694.0,266.0,2.35,16.0,929.5,685.33,523.42
2016,6,8,13,0,481.0,401.0,2.4,16.0,857.0,615.14,469.03
2016,6,8,13,15,681.5,270.0,2.4,15.5,904.5,604.4,462.79
2016,6,8,13,30,882.0,139.0,2.4,15.0,952.0,573.02,438.64
2016,6,8,13,45,678.0,246.5,2.45,15.0,863.0,504.9,384.45
2016,6,8,14,0,474.0,354.0,2.5,15.0,774.0,448.29,340.32
2016,6,8,14,15,491.0,333.5,2.55,15.0,756.5,407.17,305.98
2016,6,8,14,30,508.0,313.0,2.6,15.0,739.0,364.02,269.09
2016,6,8,14,45,507.0,295.5,2.65,15.0,705.5,316.07,228.7
2016,6,8,15,0,506.0,278.0,2.7,15.0,672.0,268.22,189.16
2016,6,8,15,15,507.0,259.5,2.75,14.5,637.0,220.3,152.5
2016,6,8,15,30,508.0,241.0,2.8,14.0,602.0,172.52,122.32
2016,6,8,15,45,390.5,258.0,2.85,14.0,525.5,160.58,133.04
2016,6,8,16,0,273.0,275.0,2.9,14.0,449.0,166.97,138.88
2016,6,8,16,15,528.0,184.5,2.9,14.0,488.5,119.99,99.07
2016,6,8,16,30,783.0,94.0,2.9,14.0,528.0,78.33,63.29
2016,6,8,16,45,756.0,91.0,2.95,14.0,478.0,76.38,61.85
2016,6,8,17,0,729.0,88.0,3.0,14.0,428.0,74.41,60.34
2016,6,8,17,15,389.5,116.0,3.0,13.5,295.5,80.95,66.45
2016,6,8,17,30,50.0,144.0,3.0,13.0,163.0,100.24,83.84
2016,6,8,17,45,309.0,106.0,3.0,13.0,195.5,74.68,61.32
2016,6,8,18,0,568.0,68.0,3.0,13.0,228.0,54.5,43.37
2016,6,8,18,15,503.5,60.5,2.9,12.5,181.5,48.73,38.18
2016,6,8,18,30,439.0,53.0,2.8,12.0,135.0,42.97,32.79
2016,6,8,18,45,341.0,42.5,2.75,12.0,95.0,34.54,24.76
2016,6,8,19,0,243.0,32.0,2.7,12.0,55.0,24.45,14.71
2016,6,8,19,15,121.5,16.0,2.65,11.5,27.5,12.25,0.0
2016,6,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,45,27.0,5.0,3.0,10.5,5.5,0.0,0.0
2016,6,9,5,0,54.0,10.0,3.0,11.0,11.0,20.92,0.0
2016,6,9,5,15,179.5,23.0,3.1,11.0,40.5,90.38,45.77
2016,6,9,5,30,305.0,36.0,3.2,11.0,70.0,166.06,125.31
2016,6,9,5,45,394.5,45.5,3.3,11.5,112.0,231.51,184.77
2016,6,9,6,0,484.0,55.0,3.4,12.0,154.0,305.98,250.61
2016,6,9,6,15,242.0,73.5,3.45,12.5,123.0,221.6,183.78
2016,6,9,6,30,0.0,92.0,3.5,13.0,92.0,75.09,58.81
2016,6,9,6,45,1.5,110.0,3.55,13.5,110.5,91.11,72.38
2016,6,9,7,0,3.0,128.0,3.6,14.0,129.0,107.21,85.66
2016,6,9,7,15,34.5,162.5,3.55,14.5,179.0,172.14,140.13
2016,6,9,7,30,66.0,197.0,3.5,15.0,229.0,230.14,187.67
2016,6,9,7,45,110.0,224.5,3.5,15.5,284.5,308.5,250.81
2016,6,9,8,0,154.0,252.0,3.5,16.0,340.0,373.66,301.98
2016,6,9,8,15,490.5,178.0,3.45,16.0,491.0,615.04,494.73
2016,6,9,8,30,827.0,104.0,3.4,16.0,642.0,839.32,659.76
2016,6,9,8,45,839.5,107.0,3.4,16.5,685.0,869.11,676.29
2016,6,9,9,0,852.0,110.0,3.4,17.0,728.0,884.92,684.33
2016,6,9,9,15,862.5,112.5,3.35,17.0,766.5,905.68,696.97
2016,6,9,9,30,873.0,115.0,3.3,17.0,805.0,923.03,707.19
2016,6,9,9,45,879.0,118.0,3.25,17.5,838.0,933.2,711.17
2016,6,9,10,0,885.0,121.0,3.2,18.0,871.0,939.62,712.72
2016,6,9,10,15,891.0,122.5,3.2,18.0,898.0,940.83,712.55
2016,6,9,10,30,897.0,124.0,3.2,18.0,925.0,938.23,709.95
2016,6,9,10,45,899.5,126.5,3.25,18.5,945.5,929.55,702.38
2016,6,9,11,0,902.0,129.0,3.3,19.0,966.0,917.07,692.37
2016,6,9,11,15,904.5,129.5,3.35,19.0,979.5,899.16,680.09
2016,6,9,11,30,907.0,130.0,3.4,19.0,993.0,877.68,665.41
2016,6,9,11,45,906.5,131.5,3.45,19.0,999.0,851.14,647.25
2016,6,9,12,0,906.0,133.0,3.5,19.0,1005.0,821.43,626.85
2016,6,9,12,15,905.5,133.0,3.55,18.5,1004.0,787.62,603.78
2016,6,9,12,30,905.0,133.0,3.6,18.0,1003.0,751.07,577.62
2016,6,9,12,45,914.5,125.0,3.65,18.0,998.0,712.81,548.64
2016,6,9,13,0,924.0,117.0,3.7,18.0,993.0,671.38,516.56
2016,6,9,13,15,921.0,116.5,3.7,18.0,978.0,625.0,479.64
2016,6,9,13,30,918.0,116.0,3.7,18.0,963.0,576.62,440.22
2016,6,9,13,45,914.5,114.0,3.75,18.0,941.0,525.15,397.43
2016,6,9,14,0,911.0,112.0,3.8,18.0,919.0,472.12,352.17
2016,6,9,14,15,904.5,111.0,3.85,17.5,890.5,417.31,304.92
2016,6,9,14,30,898.0,110.0,3.9,17.0,862.0,361.66,255.96
2016,6,9,14,45,889.5,108.0,3.95,17.0,827.5,304.27,205.08
2016,6,9,15,0,881.0,106.0,4.0,17.0,793.0,246.77,155.79
2016,6,9,15,15,870.5,104.0,4.0,17.0,753.5,189.11,111.47
2016,6,9,15,30,860.0,102.0,4.0,17.0,714.0,132.03,78.75
2016,6,9,15,45,845.0,99.5,4.0,17.0,670.0,90.41,72.3
2016,6,9,16,0,830.0,97.0,4.0,17.0,626.0,79.97,63.58
2016,6,9,16,15,812.0,94.0,4.0,16.5,578.5,78.3,62.48
2016,6,9,16,30,794.0,91.0,4.0,16.0,531.0,76.54,61.29
2016,6,9,16,45,767.5,88.0,4.0,15.5,481.5,74.52,59.87
2016,6,9,17,0,741.0,85.0,4.0,15.0,432.0,72.45,58.39
2016,6,9,17,15,709.0,80.5,4.0,14.5,381.5,69.15,55.8
2016,6,9,17,30,677.0,76.0,4.0,14.0,331.0,60.71,48.6
2016,6,9,17,45,634.0,70.5,4.0,14.0,281.5,56.63,45.08
2016,6,9,18,0,591.0,65.0,4.0,14.0,232.0,52.51,41.43
2016,6,9,18,15,528.0,58.0,3.9,13.5,185.0,47.03,36.5
2016,6,9,18,30,465.0,51.0,3.8,13.0,138.0,41.56,31.4
2016,6,9,18,45,376.0,40.5,3.7,12.5,98.0,33.09,23.45
2016,6,9,19,0,287.0,30.0,3.6,12.0,58.0,24.58,14.89
2016,6,9,19,15,143.5,15.0,3.55,11.5,29.0,12.08,0.0
2016,6,9,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,3.25,11.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,3.3,11.0,10.0,7.87,0.0
2016,6,10,5,15,103.0,24.0,3.35,11.0,35.5,68.57,34.18
2016,6,10,5,30,206.0,38.0,3.4,11.0,61.0,130.66,98.32
2016,6,10,5,45,260.5,53.0,3.45,11.5,97.0,180.86,144.3
2016,6,10,6,0,315.0,68.0,3.5,12.0,133.0,236.63,194.06
2016,6,10,6,15,355.0,82.0,3.55,12.0,174.0,288.93,240.51
2016,6,10,6,30,395.0,96.0,3.6,12.0,215.0,344.42,288.47
2016,6,10,6,45,438.5,104.5,3.7,12.5,258.5,398.85,333.91
2016,6,10,7,0,482.0,113.0,3.8,13.0,302.0,455.92,380.19
2016,6,10,7,15,509.0,124.0,3.85,13.0,348.0,506.42,420.45
2016,6,10,7,30,536.0,135.0,3.9,13.0,394.0,557.31,460.11
2016,6,10,7,45,488.0,168.0,3.95,13.5,423.0,573.99,469.97
2016,6,10,8,0,440.0,201.0,4.0,14.0,452.0,584.63,474.96
2016,6,10,8,15,517.5,192.0,4.05,14.5,511.5,651.4,525.5
2016,6,10,8,30,595.0,183.0,4.1,15.0,571.0,728.62,582.17
2016,6,10,8,45,730.5,142.0,4.15,15.5,650.5,816.05,645.14
2016,6,10,9,0,866.0,101.0,4.2,16.0,730.0,887.33,693.38
2016,6,10,9,15,878.0,103.0,4.2,16.0,769.5,909.28,707.0
2016,6,10,9,30,890.0,105.0,4.2,16.0,809.0,927.83,718.59
2016,6,10,9,45,903.5,104.5,4.25,16.5,845.0,941.66,725.85
2016,6,10,10,0,917.0,104.0,4.3,17.0,881.0,951.84,730.66
2016,6,10,10,15,924.0,105.5,4.3,17.0,910.0,954.24,731.28
2016,6,10,10,30,931.0,107.0,4.3,17.0,939.0,952.7,729.36
2016,6,10,10,45,935.5,109.0,4.35,17.0,961.5,945.42,723.94
2016,6,10,11,0,940.0,111.0,4.4,17.0,984.0,934.18,716.01
2016,6,10,11,15,944.0,111.5,4.4,17.0,999.5,917.28,703.83
2016,6,10,11,30,948.0,112.0,4.4,17.0,1015.0,896.61,689.11
2016,6,10,11,45,950.5,112.5,4.45,17.0,1023.0,871.05,671.37
2016,6,10,12,0,953.0,113.0,4.5,17.0,1031.0,842.04,651.16
2016,6,10,12,15,954.0,113.0,4.5,17.0,1031.0,808.22,626.93
2016,6,10,12,30,955.0,113.0,4.5,17.0,1031.0,771.37,598.75
2016,6,10,12,45,939.5,122.5,4.55,17.0,1019.5,727.72,565.05
2016,6,10,13,0,924.0,132.0,4.6,17.0,1008.0,682.26,529.31
2016,6,10,13,15,921.0,131.0,4.6,17.0,993.0,635.37,491.59
2016,6,10,13,30,918.0,130.0,4.6,17.0,978.0,586.5,451.36
2016,6,10,13,45,916.5,127.5,4.65,17.0,956.5,535.53,408.52
2016,6,10,14,0,915.0,125.0,4.7,17.0,935.0,482.82,363.03
2016,6,10,14,15,908.5,123.5,4.7,17.0,906.5,427.32,314.17
2016,6,10,14,30,902.0,122.0,4.7,17.0,878.0,371.0,263.84
2016,6,10,14,45,895.5,119.0,4.7,17.0,843.5,313.15,212.31
2016,6,10,15,0,889.0,116.0,4.7,17.0,809.0,254.95,162.21
2016,6,10,15,15,877.5,113.5,4.7,17.0,768.5,196.25,116.97
2016,6,10,15,30,866.0,111.0,4.7,17.0,728.0,138.24,83.43
2016,6,10,15,45,851.5,108.0,4.75,17.0,683.5,86.49,68.96
2016,6,10,16,0,837.0,105.0,4.8,17.0,639.0,85.19,68.08
2016,6,10,16,15,817.5,102.0,4.8,16.5,591.0,83.66,67.11
2016,6,10,16,30,798.0,99.0,4.8,16.0,543.0,82.04,66.06
2016,6,10,16,45,772.5,95.5,4.8,16.0,492.0,79.87,64.41
2016,6,10,17,0,747.0,92.0,4.8,16.0,441.0,77.64,62.69
2016,6,10,17,15,713.5,87.0,4.75,15.5,390.0,68.36,54.88
2016,6,10,17,30,680.0,82.0,4.7,15.0,339.0,64.96,52.16
2016,6,10,17,45,633.5,76.0,4.7,14.5,288.0,60.59,48.5
2016,6,10,18,0,587.0,70.0,4.7,14.0,237.0,56.2,44.71
2016,6,10,18,15,521.0,62.5,4.65,13.5,189.0,50.42,39.53
2016,6,10,18,30,455.0,55.0,4.6,13.0,141.0,44.66,34.16
2016,6,10,18,45,357.5,44.5,4.55,12.5,100.0,36.24,26.22
2016,6,10,19,0,260.0,34.0,4.5,12.0,59.0,25.97,16.12
2016,6,10,19,15,130.0,17.0,4.5,12.0,29.5,13.01,0.0
2016,6,10,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.85,10.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.8,11.0,11.0,8.65,0.0
2016,6,11,5,15,141.5,24.5,2.75,11.0,40.5,80.5,40.74
2016,6,11,5,30,283.0,38.0,2.7,11.0,70.0,157.62,118.74
2016,6,11,5,45,381.0,47.0,2.7,11.5,112.5,226.41,180.38
2016,6,11,6,0,479.0,56.0,2.7,12.0,155.0,303.5,247.95
2016,6,11,6,15,539.5,63.5,2.6,12.5,203.0,368.89,304.65
2016,6,11,6,30,600.0,71.0,2.5,13.0,251.0,438.89,363.06
2016,6,11,6,45,652.0,75.0,2.45,13.5,303.0,503.87,415.44
2016,6,11,7,0,704.0,79.0,2.4,14.0,355.0,571.45,467.86
2016,6,11,7,15,735.0,83.0,2.3,14.5,406.5,623.87,506.52
2016,6,11,7,30,766.0,87.0,2.2,15.0,458.0,679.04,545.48
2016,6,11,7,45,795.0,89.0,2.15,16.0,509.5,729.93,578.2
2016,6,11,8,0,824.0,91.0,2.1,17.0,561.0,779.73,609.13
2016,6,11,8,15,842.5,94.0,2.05,17.5,609.0,820.53,634.02
2016,6,11,8,30,861.0,97.0,2.0,18.0,657.0,849.47,650.28
2016,6,11,8,45,877.0,98.0,2.0,19.0,702.0,880.46,667.04
2016,6,11,9,0,893.0,99.0,2.0,20.0,747.0,908.54,681.54
2016,6,11,9,15,904.0,101.5,2.0,20.0,787.0,930.52,694.47
2016,6,11,9,30,915.0,104.0,2.0,20.0,827.0,948.96,705.12
2016,6,11,9,45,914.5,110.5,2.05,20.5,859.5,957.18,708.35
2016,6,11,10,0,914.0,117.0,2.1,21.0,892.0,961.33,709.12
2016,6,11,10,15,920.5,118.5,2.1,21.0,920.5,963.07,709.28
2016,6,11,10,30,927.0,120.0,2.1,21.0,949.0,960.89,707.02
2016,6,11,10,45,932.0,121.0,2.15,21.5,970.5,952.95,700.35
2016,6,11,11,0,937.0,122.0,2.2,22.0,992.0,941.09,691.28
2016,6,11,11,15,939.5,123.0,2.25,22.0,1006.5,923.2,679.68
2016,6,11,11,30,942.0,124.0,2.3,22.0,1021.0,901.59,665.7
2016,6,11,11,45,943.0,124.5,2.35,22.5,1027.5,874.77,646.99
2016,6,11,12,0,944.0,125.0,2.4,23.0,1034.0,844.61,626.08
2016,6,11,12,15,944.0,125.0,2.45,23.0,1033.5,810.16,602.89
2016,6,11,12,30,944.0,125.0,2.5,23.0,1033.0,772.81,576.29
2016,6,11,12,45,944.5,123.0,2.6,23.0,1025.5,731.57,546.65
2016,6,11,13,0,945.0,121.0,2.7,23.0,1018.0,687.73,514.3
2016,6,11,13,15,942.0,120.0,2.8,23.0,1002.0,640.08,478.2
2016,6,11,13,30,939.0,119.0,2.9,23.0,986.0,590.4,439.43
2016,6,11,13,45,933.0,118.5,3.0,23.0,963.0,537.75,397.21
2016,6,11,14,0,927.0,118.0,3.1,23.0,940.0,483.73,352.59
2016,6,11,14,15,920.5,117.0,3.2,22.5,911.0,428.04,306.01
2016,6,11,14,30,914.0,116.0,3.3,22.0,882.0,371.49,257.6
2016,6,11,14,45,904.5,114.5,3.45,22.0,847.0,313.22,207.26
2016,6,11,15,0,895.0,113.0,3.6,22.0,812.0,254.91,158.42
2016,6,11,15,15,883.5,110.5,3.7,22.0,771.5,195.93,113.94
2016,6,11,15,30,872.0,108.0,3.8,22.0,731.0,137.64,80.81
2016,6,11,15,45,856.5,106.0,3.95,22.0,686.0,85.38,66.63
2016,6,11,16,0,841.0,104.0,4.1,22.0,641.0,84.64,66.25
2016,6,11,16,15,822.0,100.5,4.1,21.5,593.0,82.77,65.0
2016,6,11,16,30,803.0,97.0,4.1,21.0,545.0,80.78,63.66
2016,6,11,16,45,776.5,93.5,4.2,20.5,494.0,78.53,62.09
2016,6,11,17,0,750.0,90.0,4.3,20.0,443.0,76.22,60.46
2016,6,11,17,15,717.0,85.5,4.3,19.5,391.5,67.39,53.15
2016,6,11,17,30,684.0,81.0,4.3,19.0,340.0,64.3,50.74
2016,6,11,17,45,636.5,75.5,4.3,18.5,289.0,60.26,47.42
2016,6,11,18,0,589.0,70.0,4.3,18.0,238.0,56.2,43.99
2016,6,11,18,15,524.0,62.0,4.2,17.0,190.0,50.05,38.63
2016,6,11,18,30,459.0,54.0,4.1,16.0,142.0,43.87,33.05
2016,6,11,18,45,362.0,43.5,4.1,15.5,100.5,35.42,25.19
2016,6,11,19,0,265.0,33.0,4.1,15.0,59.0,26.97,16.78
2016,6,11,19,15,132.5,16.5,4.05,14.5,29.5,12.66,0.0
2016,6,11,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,4,45,36.0,5.5,2.2,12.5,6.0,0.0,0.0
2016,6,12,5,0,72.0,11.0,2.1,13.0,12.0,25.84,0.0
2016,6,12,5,15,205.5,23.0,1.85,13.0,43.0,99.24,50.34
2016,6,12,5,30,339.0,35.0,1.6,13.0,74.0,176.01,131.23
2016,6,12,5,45,428.0,44.5,1.35,13.5,117.0,242.74,190.79
2016,6,12,6,0,517.0,54.0,1.1,14.0,160.0,318.45,255.61
2016,6,12,6,15,575.5,60.5,0.95,14.5,209.0,383.52,310.08
2016,6,12,6,30,634.0,67.0,0.8,15.0,258.0,452.9,365.29
2016,6,12,6,45,675.0,72.5,0.7,15.5,308.5,514.3,411.9
2016,6,12,7,0,716.0,78.0,0.6,16.0,359.0,577.38,457.39
2016,6,12,7,15,745.0,82.0,0.6,16.0,410.0,629.0,494.53
2016,6,12,7,30,774.0,86.0,0.6,16.0,461.0,683.07,531.91
2016,6,12,7,45,795.0,90.0,0.6,16.5,510.0,730.32,561.51
2016,6,12,8,0,816.0,94.0,0.6,17.0,559.0,776.0,589.36
2016,6,12,8,15,833.0,97.0,0.6,17.5,606.0,815.37,612.34
2016,6,12,8,30,850.0,100.0,0.6,18.0,653.0,852.33,633.39
2016,6,12,8,45,861.0,103.0,0.65,18.5,695.5,871.23,643.31
2016,6,12,9,0,872.0,106.0,0.7,19.0,738.0,896.67,657.75
2016,6,12,9,15,882.0,108.0,0.7,19.0,776.5,916.9,668.98
2016,6,12,9,30,892.0,110.0,0.7,19.0,815.0,933.67,678.09
2016,6,12,9,45,899.5,111.5,0.75,19.5,848.0,944.04,682.99
2016,6,12,10,0,907.0,113.0,0.8,20.0,881.0,950.68,685.7
2016,6,12,10,15,912.5,114.5,0.85,20.0,908.5,951.67,686.29
2016,6,12,10,30,918.0,116.0,0.9,20.0,936.0,948.78,684.62
2016,6,12,10,45,919.0,118.5,1.0,20.0,955.5,938.88,679.54
2016,6,12,11,0,920.0,121.0,1.1,20.0,975.0,925.15,672.07
2016,6,12,11,15,922.0,121.5,1.15,20.0,988.5,906.81,660.82
2016,6,12,11,30,924.0,122.0,1.2,20.0,1002.0,884.86,647.27
2016,6,12,11,45,922.0,124.0,1.3,20.5,1007.5,857.42,629.55
2016,6,12,12,0,920.0,126.0,1.4,21.0,1013.0,826.81,609.62
2016,6,12,12,15,919.5,126.0,1.4,20.5,1012.0,792.83,587.8
2016,6,12,12,30,919.0,126.0,1.4,20.0,1011.0,756.06,562.76
2016,6,12,12,45,916.5,126.0,1.45,20.0,1002.5,715.32,533.74
2016,6,12,13,0,914.0,126.0,1.5,20.0,994.0,672.26,502.27
2016,6,12,13,15,911.0,125.0,1.55,20.0,978.5,626.02,467.56
2016,6,12,13,30,908.0,124.0,1.6,20.0,963.0,577.81,430.29
2016,6,12,13,45,902.5,123.5,1.65,20.0,941.0,526.96,389.81
2016,6,12,14,0,897.0,123.0,1.7,20.0,919.0,474.73,346.94
2016,6,12,14,15,890.5,121.5,1.7,20.0,890.5,420.34,301.02
2016,6,12,14,30,884.0,120.0,1.7,20.0,862.0,365.15,253.52
2016,6,12,14,45,874.5,118.5,1.75,20.0,827.5,308.59,204.95
2016,6,12,15,0,865.0,117.0,1.8,20.0,793.0,252.02,157.74
2016,6,12,15,15,853.5,114.5,1.8,19.5,753.5,194.81,114.83
2016,6,12,15,30,842.0,112.0,1.8,19.0,714.0,129.95,75.94
2016,6,12,15,45,828.0,109.0,1.85,19.0,670.5,86.37,68.2
2016,6,12,16,0,814.0,106.0,1.9,19.0,627.0,85.15,67.42
2016,6,12,16,15,795.5,102.5,1.9,18.5,580.0,83.38,66.26
2016,6,12,16,30,777.0,99.0,1.9,18.0,533.0,81.5,65.0
2016,6,12,16,45,755.0,94.5,1.9,18.0,484.0,78.74,62.86
2016,6,12,17,0,733.0,90.0,1.9,18.0,435.0,75.86,60.6
2016,6,12,17,15,701.0,85.0,1.9,17.5,384.5,66.75,53.0
2016,6,12,17,30,669.0,80.0,1.9,17.0,334.0,63.34,50.31
