Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,17,45,627.0,74.0,1.9,16.5,284.5,59.02,46.72
2016,6,12,18,0,585.0,68.0,1.9,16.0,235.0,54.64,42.98
2016,6,12,18,15,522.0,60.5,1.85,15.5,188.0,48.85,37.84
2016,6,12,18,30,459.0,53.0,1.8,15.0,141.0,43.05,32.51
2016,6,12,18,45,364.5,43.0,1.8,14.5,100.5,35.01,24.99
2016,6,12,19,0,270.0,33.0,1.8,14.0,60.0,26.97,16.96
2016,6,12,19,15,135.0,16.5,1.8,13.5,30.0,12.67,0.0
2016,6,12,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,4,45,34.0,5.0,3.15,10.0,6.0,0.0,0.0
2016,6,13,5,0,68.0,10.0,3.2,10.0,12.0,24.04,0.0
2016,6,13,5,15,196.5,22.5,3.2,10.5,41.5,95.86,48.88
2016,6,13,5,30,325.0,35.0,3.2,11.0,71.0,170.67,128.48
2016,6,13,5,45,417.5,43.0,3.25,11.5,114.0,236.48,188.34
2016,6,13,6,0,510.0,51.0,3.3,12.0,157.0,311.49,254.69
2016,6,13,6,15,568.5,57.5,3.35,12.5,204.5,375.99,311.26
2016,6,13,6,30,627.0,64.0,3.4,13.0,252.0,444.89,369.58
2016,6,13,6,45,668.5,69.0,3.5,13.5,302.5,505.59,419.43
2016,6,13,7,0,710.0,74.0,3.6,14.0,353.0,565.72,467.21
2016,6,13,7,15,740.5,78.0,3.65,14.5,404.0,620.8,509.33
2016,6,13,7,30,771.0,82.0,3.7,15.0,455.0,675.73,549.62
2016,6,13,7,45,793.5,85.5,3.75,15.5,504.5,723.45,582.57
2016,6,13,8,0,816.0,89.0,3.8,16.0,554.0,769.71,613.85
2016,6,13,8,15,834.0,91.5,3.8,16.5,601.5,809.34,639.51
2016,6,13,8,30,852.0,94.0,3.8,17.0,649.0,837.34,656.45
2016,6,13,8,45,867.0,96.0,3.85,17.5,693.0,868.45,675.78
2016,6,13,9,0,882.0,98.0,3.9,18.0,737.0,896.63,692.86
2016,6,13,9,15,892.5,100.0,3.95,18.0,776.5,917.6,706.15
2016,6,13,9,30,903.0,102.0,4.0,18.0,816.0,935.09,717.12
2016,6,13,9,45,912.5,102.5,4.05,18.5,850.5,946.52,722.61
2016,6,13,10,0,922.0,103.0,4.1,19.0,885.0,954.22,725.65
2016,6,13,10,15,927.5,104.5,4.2,19.0,912.5,955.42,726.02
2016,6,13,10,30,933.0,106.0,4.3,19.0,940.0,952.69,723.84
2016,6,13,10,45,933.0,109.5,4.45,19.0,960.0,942.95,717.44
2016,6,13,11,0,933.0,113.0,4.6,19.0,980.0,929.31,708.67
2016,6,13,11,15,936.0,113.5,4.6,19.0,994.0,911.82,696.11
2016,6,13,11,30,939.0,114.0,4.6,19.0,1008.0,890.62,681.07
2016,6,13,11,45,935.0,117.5,4.7,19.0,1013.0,862.65,661.97
2016,6,13,12,0,931.0,121.0,4.8,19.0,1018.0,831.5,640.54
2016,6,13,12,15,930.5,121.5,4.85,19.0,1017.5,797.7,616.31
2016,6,13,12,30,930.0,122.0,4.9,19.0,1017.0,761.04,588.54
2016,6,13,12,45,926.5,123.0,4.95,19.0,1008.5,720.05,556.99
2016,6,13,13,0,923.0,124.0,5.0,19.0,1000.0,676.75,523.0
2016,6,13,13,15,919.5,123.0,5.0,18.5,984.5,629.88,486.29
2016,6,13,13,30,916.0,122.0,5.0,18.0,969.0,581.08,446.98
2016,6,13,13,45,910.5,121.5,5.05,18.0,947.0,529.89,403.91
2016,6,13,14,0,905.0,121.0,5.1,18.0,925.0,477.32,358.56
2016,6,13,14,15,898.5,119.5,5.05,17.5,896.0,422.56,310.86
2016,6,13,14,30,892.0,118.0,5.0,17.0,867.0,366.97,261.55
2016,6,13,14,45,890.0,112.0,4.95,17.0,834.0,309.15,209.77
2016,6,13,15,0,888.0,106.0,4.9,17.0,801.0,250.53,158.93
2016,6,13,15,15,877.5,104.0,4.9,16.5,761.5,192.57,114.1
2016,6,13,15,30,867.0,102.0,4.9,16.0,722.0,135.17,80.46
2016,6,13,15,45,856.5,98.0,4.9,16.0,678.5,89.87,72.14
2016,6,13,16,0,846.0,94.0,4.9,16.0,635.0,87.32,70.18
2016,6,13,16,15,828.0,91.0,4.9,15.5,588.0,76.7,61.33
2016,6,13,16,30,810.0,88.0,4.9,15.0,541.0,74.85,60.05
2016,6,13,16,45,781.5,86.5,4.9,15.0,490.5,73.72,59.28
2016,6,13,17,0,753.0,85.0,4.9,15.0,440.0,72.64,58.54
2016,6,13,17,15,722.0,80.5,4.85,14.5,389.5,69.33,55.94
2016,6,13,17,30,691.0,76.0,4.8,14.0,339.0,60.9,48.75
2016,6,13,17,45,635.5,73.0,4.75,13.5,288.0,58.4,46.74
2016,6,13,18,0,580.0,70.0,4.7,13.0,237.0,56.06,44.77
2016,6,13,18,15,517.0,62.5,4.65,12.5,190.0,50.33,39.62
2016,6,13,18,30,454.0,55.0,4.6,12.0,143.0,44.59,34.27
2016,6,13,18,45,354.0,45.0,4.55,11.5,102.0,36.57,26.68
2016,6,13,19,0,254.0,35.0,4.5,11.0,61.0,26.68,16.98
2016,6,13,19,15,127.0,17.5,4.45,11.0,30.5,13.38,0.0
2016,6,13,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,4,45,35.5,5.5,3.4,9.0,6.0,0.0,0.0
2016,6,14,5,0,71.0,11.0,3.4,9.0,12.0,25.47,0.0
2016,6,14,5,15,202.0,22.5,3.4,9.5,42.0,97.19,49.52
2016,6,14,5,30,333.0,34.0,3.4,10.0,72.0,172.2,130.0
2016,6,14,5,45,434.0,41.5,3.45,10.5,115.5,241.16,192.72
2016,6,14,6,0,535.0,49.0,3.5,11.0,159.0,320.25,262.77
2016,6,14,6,15,498.0,67.0,3.5,11.0,191.5,349.53,291.22
2016,6,14,6,30,461.0,85.0,3.5,11.0,224.0,367.42,308.5
2016,6,14,6,45,501.5,92.5,3.55,11.5,268.5,429.23,360.0
2016,6,14,7,0,542.0,100.0,3.6,12.0,313.0,486.98,406.6
2016,6,14,7,15,574.5,107.0,3.6,12.0,360.0,540.23,448.93
2016,6,14,7,30,607.0,114.0,3.6,12.0,407.0,593.96,490.61
2016,6,14,7,45,645.5,117.0,3.6,12.5,458.5,648.04,530.8
2016,6,14,8,0,684.0,120.0,3.6,13.0,510.0,702.1,569.64
2016,6,14,8,15,477.0,202.0,3.6,13.0,485.0,626.42,506.52
2016,6,14,8,30,270.0,284.0,3.6,13.0,460.0,526.0,423.84
2016,6,14,8,45,301.0,298.0,3.6,13.0,506.5,570.55,458.0
2016,6,14,9,0,332.0,312.0,3.6,13.0,553.0,614.74,490.71
2016,6,14,9,15,459.5,283.5,3.6,13.0,636.0,722.03,572.18
2016,6,14,9,30,587.0,255.0,3.6,13.0,719.0,812.01,638.89
2016,6,14,9,45,538.5,289.0,3.6,13.5,729.0,800.77,626.3
2016,6,14,10,0,490.0,323.0,3.6,14.0,739.0,785.43,611.65
2016,6,14,10,15,480.0,341.0,3.6,14.0,759.5,787.21,611.62
2016,6,14,10,30,470.0,359.0,3.6,14.0,780.0,786.12,609.47
2016,6,14,10,45,472.0,372.5,3.65,14.0,803.5,789.03,610.8
2016,6,14,11,0,474.0,386.0,3.7,14.0,827.0,788.98,610.03
2016,6,14,11,15,451.5,396.5,3.7,14.0,821.0,762.49,589.8
2016,6,14,11,30,429.0,407.0,3.7,14.0,815.0,734.21,568.41
2016,6,14,11,45,683.5,259.0,3.75,14.5,915.0,798.65,619.65
2016,6,14,12,0,938.0,111.0,3.8,15.0,1015.0,829.08,643.65
2016,6,14,12,15,938.5,111.0,3.9,15.0,1015.0,795.65,619.72
2016,6,14,12,30,939.0,111.0,4.0,15.0,1015.0,759.28,592.26
2016,6,14,12,45,942.0,108.0,4.1,15.0,1009.0,719.52,561.72
2016,6,14,13,0,945.0,105.0,4.2,15.0,1003.0,676.95,528.3
2016,6,14,13,15,943.0,104.0,4.25,15.0,988.5,630.26,490.76
2016,6,14,13,30,941.0,103.0,4.3,15.0,974.0,581.42,450.48
2016,6,14,13,45,937.5,102.0,4.35,15.5,952.5,529.89,406.12
2016,6,14,14,0,934.0,101.0,4.4,16.0,931.0,476.72,359.35
2016,6,14,14,15,928.5,100.0,4.45,16.0,903.0,421.38,310.44
2016,6,14,14,30,923.0,99.0,4.5,16.0,875.0,365.06,259.82
2016,6,14,14,45,914.5,98.0,4.6,16.0,841.0,307.2,208.0
2016,6,14,15,0,906.0,97.0,4.7,16.0,807.0,249.16,157.65
2016,6,14,15,15,896.0,95.0,4.75,15.5,767.5,190.35,111.87
2016,6,14,15,30,886.0,93.0,4.8,15.0,728.0,132.05,77.38
2016,6,14,15,45,871.5,91.5,4.85,15.0,684.0,86.55,69.55
2016,6,14,16,0,857.0,90.0,4.9,15.0,640.0,85.25,68.66
2016,6,14,16,15,743.5,112.0,4.9,14.5,563.5,88.27,71.63
2016,6,14,16,30,630.0,134.0,4.9,14.0,487.0,93.71,76.75
2016,6,14,16,45,703.0,106.5,4.95,14.0,466.5,79.26,64.36
2016,6,14,17,0,776.0,79.0,5.0,14.0,446.0,68.79,55.38
2016,6,14,17,15,746.0,75.0,4.95,13.5,395.0,65.69,52.94
2016,6,14,17,30,716.0,71.0,4.9,13.0,344.0,62.53,50.4
2016,6,14,17,45,666.5,67.5,4.85,13.0,293.0,54.89,43.69
2016,6,14,18,0,617.0,64.0,4.8,13.0,242.0,52.03,41.16
2016,6,14,18,15,555.0,57.5,4.7,12.5,194.5,46.86,36.52
2016,6,14,18,30,493.0,51.0,4.6,12.0,147.0,41.72,31.72
2016,6,14,18,45,382.5,43.0,4.55,11.5,104.5,35.09,25.39
2016,6,14,19,0,272.0,35.0,4.5,11.0,62.0,28.63,18.68
2016,6,14,19,15,136.0,17.5,4.45,10.5,31.0,13.41,0.0
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,4.0,3.55,9.0,4.0,0.0,0.0
2016,6,15,5,0,0.0,8.0,3.5,9.0,8.0,6.29,0.0
2016,6,15,5,15,35.0,23.0,3.5,9.0,27.0,35.23,15.06
2016,6,15,5,30,70.0,38.0,3.5,9.0,46.0,66.19,48.19
2016,6,15,5,45,99.0,56.5,3.5,9.5,74.0,100.51,79.26
2016,6,15,6,0,128.0,75.0,3.5,10.0,102.0,137.31,112.22
2016,6,15,6,15,143.0,95.5,3.55,10.5,132.5,171.86,142.89
2016,6,15,6,30,158.0,116.0,3.6,11.0,163.0,207.36,173.65
2016,6,15,6,45,172.0,136.0,3.65,11.5,196.0,242.56,203.39
2016,6,15,7,0,186.0,156.0,3.7,12.0,229.0,278.45,232.97
2016,6,15,7,15,102.0,163.5,3.7,12.0,204.5,233.56,193.87
2016,6,15,7,30,18.0,171.0,3.7,12.0,180.0,154.9,126.0
2016,6,15,7,45,92.5,210.5,3.75,12.5,263.0,263.12,216.79
2016,6,15,8,0,167.0,250.0,3.8,13.0,346.0,380.78,311.85
2016,6,15,8,15,130.0,270.0,3.75,13.0,348.5,373.25,303.46
2016,6,15,8,30,93.0,290.0,3.7,13.0,351.0,344.48,278.78
2016,6,15,8,45,133.0,315.0,3.7,13.5,408.0,422.58,339.89
2016,6,15,9,0,173.0,340.0,3.7,14.0,465.0,482.6,385.44
2016,6,15,9,15,544.5,214.5,3.7,14.0,639.0,738.48,586.41
2016,6,15,9,30,916.0,89.0,3.7,14.0,813.0,932.66,725.94
2016,6,15,9,45,668.5,216.5,3.7,14.0,757.0,856.66,668.42
2016,6,15,10,0,421.0,344.0,3.7,14.0,701.0,741.41,578.2
2016,6,15,10,15,675.5,223.0,3.65,14.0,817.0,861.22,670.82
2016,6,15,10,30,930.0,102.0,3.6,14.0,933.0,945.88,729.43
2016,6,15,10,45,938.5,100.5,3.6,14.0,955.5,939.3,723.43
2016,6,15,11,0,947.0,99.0,3.6,14.0,978.0,928.8,715.57
2016,6,15,11,15,607.5,283.5,3.55,14.0,851.0,800.77,620.24
2016,6,15,11,30,268.0,468.0,3.5,14.0,724.0,642.41,496.97
2016,6,15,11,45,339.5,442.5,3.5,14.5,768.5,663.33,513.48
2016,6,15,12,0,411.0,417.0,3.5,15.0,813.0,686.24,529.84
2016,6,15,12,15,223.5,410.5,3.4,15.0,626.0,512.96,398.66
2016,6,15,12,30,36.0,404.0,3.3,15.0,439.0,346.89,269.81
2016,6,15,12,45,232.5,404.5,3.25,15.0,626.0,480.68,374.93
2016,6,15,13,0,429.0,405.0,3.2,15.0,813.0,586.5,453.65
2016,6,15,13,15,321.5,433.5,3.15,15.0,737.0,515.47,398.17
2016,6,15,13,30,214.0,462.0,3.1,15.0,661.0,455.14,351.66
2016,6,15,13,45,576.5,279.5,3.05,15.0,796.5,480.49,368.96
2016,6,15,14,0,939.0,97.0,3.0,15.0,932.0,476.66,358.48
2016,6,15,14,15,933.5,96.0,2.95,14.5,904.0,421.14,309.98
2016,6,15,14,30,928.0,95.0,2.9,14.0,876.0,364.62,259.82
2016,6,15,14,45,925.0,91.0,2.85,14.0,843.0,306.01,207.19
2016,6,15,15,0,922.0,87.0,2.8,14.0,810.0,246.65,155.46
2016,6,15,15,15,912.0,85.5,2.75,14.0,770.5,187.37,108.96
2016,6,15,15,30,902.0,84.0,2.7,14.0,731.0,128.59,73.93
2016,6,15,15,45,889.0,82.0,2.65,14.0,687.0,81.43,65.33
2016,6,15,16,0,876.0,80.0,2.6,14.0,643.0,79.7,64.08
2016,6,15,16,15,859.5,77.5,2.55,13.5,595.5,77.44,62.43
2016,6,15,16,30,843.0,75.0,2.5,13.0,548.0,75.04,60.66
2016,6,15,16,45,820.0,72.5,2.45,13.0,498.0,72.37,58.53
2016,6,15,17,0,797.0,70.0,2.4,13.0,448.0,62.84,50.33
2016,6,15,17,15,768.0,66.5,2.25,12.5,397.0,59.87,47.98
2016,6,15,17,30,739.0,63.0,2.1,12.0,346.0,56.85,45.54
2016,6,15,17,45,697.5,59.0,2.0,12.0,295.5,53.24,42.42
2016,6,15,18,0,656.0,55.0,1.9,12.0,245.0,49.65,39.22
2016,6,15,18,15,598.0,49.5,1.75,11.5,197.5,44.67,34.74
2016,6,15,18,30,540.0,44.0,1.6,11.0,150.0,36.62,27.33
2016,6,15,18,45,451.0,36.5,1.5,10.5,108.0,30.26,21.29
2016,6,15,19,0,362.0,29.0,1.4,10.0,66.0,24.0,14.91
2016,6,15,19,15,181.0,14.5,1.3,9.5,33.0,11.71,0.0
2016,6,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.0,1.0,10.0,1.0,0.0,0.0
2016,6,16,5,0,0.0,2.0,1.0,10.0,2.0,1.57,0.0
2016,6,16,5,15,0.0,8.0,1.0,10.0,8.0,6.06,0.0
2016,6,16,5,30,0.0,14.0,1.0,10.0,14.0,10.63,3.2
2016,6,16,5,45,0.0,22.0,1.05,10.5,22.0,16.74,8.71
2016,6,16,6,0,0.0,30.0,1.1,11.0,30.0,22.87,14.17
2016,6,16,6,15,0.0,39.5,1.05,11.0,39.5,30.16,20.62
2016,6,16,6,30,0.0,49.0,1.0,11.0,49.0,37.47,27.0
2016,6,16,6,45,0.0,59.0,1.0,11.5,59.0,45.19,33.57
2016,6,16,7,0,0.0,69.0,1.0,12.0,69.0,52.93,40.04
2016,6,16,7,15,21.0,128.0,0.95,12.0,138.5,126.92,103.01
2016,6,16,7,30,42.0,187.0,0.9,12.0,208.0,201.43,164.34
2016,6,16,7,45,34.0,199.0,0.9,12.5,217.0,206.39,166.97
2016,6,16,8,0,26.0,211.0,0.9,13.0,226.0,195.94,157.45
2016,6,16,8,15,50.5,247.5,0.9,13.0,279.5,266.45,213.93
2016,6,16,8,30,75.0,284.0,0.9,13.0,333.0,322.98,257.71
2016,6,16,8,45,82.0,307.0,0.9,13.5,364.0,350.94,277.79
2016,6,16,9,0,89.0,330.0,0.9,14.0,395.0,378.59,297.52
2016,6,16,9,15,49.0,274.5,0.9,14.0,311.0,286.42,225.41
2016,6,16,9,30,9.0,219.0,0.9,14.0,227.0,183.97,144.11
2016,6,16,9,45,33.5,299.0,0.95,14.5,327.5,292.39,229.37
2016,6,16,10,0,58.0,379.0,1.0,15.0,428.0,388.21,300.94
2016,6,16,10,15,65.5,399.0,1.0,15.0,456.5,410.57,316.54
2016,6,16,10,30,73.0,419.0,1.0,15.0,485.0,432.11,331.95
2016,6,16,10,45,131.5,442.5,1.05,15.5,564.5,518.52,395.19
2016,6,16,11,0,190.0,466.0,1.1,16.0,644.0,583.63,441.16
2016,6,16,11,15,117.5,442.5,1.1,16.0,553.0,491.43,372.83
2016,6,16,11,30,45.0,419.0,1.1,16.0,462.0,388.62,296.55
2016,6,16,11,45,48.0,418.5,1.15,16.0,465.0,385.29,294.9
2016,6,16,12,0,51.0,418.0,1.2,16.0,468.0,381.45,292.16
2016,6,16,12,15,39.5,398.0,1.15,16.0,436.5,350.44,268.65
2016,6,16,12,30,28.0,378.0,1.1,16.0,405.0,320.67,246.14
2016,6,16,12,45,23.0,345.0,1.1,16.0,367.0,286.52,220.47
2016,6,16,13,0,18.0,312.0,1.1,16.0,329.0,251.37,193.83
2016,6,16,13,15,15.5,282.0,1.1,16.0,296.5,225.04,173.76
2016,6,16,13,30,13.0,252.0,1.1,16.0,264.0,199.37,154.0
2016,6,16,13,45,11.5,235.5,1.15,16.0,246.5,184.76,142.79
2016,6,16,14,0,10.0,219.0,1.2,16.0,229.0,170.5,131.74
2016,6,16,14,15,12.0,242.0,1.15,15.5,253.5,186.38,144.55
2016,6,16,14,30,14.0,265.0,1.1,15.0,278.0,201.18,156.4
2016,6,16,14,45,11.5,240.5,1.1,15.0,250.5,181.24,140.86
2016,6,16,15,0,9.0,216.0,1.1,15.0,223.0,161.88,125.86
2016,6,16,15,15,20.5,249.0,1.05,15.0,264.0,183.28,142.67
2016,6,16,15,30,32.0,282.0,1.0,15.0,305.0,188.86,147.16
2016,6,16,15,45,19.5,236.5,1.0,15.0,250.5,168.54,138.42
2016,6,16,16,0,7.0,191.0,1.0,15.0,196.0,138.97,114.05
2016,6,16,16,15,3.5,157.0,0.95,14.5,159.5,116.11,95.23
2016,6,16,16,30,0.0,123.0,0.9,14.0,123.0,92.59,75.52
2016,6,16,16,45,7.0,143.5,0.9,14.0,147.0,105.98,87.43
2016,6,16,17,0,14.0,164.0,0.9,14.0,171.0,118.19,98.26
2016,6,16,17,15,7.0,132.0,0.8,13.5,135.5,96.73,80.05
2016,6,16,17,30,0.0,100.0,0.7,13.0,100.0,74.72,61.13
2016,6,16,17,45,0.0,85.5,0.65,13.0,85.5,64.21,52.0
2016,6,16,18,0,0.0,71.0,0.6,13.0,71.0,53.64,42.64
2016,6,16,18,15,0.0,57.0,0.5,12.5,57.0,43.35,33.45
2016,6,16,18,30,0.0,43.0,0.4,12.0,43.0,32.9,23.95
2016,6,16,18,45,0.0,31.0,0.35,12.0,31.0,23.67,15.39
2016,6,16,19,0,0.0,19.0,0.3,12.0,19.0,14.47,6.73
2016,6,16,19,15,0.0,9.5,0.3,12.0,9.5,7.21,0.0
2016,6,16,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.5,0.8,11.0,2.5,0.0,0.0
2016,6,17,5,0,0.0,5.0,0.8,11.0,5.0,3.93,0.0
2016,6,17,5,15,0.0,19.5,0.8,11.0,19.5,15.04,3.25
2016,6,17,5,30,0.0,34.0,0.8,11.0,34.0,27.71,17.3
2016,6,17,5,45,8.5,52.0,0.8,11.5,54.0,46.91,34.23
2016,6,17,6,0,17.0,70.0,0.8,12.0,74.0,72.16,56.25
2016,6,17,6,15,25.0,89.5,0.8,12.0,96.5,95.19,76.31
2016,6,17,6,30,33.0,109.0,0.8,12.0,119.0,118.76,96.55
2016,6,17,6,45,37.5,128.5,0.8,12.5,142.0,140.77,114.84
2016,6,17,7,0,42.0,148.0,0.8,13.0,165.0,163.0,132.89
2016,6,17,7,15,24.0,152.0,0.8,13.0,162.0,142.49,115.15
2016,6,17,7,30,6.0,156.0,0.8,13.0,159.0,132.11,105.79
2016,6,17,7,45,7.5,169.5,0.8,13.5,174.0,144.3,115.31
2016,6,17,8,0,9.0,183.0,0.8,14.0,189.0,156.6,124.72
2016,6,17,8,15,36.5,230.5,0.85,14.0,255.0,237.57,190.07
2016,6,17,8,30,64.0,278.0,0.9,14.0,321.0,307.46,244.62
2016,6,17,8,45,74.0,302.5,0.95,14.5,354.5,339.37,267.98
2016,6,17,9,0,84.0,327.0,1.0,15.0,388.0,371.11,291.09
2016,6,17,9,15,56.0,315.5,1.05,15.0,357.0,332.59,260.38
2016,6,17,9,30,28.0,304.0,1.1,15.0,326.0,294.11,229.87
2016,6,17,9,45,29.5,320.5,1.15,15.5,345.5,309.1,240.82
2016,6,17,10,0,31.0,337.0,1.2,16.0,365.0,323.71,251.1
2016,6,17,10,15,33.5,353.5,1.2,16.0,383.5,338.78,262.07
2016,6,17,10,30,36.0,370.0,1.2,16.0,402.0,353.32,272.59
2016,6,17,10,45,27.0,341.5,1.2,16.0,366.5,316.32,244.17
2016,6,17,11,0,18.0,313.0,1.2,16.0,331.0,266.51,206.05
2016,6,17,11,15,22.0,339.5,1.2,16.0,361.0,290.46,224.47
2016,6,17,11,30,26.0,366.0,1.2,16.0,391.0,327.12,251.95
2016,6,17,11,45,65.0,422.5,1.25,16.5,485.5,402.46,308.23
2016,6,17,12,0,104.0,479.0,1.3,17.0,580.0,473.47,359.55
2016,6,17,12,15,108.5,480.5,1.3,17.0,586.0,468.85,355.51
2016,6,17,12,30,113.0,482.0,1.3,17.0,592.0,463.27,351.32
2016,6,17,12,45,136.5,482.0,1.35,17.0,613.0,472.19,358.1
2016,6,17,13,0,160.0,482.0,1.4,17.0,634.0,472.66,358.48
2016,6,17,13,15,189.0,472.0,1.45,16.5,649.0,466.63,354.71
2016,6,17,13,30,218.0,462.0,1.5,16.0,664.0,457.69,348.41
2016,6,17,13,45,128.0,417.0,1.55,16.0,535.0,365.4,279.76
2016,6,17,14,0,38.0,372.0,1.6,16.0,406.0,286.51,220.97
2016,6,17,14,15,27.0,324.0,1.65,16.0,348.0,243.94,188.78
2016,6,17,14,30,16.0,276.0,1.7,16.0,290.0,209.47,162.48
2016,6,17,14,45,179.5,310.0,1.75,16.0,451.5,257.21,194.08
2016,6,17,15,0,343.0,344.0,1.8,16.0,613.0,283.39,206.59
2016,6,17,15,15,215.5,335.0,1.85,15.5,501.0,241.69,180.19
2016,6,17,15,30,88.0,326.0,1.9,15.0,389.0,216.17,167.51
2016,6,17,15,45,215.0,295.0,1.95,15.0,436.5,184.16,151.9
2016,6,17,16,0,342.0,264.0,2.0,15.0,484.0,163.15,134.76
2016,6,17,16,15,171.5,211.5,2.05,14.5,322.0,140.81,116.51
2016,6,17,16,30,1.0,159.0,2.1,14.0,160.0,116.73,96.47
2016,6,17,16,45,3.0,155.5,2.15,13.5,157.0,113.7,94.4
2016,6,17,17,0,5.0,152.0,2.2,13.0,154.0,110.52,92.15
2016,6,17,17,15,4.0,138.5,2.15,12.5,140.5,100.84,84.14
2016,6,17,17,30,3.0,125.0,2.1,12.0,127.0,91.09,75.95
2016,6,17,17,45,1.5,107.5,2.05,12.0,108.5,78.74,65.16
2016,6,17,18,0,0.0,90.0,2.0,12.0,90.0,66.31,54.13
2016,6,17,18,15,0.0,72.0,1.9,11.5,72.0,53.5,42.66
2016,6,17,18,30,0.0,54.0,1.8,11.0,54.0,40.58,30.89
2016,6,17,18,45,0.0,39.0,1.7,11.0,39.0,29.59,20.66
2016,6,17,19,0,0.0,24.0,1.6,11.0,24.0,18.32,10.04
2016,6,17,19,15,0.0,12.0,1.5,11.0,12.0,9.12,0.0
2016,6,17,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,45,56.0,5.0,1.35,9.5,6.5,0.0,0.0
2016,6,18,5,0,112.0,10.0,1.4,10.0,13.0,34.0,0.0
2016,6,18,5,15,256.5,20.5,1.45,10.0,44.5,109.9,53.3
2016,6,18,5,30,401.0,31.0,1.5,10.0,76.0,191.49,143.27
2016,6,18,5,45,490.5,38.5,1.55,10.5,120.0,258.95,205.04
2016,6,18,6,0,580.0,46.0,1.6,11.0,164.0,335.37,272.29
2016,6,18,6,15,636.5,51.0,1.6,11.5,213.5,398.21,326.94
2016,6,18,6,30,693.0,56.0,1.6,12.0,263.0,467.55,384.57
2016,6,18,6,45,734.0,60.0,1.65,12.5,315.0,529.85,434.56
2016,6,18,7,0,775.0,64.0,1.7,13.0,367.0,593.64,483.77
2016,6,18,7,15,802.5,67.5,1.7,13.5,419.0,648.6,524.17
2016,6,18,7,30,830.0,71.0,1.7,14.0,471.0,703.07,561.78
2016,6,18,7,45,852.0,73.5,1.75,14.5,521.5,744.11,588.59
2016,6,18,8,0,874.0,76.0,1.8,15.0,572.0,790.29,618.66
2016,6,18,8,15,890.0,78.0,1.8,15.5,620.0,829.07,642.45
2016,6,18,8,30,906.0,80.0,1.8,16.0,668.0,865.34,664.16
2016,6,18,8,45,918.0,82.0,1.8,16.5,712.5,895.34,681.31
2016,6,18,9,0,930.0,84.0,1.8,17.0,757.0,922.15,696.19
2016,6,18,9,15,939.5,85.5,1.8,17.0,796.5,942.77,708.2
2016,6,18,9,30,949.0,87.0,1.8,17.0,836.0,959.76,717.88
2016,6,18,9,45,703.5,208.0,1.85,17.5,776.5,880.02,662.24
2016,6,18,10,0,458.0,329.0,1.9,18.0,717.0,761.41,574.16
2016,6,18,10,15,716.5,210.0,1.95,18.0,839.5,886.07,666.4
2016,6,18,10,30,975.0,91.0,2.0,18.0,962.0,975.8,724.72
2016,6,18,10,45,979.5,91.5,2.1,18.5,983.5,967.44,717.29
2016,6,18,11,0,984.0,92.0,2.2,19.0,1005.0,955.04,708.35
2016,6,18,11,15,986.0,92.5,2.25,19.0,1019.5,936.49,696.23
2016,6,18,11,30,988.0,93.0,2.3,19.0,1034.0,914.09,681.62
2016,6,18,11,45,990.0,92.5,2.4,19.5,1041.0,887.1,663.09
2016,6,18,12,0,992.0,92.0,2.5,20.0,1048.0,856.57,642.11
2016,6,18,12,15,991.5,92.0,2.55,20.0,1047.5,821.19,618.54
2016,6,18,12,30,991.0,92.0,2.6,20.0,1047.0,782.73,591.35
2016,6,18,12,45,987.5,93.0,2.7,20.0,1038.5,740.14,560.28
2016,6,18,13,0,984.0,94.0,2.8,20.0,1030.0,694.99,526.5
2016,6,18,13,15,981.5,93.5,2.85,20.0,1015.0,646.94,489.39
2016,6,18,13,30,979.0,93.0,2.9,20.0,1000.0,596.65,449.48
2016,6,18,13,45,973.5,93.0,2.95,20.0,977.5,543.24,405.98
2016,6,18,14,0,968.0,93.0,3.0,20.0,955.0,488.28,359.93
2016,6,18,14,15,962.5,92.0,3.05,20.0,926.5,431.32,311.02
2016,6,18,14,30,957.0,91.0,3.1,20.0,898.0,373.3,260.23
2016,6,18,14,45,947.0,91.0,3.15,20.0,862.5,313.96,208.28
2016,6,18,15,0,937.0,91.0,3.2,20.0,827.0,254.53,157.71
2016,6,18,15,15,927.0,89.5,3.25,20.0,787.0,194.33,111.22
2016,6,18,15,30,917.0,88.0,3.3,20.0,747.0,134.58,75.74
2016,6,18,15,45,902.5,86.5,3.35,20.0,702.0,84.51,66.4
2016,6,18,16,0,888.0,85.0,3.4,20.0,657.0,83.1,65.44
2016,6,18,16,15,871.0,82.5,3.4,19.5,609.0,80.89,63.89
2016,6,18,16,30,854.0,80.0,3.4,19.0,561.0,78.53,62.21
2016,6,18,16,45,831.5,77.0,3.45,19.0,510.5,68.26,53.59
2016,6,18,17,0,809.0,74.0,3.5,19.0,460.0,65.89,51.75
2016,6,18,17,15,780.0,70.5,3.55,18.5,408.5,62.99,49.52
2016,6,18,17,30,751.0,67.0,3.6,18.0,357.0,60.05,47.22
2016,6,18,17,45,711.5,62.5,3.65,17.5,305.5,56.16,44.01
2016,6,18,18,0,672.0,58.0,3.7,17.0,254.0,52.25,40.69
2016,6,18,18,15,613.0,52.0,3.75,16.0,205.5,43.27,32.83
2016,6,18,18,30,554.0,46.0,3.8,15.0,157.0,38.28,28.32
2016,6,18,18,45,464.5,38.5,3.9,14.5,113.5,31.93,22.36
2016,6,18,19,0,375.0,31.0,4.0,14.0,70.0,25.69,16.1
2016,6,18,19,15,187.5,15.5,3.95,13.5,35.0,12.54,0.76
2016,6,18,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,19,4,45,53.0,5.0,1.6,11.5,6.0,0.0,0.0
2016,6,19,5,0,106.0,10.0,1.5,12.0,12.0,32.51,0.0
2016,6,19,5,15,251.5,20.5,1.45,12.5,43.5,108.06,50.74
2016,6,19,5,30,397.0,31.0,1.4,13.0,75.0,189.74,140.14
2016,6,19,5,45,486.5,38.5,1.4,14.0,119.5,256.92,200.55
2016,6,19,6,0,576.0,46.0,1.4,15.0,164.0,333.07,266.02
2016,6,19,6,15,632.0,51.5,1.4,15.5,213.0,395.94,319.74
2016,6,19,6,30,688.0,57.0,1.4,16.0,262.0,465.35,376.37
2016,6,19,6,45,727.5,61.0,1.4,16.5,313.5,526.55,424.35
2016,6,19,7,0,767.0,65.0,1.4,17.0,365.0,589.11,471.38
2016,6,19,7,15,794.5,68.5,1.4,17.5,416.5,643.77,510.69
2016,6,19,7,30,822.0,72.0,1.4,18.0,468.0,697.98,547.37
2016,6,19,7,45,843.0,74.5,1.4,18.5,518.0,737.98,572.41
2016,6,19,8,0,864.0,77.0,1.4,19.0,568.0,783.1,600.58
2016,6,19,8,15,879.5,79.5,1.4,19.5,615.5,821.79,623.68
2016,6,19,8,30,895.0,82.0,1.4,20.0,663.0,857.96,644.74
2016,6,19,8,45,745.0,149.0,1.4,20.5,654.5,832.38,624.25
2016,6,19,9,0,595.0,216.0,1.4,21.0,646.0,777.77,583.03
2016,6,19,9,15,767.5,152.0,1.45,21.0,738.0,868.48,645.86
2016,6,19,9,30,940.0,88.0,1.5,21.0,830.0,952.56,699.32
2016,6,19,9,45,948.0,89.0,1.6,21.5,864.0,963.87,704.45
2016,6,19,10,0,956.0,90.0,1.7,22.0,898.0,971.3,708.03
2016,6,19,10,15,961.5,91.0,1.8,22.0,926.5,972.5,709.06
2016,6,19,10,30,967.0,92.0,1.9,22.0,955.0,969.68,707.65
2016,6,19,10,45,969.0,93.5,2.0,22.0,976.0,960.17,702.0
2016,6,19,11,0,971.0,95.0,2.1,22.0,997.0,946.68,693.84
2016,6,19,11,15,973.5,96.0,2.15,22.0,1011.5,929.24,682.62
2016,6,19,11,30,976.0,97.0,2.2,22.0,1026.0,907.95,668.92
2016,6,19,11,45,974.0,99.5,2.3,22.0,1032.5,880.58,651.62
2016,6,19,12,0,972.0,102.0,2.4,22.0,1039.0,849.8,631.92
2016,6,19,12,15,972.0,102.0,2.45,22.0,1039.0,815.29,609.16
2016,6,19,12,30,972.0,102.0,2.5,22.0,1039.0,777.75,582.58
2016,6,19,12,45,967.5,104.0,2.65,22.0,1030.5,735.85,552.56
2016,6,19,13,0,963.0,106.0,2.8,22.0,1022.0,691.51,519.88
2016,6,19,13,15,960.5,105.5,2.85,21.5,1007.0,644.27,484.61
2016,6,19,13,30,958.0,105.0,2.9,21.0,992.0,594.86,446.49
2016,6,19,13,45,954.5,103.5,2.95,21.0,970.5,542.27,403.86
2016,6,19,14,0,951.0,102.0,3.0,21.0,949.0,488.01,358.61
2016,6,19,14,15,945.5,101.0,3.05,21.0,921.0,431.87,310.64
2016,6,19,14,30,940.0,100.0,3.1,21.0,893.0,374.7,260.83
2016,6,19,14,45,933.0,98.0,3.15,21.0,859.0,315.69,209.37
2016,6,19,15,0,926.0,96.0,3.2,21.0,825.0,256.31,158.97
2016,6,19,15,15,783.5,146.0,3.2,20.5,741.0,202.48,123.31
2016,6,19,15,30,641.0,196.0,3.2,20.0,657.0,161.65,105.29
2016,6,19,15,45,668.0,169.5,3.25,20.0,624.5,109.42,87.34
2016,6,19,16,0,695.0,143.0,3.3,20.0,592.0,96.89,77.08
2016,6,19,16,15,706.5,125.0,3.3,19.5,552.0,88.16,70.07
2016,6,19,16,30,718.0,107.0,3.3,19.0,512.0,78.75,62.39
2016,6,19,16,45,630.0,118.5,3.35,19.0,450.5,85.29,68.23
2016,6,19,17,0,542.0,130.0,3.4,19.0,389.0,92.94,75.05
2016,6,19,17,15,604.5,100.0,3.35,18.5,358.5,75.12,60.03
2016,6,19,17,30,667.0,70.0,3.3,18.0,328.0,60.93,47.97
2016,6,19,17,45,614.5,70.0,3.3,17.5,281.5,55.89,43.77
2016,6,19,18,0,562.0,70.0,3.3,17.0,235.0,55.76,43.79
2016,6,19,18,15,508.0,62.5,3.25,16.0,190.5,50.15,38.92
2016,6,19,18,30,454.0,55.0,3.2,15.0,146.0,44.5,33.82
2016,6,19,18,45,380.5,44.0,3.15,14.5,106.0,35.83,25.77
2016,6,19,19,0,307.0,33.0,3.1,14.0,66.0,27.03,17.27
2016,6,19,19,15,153.5,16.5,3.1,14.0,33.0,13.26,1.33
2016,6,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,59.0,5.0,3.25,10.5,6.5,0.0,0.0
2016,6,20,5,0,118.0,10.0,3.3,11.0,13.0,35.21,0.0
2016,6,20,5,15,264.5,20.5,3.25,11.5,44.5,111.45,51.42
2016,6,20,5,30,411.0,31.0,3.2,12.0,76.0,194.25,144.35
2016,6,20,5,45,500.0,37.5,3.2,12.5,120.0,260.82,205.86
2016,6,20,6,0,589.0,44.0,3.2,13.0,164.0,333.9,270.91
2016,6,20,6,15,643.5,49.0,3.2,13.5,213.0,398.62,327.75
2016,6,20,6,30,698.0,54.0,3.2,14.0,262.0,467.08,385.51
2016,6,20,6,45,737.5,57.5,3.2,14.5,313.0,528.07,435.19
2016,6,20,7,0,777.0,61.0,3.2,15.0,364.0,590.42,484.02
2016,6,20,7,15,803.5,64.5,3.25,15.5,415.5,644.77,525.08
2016,6,20,7,30,830.0,68.0,3.3,16.0,467.0,692.0,558.38
2016,6,20,7,45,850.5,70.5,3.35,17.0,516.5,738.67,589.01
2016,6,20,8,0,871.0,73.0,3.4,18.0,566.0,783.71,617.7
2016,6,20,8,15,886.0,75.0,3.4,18.5,613.5,821.7,641.67
2016,6,20,8,30,901.0,77.0,3.4,19.0,661.0,857.15,663.52
2016,6,20,8,45,912.5,79.0,3.4,19.5,704.5,886.76,681.01
2016,6,20,9,0,924.0,81.0,3.4,20.0,748.0,913.18,696.18
2016,6,20,9,15,933.0,82.5,3.4,20.5,787.5,933.43,707.04
2016,6,20,9,30,942.0,84.0,3.4,21.0,827.0,950.07,715.48
2016,6,20,9,45,943.5,88.5,3.45,21.5,859.5,959.25,719.28
2016,6,20,10,0,945.0,93.0,3.5,22.0,892.0,964.39,720.52
2016,6,20,10,15,950.0,94.0,3.5,22.0,920.0,965.16,720.03
2016,6,20,10,30,955.0,95.0,3.5,22.0,948.0,961.96,717.04
2016,6,20,10,45,960.0,95.5,3.55,22.0,969.5,954.29,711.53
2016,6,20,11,0,965.0,96.0,3.6,22.0,991.0,942.64,703.47
2016,6,20,11,15,967.0,96.5,3.65,22.0,1005.5,924.46,691.11
2016,6,20,11,30,969.0,97.0,3.7,22.0,1020.0,902.51,676.27
2016,6,20,11,45,971.0,96.5,3.75,22.0,1027.0,876.03,658.35
2016,6,20,12,0,973.0,96.0,3.8,22.0,1034.0,846.08,638.02
2016,6,20,12,15,972.5,96.0,3.8,22.0,1034.0,811.34,614.07
2016,6,20,12,30,972.0,96.0,3.8,22.0,1034.0,773.58,586.51
2016,6,20,12,45,967.5,98.0,3.85,22.0,1025.5,731.85,555.25
2016,6,20,13,0,963.0,100.0,3.9,22.0,1017.0,687.67,521.49
2016,6,20,13,15,960.0,99.5,3.95,22.0,1002.0,640.26,484.53
2016,6,20,13,30,957.0,99.0,4.0,22.0,987.0,590.72,444.93
2016,6,20,13,45,954.0,97.5,4.05,22.0,965.0,538.52,402.16
2016,6,20,14,0,951.0,96.0,4.1,22.0,943.0,484.6,356.78
2016,6,20,14,15,945.0,95.0,4.1,21.5,914.5,428.38,308.97
2016,6,20,14,30,939.0,94.0,4.1,21.0,886.0,371.18,259.27
2016,6,20,14,45,930.5,93.0,4.15,21.0,851.5,312.58,207.81
2016,6,20,15,0,922.0,92.0,4.2,21.0,817.0,253.77,157.59
2016,6,20,15,15,911.5,90.5,4.2,20.5,777.5,194.39,111.75
2016,6,20,15,30,901.0,89.0,4.2,20.0,738.0,135.53,76.48
2016,6,20,15,45,887.5,87.0,4.25,20.0,694.0,84.37,66.3
2016,6,20,16,0,874.0,85.0,4.3,20.0,650.0,82.72,65.13
2016,6,20,16,15,857.5,82.5,4.3,19.5,602.5,80.54,63.61
2016,6,20,16,30,841.0,80.0,4.3,19.0,555.0,78.23,61.96
2016,6,20,16,45,818.5,77.5,4.3,18.5,505.0,68.3,53.74
2016,6,20,17,0,796.0,75.0,4.3,18.0,455.0,66.33,52.34
2016,6,20,17,15,767.0,71.5,4.2,17.5,404.0,63.48,50.14
2016,6,20,17,30,738.0,68.0,4.1,17.0,353.0,60.59,47.87
2016,6,20,17,45,696.5,63.5,4.1,16.5,302.5,56.71,44.68
2016,6,20,18,0,655.0,59.0,4.1,16.0,252.0,52.83,41.37
2016,6,20,18,15,597.0,53.5,4.0,15.5,204.0,44.23,33.75
2016,6,20,18,30,539.0,48.0,3.9,15.0,156.0,39.7,29.58
2016,6,20,18,45,451.5,40.0,3.85,15.0,113.5,33.04,23.29
2016,6,20,19,0,364.0,32.0,3.8,15.0,71.0,26.46,16.71
2016,6,20,19,15,182.0,16.0,3.75,14.5,35.5,12.92,1.31
2016,6,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,45,54.0,5.0,3.25,11.5,6.0,0.0,0.0
2016,6,21,5,0,108.0,10.0,3.3,12.0,12.0,32.81,0.0
2016,6,21,5,15,253.5,20.5,3.25,12.5,43.5,107.88,48.01
2016,6,21,5,30,399.0,31.0,3.2,13.0,75.0,189.77,140.28
2016,6,21,5,45,487.5,38.0,3.2,14.0,118.5,256.0,200.85
2016,6,21,6,0,576.0,45.0,3.2,15.0,162.0,328.55,264.58
2016,6,21,6,15,631.0,50.0,3.15,15.5,210.5,392.93,320.66
2016,6,21,6,30,686.0,55.0,3.1,16.0,259.0,461.09,377.69
2016,6,21,6,45,725.0,59.0,3.05,16.5,309.5,521.84,426.67
2016,6,21,7,0,764.0,63.0,3.0,17.0,360.0,583.95,474.75
2016,6,21,7,15,791.0,66.0,2.95,17.5,411.0,637.57,514.56
2016,6,21,7,30,818.0,69.0,2.9,18.0,462.0,684.1,546.73
2016,6,21,7,45,839.5,71.5,2.9,19.0,512.0,731.13,577.06
2016,6,21,8,0,861.0,74.0,2.9,20.0,562.0,776.64,605.46
2016,6,21,8,15,876.0,76.0,2.85,20.5,609.0,814.39,628.59
2016,6,21,8,30,891.0,78.0,2.8,21.0,656.0,849.63,649.6
2016,6,21,8,45,904.0,79.5,2.8,22.0,699.5,879.8,665.88
2016,6,21,9,0,917.0,81.0,2.8,23.0,743.0,906.9,679.86
2016,6,21,9,15,926.0,82.5,2.8,23.0,782.0,927.11,691.76
2016,6,21,9,30,935.0,84.0,2.8,23.0,821.0,943.74,701.36
2016,6,21,9,45,935.5,89.0,2.85,23.5,853.5,952.55,704.9
2016,6,21,10,0,936.0,94.0,2.9,24.0,886.0,957.31,705.92
2016,6,21,10,15,941.5,95.0,2.9,24.0,913.5,958.6,705.78
2016,6,21,10,30,947.0,96.0,2.9,24.0,941.0,955.95,703.2
2016,6,21,10,45,949.5,98.0,2.95,24.5,962.0,947.59,696.04
2016,6,21,11,0,952.0,100.0,3.0,25.0,983.0,935.29,686.43
2016,6,21,11,15,955.0,100.5,3.05,25.0,997.5,918.17,675.1
2016,6,21,11,30,958.0,101.0,3.1,25.0,1012.0,897.28,661.33
2016,6,21,11,45,958.5,101.5,3.2,25.0,1019.5,870.69,644.07
2016,6,21,12,0,959.0,102.0,3.3,25.0,1027.0,840.71,624.44
2016,6,21,12,15,959.0,102.0,3.4,25.0,1027.0,806.72,601.95
2016,6,21,12,30,959.0,102.0,3.5,25.0,1027.0,769.73,575.69
2016,6,21,12,45,956.5,102.5,3.6,25.0,1019.0,728.61,545.6
2016,6,21,13,0,954.0,103.0,3.7,25.0,1011.0,684.97,512.94
2016,6,21,13,15,951.5,102.5,3.75,24.5,996.5,638.25,477.93
2016,6,21,13,30,949.0,102.0,3.8,24.0,982.0,589.37,440.15
2016,6,21,13,45,945.0,101.0,3.9,24.0,960.5,537.43,398.12
2016,6,21,14,0,941.0,100.0,4.0,24.0,939.0,483.88,353.56
2016,6,21,14,15,935.5,99.0,4.0,23.5,911.0,428.35,306.73
2016,6,21,14,30,930.0,98.0,4.0,23.0,883.0,371.8,258.01
2016,6,21,14,45,922.5,96.5,4.05,23.0,849.0,313.61,207.3
2016,6,21,15,0,915.0,95.0,4.1,23.0,815.0,255.1,157.69
2016,6,21,15,15,905.5,93.0,4.1,22.5,776.0,195.92,112.24
2016,6,21,15,30,896.0,91.0,4.1,22.0,737.0,137.15,77.02
2016,6,21,15,45,883.5,89.0,4.15,22.0,693.5,85.43,66.64
2016,6,21,16,0,871.0,87.0,4.2,22.0,650.0,83.85,65.54
2016,6,21,16,15,855.0,84.5,4.15,21.5,603.0,81.72,64.08
2016,6,21,16,30,839.0,82.0,4.1,21.0,556.0,79.45,62.49
2016,6,21,16,45,818.0,79.0,4.1,20.5,506.5,69.31,54.16
2016,6,21,17,0,797.0,76.0,4.1,20.0,457.0,67.05,52.53
2016,6,21,17,15,768.5,72.5,4.05,19.5,406.5,64.23,50.39
2016,6,21,17,30,740.0,69.0,4.0,19.0,356.0,61.37,48.16
2016,6,21,17,45,701.0,64.5,4.0,18.5,305.5,57.55,45.04
2016,6,21,18,0,662.0,60.0,4.0,18.0,255.0,53.72,41.81
2016,6,21,18,15,605.0,54.0,3.95,17.0,206.5,44.68,33.94
2016,6,21,18,30,548.0,48.0,3.9,16.0,158.0,39.78,29.52
2016,6,21,18,45,456.5,40.0,3.9,15.5,115.0,33.07,23.27
2016,6,21,19,0,365.0,32.0,3.9,15.0,72.0,26.45,16.73
2016,6,21,19,15,182.5,16.0,3.85,14.5,36.0,12.92,1.45
2016,6,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.0,4.15,10.5,6.0,0.0,0.0
2016,6,22,5,0,78.0,10.0,4.2,11.0,12.0,25.82,0.0
2016,6,22,5,15,224.0,21.5,4.2,11.0,42.5,99.92,43.05
2016,6,22,5,30,370.0,33.0,4.2,11.0,73.0,181.41,135.14
2016,6,22,5,45,461.5,41.0,4.25,11.5,116.5,248.5,197.22
2016,6,22,6,0,553.0,49.0,4.3,12.0,160.0,324.77,265.3
2016,6,22,6,15,610.5,54.5,4.35,12.5,209.0,389.49,322.77
2016,6,22,6,30,668.0,60.0,4.4,13.0,258.0,456.12,379.97
2016,6,22,6,45,706.0,65.0,4.45,14.0,308.5,516.75,429.49
2016,6,22,7,0,744.0,70.0,4.5,15.0,359.0,578.67,478.04
2016,6,22,7,15,772.5,73.5,4.5,15.5,410.0,633.24,519.88
2016,6,22,7,30,801.0,77.0,4.5,16.0,461.0,687.47,559.55
2016,6,22,7,45,823.0,80.0,4.55,16.5,511.0,735.46,592.87
2016,6,22,8,0,845.0,83.0,4.6,17.0,561.0,773.98,618.54
2016,6,22,8,15,861.5,85.5,4.55,17.0,608.5,813.01,644.91
2016,6,22,8,30,878.0,88.0,4.5,17.0,656.0,849.64,669.18
2016,6,22,8,45,891.5,89.5,4.5,17.5,700.0,879.9,687.66
2016,6,22,9,0,905.0,91.0,4.5,18.0,744.0,907.13,703.84
2016,6,22,9,15,915.0,92.5,4.45,18.5,783.5,927.97,715.05
2016,6,22,9,30,925.0,94.0,4.4,19.0,823.0,945.29,723.78
2016,6,22,9,45,933.0,95.5,4.35,19.5,857.5,957.1,728.86
2016,6,22,10,0,941.0,97.0,4.3,20.0,892.0,965.07,731.48
2016,6,22,10,15,947.0,98.0,4.3,20.0,920.5,966.79,731.62
2016,6,22,10,30,953.0,99.0,4.3,20.0,949.0,964.55,729.21
2016,6,22,10,45,957.0,100.0,4.3,20.5,970.5,956.5,721.61
2016,6,22,11,0,961.0,101.0,4.3,21.0,992.0,944.49,711.48
2016,6,22,11,15,964.0,101.5,4.3,21.0,1007.0,927.24,699.26
2016,6,22,11,30,967.0,102.0,4.3,21.0,1022.0,906.17,684.52
2016,6,22,11,45,968.0,102.5,4.3,21.0,1029.5,879.78,666.17
2016,6,22,12,0,969.0,103.0,4.3,21.0,1037.0,849.92,645.43
2016,6,22,12,15,969.5,103.0,4.3,21.0,1037.5,816.0,621.8
2016,6,22,12,30,970.0,103.0,4.3,21.0,1038.0,779.01,594.4
2016,6,22,12,45,966.5,104.5,4.3,21.0,1030.5,737.56,562.91
2016,6,22,13,0,963.0,106.0,4.3,21.0,1023.0,693.61,528.92
2016,6,22,13,15,960.5,105.5,4.3,21.0,1008.5,646.46,491.77
2016,6,22,13,30,958.0,105.0,4.3,21.0,994.0,597.13,451.98
2016,6,22,13,45,955.0,103.5,4.35,21.0,972.5,544.85,409.02
2016,6,22,14,0,952.0,102.0,4.4,21.0,951.0,490.84,363.41
2016,6,22,14,15,946.5,101.0,4.4,21.0,922.5,434.7,314.84
2016,6,22,14,30,941.0,100.0,4.4,21.0,894.0,377.51,264.51
