Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,14,45,933.5,98.5,4.4,21.0,860.0,318.66,212.72
2016,6,22,15,0,926.0,97.0,4.4,21.0,826.0,259.48,162.04
2016,6,22,15,15,915.5,95.0,4.4,20.5,786.0,199.46,115.51
2016,6,22,15,30,905.0,93.0,4.4,20.0,746.0,139.96,79.35
2016,6,22,15,45,891.5,91.0,4.45,20.0,701.5,86.83,68.38
2016,6,22,16,0,878.0,89.0,4.5,20.0,657.0,85.24,67.26
2016,6,22,16,15,861.5,86.5,4.5,19.5,609.5,83.12,65.8
2016,6,22,16,30,845.0,84.0,4.5,19.0,562.0,72.96,57.44
2016,6,22,16,45,821.5,81.5,4.5,18.5,511.5,71.1,56.15
2016,6,22,17,0,798.0,79.0,4.5,18.0,461.0,69.19,54.82
2016,6,22,17,15,769.0,75.0,4.5,17.5,409.5,66.07,52.4
2016,6,22,17,30,740.0,71.0,4.5,17.0,358.0,62.88,49.88
2016,6,22,17,45,696.0,67.0,4.5,16.5,307.0,59.43,47.07
2016,6,22,18,0,652.0,63.0,4.5,16.0,256.0,51.69,40.36
2016,6,22,18,15,593.0,57.0,4.45,15.0,207.0,46.83,36.13
2016,6,22,18,30,534.0,51.0,4.4,14.0,158.0,42.01,31.75
2016,6,22,18,45,435.5,43.0,4.35,13.5,114.5,35.35,25.48
2016,6,22,19,0,337.0,35.0,4.3,13.0,71.0,28.83,18.92
2016,6,22,19,15,196.5,22.5,4.3,12.5,41.0,18.41,4.71
2016,6,22,19,30,56.0,10.0,4.3,12.0,11.0,7.87,0.0
2016,6,22,19,45,28.0,5.0,4.3,12.0,5.5,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,5,15,218.5,14.5,3.65,10.5,38.0,90.13,36.54
2016,6,23,5,30,437.0,29.0,3.6,11.0,76.0,196.84,145.92
2016,6,23,5,45,526.0,35.5,3.6,11.5,120.5,265.35,209.84
2016,6,23,6,0,615.0,42.0,3.6,12.0,165.0,342.36,278.68
2016,6,23,6,15,666.5,46.5,3.6,12.5,214.0,406.2,335.36
2016,6,23,6,30,718.0,51.0,3.6,13.0,263.0,473.47,392.68
2016,6,23,6,45,754.0,54.5,3.65,13.5,313.5,533.22,441.93
2016,6,23,7,0,790.0,58.0,3.7,14.0,364.0,594.04,490.14
2016,6,23,7,15,814.0,60.5,3.65,14.5,414.0,640.09,525.14
2016,6,23,7,30,838.0,63.0,3.6,15.0,464.0,690.89,560.89
2016,6,23,7,45,855.5,65.5,3.6,16.0,512.5,735.71,590.2
2016,6,23,8,0,873.0,68.0,3.6,17.0,561.0,778.72,617.45
2016,6,23,8,15,886.5,70.0,3.55,17.5,607.5,815.74,640.72
2016,6,23,8,30,900.0,72.0,3.5,18.0,654.0,850.15,661.76
2016,6,23,8,45,909.5,74.0,3.5,18.5,696.0,878.23,678.35
2016,6,23,9,0,919.0,76.0,3.5,19.0,738.0,903.08,692.59
2016,6,23,9,15,927.0,77.5,3.5,19.0,776.5,922.62,704.44
2016,6,23,9,30,935.0,79.0,3.5,19.0,815.0,938.56,713.9
2016,6,23,9,45,937.5,82.0,3.5,19.5,847.0,947.34,717.18
2016,6,23,10,0,940.0,85.0,3.5,20.0,879.0,952.18,717.94
2016,6,23,10,15,945.0,86.0,3.55,20.0,906.5,953.3,718.02
2016,6,23,10,30,950.0,87.0,3.6,20.0,934.0,950.48,715.58
2016,6,23,10,45,954.5,87.0,3.65,20.5,955.0,942.27,708.26
2016,6,23,11,0,959.0,87.0,3.7,21.0,976.0,930.15,698.45
2016,6,23,11,15,961.0,87.5,3.75,21.0,990.0,912.45,686.29
2016,6,23,11,30,963.0,88.0,3.8,21.0,1004.0,891.0,671.64
2016,6,23,11,45,964.0,87.5,3.9,21.0,1011.0,864.21,653.59
2016,6,23,12,0,965.0,87.0,4.0,21.0,1018.0,834.01,633.11
2016,6,23,12,15,965.0,87.0,4.05,20.5,1017.5,800.22,610.96
2016,6,23,12,30,965.0,87.0,4.1,20.0,1017.0,763.39,585.35
2016,6,23,12,45,961.0,88.5,4.15,20.0,1009.0,722.16,554.03
2016,6,23,13,0,957.0,90.0,4.2,20.0,1001.0,678.46,520.18
2016,6,23,13,15,954.0,89.5,4.2,20.0,986.0,631.56,483.01
2016,6,23,13,30,951.0,89.0,4.2,20.0,971.0,582.52,443.23
2016,6,23,13,45,948.0,87.0,4.25,20.0,949.5,530.45,400.11
2016,6,23,14,0,945.0,85.0,4.3,20.0,928.0,476.67,354.45
2016,6,23,14,15,939.5,84.0,4.3,19.5,900.0,421.15,306.71
2016,6,23,14,30,934.0,83.0,4.3,19.0,872.0,364.61,257.0
2016,6,23,14,45,926.5,81.5,4.35,19.0,838.0,306.41,205.28
2016,6,23,15,0,919.0,80.0,4.4,19.0,804.0,247.9,154.62
2016,6,23,15,15,910.0,78.5,4.35,18.5,765.5,189.1,108.35
2016,6,23,15,30,901.0,77.0,4.3,18.0,727.0,130.65,72.31
2016,6,23,15,45,888.0,75.5,4.3,18.0,683.5,77.46,60.95
2016,6,23,16,0,875.0,74.0,4.3,18.0,640.0,75.97,59.87
2016,6,23,16,15,860.0,72.0,4.25,17.5,594.0,73.98,58.48
2016,6,23,16,30,845.0,70.0,4.2,17.0,548.0,71.88,56.97
2016,6,23,16,45,823.0,68.0,4.2,17.0,499.0,69.51,55.11
2016,6,23,17,0,801.0,66.0,4.2,17.0,450.0,67.04,53.17
2016,6,23,17,15,774.5,63.0,4.15,16.5,400.5,57.45,45.06
2016,6,23,17,30,748.0,60.0,4.1,16.0,351.0,54.76,42.93
2016,6,23,17,45,707.5,57.0,4.05,15.5,301.0,51.84,40.55
2016,6,23,18,0,667.0,54.0,4.0,15.0,251.0,48.98,38.12
2016,6,23,18,15,612.0,48.5,3.9,14.5,203.5,43.98,33.68
2016,6,23,18,30,557.0,43.0,3.8,14.0,156.0,39.01,29.1
2016,6,23,18,45,468.5,36.5,3.7,14.0,113.5,30.35,21.05
2016,6,23,19,0,380.0,30.0,3.6,14.0,71.0,24.86,15.49
2016,6,23,19,15,237.0,19.5,3.5,13.5,41.0,15.98,3.43
2016,6,23,19,30,94.0,9.0,3.4,13.0,11.0,7.08,0.0
2016,6,23,19,45,47.0,4.5,3.35,13.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,24,5,15,201.0,15.5,3.5,10.5,37.0,86.15,33.04
2016,6,24,5,30,402.0,31.0,3.5,11.0,74.0,189.95,140.76
2016,6,24,5,45,491.0,38.5,3.55,11.5,118.0,256.99,203.26
2016,6,24,6,0,580.0,46.0,3.6,12.0,162.0,332.96,271.09
2016,6,24,6,15,637.0,51.5,3.6,12.5,211.5,396.38,327.34
2016,6,24,6,30,694.0,57.0,3.6,13.0,261.0,466.59,387.01
2016,6,24,6,45,732.0,61.5,3.6,13.5,312.5,527.8,437.29
2016,6,24,7,0,770.0,66.0,3.6,14.0,364.0,590.28,486.63
2016,6,24,7,15,798.0,69.5,3.55,14.5,415.5,645.57,528.49
2016,6,24,7,30,826.0,73.0,3.5,15.0,467.0,700.43,567.74
2016,6,24,7,45,847.0,75.5,3.45,16.0,517.5,740.76,593.29
2016,6,24,8,0,868.0,78.0,3.4,17.0,568.0,786.19,621.97
2016,6,24,8,15,883.5,80.5,3.3,17.5,615.5,825.21,646.2
2016,6,24,8,30,899.0,83.0,3.2,18.0,663.0,861.7,668.17
2016,6,24,8,45,911.5,85.0,3.15,18.5,707.5,892.25,685.94
2016,6,24,9,0,924.0,87.0,3.1,19.0,752.0,919.65,701.35
2016,6,24,9,15,933.5,88.5,3.05,19.5,791.5,940.48,712.14
2016,6,24,9,30,943.0,90.0,3.0,20.0,831.0,957.69,720.49
2016,6,24,9,45,952.0,90.0,3.0,20.5,866.0,969.14,725.4
2016,6,24,10,0,961.0,90.0,3.0,21.0,901.0,976.74,727.87
2016,6,24,10,15,966.5,91.0,3.05,21.0,929.5,978.22,728.2
2016,6,24,10,30,972.0,92.0,3.1,21.0,958.0,975.65,726.02
2016,6,24,10,45,976.5,92.5,3.15,21.5,980.0,967.64,718.97
2016,6,24,11,0,981.0,93.0,3.2,22.0,1002.0,955.6,709.4
2016,6,24,11,15,983.5,93.5,3.25,22.0,1017.0,937.83,697.48
2016,6,24,11,30,986.0,94.0,3.3,22.0,1032.0,916.2,683.05
2016,6,24,11,45,986.5,94.5,3.4,22.5,1039.5,889.19,664.01
2016,6,24,12,0,987.0,95.0,3.5,23.0,1047.0,858.67,642.58
2016,6,24,12,15,987.0,95.0,3.6,23.0,1047.0,824.02,619.47
2016,6,24,12,30,987.0,95.0,3.7,23.0,1047.0,786.26,592.81
2016,6,24,12,45,976.5,101.5,3.85,23.0,1037.0,743.53,561.38
2016,6,24,13,0,966.0,108.0,4.0,23.0,1027.0,698.59,527.55
2016,6,24,13,15,963.0,107.5,4.05,23.0,1012.0,651.03,490.71
2016,6,24,13,30,960.0,107.0,4.1,23.0,997.0,601.33,451.24
2016,6,24,13,45,955.0,106.5,4.2,23.0,975.0,548.69,408.5
2016,6,24,14,0,950.0,106.0,4.3,23.0,953.0,494.48,363.27
2016,6,24,14,15,944.5,104.5,4.35,23.0,925.0,438.07,315.07
2016,6,24,14,30,939.0,103.0,4.4,23.0,897.0,380.63,265.07
2016,6,24,14,45,930.5,102.0,4.45,23.0,862.5,321.91,213.88
2016,6,24,15,0,922.0,101.0,4.5,23.0,828.0,262.95,163.77
2016,6,24,15,15,911.5,99.5,4.5,22.5,788.0,203.39,117.75
2016,6,24,15,30,901.0,98.0,4.5,22.0,748.0,144.32,81.76
2016,6,24,15,45,887.5,95.5,4.5,22.0,703.5,89.32,69.91
2016,6,24,16,0,874.0,93.0,4.5,22.0,659.0,87.51,68.62
2016,6,24,16,15,856.5,90.5,4.45,21.5,611.0,85.43,67.22
2016,6,24,16,30,839.0,88.0,4.4,21.0,563.0,75.46,59.1
2016,6,24,16,45,816.5,85.0,4.35,21.0,513.0,73.38,57.53
2016,6,24,17,0,794.0,82.0,4.3,21.0,463.0,71.24,55.9
2016,6,24,17,15,764.0,78.0,4.2,20.0,411.0,68.17,53.68
2016,6,24,17,30,734.0,74.0,4.1,19.0,359.0,65.05,51.36
2016,6,24,17,45,693.0,69.0,4.05,18.5,308.0,56.3,43.94
2016,6,24,18,0,652.0,64.0,4.0,18.0,257.0,52.42,40.67
2016,6,24,18,15,592.0,57.5,3.9,17.0,208.0,47.19,36.16
2016,6,24,18,30,532.0,51.0,3.8,16.0,159.0,41.98,31.47
2016,6,24,18,45,440.0,42.5,3.75,15.5,115.5,34.97,24.94
2016,6,24,19,0,348.0,34.0,3.7,15.0,72.0,28.03,18.1
2016,6,24,19,15,205.0,22.0,3.65,14.5,41.5,18.0,4.63
2016,6,24,19,30,62.0,10.0,3.6,14.0,11.0,7.87,0.0
2016,6,24,19,45,31.0,5.0,3.55,14.0,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,183.0,16.0,2.55,13.5,35.5,81.33,28.6
2016,6,25,5,30,366.0,32.0,2.5,14.0,71.0,178.32,130.23
2016,6,25,5,45,458.5,40.0,2.45,15.0,114.5,245.39,191.06
2016,6,25,6,0,551.0,48.0,2.4,16.0,158.0,321.8,257.18
2016,6,25,6,15,609.5,54.0,2.35,16.5,206.5,387.45,313.64
2016,6,25,6,30,668.0,60.0,2.3,17.0,255.0,455.09,369.62
2016,6,25,6,45,709.5,64.0,2.3,17.5,306.5,516.79,418.87
2016,6,25,7,0,751.0,68.0,2.3,18.0,358.0,580.05,467.35
2016,6,25,7,15,779.5,71.5,2.25,18.5,409.0,634.97,507.49
2016,6,25,7,30,808.0,75.0,2.2,19.0,460.0,689.56,545.27
2016,6,25,7,45,831.0,77.5,2.15,19.5,510.5,738.08,576.72
2016,6,25,8,0,854.0,80.0,2.1,20.0,561.0,777.3,600.81
2016,6,25,8,15,870.0,82.0,2.1,20.5,608.5,815.79,624.34
2016,6,25,8,30,886.0,84.0,2.1,21.0,656.0,851.85,645.81
2016,6,25,8,45,899.0,86.0,2.1,21.5,700.0,882.6,663.39
2016,6,25,9,0,912.0,88.0,2.1,22.0,744.0,910.27,678.76
2016,6,25,9,15,921.5,89.5,2.15,22.0,783.5,930.97,691.27
2016,6,25,9,30,931.0,91.0,2.2,22.0,823.0,948.11,701.55
2016,6,25,9,45,930.5,96.5,2.25,22.5,855.0,956.55,704.86
2016,6,25,10,0,930.0,102.0,2.3,23.0,887.0,960.92,705.69
2016,6,25,10,15,936.0,103.5,2.35,23.0,915.5,963.23,706.7
2016,6,25,10,30,942.0,105.0,2.4,23.0,944.0,961.58,705.26
2016,6,25,10,45,946.0,106.0,2.5,23.5,965.5,953.69,698.98
2016,6,25,11,0,950.0,107.0,2.6,24.0,987.0,941.86,690.25
2016,6,25,11,15,953.0,107.5,2.65,24.0,1002.0,924.82,679.1
2016,6,25,11,30,956.0,108.0,2.7,24.0,1017.0,904.01,665.52
2016,6,25,11,45,957.5,108.0,2.8,24.0,1024.5,877.88,648.77
2016,6,25,12,0,959.0,108.0,2.9,24.0,1032.0,848.32,629.63
2016,6,25,12,15,959.0,108.0,2.95,24.0,1032.0,814.35,607.07
2016,6,25,12,30,959.0,108.0,3.0,24.0,1032.0,777.39,580.78
2016,6,25,12,45,960.0,106.5,3.1,24.0,1025.5,737.1,551.61
2016,6,25,13,0,961.0,105.0,3.2,24.0,1019.0,694.07,519.68
2016,6,25,13,15,958.5,104.0,3.25,24.0,1004.5,646.72,483.52
2016,6,25,13,30,956.0,103.0,3.3,24.0,990.0,597.21,444.72
2016,6,25,13,45,952.0,102.0,3.35,24.0,968.5,544.96,402.71
2016,6,25,14,0,948.0,101.0,3.4,24.0,947.0,491.08,358.15
2016,6,25,14,15,942.5,100.0,3.45,24.0,919.0,435.19,310.83
2016,6,25,14,30,937.0,99.0,3.5,24.0,891.0,378.25,261.66
2016,6,25,14,45,929.5,97.5,3.55,24.0,857.0,319.64,210.93
2016,6,25,15,0,922.0,96.0,3.6,24.0,823.0,260.69,161.12
2016,6,25,15,15,912.5,94.0,3.6,23.5,783.5,201.04,115.18
2016,6,25,15,30,903.0,92.0,3.6,23.0,744.0,141.78,79.01
2016,6,25,15,45,890.5,89.5,3.65,23.0,700.0,85.93,66.76
2016,6,25,16,0,878.0,87.0,3.7,23.0,656.0,84.04,65.42
2016,6,25,16,15,861.5,84.5,3.7,22.5,608.5,81.9,63.95
2016,6,25,16,30,845.0,82.0,3.7,22.0,561.0,79.61,62.36
2016,6,25,16,45,824.0,79.0,3.7,21.5,511.0,69.43,54.03
2016,6,25,17,0,803.0,76.0,3.7,21.0,461.0,67.17,52.4
2016,6,25,17,15,774.5,72.5,3.65,20.5,410.0,64.33,50.26
2016,6,25,17,30,746.0,69.0,3.6,20.0,359.0,61.46,48.04
2016,6,25,17,45,706.5,64.5,3.6,19.5,308.0,57.63,44.92
2016,6,25,18,0,667.0,60.0,3.6,19.0,257.0,53.77,41.69
2016,6,25,18,15,609.5,54.0,3.55,18.0,208.5,44.73,33.84
2016,6,25,18,30,552.0,48.0,3.5,17.0,160.0,39.81,29.43
2016,6,25,18,45,462.0,40.0,3.5,16.5,116.5,33.1,23.21
2016,6,25,19,0,372.0,32.0,3.5,16.0,73.0,26.47,16.71
2016,6,25,19,15,228.5,21.0,3.5,15.5,42.5,17.21,4.2
2016,6,25,19,30,85.0,10.0,3.5,15.0,12.0,7.87,0.0
2016,6,25,19,45,42.5,5.0,3.5,15.0,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,5,15,177.5,15.5,3.55,13.5,34.0,78.86,25.4
2016,6,26,5,30,355.0,31.0,3.5,14.0,68.0,173.4,126.44
2016,6,26,5,45,447.0,39.0,3.5,15.0,110.5,239.52,186.83
2016,6,26,6,0,539.0,47.0,3.5,16.0,153.0,315.02,252.7
2016,6,26,6,15,596.0,52.5,3.4,16.5,201.0,378.67,308.1
2016,6,26,6,30,653.0,58.0,3.3,17.0,249.0,444.43,363.25
2016,6,26,6,45,694.0,62.0,3.25,17.5,299.5,505.05,412.31
2016,6,26,7,0,735.0,66.0,3.2,18.0,350.0,567.27,460.68
2016,6,26,7,15,763.5,70.0,3.2,18.5,400.0,622.11,501.75
2016,6,26,7,30,792.0,74.0,3.2,19.0,450.0,676.68,540.67
2016,6,26,7,45,813.0,76.5,3.2,20.0,499.5,723.16,570.69
2016,6,26,8,0,834.0,79.0,3.2,21.0,549.0,760.31,593.23
2016,6,26,8,15,744.5,118.5,3.2,21.5,564.5,765.96,594.07
2016,6,26,8,30,655.0,158.0,3.2,22.0,580.0,750.69,580.1
2016,6,26,8,45,772.0,123.5,3.25,23.0,654.0,823.26,628.02
2016,6,26,9,0,889.0,89.0,3.3,24.0,728.0,891.23,670.61
2016,6,26,9,15,898.5,90.5,3.35,24.0,767.0,911.66,682.82
2016,6,26,9,30,908.0,92.0,3.4,24.0,806.0,928.63,693.11
2016,6,26,9,45,914.5,94.0,3.45,24.5,839.0,939.75,698.21
2016,6,26,10,0,921.0,96.0,3.5,25.0,872.0,947.09,700.9
2016,6,26,10,15,926.0,97.5,3.55,25.0,900.0,948.7,701.28
2016,6,26,10,30,931.0,99.0,3.6,25.0,928.0,946.4,699.23
2016,6,26,10,45,934.0,100.5,3.65,25.5,948.5,938.39,692.14
2016,6,26,11,0,937.0,102.0,3.7,26.0,969.0,926.49,682.62
2016,6,26,11,15,736.0,240.0,3.75,26.0,927.5,878.08,648.41
2016,6,26,11,30,535.0,378.0,3.8,26.0,886.0,803.06,592.01
2016,6,26,11,45,739.0,240.5,3.85,26.0,949.0,833.32,617.74
2016,6,26,12,0,943.0,103.0,3.9,26.0,1012.0,832.46,619.66
2016,6,26,12,15,679.0,259.5,3.95,26.0,914.0,743.83,553.56
2016,6,26,12,30,415.0,416.0,4.0,26.0,816.0,644.52,478.67
2016,6,26,12,45,423.0,411.0,4.05,26.0,816.5,619.92,461.15
2016,6,26,13,0,431.0,406.0,4.1,26.0,817.0,593.53,441.63
2016,6,26,13,15,672.0,261.0,4.1,25.5,890.0,600.93,448.76
2016,6,26,13,30,913.0,116.0,4.1,25.0,963.0,584.21,435.95
2016,6,26,13,45,909.5,114.5,4.15,25.0,942.0,533.86,395.08
2016,6,26,14,0,906.0,113.0,4.2,25.0,921.0,481.92,351.95
2016,6,26,14,15,900.0,112.0,4.2,24.5,894.0,427.96,306.69
2016,6,26,14,30,894.0,111.0,4.2,24.0,867.0,373.07,259.64
2016,6,26,14,45,887.5,108.5,4.2,24.0,834.0,316.39,210.4
2016,6,26,15,0,881.0,106.0,4.2,24.0,801.0,259.33,162.0
2016,6,26,15,15,870.5,104.0,4.2,23.5,762.5,201.81,117.6
2016,6,26,15,30,860.0,102.0,4.2,23.0,724.0,144.82,82.57
2016,6,26,15,45,849.0,99.0,4.2,23.0,681.5,90.2,70.34
2016,6,26,16,0,838.0,96.0,4.2,23.0,639.0,88.28,68.97
2016,6,26,16,15,821.0,93.0,4.15,22.5,592.5,77.7,60.42
2016,6,26,16,30,804.0,90.0,4.1,22.0,546.0,75.94,59.26
2016,6,26,16,45,785.0,86.0,4.05,22.0,497.5,73.36,57.27
2016,6,26,17,0,766.0,82.0,4.0,22.0,449.0,70.66,55.17
2016,6,26,17,15,736.5,77.5,3.95,21.5,399.0,67.29,52.59
2016,6,26,17,30,707.0,73.0,3.9,21.0,349.0,63.84,49.89
2016,6,26,17,45,670.0,68.0,3.85,20.5,299.5,55.25,42.66
2016,6,26,18,0,633.0,63.0,3.8,20.0,250.0,51.44,39.47
2016,6,26,18,15,575.0,56.5,3.75,19.0,202.5,46.25,35.02
2016,6,26,18,30,517.0,50.0,3.7,18.0,155.0,41.06,30.4
2016,6,26,18,45,432.5,41.5,3.65,17.5,113.0,34.11,23.97
2016,6,26,19,0,348.0,33.0,3.6,17.0,71.0,27.19,17.23
2016,6,26,19,15,213.0,21.5,3.55,16.5,41.0,17.59,4.41
2016,6,26,19,30,78.0,10.0,3.5,16.0,11.0,7.87,0.0
2016,6,26,19,45,39.0,5.0,3.5,16.0,5.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,5,15,172.5,15.5,3.85,14.5,33.0,77.16,22.17
2016,6,27,5,30,345.0,31.0,3.8,15.0,66.0,169.8,123.03
2016,6,27,5,45,437.0,38.5,3.8,16.0,108.5,234.81,182.44
2016,6,27,6,0,529.0,46.0,3.8,17.0,151.0,309.18,247.24
2016,6,27,6,15,587.0,52.0,3.75,17.5,198.5,373.36,303.04
2016,6,27,6,30,645.0,58.0,3.7,18.0,246.0,439.78,358.8
2016,6,27,6,45,687.5,62.0,3.65,18.5,296.0,500.96,408.36
2016,6,27,7,0,730.0,66.0,3.6,19.0,346.0,563.9,457.38
2016,6,27,7,15,758.5,69.5,3.6,19.5,396.5,617.98,498.0
2016,6,27,7,30,787.0,73.0,3.6,20.0,447.0,671.82,536.5
2016,6,27,7,45,810.0,75.5,3.6,21.0,496.5,719.67,567.67
2016,6,27,8,0,833.0,78.0,3.6,22.0,546.0,758.39,591.45
2016,6,27,8,15,849.5,80.5,3.6,22.5,593.0,797.38,616.11
2016,6,27,8,30,866.0,83.0,3.6,23.0,640.0,834.03,638.74
2016,6,27,8,45,879.5,85.0,3.6,23.5,684.0,864.92,657.06
2016,6,27,9,0,893.0,87.0,3.6,24.0,728.0,892.82,673.18
2016,6,27,9,15,903.0,88.5,3.65,24.5,767.0,913.84,684.81
2016,6,27,9,30,913.0,90.0,3.7,25.0,806.0,931.4,694.13
2016,6,27,9,45,909.5,97.5,3.75,25.5,837.0,939.19,696.96
2016,6,27,10,0,906.0,105.0,3.8,26.0,868.0,942.85,697.19
2016,6,27,10,15,912.0,106.5,3.8,26.0,896.0,945.27,697.84
2016,6,27,10,30,918.0,108.0,3.8,26.0,924.0,943.83,696.03
2016,6,27,10,45,923.0,108.5,3.85,26.0,946.0,936.66,690.83
2016,6,27,11,0,928.0,109.0,3.9,26.0,968.0,925.63,683.21
2016,6,27,11,15,931.0,109.5,3.9,26.0,983.0,909.04,671.69
2016,6,27,11,30,934.0,110.0,3.9,26.0,998.0,888.76,657.79
2016,6,27,11,45,936.5,110.0,3.95,26.0,1006.0,864.05,641.2
2016,6,27,12,0,939.0,110.0,4.0,26.0,1014.0,835.91,622.27
2016,6,27,12,15,939.0,110.0,4.0,26.0,1014.0,802.63,599.54
2016,6,27,12,30,939.0,110.0,4.0,26.0,1014.0,766.4,573.2
2016,6,27,12,45,942.5,106.5,4.05,26.0,1008.5,727.08,544.21
2016,6,27,13,0,946.0,103.0,4.1,26.0,1003.0,684.91,512.48
2016,6,27,13,15,943.5,102.5,4.05,26.0,989.0,638.66,476.67
2016,6,27,13,30,941.0,102.0,4.0,26.0,975.0,590.27,438.37
2016,6,27,13,45,939.0,100.0,4.0,26.0,954.0,539.08,397.04
2016,6,27,14,0,937.0,98.0,4.0,26.0,933.0,486.08,353.15
2016,6,27,14,15,931.5,97.0,4.0,25.5,906.0,430.83,307.0
2016,6,27,14,30,926.0,96.0,4.0,25.0,879.0,374.54,258.9
2016,6,27,14,45,920.5,93.5,4.0,25.0,846.0,316.47,208.54
2016,6,27,15,0,915.0,91.0,4.0,25.0,813.0,257.86,158.89
2016,6,27,15,15,906.0,89.5,4.0,24.5,774.0,199.06,113.44
2016,6,27,15,30,897.0,88.0,4.0,24.0,735.0,140.58,77.45
2016,6,27,15,45,886.5,85.0,4.0,24.0,692.5,83.15,64.19
2016,6,27,16,0,876.0,82.0,4.0,24.0,650.0,80.96,62.58
2016,6,27,16,15,860.5,79.5,3.95,23.5,603.5,78.77,61.07
2016,6,27,16,30,845.0,77.0,3.9,23.0,557.0,76.44,59.43
2016,6,27,16,45,825.5,74.0,3.9,22.5,508.0,73.55,57.31
2016,6,27,17,0,806.0,71.0,3.9,22.0,459.0,63.71,49.23
2016,6,27,17,15,779.0,67.5,3.85,21.5,408.5,60.78,47.0
2016,6,27,17,30,752.0,64.0,3.8,21.0,358.0,57.81,44.68
2016,6,27,17,45,714.5,60.0,3.8,20.5,307.5,54.25,41.8
2016,6,27,18,0,677.0,56.0,3.8,20.0,257.0,50.7,38.83
2016,6,27,18,15,622.5,50.5,3.75,19.0,208.5,45.74,34.58
2016,6,27,18,30,568.0,45.0,3.7,18.0,160.0,37.61,27.39
2016,6,27,18,45,482.5,37.5,3.65,17.5,117.0,31.24,21.49
2016,6,27,19,0,397.0,30.0,3.6,17.0,74.0,24.94,15.35
2016,6,27,19,15,254.5,20.0,3.6,16.5,43.0,16.44,3.76
2016,6,27,19,30,112.0,10.0,3.6,16.0,12.0,7.87,0.0
2016,6,27,19,45,56.0,5.0,3.6,16.0,6.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,5,15,184.0,15.5,3.7,13.5,34.5,80.16,20.38
2016,6,28,5,30,368.0,31.0,3.6,14.0,69.0,177.47,128.7
2016,6,28,5,45,463.0,38.5,3.55,14.5,112.0,244.94,191.11
2016,6,28,6,0,558.0,46.0,3.5,15.0,155.0,322.04,259.0
2016,6,28,6,15,616.0,51.5,3.45,15.5,204.0,387.15,315.96
2016,6,28,6,30,674.0,57.0,3.4,16.0,253.0,454.52,372.74
2016,6,28,6,45,716.0,61.0,3.35,17.0,304.0,516.75,422.48
2016,6,28,7,0,758.0,65.0,3.3,18.0,355.0,580.64,471.31
2016,6,28,7,15,786.0,68.5,3.25,18.5,406.5,635.57,512.24
2016,6,28,7,30,814.0,72.0,3.2,19.0,458.0,690.15,550.68
2016,6,28,7,45,836.5,74.5,3.2,20.0,508.0,731.39,576.7
2016,6,28,8,0,859.0,77.0,3.2,21.0,558.0,777.88,605.89
2016,6,28,8,15,875.0,79.0,3.25,21.5,606.0,816.7,630.37
2016,6,28,8,30,891.0,81.0,3.3,22.0,654.0,853.08,652.85
2016,6,28,8,45,903.5,83.0,3.35,23.0,698.0,883.71,669.81
2016,6,28,9,0,916.0,85.0,3.4,24.0,742.0,911.24,684.46
2016,6,28,9,15,925.5,86.5,3.4,24.0,781.5,932.21,696.96
2016,6,28,9,30,935.0,88.0,3.4,24.0,821.0,949.62,707.13
2016,6,28,9,45,939.0,91.0,3.45,24.5,854.5,959.85,711.55
2016,6,28,10,0,943.0,94.0,3.5,25.0,888.0,966.13,713.48
2016,6,28,10,15,949.0,95.0,3.55,25.0,916.5,968.24,714.19
2016,6,28,10,30,955.0,96.0,3.6,25.0,945.0,966.38,712.42
2016,6,28,10,45,958.0,97.5,3.65,25.0,966.5,958.28,706.65
2016,6,28,11,0,961.0,99.0,3.7,25.0,988.0,946.21,698.38
2016,6,28,11,15,963.5,99.5,3.75,25.0,1003.0,928.86,686.69
2016,6,28,11,30,966.0,100.0,3.8,25.0,1018.0,907.71,672.53
2016,6,28,11,45,966.5,101.0,3.85,25.5,1025.5,881.67,653.8
2016,6,28,12,0,967.0,102.0,3.9,26.0,1033.0,852.15,632.78
2016,6,28,12,15,967.5,102.0,3.9,25.5,1033.5,818.52,611.14
2016,6,28,12,30,968.0,102.0,3.9,25.0,1034.0,781.8,585.98
2016,6,28,12,45,961.5,105.0,3.95,25.0,1025.5,739.72,554.89
2016,6,28,13,0,955.0,108.0,4.0,25.0,1017.0,695.32,521.45
2016,6,28,13,15,952.5,107.5,4.0,25.0,1003.0,648.6,485.41
2016,6,28,13,30,950.0,107.0,4.0,25.0,989.0,599.71,446.79
2016,6,28,13,45,947.5,105.5,4.05,25.0,968.0,548.12,405.16
2016,6,28,14,0,945.0,104.0,4.1,25.0,947.0,494.74,360.92
2016,6,28,14,15,939.5,103.0,4.1,24.5,919.5,438.96,314.22
2016,6,28,14,30,934.0,102.0,4.1,24.0,892.0,382.13,265.54
2016,6,28,14,45,928.0,99.5,4.1,24.0,858.5,323.36,214.47
2016,6,28,15,0,922.0,97.0,4.1,24.0,825.0,264.11,164.11
2016,6,28,15,15,912.5,95.5,4.1,23.5,786.0,204.69,117.98
2016,6,28,15,30,903.0,94.0,4.1,23.0,747.0,145.63,81.31
2016,6,28,15,45,892.0,91.0,4.15,23.0,703.5,86.85,67.54
2016,6,28,16,0,881.0,88.0,4.2,23.0,660.0,84.73,66.0
2016,6,28,16,15,865.0,85.5,4.2,22.5,612.5,82.61,64.56
2016,6,28,16,30,849.0,83.0,4.2,22.0,565.0,80.34,62.98
2016,6,28,16,45,829.5,79.5,4.2,22.0,515.5,69.9,54.32
2016,6,28,17,0,810.0,76.0,4.2,22.0,466.0,67.31,52.31
2016,6,28,17,15,782.0,72.5,4.2,21.0,414.5,64.47,50.27
2016,6,28,17,30,754.0,69.0,4.2,20.0,363.0,61.59,48.15
2016,6,28,17,45,715.5,64.5,4.2,19.5,312.0,57.76,45.03
2016,6,28,18,0,677.0,60.0,4.2,19.0,261.0,53.9,41.79
2016,6,28,18,15,620.0,54.5,4.15,18.0,212.0,45.21,34.26
2016,6,28,18,30,563.0,49.0,4.1,17.0,163.0,40.68,30.2
2016,6,28,18,45,473.5,41.0,4.05,16.5,119.0,33.98,23.97
2016,6,28,19,0,384.0,33.0,4.0,16.0,75.0,27.36,17.46
2016,6,28,19,15,236.0,22.0,3.95,15.5,43.5,18.08,4.71
2016,6,28,19,30,88.0,11.0,3.9,15.0,12.0,8.65,0.0
2016,6,28,19,45,44.0,5.5,3.9,15.0,6.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,5,15,159.0,17.0,3.55,12.0,33.0,74.5,15.67
2016,6,29,5,30,318.0,34.0,3.5,12.0,66.0,162.83,118.66
2016,6,29,5,45,415.5,42.5,3.5,12.5,108.5,230.02,180.81
2016,6,29,6,0,513.0,51.0,3.5,13.0,151.0,307.03,248.88
2016,6,29,6,15,575.0,58.0,3.5,13.5,199.5,373.82,307.53
2016,6,29,6,30,637.0,65.0,3.5,14.0,248.0,445.42,368.16
2016,6,29,6,45,678.5,70.0,3.5,15.0,299.0,506.74,417.7
2016,6,29,7,0,720.0,75.0,3.5,16.0,350.0,567.19,464.58
2016,6,29,7,15,750.5,79.0,3.5,16.5,401.5,623.11,506.98
2016,6,29,7,30,781.0,83.0,3.5,17.0,453.0,678.88,547.66
2016,6,29,7,45,803.5,87.0,3.55,18.0,503.0,728.08,580.26
2016,6,29,8,0,826.0,91.0,3.6,19.0,553.0,775.83,611.01
2016,6,29,8,15,843.0,93.5,3.6,19.5,600.5,815.62,636.31
2016,6,29,8,30,860.0,96.0,3.6,20.0,648.0,843.65,652.92
2016,6,29,8,45,874.0,98.5,3.65,20.5,692.5,875.32,672.28
2016,6,29,9,0,888.0,101.0,3.7,21.0,737.0,904.02,689.37
2016,6,29,9,15,898.5,103.0,3.7,21.5,776.5,925.85,701.35
2016,6,29,9,30,909.0,105.0,3.7,22.0,816.0,944.2,710.98
2016,6,29,9,45,917.5,106.0,3.75,22.5,850.5,956.07,716.57
2016,6,29,10,0,926.0,107.0,3.8,23.0,885.0,964.18,719.76
2016,6,29,10,15,931.5,108.5,3.85,23.0,913.5,966.17,720.35
2016,6,29,10,30,937.0,110.0,3.9,23.0,942.0,964.21,718.46
2016,6,29,10,45,942.0,110.5,3.95,23.5,964.0,956.89,711.73
2016,6,29,11,0,947.0,111.0,4.0,24.0,986.0,945.65,702.52
2016,6,29,11,15,949.5,111.5,4.05,24.0,1001.0,928.33,690.71
2016,6,29,11,30,952.0,112.0,4.1,24.0,1016.0,907.25,676.44
2016,6,29,11,45,952.5,112.5,4.15,24.0,1023.5,880.89,658.61
2016,6,29,12,0,953.0,113.0,4.2,24.0,1031.0,851.14,638.44
2016,6,29,12,15,953.0,113.0,4.25,24.0,1031.0,817.39,615.44
2016,6,29,12,30,953.0,113.0,4.3,24.0,1031.0,780.64,588.74
2016,6,29,12,45,951.0,113.5,4.35,24.0,1024.0,740.07,558.53
2016,6,29,13,0,949.0,114.0,4.4,24.0,1017.0,696.96,525.78
2016,6,29,13,15,946.5,113.0,4.4,24.0,1002.5,650.07,489.36
2016,6,29,13,30,944.0,112.0,4.4,24.0,988.0,601.04,450.42
2016,6,29,13,45,940.0,111.0,4.45,24.0,966.5,549.29,408.49
2016,6,29,14,0,936.0,110.0,4.5,24.0,945.0,495.91,364.06
2016,6,29,14,15,930.5,109.0,4.5,23.5,917.5,440.53,317.43
2016,6,29,14,30,925.0,108.0,4.5,23.0,890.0,384.1,268.82
2016,6,29,14,45,918.0,106.0,4.5,23.0,856.0,325.81,217.89
2016,6,29,15,0,911.0,104.0,4.5,23.0,822.0,267.14,167.77
2016,6,29,15,15,901.0,102.0,4.45,23.0,783.0,207.85,121.2
2016,6,29,15,30,891.0,100.0,4.4,23.0,744.0,149.0,84.14
2016,6,29,15,45,879.0,97.0,4.4,23.0,700.5,90.19,70.34
2016,6,29,16,0,867.0,94.0,4.4,23.0,657.0,87.9,68.67
2016,6,29,16,15,850.5,91.5,4.35,22.5,609.5,77.5,60.25
2016,6,29,16,30,834.0,89.0,4.3,22.0,562.0,76.0,59.31
2016,6,29,16,45,813.0,85.5,4.25,21.5,512.5,73.64,57.63
2016,6,29,17,0,792.0,82.0,4.2,21.0,463.0,71.19,55.85
2016,6,29,17,15,762.5,78.0,4.15,20.5,411.5,68.14,53.54
2016,6,29,17,30,733.0,74.0,4.1,20.0,360.0,65.03,51.13
2016,6,29,17,45,691.5,69.0,4.05,19.5,308.5,56.27,43.73
2016,6,29,18,0,650.0,64.0,4.0,19.0,257.0,52.39,40.47
2016,6,29,18,15,590.0,58.0,3.9,18.0,208.0,47.55,36.32
2016,6,29,18,30,530.0,52.0,3.8,17.0,159.0,42.75,32.01
2016,6,29,18,45,435.0,43.5,3.75,16.5,115.5,35.74,25.5
2016,6,29,19,0,340.0,35.0,3.7,16.0,72.0,28.83,18.69
2016,6,29,19,15,199.0,22.5,3.7,15.5,41.5,18.41,4.84
2016,6,29,19,30,58.0,10.0,3.7,15.0,11.0,7.87,0.0
2016,6,29,19,45,29.0,5.0,3.7,14.5,5.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,127.0,17.5,3.05,13.5,30.0,63.32,9.26
2016,6,30,5,30,254.0,35.0,3.0,14.0,60.0,140.9,101.36
2016,6,30,5,45,350.0,45.5,3.0,15.0,101.5,206.66,160.77
2016,6,30,6,0,446.0,56.0,3.0,16.0,143.0,281.68,225.67
2016,6,30,6,15,510.0,64.0,2.95,16.5,190.0,347.41,282.42
2016,6,30,6,30,574.0,72.0,2.9,17.0,237.0,418.23,341.45
2016,6,30,6,45,621.5,77.5,2.85,17.5,287.5,481.04,392.11
2016,6,30,7,0,669.0,83.0,2.8,18.0,338.0,546.26,442.73
2016,6,30,7,15,701.5,88.0,2.75,18.5,388.5,602.56,484.67
2016,6,30,7,30,734.0,93.0,2.7,19.0,439.0,659.11,525.34
2016,6,30,7,45,760.5,96.0,2.7,20.0,489.0,705.42,555.69
2016,6,30,8,0,787.0,99.0,2.7,21.0,539.0,754.0,586.41
2016,6,30,8,15,805.5,102.0,2.7,21.5,586.5,794.57,611.85
2016,6,30,8,30,824.0,105.0,2.7,22.0,634.0,832.93,635.36
2016,6,30,8,45,839.0,108.0,2.7,22.5,678.0,865.77,654.73
2016,6,30,9,0,854.0,111.0,2.7,23.0,722.0,895.71,671.96
2016,6,30,9,15,865.0,113.0,2.75,23.0,761.0,906.5,677.88
2016,6,30,9,30,876.0,115.0,2.8,23.0,800.0,924.88,689.18
2016,6,30,9,45,886.0,116.0,2.85,23.5,835.0,937.84,695.51
2016,6,30,10,0,896.0,117.0,2.9,24.0,870.0,947.15,699.53
2016,6,30,10,15,902.5,118.5,2.95,24.0,898.5,949.98,700.75
2016,6,30,10,30,909.0,120.0,3.0,24.0,927.0,948.95,699.59
2016,6,30,10,45,913.0,121.0,3.1,24.5,948.5,941.33,693.22
2016,6,30,11,0,917.0,122.0,3.2,25.0,970.0,929.88,684.46
2016,6,30,11,15,920.0,123.0,3.25,24.5,985.0,913.77,675.0
2016,6,30,11,30,923.0,124.0,3.3,24.0,1000.0,893.96,663.1
2016,6,30,11,45,924.5,124.0,3.4,24.0,1007.5,868.52,646.4
2016,6,30,12,0,926.0,124.0,3.5,24.0,1015.0,839.74,627.38
2016,6,30,12,15,926.0,124.0,3.55,24.0,1015.5,806.67,604.97
2016,6,30,12,30,926.0,124.0,3.6,24.0,1016.0,770.7,578.86
2016,6,30,12,45,927.0,122.0,3.65,24.0,1009.5,731.19,549.75
2016,6,30,13,0,928.0,120.0,3.7,24.0,1003.0,689.04,518.04
2016,6,30,13,15,925.0,119.5,3.75,24.0,988.5,643.08,482.72
2016,6,30,13,30,922.0,119.0,3.8,24.0,974.0,595.06,444.9
2016,6,30,13,45,919.5,117.0,3.85,24.0,953.5,544.37,403.99
2016,6,30,14,0,917.0,115.0,3.9,24.0,933.0,491.96,360.53
2016,6,30,14,15,911.0,113.5,3.9,23.5,905.5,437.01,314.54
2016,6,30,14,30,905.0,112.0,3.9,23.0,878.0,381.11,266.65
2016,6,30,14,45,898.5,109.5,3.95,23.0,844.5,323.71,216.71
2016,6,30,15,0,892.0,107.0,4.0,23.0,811.0,265.91,167.45
2016,6,30,15,15,881.5,105.0,4.0,23.0,772.0,207.61,121.69
2016,6,30,15,30,871.0,103.0,4.0,23.0,733.0,149.81,85.15
2016,6,30,15,45,859.0,100.5,4.05,23.0,690.0,92.41,72.18
2016,6,30,16,0,847.0,98.0,4.1,23.0,647.0,80.85,62.74
2016,6,30,16,15,829.5,95.0,4.1,22.5,600.0,79.21,61.69
2016,6,30,16,30,812.0,92.0,4.1,22.0,553.0,77.47,60.55
2016,6,30,16,45,789.5,88.5,4.15,21.5,503.5,75.18,58.94
2016,6,30,17,0,767.0,85.0,4.2,21.0,454.0,72.82,57.25
2016,6,30,17,15,737.0,80.5,4.15,20.5,403.0,69.51,54.72
2016,6,30,17,30,707.0,76.0,4.1,20.0,352.0,61.09,47.71
2016,6,30,17,45,663.5,71.5,4.1,19.5,301.5,57.65,44.93
2016,6,30,18,0,620.0,67.0,4.1,19.0,251.0,54.22,42.08
2016,6,30,18,15,559.5,60.0,4.05,18.5,203.0,48.75,37.29
2016,6,30,18,30,499.0,53.0,4.0,18.0,155.0,43.27,32.33
2016,6,30,18,45,403.5,44.5,4.0,17.5,112.0,36.35,25.91
2016,6,30,19,0,308.0,36.0,4.0,17.0,69.0,29.52,19.18
2016,6,30,19,15,177.5,23.0,4.0,16.5,40.0,17.56,4.23
2016,6,30,19,30,47.0,10.0,4.0,16.0,11.0,7.87,0.0
2016,6,30,19,45,23.5,5.0,4.0,15.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,5,15,128.5,16.5,3.3,14.5,29.5,62.25,5.28
2016,7,1,5,30,257.0,33.0,3.2,15.0,59.0,141.02,100.63
2016,7,1,5,45,351.5,43.5,3.15,15.5,99.0,205.37,159.33
2016,7,1,6,0,446.0,54.0,3.1,16.0,139.0,279.67,224.05
2016,7,1,6,15,509.0,61.5,3.0,16.5,185.5,344.27,279.95
2016,7,1,6,30,572.0,69.0,2.9,17.0,232.0,413.89,338.07
2016,7,1,6,45,616.5,74.5,2.85,17.5,281.5,474.73,387.27
2016,7,1,7,0,661.0,80.0,2.8,18.0,331.0,537.75,436.31
2016,7,1,7,15,693.5,85.0,2.65,18.5,381.0,593.72,477.77
2016,7,1,7,30,726.0,90.0,2.5,19.0,431.0,649.97,517.83
2016,7,1,7,45,751.5,93.0,2.4,20.0,480.5,695.52,547.02
2016,7,1,8,0,777.0,96.0,2.3,21.0,530.0,743.03,576.31
2016,7,1,8,15,795.5,99.5,2.15,21.5,577.0,783.9,600.75
2016,7,1,8,30,814.0,103.0,2.0,22.0,624.0,822.62,623.02
2016,7,1,8,45,828.5,105.5,1.95,22.5,667.5,854.32,640.88
2016,7,1,9,0,843.0,108.0,1.9,23.0,711.0,872.4,649.41
2016,7,1,9,15,854.0,110.5,1.9,23.0,750.0,894.59,662.55
2016,7,1,9,30,865.0,113.0,1.9,23.0,789.0,913.45,673.45
2016,7,1,9,45,873.0,115.0,1.9,23.0,823.0,925.59,680.02
2016,7,1,10,0,881.0,117.0,1.9,23.0,857.0,934.09,684.38
2016,7,1,10,15,887.5,118.5,1.95,23.0,885.5,937.01,685.8
2016,7,1,10,30,894.0,120.0,2.0,23.0,914.0,936.12,684.92
2016,7,1,10,45,898.0,121.5,2.05,23.5,935.5,929.16,678.9
2016,7,1,11,0,902.0,123.0,2.1,24.0,957.0,918.4,670.58
2016,7,1,11,15,905.5,124.0,2.15,24.0,972.0,903.01,660.63
2016,7,1,11,30,909.0,125.0,2.2,24.0,987.0,883.95,648.35
2016,7,1,11,45,910.0,125.5,2.3,24.0,994.5,858.88,632.52
2016,7,1,12,0,911.0,126.0,2.4,24.0,1002.0,830.52,614.41
2016,7,1,12,15,911.0,126.0,2.45,23.5,1002.5,797.92,593.94
2016,7,1,12,30,911.0,126.0,2.5,23.0,1003.0,762.47,569.82
2016,7,1,12,45,902.0,130.5,2.6,23.0,994.0,721.51,540.3
2016,7,1,13,0,893.0,135.0,2.7,23.0,985.0,678.55,508.61
2016,7,1,13,15,890.0,134.5,2.75,23.0,970.5,633.94,474.72
2016,7,1,13,30,887.0,134.0,2.8,23.0,956.0,587.37,438.39
2016,7,1,13,45,884.0,132.0,2.85,23.0,935.5,538.0,398.91
2016,7,1,14,0,881.0,130.0,2.9,23.0,915.0,487.04,357.0
2016,7,1,14,15,874.5,128.5,2.95,22.5,887.5,433.63,312.69
2016,7,1,14,30,868.0,127.0,3.0,22.0,860.0,379.39,266.54
2016,7,1,14,45,860.5,124.0,3.05,22.0,827.0,323.33,218.03
2016,7,1,15,0,853.0,121.0,3.1,22.0,794.0,267.02,170.22
2016,7,1,15,15,842.0,119.0,3.1,22.0,755.5,203.9,120.69
2016,7,1,15,30,831.0,117.0,3.1,22.0,717.0,147.2,84.42
2016,7,1,15,45,817.5,113.5,3.1,22.0,674.0,90.45,70.8
2016,7,1,16,0,804.0,110.0,3.1,22.0,631.0,87.19,68.32
2016,7,1,16,15,785.5,106.5,3.1,21.5,584.5,85.54,67.27
2016,7,1,16,30,767.0,103.0,3.1,21.0,538.0,83.78,66.14
2016,7,1,16,45,744.5,98.5,3.1,20.5,489.5,81.14,64.25
2016,7,1,17,0,722.0,94.0,3.1,20.0,441.0,72.33,57.05
2016,7,1,17,15,690.0,89.0,3.1,19.5,391.0,69.12,54.6
2016,7,1,17,30,658.0,84.0,3.1,19.0,341.0,65.84,52.04
2016,7,1,17,45,616.0,78.0,3.1,19.0,291.5,61.63,48.5
2016,7,1,18,0,574.0,72.0,3.1,19.0,242.0,57.36,44.83
2016,7,1,18,15,512.5,64.5,3.05,18.5,195.0,51.7,39.88
2016,7,1,18,30,451.0,57.0,3.0,18.0,148.0,46.03,34.74
2016,7,1,18,45,361.5,46.5,3.0,17.5,107.0,37.71,27.09
2016,7,1,19,0,272.0,36.0,3.0,17.0,66.0,27.52,17.49
2016,7,1,19,15,153.0,22.5,2.95,16.5,38.0,17.13,3.87
2016,7,1,19,30,34.0,9.0,2.9,16.0,10.0,7.08,0.0
2016,7,1,19,45,17.0,4.5,2.9,15.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,123.5,16.5,1.5,13.0,28.5,60.68,1.0
2016,7,2,5,30,247.0,33.0,1.4,13.0,57.0,136.23,97.21
2016,7,2,5,45,343.0,43.5,1.3,13.5,97.5,201.91,156.95
2016,7,2,6,0,439.0,54.0,1.2,14.0,138.0,276.45,221.3
2016,7,2,6,15,503.5,61.5,1.1,14.5,184.5,341.48,276.68
2016,7,2,6,30,568.0,69.0,1.0,15.0,231.0,411.68,333.98
2016,7,2,6,45,612.5,75.0,0.9,15.5,280.5,472.93,381.8
2016,7,2,7,0,657.0,81.0,0.8,16.0,330.0,536.4,429.0
2016,7,2,7,15,690.0,86.0,0.8,16.0,380.0,592.61,470.41
2016,7,2,7,30,723.0,91.0,0.8,16.0,430.0,649.15,510.75
2016,7,2,7,45,747.0,95.0,0.85,16.5,479.5,694.47,540.81
2016,7,2,8,0,771.0,99.0,0.9,17.0,529.0,741.83,571.34
2016,7,2,8,15,790.0,102.5,0.95,17.0,575.5,783.01,598.11
2016,7,2,8,30,809.0,106.0,1.0,17.0,622.0,822.08,623.2
2016,7,2,8,45,822.5,109.5,1.05,17.0,665.5,853.96,643.26
2016,7,2,9,0,836.0,113.0,1.1,17.0,709.0,882.94,661.39
2016,7,2,9,15,847.0,115.0,1.1,17.0,748.5,893.42,666.49
2016,7,2,9,30,858.0,117.0,1.1,17.0,788.0,911.7,677.07
2016,7,2,9,45,853.5,127.0,1.1,17.5,818.5,920.12,679.86
2016,7,2,10,0,849.0,137.0,1.1,18.0,849.0,938.24,689.15
2016,7,2,10,15,856.0,138.5,1.05,18.0,877.0,927.58,680.2
2016,7,2,10,30,863.0,140.0,1.0,18.0,905.0,927.0,678.29
2016,7,2,10,45,867.5,141.5,1.0,18.5,926.5,920.42,672.1
2016,7,2,11,0,872.0,143.0,1.0,19.0,948.0,910.13,663.73
2016,7,2,11,15,875.5,144.0,1.0,19.0,963.0,894.88,653.56
