Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,11,30,879.0,145.0,1.0,19.0,978.0,876.06,641.21
2016,7,2,11,45,881.0,145.0,1.0,19.0,986.0,851.76,625.37
2016,7,2,12,0,883.0,145.0,1.0,19.0,994.0,824.26,607.46
2016,7,2,12,15,883.0,145.0,1.0,19.0,994.0,792.21,585.85
2016,7,2,12,30,883.0,145.0,1.0,19.0,994.0,757.42,561.43
2016,7,2,12,45,892.0,137.5,1.05,19.0,990.5,720.83,536.01
2016,7,2,13,0,901.0,130.0,1.1,19.0,987.0,681.16,507.65
2016,7,2,13,15,898.0,129.0,1.1,19.0,972.5,635.91,473.87
2016,7,2,13,30,895.0,128.0,1.1,19.0,958.0,588.69,437.69
2016,7,2,13,45,891.0,126.5,1.15,19.0,937.0,538.82,398.78
2016,7,2,14,0,887.0,125.0,1.2,19.0,916.0,487.43,357.34
2016,7,2,14,15,880.0,123.5,1.2,19.0,888.5,433.55,312.49
2016,7,2,14,30,873.0,122.0,1.2,19.0,861.0,378.88,265.91
2016,7,2,14,45,864.0,120.5,1.3,19.0,827.0,323.08,218.21
2016,7,2,15,0,855.0,119.0,1.4,19.0,793.0,267.16,171.02
2016,7,2,15,15,843.5,116.5,1.45,18.5,754.5,210.37,126.7
2016,7,2,15,30,832.0,114.0,1.5,18.0,716.0,146.28,84.48
2016,7,2,15,45,816.5,112.0,1.55,18.0,672.5,90.32,71.73
2016,7,2,16,0,801.0,110.0,1.6,18.0,629.0,87.11,69.3
2016,7,2,16,15,782.0,106.5,1.65,17.5,582.5,85.45,68.24
2016,7,2,16,30,763.0,103.0,1.7,17.0,536.0,83.69,67.09
2016,7,2,16,45,736.5,99.5,1.75,17.0,486.5,81.66,65.58
2016,7,2,17,0,710.0,96.0,1.8,17.0,437.0,73.4,58.66
2016,7,2,17,15,677.5,91.0,1.8,16.5,387.5,70.25,56.25
2016,7,2,17,30,645.0,86.0,1.8,16.0,338.0,67.03,53.72
2016,7,2,17,45,601.0,80.0,1.85,16.0,288.5,62.86,50.19
2016,7,2,18,0,557.0,74.0,1.9,16.0,239.0,58.65,46.53
2016,7,2,18,15,495.5,66.0,1.85,15.5,192.5,52.69,41.26
2016,7,2,18,30,434.0,58.0,1.8,15.0,146.0,46.69,35.78
2016,7,2,18,45,346.5,47.5,1.8,14.5,105.5,38.44,28.1
2016,7,2,19,0,259.0,37.0,1.8,14.0,65.0,28.17,18.3
2016,7,2,19,15,145.0,23.0,1.75,13.5,37.0,17.47,4.04
2016,7,2,19,30,31.0,9.0,1.7,13.0,9.0,7.08,0.0
2016,7,2,19,45,15.5,4.5,1.7,13.0,4.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,5,15,126.0,16.0,0.75,11.0,28.5,60.57,0.0
2016,7,3,5,30,252.0,32.0,0.7,11.0,57.0,138.34,98.86
2016,7,3,5,45,350.0,42.0,0.7,11.5,97.0,203.25,158.46
2016,7,3,6,0,448.0,52.0,0.7,12.0,137.0,278.49,223.5
2016,7,3,6,15,511.5,59.5,0.7,12.5,183.5,343.39,278.92
2016,7,3,6,30,575.0,67.0,0.7,13.0,230.0,413.4,336.36
2016,7,3,6,45,619.5,73.0,0.7,13.5,279.5,474.96,384.94
2016,7,3,7,0,664.0,79.0,0.7,14.0,329.0,538.75,433.21
2016,7,3,7,15,696.0,83.5,0.7,14.0,378.5,593.99,474.05
2016,7,3,7,30,728.0,88.0,0.7,14.0,428.0,646.55,511.75
2016,7,3,7,45,751.5,92.0,0.7,14.5,477.0,694.9,543.3
2016,7,3,8,0,775.0,96.0,0.7,15.0,526.0,742.04,573.0
2016,7,3,8,15,793.5,99.0,0.75,15.0,573.0,782.42,599.25
2016,7,3,8,30,812.0,102.0,0.8,15.0,620.0,820.65,623.83
2016,7,3,8,45,826.0,104.5,0.85,15.5,663.0,852.0,642.41
2016,7,3,9,0,840.0,107.0,0.9,16.0,706.0,869.75,651.89
2016,7,3,9,15,851.5,109.5,0.95,16.0,745.0,892.47,666.09
2016,7,3,9,30,863.0,112.0,1.0,16.0,784.0,911.9,678.09
2016,7,3,9,45,882.0,107.5,1.05,16.5,821.0,927.73,686.56
2016,7,3,10,0,901.0,103.0,1.1,17.0,858.0,940.12,692.89
2016,7,3,10,15,907.0,104.0,1.1,17.0,886.0,942.41,693.24
2016,7,3,10,30,913.0,105.0,1.1,17.0,914.0,940.87,691.38
2016,7,3,10,45,917.0,106.0,1.15,17.0,935.5,933.67,686.86
2016,7,3,11,0,921.0,107.0,1.2,17.0,957.0,922.62,679.99
2016,7,3,11,15,924.0,108.0,1.15,17.0,972.5,906.9,668.62
2016,7,3,11,30,927.0,109.0,1.1,17.0,988.0,887.46,654.96
2016,7,3,11,45,928.5,109.5,1.05,17.0,995.5,862.76,637.96
2016,7,3,12,0,930.0,110.0,1.0,17.0,1003.0,834.66,618.81
2016,7,3,12,15,930.0,110.0,1.0,17.0,1003.5,801.81,597.23
2016,7,3,12,30,930.0,110.0,1.0,17.0,1004.0,766.01,572.34
2016,7,3,12,45,919.0,116.5,1.0,17.0,994.5,724.85,542.68
2016,7,3,13,0,908.0,123.0,1.0,17.0,985.0,681.68,510.96
2016,7,3,13,15,905.0,122.0,1.0,17.0,971.0,636.21,476.92
2016,7,3,13,30,902.0,121.0,1.0,17.0,957.0,588.74,440.4
2016,7,3,13,45,898.5,119.5,1.0,17.0,936.5,538.84,400.94
2016,7,3,14,0,895.0,118.0,1.0,17.0,916.0,487.35,358.99
2016,7,3,14,15,889.0,116.5,1.05,17.0,888.5,433.5,314.19
2016,7,3,14,30,883.0,115.0,1.1,17.0,861.0,378.72,267.41
2016,7,3,14,45,875.5,113.0,1.15,17.5,828.0,322.51,218.47
2016,7,3,15,0,868.0,111.0,1.2,18.0,795.0,266.01,170.1
2016,7,3,15,15,857.5,108.5,1.2,17.5,756.5,208.68,125.07
2016,7,3,15,30,847.0,106.0,1.2,17.0,718.0,151.88,88.5
2016,7,3,15,45,834.0,103.0,1.3,17.0,675.0,86.22,68.51
2016,7,3,16,0,821.0,100.0,1.4,17.0,632.0,81.38,64.69
2016,7,3,16,15,803.0,97.0,1.45,17.0,585.5,79.82,63.55
2016,7,3,16,30,785.0,94.0,1.5,17.0,539.0,78.16,62.34
2016,7,3,16,45,762.0,90.5,1.55,17.0,490.5,75.96,60.66
2016,7,3,17,0,739.0,87.0,1.6,17.0,442.0,73.68,58.91
2016,7,3,17,15,708.5,82.5,1.6,16.5,392.0,65.09,51.74
2016,7,3,17,30,678.0,78.0,1.6,16.0,342.0,61.99,49.31
2016,7,3,17,45,635.5,72.5,1.65,15.5,292.5,57.96,45.97
2016,7,3,18,0,593.0,67.0,1.7,15.0,243.0,53.89,42.5
2016,7,3,18,15,533.5,60.0,1.65,14.5,196.0,48.48,37.7
2016,7,3,18,30,474.0,53.0,1.6,14.0,149.0,43.06,32.73
2016,7,3,18,45,385.5,43.5,1.6,14.0,108.0,35.43,25.53
2016,7,3,19,0,297.0,34.0,1.6,14.0,67.0,27.81,17.99
2016,7,3,19,15,148.5,17.0,1.55,13.5,33.5,13.65,1.77
2016,7,3,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,124.0,16.0,0.75,11.0,28.0,59.86,0.0
2016,7,4,5,30,248.0,32.0,0.8,11.0,56.0,135.61,96.3
2016,7,4,5,45,348.5,42.0,0.85,11.5,96.0,202.6,157.99
2016,7,4,6,0,449.0,52.0,0.9,12.0,136.0,278.92,224.19
2016,7,4,6,15,512.5,59.5,0.9,12.0,182.5,343.91,280.51
2016,7,4,6,30,576.0,67.0,0.9,12.0,229.0,414.02,339.1
2016,7,4,6,45,623.5,71.5,0.95,12.5,279.0,475.77,388.69
2016,7,4,7,0,671.0,76.0,1.0,13.0,329.0,539.94,438.28
2016,7,4,7,15,703.0,80.5,1.0,13.5,378.5,595.48,479.08
2016,7,4,7,30,735.0,85.0,1.0,14.0,428.0,648.61,516.74
2016,7,4,7,45,761.5,87.5,1.0,14.5,477.5,697.85,549.14
2016,7,4,8,0,788.0,90.0,1.0,15.0,527.0,746.03,579.91
2016,7,4,8,15,806.0,93.0,1.0,15.0,574.0,786.4,605.66
2016,7,4,8,30,824.0,96.0,1.0,15.0,621.0,824.58,629.62
2016,7,4,8,45,840.0,97.5,1.05,15.5,665.0,847.0,642.22
2016,7,4,9,0,856.0,99.0,1.1,16.0,709.0,876.11,659.48
2016,7,4,9,15,866.5,101.0,1.1,16.0,748.0,897.81,672.07
2016,7,4,9,30,877.0,103.0,1.1,16.0,787.0,916.17,682.56
2016,7,4,9,45,871.5,113.0,1.1,16.5,817.5,924.38,685.2
2016,7,4,10,0,866.0,123.0,1.1,17.0,848.0,928.41,685.35
2016,7,4,10,15,873.0,124.5,1.1,17.0,876.0,931.85,686.58
2016,7,4,10,30,880.0,126.0,1.1,17.0,904.0,931.53,685.49
2016,7,4,10,45,885.0,126.5,1.15,17.5,926.0,924.71,679.91
2016,7,4,11,0,890.0,127.0,1.2,18.0,948.0,914.14,672.08
2016,7,4,11,15,893.5,128.0,1.2,18.0,963.0,898.99,661.86
2016,7,4,11,30,897.0,129.0,1.2,18.0,978.0,880.2,649.39
2016,7,4,11,45,898.5,129.0,1.25,18.0,986.0,855.43,633.74
2016,7,4,12,0,900.0,129.0,1.3,18.0,994.0,827.41,615.89
2016,7,4,12,15,900.5,129.0,1.3,18.0,994.5,795.53,594.61
2016,7,4,12,30,901.0,129.0,1.3,18.0,995.0,760.79,569.86
2016,7,4,12,45,910.5,121.0,1.35,18.0,991.5,723.55,543.54
2016,7,4,13,0,920.0,113.0,1.4,18.0,988.0,683.13,514.17
2016,7,4,13,15,917.5,112.5,1.4,18.0,974.0,637.91,479.93
2016,7,4,13,30,915.0,112.0,1.4,18.0,960.0,590.59,443.17
2016,7,4,13,45,911.5,110.5,1.45,18.0,939.5,540.14,403.23
2016,7,4,14,0,908.0,109.0,1.5,18.0,919.0,488.06,360.68
2016,7,4,14,15,902.0,108.0,1.5,18.0,891.5,433.92,315.01
2016,7,4,14,30,896.0,107.0,1.5,18.0,864.0,378.83,267.46
2016,7,4,14,45,888.5,105.0,1.55,18.0,831.0,321.95,218.1
2016,7,4,15,0,881.0,103.0,1.6,18.0,798.0,264.77,169.17
2016,7,4,15,15,870.5,101.0,1.6,17.5,759.0,207.04,123.47
2016,7,4,15,30,860.0,99.0,1.6,17.0,720.0,149.82,86.32
2016,7,4,15,45,848.5,96.0,1.65,17.0,677.5,92.73,74.07
2016,7,4,16,0,837.0,93.0,1.7,17.0,635.0,86.49,69.05
2016,7,4,16,15,819.5,90.0,1.7,17.0,588.5,75.74,60.06
2016,7,4,16,30,802.0,87.0,1.7,17.0,542.0,73.9,58.69
2016,7,4,16,45,781.5,83.0,1.75,17.0,493.5,71.22,56.58
2016,7,4,17,0,761.0,79.0,1.8,17.0,445.0,68.43,54.36
2016,7,4,17,15,731.0,75.5,1.85,16.5,395.0,65.72,52.3
2016,7,4,17,30,701.0,72.0,1.9,16.0,345.0,62.99,50.18
2016,7,4,17,45,660.5,67.0,1.95,15.5,295.5,54.4,42.82
2016,7,4,18,0,620.0,62.0,2.0,15.0,246.0,50.55,39.53
2016,7,4,18,15,561.5,56.0,2.0,14.5,198.5,45.73,35.26
2016,7,4,18,30,503.0,50.0,2.0,14.0,151.0,40.96,30.85
2016,7,4,18,45,413.5,41.5,2.0,14.0,109.5,34.0,24.26
2016,7,4,19,0,324.0,33.0,2.0,14.0,68.0,27.1,17.36
2016,7,4,19,15,162.0,16.5,2.0,13.5,34.0,13.28,1.38
2016,7,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,5,15,137.0,15.5,2.4,11.5,28.0,64.93,0.0
2016,7,5,5,30,274.0,31.0,2.4,12.0,56.0,144.87,102.18
2016,7,5,5,45,371.5,40.5,2.4,12.5,97.0,210.25,164.05
2016,7,5,6,0,469.0,50.0,2.4,13.0,138.0,285.9,230.67
2016,7,5,6,15,302.0,79.5,2.35,13.5,142.5,255.28,209.54
2016,7,5,6,30,135.0,109.0,2.3,14.0,147.0,187.65,154.35
2016,7,5,6,45,150.0,128.5,2.3,14.5,178.5,221.87,183.29
2016,7,5,7,0,165.0,148.0,2.3,15.0,210.0,256.99,211.95
2016,7,5,7,15,128.0,170.0,2.25,15.5,222.5,260.0,212.86
2016,7,5,7,30,91.0,192.0,2.2,16.0,235.0,244.31,198.47
2016,7,5,7,45,222.5,202.0,2.2,16.5,322.0,387.47,313.93
2016,7,5,8,0,354.0,212.0,2.2,17.0,409.0,507.93,406.92
2016,7,5,8,15,594.5,155.5,2.2,17.5,519.5,684.73,540.01
2016,7,5,8,30,835.0,99.0,2.2,18.0,630.0,837.83,646.09
2016,7,5,8,45,850.0,102.0,2.2,18.5,674.5,861.08,657.75
2016,7,5,9,0,865.0,105.0,2.2,19.0,719.0,891.07,675.17
2016,7,5,9,15,876.5,107.0,2.2,19.0,759.5,913.77,688.75
2016,7,5,9,30,888.0,109.0,2.2,19.0,800.0,933.09,700.13
2016,7,5,9,45,898.5,110.0,2.2,19.0,835.5,946.93,707.93
2016,7,5,10,0,909.0,111.0,2.2,19.0,871.0,957.1,713.41
2016,7,5,10,15,915.5,112.0,2.2,19.0,900.0,959.77,714.09
2016,7,5,10,30,922.0,113.0,2.2,19.0,929.0,958.56,712.39
2016,7,5,10,45,927.0,114.0,2.25,19.5,951.5,952.07,706.55
2016,7,5,11,0,932.0,115.0,2.3,20.0,974.0,941.67,698.28
2016,7,5,11,15,935.0,116.0,2.35,20.0,989.5,925.63,687.72
2016,7,5,11,30,938.0,117.0,2.4,20.0,1005.0,905.83,674.73
2016,7,5,11,45,940.0,117.0,2.45,20.0,1013.0,880.7,658.18
2016,7,5,12,0,942.0,117.0,2.5,20.0,1021.0,852.13,639.29
2016,7,5,12,15,942.0,117.0,2.55,20.0,1022.0,818.76,617.03
2016,7,5,12,30,942.0,117.0,2.6,20.0,1023.0,782.4,591.27
2016,7,5,12,45,940.0,117.5,2.65,20.0,1016.0,742.22,561.84
2016,7,5,13,0,938.0,118.0,2.7,20.0,1009.0,699.5,529.87
2016,7,5,13,15,935.5,117.5,2.75,19.5,994.5,653.38,495.51
2016,7,5,13,30,933.0,117.0,2.8,19.0,980.0,605.11,458.38
2016,7,5,13,45,930.5,114.5,2.9,19.0,959.5,553.47,416.76
2016,7,5,14,0,928.0,112.0,3.0,19.0,939.0,500.08,372.42
2016,7,5,14,15,921.5,110.5,3.0,19.0,910.5,444.25,324.69
2016,7,5,14,30,915.0,109.0,3.0,19.0,882.0,387.5,275.15
2016,7,5,14,45,908.0,107.0,3.05,19.0,848.5,329.59,224.27
2016,7,5,15,0,901.0,105.0,3.1,19.0,815.0,271.29,173.89
2016,7,5,15,15,889.5,103.0,3.1,18.5,775.0,212.13,126.73
2016,7,5,15,30,878.0,101.0,3.1,18.0,735.0,153.57,88.4
2016,7,5,15,45,864.0,98.5,3.15,18.0,691.0,95.48,76.21
2016,7,5,16,0,850.0,96.0,3.2,18.0,647.0,88.61,70.64
2016,7,5,16,15,831.5,93.0,3.25,17.5,599.0,77.98,61.89
2016,7,5,16,30,813.0,90.0,3.3,17.0,551.0,76.17,60.67
2016,7,5,16,45,789.0,87.0,3.35,17.0,501.0,74.15,59.13
2016,7,5,17,0,765.0,84.0,3.4,17.0,451.0,72.08,57.54
2016,7,5,17,15,733.0,80.0,3.45,16.5,399.5,69.08,55.24
2016,7,5,17,30,701.0,76.0,3.5,16.0,348.0,61.0,48.43
2016,7,5,17,45,654.5,71.5,3.6,15.5,297.5,57.53,45.58
2016,7,5,18,0,608.0,67.0,3.7,15.0,247.0,54.09,42.67
2016,7,5,18,15,546.5,60.0,3.7,14.5,199.0,48.63,37.81
2016,7,5,18,30,485.0,53.0,3.7,14.0,151.0,43.17,32.79
2016,7,5,18,45,390.0,44.0,3.7,13.5,109.0,35.89,25.94
2016,7,5,19,0,295.0,35.0,3.7,13.0,67.0,28.66,18.72
2016,7,5,19,15,147.5,17.5,3.65,12.5,33.5,14.08,1.59
2016,7,5,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,5,15,155.5,13.5,3.45,11.5,28.0,67.64,0.0
2016,7,6,5,30,311.0,27.0,3.4,12.0,56.0,153.85,107.72
2016,7,6,5,45,404.5,36.0,3.4,12.5,96.0,218.75,170.72
2016,7,6,6,0,498.0,45.0,3.4,13.0,136.0,293.66,237.44
2016,7,6,6,15,559.5,51.0,3.25,13.5,183.0,358.18,294.45
2016,7,6,6,30,621.0,57.0,3.1,14.0,230.0,427.62,353.45
2016,7,6,6,45,661.5,62.0,3.0,14.5,279.0,485.5,401.08
2016,7,6,7,0,702.0,67.0,2.9,15.0,328.0,547.56,449.97
2016,7,6,7,15,732.5,70.5,2.8,15.5,378.5,602.34,491.32
2016,7,6,7,30,763.0,74.0,2.7,16.0,429.0,657.11,530.6
2016,7,6,7,45,785.5,77.5,2.6,16.5,478.0,705.42,562.91
2016,7,6,8,0,808.0,81.0,2.5,17.0,527.0,752.42,593.37
2016,7,6,8,15,825.0,83.5,2.45,17.5,573.5,783.59,612.08
2016,7,6,8,30,842.0,86.0,2.4,18.0,620.0,820.53,634.64
2016,7,6,8,45,855.0,88.5,2.35,19.0,663.5,851.48,651.36
2016,7,6,9,0,868.0,91.0,2.3,20.0,707.0,879.52,665.8
2016,7,6,9,15,878.0,92.5,2.3,20.0,746.0,900.64,678.38
2016,7,6,9,30,888.0,94.0,2.3,20.0,785.0,918.38,688.77
2016,7,6,9,45,895.5,96.0,2.35,20.5,818.5,930.81,694.83
2016,7,6,10,0,903.0,98.0,2.4,21.0,852.0,939.52,698.54
2016,7,6,10,15,909.0,99.0,2.45,21.0,880.0,942.04,699.62
2016,7,6,10,30,915.0,100.0,2.5,21.0,908.0,940.73,698.33
2016,7,6,10,45,919.5,101.0,2.55,21.0,930.0,934.18,693.71
2016,7,6,11,0,924.0,102.0,2.6,21.0,952.0,923.76,686.65
2016,7,6,11,15,926.5,102.5,2.7,21.0,967.0,907.32,676.06
2016,7,6,11,30,929.0,103.0,2.8,21.0,982.0,887.18,663.02
2016,7,6,11,45,931.0,103.0,2.9,21.0,990.0,862.61,646.95
2016,7,6,12,0,933.0,103.0,3.0,21.0,998.0,834.63,628.48
2016,7,6,12,15,933.0,103.0,3.1,20.5,998.5,801.85,607.73
2016,7,6,12,30,933.0,103.0,3.2,20.0,999.0,766.1,583.72
2016,7,6,12,45,926.0,106.5,3.35,20.0,990.5,725.44,553.8
2016,7,6,13,0,919.0,110.0,3.5,20.0,982.0,682.55,521.47
2016,7,6,13,15,917.0,109.5,3.55,19.5,968.5,637.69,487.44
2016,7,6,13,30,915.0,109.0,3.6,19.0,955.0,590.67,450.68
2016,7,6,13,45,914.0,106.0,3.65,19.0,935.5,540.4,409.42
2016,7,6,14,0,913.0,103.0,3.7,19.0,916.0,488.27,365.46
2016,7,6,14,15,908.0,101.5,3.7,19.0,889.5,433.93,318.49
2016,7,6,14,30,903.0,100.0,3.7,19.0,863.0,378.52,269.64
2016,7,6,14,45,898.5,97.0,3.75,19.0,831.0,321.43,219.02
2016,7,6,15,0,894.0,94.0,3.8,19.0,799.0,263.7,168.69
2016,7,6,15,15,884.5,92.5,3.8,18.5,760.5,205.71,122.04
2016,7,6,15,30,875.0,91.0,3.8,18.0,722.0,148.1,83.99
2016,7,6,15,45,865.0,87.5,3.8,18.0,680.0,89.87,71.49
2016,7,6,16,0,855.0,84.0,3.8,18.0,638.0,81.59,64.67
2016,7,6,16,15,839.0,82.0,3.8,17.5,592.0,79.76,63.43
2016,7,6,16,30,823.0,80.0,3.8,17.0,546.0,77.81,62.08
2016,7,6,16,45,803.0,76.5,3.8,17.0,497.5,67.27,53.16
2016,7,6,17,0,783.0,73.0,3.8,17.0,449.0,64.65,51.08
2016,7,6,17,15,755.0,69.5,3.8,16.5,398.5,61.79,48.87
2016,7,6,17,30,727.0,66.0,3.8,16.0,348.0,58.9,46.58
2016,7,6,17,45,686.5,62.0,3.8,15.5,298.0,55.4,43.7
2016,7,6,18,0,646.0,58.0,3.8,15.0,248.0,51.91,40.73
2016,7,6,18,15,589.0,52.0,3.7,14.5,200.5,43.01,32.81
2016,7,6,18,30,532.0,46.0,3.6,14.0,153.0,38.09,28.28
2016,7,6,18,45,443.5,38.5,3.55,13.5,111.0,31.79,22.34
2016,7,6,19,0,355.0,31.0,3.5,13.0,69.0,25.6,16.1
2016,7,6,19,15,177.5,15.5,3.4,12.5,34.5,12.51,0.54
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,154.0,13.5,3.05,11.5,27.0,66.98,0.0
2016,7,7,5,30,308.0,27.0,3.0,12.0,54.0,152.91,106.11
2016,7,7,5,45,404.0,35.0,2.95,12.5,94.5,217.56,169.45
2016,7,7,6,0,500.0,43.0,2.9,13.0,135.0,292.42,236.02
2016,7,7,6,15,561.0,49.0,2.85,13.5,181.5,356.74,292.84
2016,7,7,6,30,622.0,55.0,2.8,14.0,228.0,425.97,351.68
2016,7,7,6,45,664.0,59.5,2.75,14.5,277.0,484.43,399.78
2016,7,7,7,0,706.0,64.0,2.7,15.0,326.0,547.0,449.12
2016,7,7,7,15,736.0,67.5,2.65,15.5,376.0,601.6,490.39
2016,7,7,7,30,766.0,71.0,2.6,16.0,426.0,656.17,529.5
2016,7,7,7,45,788.5,74.0,2.6,16.5,475.0,704.04,561.95
2016,7,7,8,0,811.0,77.0,2.6,17.0,524.0,742.76,587.03
2016,7,7,8,15,828.0,79.5,2.6,17.0,570.5,782.1,613.29
2016,7,7,8,30,845.0,82.0,2.6,17.0,617.0,819.22,637.63
2016,7,7,8,45,858.5,84.0,2.65,17.5,660.5,850.24,656.58
2016,7,7,9,0,872.0,86.0,2.7,18.0,704.0,878.37,673.4
2016,7,7,9,15,882.0,88.0,2.75,18.0,743.0,900.22,687.12
2016,7,7,9,30,892.0,90.0,2.8,18.0,782.0,918.66,698.59
2016,7,7,9,45,897.0,93.0,2.85,18.0,815.5,929.98,705.3
2016,7,7,10,0,902.0,96.0,2.9,18.0,849.0,937.53,709.6
2016,7,7,10,15,908.0,97.0,2.95,18.0,877.0,940.13,710.7
2016,7,7,10,30,914.0,98.0,3.0,18.0,905.0,938.91,709.37
2016,7,7,10,45,919.5,98.5,3.05,18.5,927.0,932.87,703.57
2016,7,7,11,0,925.0,99.0,3.1,19.0,949.0,922.97,695.32
2016,7,7,11,15,928.0,99.5,3.1,19.0,964.5,907.03,684.05
2016,7,7,11,30,931.0,100.0,3.1,19.0,980.0,887.38,670.37
2016,7,7,11,45,933.0,99.5,3.15,19.0,988.0,862.42,653.41
2016,7,7,12,0,935.0,99.0,3.2,19.0,996.0,834.04,634.09
2016,7,7,12,15,935.5,99.0,3.2,19.0,996.5,801.67,611.65
2016,7,7,12,30,936.0,99.0,3.2,19.0,997.0,766.27,586.24
2016,7,7,12,45,931.5,101.0,3.25,19.0,989.5,726.12,556.19
2016,7,7,13,0,927.0,103.0,3.3,19.0,982.0,683.57,523.69
2016,7,7,13,15,924.0,102.5,3.3,19.0,968.5,637.84,487.91
2016,7,7,13,30,921.0,102.0,3.3,19.0,955.0,590.03,449.6
2016,7,7,13,45,919.0,99.5,3.3,19.0,934.5,539.36,408.06
2016,7,7,14,0,917.0,97.0,3.3,19.0,914.0,486.91,363.9
2016,7,7,14,15,911.5,96.0,3.25,19.0,887.0,432.55,316.97
2016,7,7,14,30,906.0,95.0,3.2,19.0,860.0,377.16,268.2
2016,7,7,14,45,901.0,92.5,3.2,19.0,827.5,320.1,217.69
2016,7,7,15,0,896.0,90.0,3.2,19.0,795.0,262.45,167.48
2016,7,7,15,15,886.0,88.5,3.15,18.5,757.0,204.29,120.69
2016,7,7,15,30,876.0,87.0,3.1,18.0,719.0,146.55,82.44
2016,7,7,15,45,866.0,83.5,3.1,18.0,676.5,88.27,70.11
2016,7,7,16,0,856.0,80.0,3.1,18.0,634.0,79.17,62.59
2016,7,7,16,15,840.0,78.0,3.1,17.5,588.0,77.28,61.3
2016,7,7,16,30,824.0,76.0,3.1,17.0,542.0,75.27,59.89
2016,7,7,16,45,805.0,72.5,3.15,17.0,494.0,72.08,57.34
2016,7,7,17,0,786.0,69.0,3.2,17.0,446.0,61.9,48.69
2016,7,7,17,15,758.5,66.0,3.2,16.5,396.0,59.32,46.71
2016,7,7,17,30,731.0,63.0,3.2,16.0,346.0,56.72,44.66
2016,7,7,17,45,693.0,58.5,3.25,15.5,296.5,52.79,41.39
2016,7,7,18,0,655.0,54.0,3.3,15.0,247.0,48.83,38.0
2016,7,7,18,15,599.0,49.0,3.25,14.5,199.5,44.26,33.93
2016,7,7,18,30,543.0,44.0,3.2,14.0,152.0,36.64,26.98
2016,7,7,18,45,460.5,36.5,3.2,13.5,110.5,30.31,21.04
2016,7,7,19,0,378.0,29.0,3.2,13.0,69.0,24.06,14.76
2016,7,7,19,15,189.0,14.5,3.15,12.5,34.5,11.73,0.0
2016,7,7,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,168.0,12.0,2.75,11.5,26.5,68.88,0.0
2016,7,8,5,30,336.0,24.0,2.7,12.0,53.0,159.35,109.36
2016,7,8,5,45,425.5,31.5,2.65,12.5,93.0,222.14,172.6
2016,7,8,6,0,515.0,39.0,2.6,13.0,133.0,294.57,237.38
2016,7,8,6,15,574.0,44.5,2.6,13.5,178.5,356.01,291.99
2016,7,8,6,30,633.0,50.0,2.6,14.0,224.0,424.41,350.25
2016,7,8,6,45,670.5,54.5,2.65,14.5,272.5,482.82,398.48
2016,7,8,7,0,708.0,59.0,2.7,15.0,321.0,542.75,446.05
2016,7,8,7,15,737.0,62.5,2.65,15.5,370.0,596.71,486.94
2016,7,8,7,30,766.0,66.0,2.6,16.0,419.0,650.62,525.41
2016,7,8,7,45,786.5,69.5,2.6,16.5,467.0,697.6,557.29
2016,7,8,8,0,807.0,73.0,2.6,17.0,515.0,735.51,581.85
2016,7,8,8,15,823.5,75.0,2.6,17.5,561.5,773.85,606.33
2016,7,8,8,30,840.0,77.0,2.6,18.0,608.0,809.98,628.82
2016,7,8,8,45,851.0,80.0,2.65,18.5,650.5,839.97,647.06
2016,7,8,9,0,862.0,83.0,2.7,19.0,693.0,866.97,663.11
2016,7,8,9,15,872.5,85.0,2.7,19.0,732.0,889.24,676.74
2016,7,8,9,30,883.0,87.0,2.7,19.0,771.0,908.15,688.12
2016,7,8,9,45,891.0,88.0,2.75,19.0,804.5,920.19,695.3
2016,7,8,10,0,899.0,89.0,2.8,19.0,838.0,928.57,700.17
2016,7,8,10,15,905.0,90.0,2.8,19.0,866.5,931.37,701.01
2016,7,8,10,30,911.0,91.0,2.8,19.0,895.0,930.35,699.43
2016,7,8,10,45,916.0,92.0,2.8,19.5,917.0,924.56,693.47
2016,7,8,11,0,921.0,93.0,2.8,20.0,939.0,914.91,685.09
2016,7,8,11,15,924.0,93.5,2.8,20.0,954.5,899.21,674.07
2016,7,8,11,30,927.0,94.0,2.8,20.0,970.0,879.81,660.67
2016,7,8,11,45,930.5,93.0,2.85,20.0,978.5,855.89,644.59
2016,7,8,12,0,934.0,92.0,2.9,20.0,987.0,828.5,626.13
2016,7,8,12,15,934.5,92.0,2.9,20.0,988.0,796.31,603.98
2016,7,8,12,30,935.0,92.0,2.9,20.0,989.0,761.08,579.13
2016,7,8,12,45,930.0,94.5,2.9,20.0,982.0,721.17,549.24
2016,7,8,13,0,925.0,97.0,2.9,20.0,975.0,678.87,516.99
2016,7,8,13,15,922.5,96.5,2.9,20.0,961.0,633.6,481.85
2016,7,8,13,30,920.0,96.0,2.9,20.0,947.0,586.19,444.16
2016,7,8,13,45,916.5,95.0,2.95,20.0,927.0,535.96,403.39
2016,7,8,14,0,913.0,94.0,3.0,20.0,907.0,484.06,360.07
2016,7,8,14,15,907.0,93.0,3.0,20.0,879.5,429.72,313.54
2016,7,8,14,30,901.0,92.0,3.0,20.0,852.0,374.42,265.19
2016,7,8,14,45,894.0,90.5,3.0,20.0,819.5,317.76,215.29
2016,7,8,15,0,887.0,89.0,3.0,20.0,787.0,260.73,165.85
2016,7,8,15,15,877.0,87.5,2.95,19.5,749.0,203.06,119.58
2016,7,8,15,30,867.0,86.0,2.9,19.0,711.0,145.84,81.65
2016,7,8,15,45,855.0,83.5,2.9,19.0,668.5,88.61,70.1
2016,7,8,16,0,843.0,81.0,2.9,19.0,626.0,79.42,62.55
2016,7,8,16,15,827.0,78.5,2.85,18.5,580.0,77.26,61.03
2016,7,8,16,30,811.0,76.0,2.8,18.0,534.0,74.95,59.37
2016,7,8,16,45,792.0,72.5,2.75,18.0,486.5,64.31,50.39
2016,7,8,17,0,773.0,69.0,2.7,18.0,439.0,61.64,48.27
2016,7,8,17,15,745.0,65.5,2.65,17.5,389.5,58.71,45.99
2016,7,8,17,30,717.0,62.0,2.6,17.0,340.0,55.74,43.63
2016,7,8,17,45,680.5,57.5,2.6,17.0,291.0,51.84,40.3
2016,7,8,18,0,644.0,53.0,2.6,17.0,242.0,47.9,36.86
2016,7,8,18,15,588.0,48.0,2.5,16.5,195.5,43.33,32.82
2016,7,8,18,30,532.0,43.0,2.4,16.0,149.0,35.77,25.99
2016,7,8,18,45,448.5,35.5,2.35,15.5,107.5,29.44,20.08
2016,7,8,19,0,365.0,28.0,2.3,15.0,66.0,23.18,13.86
2016,7,8,19,15,182.5,14.0,2.25,14.5,33.0,11.31,0.0
2016,7,8,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,5,15,164.5,11.5,1.15,12.5,26.0,54.95,0.0
2016,7,9,5,30,329.0,23.0,1.2,13.0,52.0,155.91,105.07
2016,7,9,5,45,421.0,30.5,1.25,13.5,91.0,219.34,168.78
2016,7,9,6,0,513.0,38.0,1.3,14.0,130.0,290.34,231.58
2016,7,9,6,15,571.5,43.5,1.4,14.0,176.0,353.83,287.61
2016,7,9,6,30,630.0,49.0,1.5,14.0,222.0,421.85,345.54
2016,7,9,6,45,669.0,53.0,1.6,14.5,270.0,480.46,393.44
2016,7,9,7,0,708.0,57.0,1.7,15.0,318.0,540.71,440.82
2016,7,9,7,15,737.0,60.5,1.75,15.0,367.0,594.71,482.35
2016,7,9,7,30,766.0,64.0,1.8,15.0,416.0,648.67,521.66
2016,7,9,7,45,787.0,67.0,1.9,15.5,464.0,688.39,548.48
2016,7,9,8,0,808.0,70.0,2.0,16.0,512.0,733.39,578.76
2016,7,9,8,15,824.5,72.0,2.05,16.0,558.0,771.85,604.54
2016,7,9,8,30,841.0,74.0,2.1,16.0,604.0,808.11,628.55
2016,7,9,8,45,854.5,76.0,2.15,16.5,647.0,839.28,647.6
2016,7,9,9,0,868.0,78.0,2.2,17.0,690.0,867.57,664.53
2016,7,9,9,15,468.0,212.0,2.25,17.0,544.5,664.84,516.95
2016,7,9,9,30,68.0,346.0,2.3,17.0,399.0,374.72,291.7
2016,7,9,9,45,107.5,375.5,2.35,17.5,463.5,437.43,340.43
2016,7,9,10,0,147.0,405.0,2.4,18.0,528.0,519.45,400.47
2016,7,9,10,15,531.0,247.5,2.45,18.0,712.0,762.35,584.66
2016,7,9,10,30,915.0,90.0,2.5,18.0,896.0,934.12,703.77
2016,7,9,10,45,925.0,88.0,2.55,18.5,920.5,929.94,697.65
2016,7,9,11,0,935.0,86.0,2.6,19.0,945.0,921.86,690.75
2016,7,9,11,15,940.5,86.5,2.65,19.0,962.5,908.28,681.58
2016,7,9,11,30,946.0,87.0,2.7,19.0,980.0,890.83,669.89
2016,7,9,11,45,952.0,86.0,2.8,19.0,991.5,868.64,655.38
2016,7,9,12,0,958.0,85.0,2.9,19.0,1003.0,842.77,638.3
2016,7,9,12,15,961.0,85.5,2.95,18.5,1006.5,812.28,618.79
2016,7,9,12,30,964.0,86.0,3.0,18.0,1010.0,778.45,596.54
2016,7,9,12,45,963.0,87.5,3.15,18.0,1005.5,739.47,567.83
2016,7,9,13,0,962.0,89.0,3.3,18.0,1001.0,697.7,536.28
2016,7,9,13,15,961.5,89.0,3.35,18.0,989.0,652.45,500.87
2016,7,9,13,30,961.0,89.0,3.4,18.0,977.0,604.74,462.58
2016,7,9,13,45,959.5,88.0,3.5,18.0,958.0,553.51,420.58
2016,7,9,14,0,958.0,87.0,3.6,18.0,939.0,500.31,375.67
2016,7,9,14,15,954.0,86.0,3.65,17.5,912.5,444.36,327.82
2016,7,9,14,30,950.0,85.0,3.7,17.0,886.0,387.14,277.58
2016,7,9,14,45,943.0,84.0,3.75,17.0,853.0,328.04,224.74
2016,7,9,15,0,936.0,83.0,3.8,17.0,820.0,268.48,172.3
2016,7,9,15,15,927.5,81.5,3.85,16.5,781.0,208.15,123.03
2016,7,9,15,30,919.0,80.0,3.9,16.0,742.0,148.04,82.42
2016,7,9,15,45,906.5,79.0,3.95,16.0,698.5,88.55,60.56
2016,7,9,16,0,894.0,78.0,4.0,16.0,655.0,78.97,62.95
2016,7,9,16,15,879.5,75.5,4.0,15.5,608.5,76.71,61.31
2016,7,9,16,30,865.0,73.0,4.0,15.0,562.0,74.3,59.55
2016,7,9,16,45,845.0,70.5,4.0,15.0,512.5,71.64,57.43
2016,7,9,17,0,825.0,68.0,4.0,15.0,463.0,68.85,55.19
2016,7,9,17,15,798.5,65.0,3.95,14.5,412.0,59.34,47.11
2016,7,9,17,30,772.0,62.0,3.9,14.0,361.0,56.65,44.97
2016,7,9,17,45,735.0,58.0,3.85,14.0,309.5,53.01,41.85
2016,7,9,18,0,698.0,54.0,3.8,14.0,258.0,49.37,38.63
2016,7,9,18,15,642.0,49.0,3.7,13.5,209.0,44.72,34.47
2016,7,9,18,30,586.0,44.0,3.6,13.0,160.0,40.12,30.19
2016,7,9,18,45,495.0,36.5,3.5,12.5,115.5,30.54,21.31
2016,7,9,19,0,404.0,29.0,3.4,12.0,71.0,24.19,14.87
2016,7,9,19,15,202.0,14.5,3.4,11.5,35.5,11.77,0.0
2016,7,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,5,15,173.5,12.0,3.2,11.0,26.5,57.87,0.0
2016,7,10,5,30,347.0,24.0,3.2,11.0,53.0,162.75,109.49
2016,7,10,5,45,447.0,31.5,3.2,11.5,95.0,230.99,179.9
2016,7,10,6,0,547.0,39.0,3.2,12.0,137.0,306.76,248.2
2016,7,10,6,15,607.5,44.5,3.2,12.5,185.0,373.19,307.5
2016,7,10,6,30,668.0,50.0,3.2,13.0,233.0,444.24,368.46
2016,7,10,6,45,710.5,54.0,3.25,13.5,283.5,506.87,420.5
2016,7,10,7,0,753.0,58.0,3.3,14.0,334.0,571.35,471.98
2016,7,10,7,15,782.5,61.5,3.3,14.5,385.5,627.68,515.09
2016,7,10,7,30,812.0,65.0,3.3,15.0,437.0,677.21,550.33
2016,7,10,7,45,834.5,67.0,3.3,15.5,487.0,725.2,583.18
2016,7,10,8,0,857.0,69.0,3.3,16.0,537.0,771.83,614.28
2016,7,10,8,15,873.0,71.0,3.3,16.5,585.0,811.39,639.62
2016,7,10,8,30,889.0,73.0,3.3,17.0,633.0,848.55,662.87
2016,7,10,8,45,902.5,74.5,3.3,17.5,677.5,880.26,681.97
2016,7,10,9,0,916.0,76.0,3.3,18.0,722.0,908.95,698.78
2016,7,10,9,15,925.5,77.5,3.35,18.0,762.0,930.75,712.43
2016,7,10,9,30,935.0,79.0,3.4,18.0,802.0,948.99,723.71
2016,7,10,9,45,938.5,83.0,3.5,18.5,836.0,960.65,729.55
2016,7,10,10,0,942.0,87.0,3.6,19.0,870.0,968.31,732.79
2016,7,10,10,15,947.5,88.0,3.65,19.0,899.0,970.68,733.64
2016,7,10,10,30,953.0,89.0,3.7,19.0,928.0,969.06,731.95
2016,7,10,10,45,957.5,90.0,3.8,19.5,950.5,962.51,725.98
2016,7,10,11,0,962.0,91.0,3.9,20.0,973.0,951.94,717.41
2016,7,10,11,15,965.0,91.5,3.95,20.0,989.0,935.59,706.1
2016,7,10,11,30,968.0,92.0,4.0,20.0,1005.0,915.39,692.23
2016,7,10,11,45,969.5,92.0,4.1,20.0,1013.5,889.72,674.88
2016,7,10,12,0,971.0,92.0,4.2,20.0,1022.0,860.49,655.03
2016,7,10,12,15,971.5,92.5,4.25,20.0,1023.0,827.52,632.25
2016,7,10,12,30,972.0,93.0,4.3,20.0,1024.0,791.34,606.76
2016,7,10,12,45,965.0,97.0,4.35,20.0,1016.0,749.74,575.35
2016,7,10,13,0,958.0,101.0,4.4,20.0,1008.0,705.72,541.61
2016,7,10,13,15,956.0,100.5,4.35,20.0,994.5,659.15,504.79
2016,7,10,13,30,954.0,100.0,4.3,20.0,981.0,610.29,465.34
2016,7,10,13,45,950.5,99.0,4.3,20.0,960.5,558.22,422.56
2016,7,10,14,0,947.0,98.0,4.3,20.0,940.0,504.4,377.19
2016,7,10,14,15,942.0,97.0,4.3,20.0,912.5,448.46,328.92
2016,7,10,14,30,937.0,96.0,4.3,20.0,885.0,391.36,278.64
2016,7,10,14,45,930.5,94.0,4.3,20.0,851.5,332.26,226.31
2016,7,10,15,0,924.0,92.0,4.3,20.0,818.0,272.69,174.36
2016,7,10,15,15,914.0,90.5,4.25,19.5,779.0,212.62,125.8
2016,7,10,15,30,904.0,89.0,4.2,19.0,740.0,152.96,85.78
2016,7,10,15,45,891.5,87.0,4.2,19.0,696.0,93.54,63.51
2016,7,10,16,0,879.0,85.0,4.2,19.0,652.0,82.85,65.5
2016,7,10,16,15,862.5,82.5,4.2,19.0,604.5,80.67,63.84
2016,7,10,16,30,846.0,80.0,4.2,19.0,557.0,78.34,62.06
2016,7,10,16,45,824.0,77.0,4.2,19.0,507.0,68.09,53.45
2016,7,10,17,0,802.0,74.0,4.2,19.0,457.0,65.75,51.63
2016,7,10,17,15,773.0,70.5,4.1,18.5,405.5,62.87,49.42
2016,7,10,17,30,744.0,67.0,4.0,18.0,354.0,59.94,47.12
2016,7,10,17,45,703.5,62.5,3.95,17.5,303.0,56.05,43.91
2016,7,10,18,0,663.0,58.0,3.9,17.0,252.0,52.14,40.59
2016,7,10,18,15,603.5,52.0,3.85,16.5,203.0,43.18,32.67
2016,7,10,18,30,544.0,46.0,3.8,16.0,154.0,38.21,28.11
2016,7,10,18,45,452.5,38.0,3.8,15.5,110.5,31.48,21.82
2016,7,10,19,0,361.0,30.0,3.8,15.0,67.0,24.84,15.14
2016,7,10,19,15,180.5,15.0,3.8,14.5,33.5,12.14,0.0
2016,7,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,11,5,15,169.5,12.0,2.2,11.5,26.0,56.77,0.0
2016,7,11,5,30,339.0,24.0,2.2,12.0,52.0,159.65,105.16
2016,7,11,5,45,438.5,31.5,2.25,13.0,93.0,227.88,175.87
2016,7,11,6,0,538.0,39.0,2.3,14.0,134.0,302.9,242.45
2016,7,11,6,15,599.5,44.5,2.25,14.5,181.5,369.44,300.93
2016,7,11,6,30,661.0,50.0,2.2,15.0,229.0,440.72,360.97
2016,7,11,6,45,701.5,54.5,2.2,16.0,279.5,502.48,410.46
2016,7,11,7,0,742.0,59.0,2.2,17.0,330.0,565.94,458.98
2016,7,11,7,15,772.0,62.5,2.2,17.5,381.0,622.23,500.89
2016,7,11,7,30,802.0,66.0,2.2,18.0,432.0,678.45,540.09
2016,7,11,7,45,823.5,68.5,2.2,18.5,482.0,719.27,566.6
2016,7,11,8,0,845.0,71.0,2.2,19.0,532.0,765.39,596.4
2016,7,11,8,15,861.5,73.5,2.2,19.0,580.0,805.63,622.56
2016,7,11,8,30,878.0,76.0,2.2,19.0,628.0,843.51,646.77
2016,7,11,8,45,890.5,78.0,2.25,19.5,672.0,874.7,665.32
2016,7,11,9,0,903.0,80.0,2.3,20.0,716.0,902.84,681.7
2016,7,11,9,15,913.5,82.0,2.35,20.0,756.0,925.9,695.91
2016,7,11,9,30,924.0,84.0,2.4,20.0,796.0,945.44,707.85
2016,7,11,9,45,924.5,89.0,2.45,20.5,829.5,955.24,712.03
2016,7,11,10,0,925.0,94.0,2.5,21.0,863.0,961.01,713.72
2016,7,11,10,15,931.5,95.5,2.5,21.0,892.0,964.74,715.11
2016,7,11,10,30,938.0,97.0,2.5,21.0,921.0,964.5,714.04
2016,7,11,10,45,943.0,97.5,2.55,21.5,944.0,957.92,708.04
2016,7,11,11,0,948.0,98.0,2.6,22.0,967.0,947.38,699.6
2016,7,11,11,15,951.5,98.5,2.7,22.0,983.0,931.58,689.57
2016,7,11,11,30,955.0,99.0,2.8,22.0,999.0,911.95,677.02
2016,7,11,11,45,957.0,99.0,2.9,22.5,1007.5,886.87,659.52
2016,7,11,12,0,959.0,99.0,3.0,23.0,1016.0,858.26,639.63
2016,7,11,12,15,959.0,99.0,3.1,22.5,1017.0,824.72,618.73
2016,7,11,12,30,959.0,99.0,3.2,22.0,1018.0,788.08,594.96
2016,7,11,12,45,958.0,99.0,3.3,22.0,1011.5,747.8,565.59
2016,7,11,13,0,957.0,99.0,3.4,22.0,1005.0,704.81,533.51
2016,7,11,13,15,954.5,98.5,3.5,22.0,991.0,657.98,497.75
2016,7,11,13,30,952.0,98.0,3.6,22.0,977.0,608.91,459.25
2016,7,11,13,45,948.5,96.5,3.7,22.0,956.0,556.56,417.11
2016,7,11,14,0,945.0,95.0,3.8,22.0,935.0,502.48,372.29
2016,7,11,14,15,939.5,94.0,3.85,21.5,907.0,446.44,325.18
2016,7,11,14,30,934.0,93.0,3.9,21.0,879.0,389.31,275.89
2016,7,11,14,45,927.5,91.0,3.95,21.0,845.5,330.37,224.0
2016,7,11,15,0,921.0,89.0,4.0,21.0,812.0,270.96,172.43
2016,7,11,15,15,911.0,87.5,4.0,20.5,773.0,211.06,124.15
2016,7,11,15,30,901.0,86.0,4.0,20.0,734.0,151.58,84.25
2016,7,11,15,45,889.5,83.5,4.05,20.0,690.5,92.07,61.6
2016,7,11,16,0,878.0,81.0,4.1,20.0,647.0,80.38,63.14
2016,7,11,16,15,862.0,78.5,4.05,19.5,600.0,78.14,61.57
2016,7,11,16,30,846.0,76.0,4.0,19.0,553.0,75.77,59.86
2016,7,11,16,45,826.0,73.0,4.0,19.0,503.5,72.85,57.56
2016,7,11,17,0,806.0,70.0,4.0,19.0,454.0,63.02,49.27
2016,7,11,17,15,778.0,66.5,4.0,18.5,403.0,60.05,46.97
2016,7,11,17,30,750.0,63.0,4.0,18.0,352.0,57.03,44.58
2016,7,11,17,45,712.0,58.5,4.0,17.5,301.5,53.07,41.29
2016,7,11,18,0,674.0,54.0,4.0,17.0,251.0,49.07,37.89
2016,7,11,18,15,617.0,49.0,3.95,16.5,202.5,44.46,33.8
2016,7,11,18,30,560.0,44.0,3.9,16.0,154.0,36.79,26.85
2016,7,11,18,45,468.5,36.5,3.85,15.5,110.5,30.38,20.85
2016,7,11,19,0,377.0,29.0,3.8,15.0,67.0,24.09,14.46
2016,7,11,19,15,188.5,14.5,3.75,14.5,33.5,11.75,0.0
2016,7,11,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.0,3.9,11.5,25.5,56.53,0.0
2016,7,12,5,30,337.0,24.0,3.9,12.0,51.0,158.58,102.69
2016,7,12,5,45,438.0,32.0,3.9,12.5,92.5,228.52,177.05
2016,7,12,6,0,539.0,40.0,3.9,13.0,134.0,304.53,245.71
2016,7,12,6,15,603.0,46.0,3.95,13.5,182.5,373.1,306.92
2016,7,12,6,30,667.0,52.0,4.0,14.0,231.0,446.65,370.16
2016,7,12,6,45,708.0,56.5,4.05,14.5,282.0,509.16,422.29
2016,7,12,7,0,749.0,61.0,4.1,15.0,333.0,573.36,473.75
2016,7,12,7,15,779.0,64.5,4.05,15.5,385.0,630.06,517.25
2016,7,12,7,30,809.0,68.0,4.0,16.0,437.0,686.65,557.98
2016,7,12,7,45,831.0,71.5,4.0,16.5,487.5,729.28,586.87
2016,7,12,8,0,853.0,75.0,4.0,17.0,538.0,777.24,619.14
2016,7,12,8,15,869.5,77.0,3.95,17.5,586.0,817.15,644.65
2016,7,12,8,30,886.0,79.0,3.9,18.0,634.0,854.68,668.03
2016,7,12,8,45,899.0,81.5,3.85,18.5,679.0,887.06,687.41
2016,7,12,9,0,912.0,84.0,3.8,19.0,724.0,916.35,704.41
2016,7,12,9,15,921.5,85.5,3.75,19.5,764.0,938.07,716.02
2016,7,12,9,30,931.0,87.0,3.7,20.0,804.0,956.22,725.19
2016,7,12,9,45,941.0,86.5,3.7,20.5,839.5,968.99,731.03
2016,7,12,10,0,951.0,86.0,3.7,21.0,875.0,977.97,734.43
2016,7,12,10,15,956.5,87.0,3.7,21.0,904.0,980.42,734.96
2016,7,12,10,30,962.0,88.0,3.7,21.0,933.0,978.83,732.96
2016,7,12,10,45,966.0,89.0,3.7,21.5,955.5,971.82,726.07
2016,7,12,11,0,970.0,90.0,3.7,22.0,978.0,960.75,716.64
2016,7,12,11,15,972.0,90.5,3.7,22.0,993.5,943.45,704.54
