Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,11,30,974.0,91.0,3.7,22.0,1009.0,922.29,689.95
2016,7,12,11,45,974.5,91.5,3.75,22.5,1016.5,896.12,670.99
2016,7,12,12,0,975.0,92.0,3.8,23.0,1024.0,866.4,649.67
2016,7,12,12,15,975.0,92.0,3.85,23.0,1024.5,832.48,626.69
2016,7,12,12,30,975.0,92.0,3.9,23.0,1025.0,795.38,601.22
2016,7,12,12,45,964.0,98.0,3.95,23.0,1015.5,752.47,569.4
2016,7,12,13,0,953.0,104.0,4.0,23.0,1006.0,707.36,535.33
2016,7,12,13,15,950.0,103.5,4.05,22.5,991.5,660.29,500.1
2016,7,12,13,30,947.0,103.0,4.1,22.0,977.0,611.05,462.1
2016,7,12,13,45,942.5,102.5,4.15,22.0,956.0,559.05,419.93
2016,7,12,14,0,938.0,102.0,4.2,22.0,935.0,505.42,375.24
2016,7,12,14,15,932.0,100.5,4.2,22.0,907.0,449.06,327.16
2016,7,12,14,30,926.0,99.0,4.2,22.0,879.0,391.69,277.2
2016,7,12,14,45,918.5,97.5,4.25,22.0,845.0,333.12,225.82
2016,7,12,15,0,911.0,96.0,4.3,22.0,811.0,274.19,174.85
2016,7,12,15,15,901.5,94.5,4.3,21.5,772.0,214.79,127.06
2016,7,12,15,30,892.0,93.0,4.3,21.0,733.0,155.74,87.42
2016,7,12,15,45,880.0,90.5,4.3,21.0,689.5,96.56,64.61
2016,7,12,16,0,868.0,88.0,4.3,21.0,646.0,84.36,66.25
2016,7,12,16,15,851.5,85.0,4.25,20.5,599.0,81.92,64.53
2016,7,12,16,30,835.0,82.0,4.2,20.0,552.0,71.43,55.91
2016,7,12,16,45,815.0,78.5,4.2,20.0,502.5,68.93,53.97
2016,7,12,17,0,795.0,75.0,4.2,20.0,453.0,66.33,51.92
2016,7,12,17,15,766.0,71.5,4.15,19.5,402.0,63.48,49.75
2016,7,12,17,30,737.0,68.0,4.1,19.0,351.0,60.59,47.5
2016,7,12,17,45,697.5,63.0,4.05,18.5,300.0,56.36,44.01
2016,7,12,18,0,658.0,58.0,4.0,18.0,249.0,52.09,40.38
2016,7,12,18,15,598.5,52.5,3.9,17.0,200.5,43.51,32.88
2016,7,12,18,30,539.0,47.0,3.8,16.0,152.0,38.96,28.76
2016,7,12,18,45,445.5,38.5,3.75,15.5,109.0,31.86,22.11
2016,7,12,19,0,352.0,30.0,3.7,15.0,66.0,24.82,15.01
2016,7,12,19,15,176.0,15.0,3.65,14.5,33.0,12.14,0.0
2016,7,12,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,5,15,148.5,12.5,3.0,13.0,24.0,51.36,0.0
2016,7,13,5,30,297.0,25.0,2.9,14.0,48.0,145.58,91.28
2016,7,13,5,45,401.5,33.5,2.85,15.0,89.0,216.05,165.32
2016,7,13,6,0,506.0,42.0,2.8,16.0,130.0,295.38,234.99
2016,7,13,6,15,572.0,48.5,2.7,16.5,178.0,363.42,294.4
2016,7,13,6,30,638.0,55.0,2.6,17.0,226.0,434.28,353.99
2016,7,13,6,45,682.5,60.0,2.55,18.0,276.5,498.29,405.08
2016,7,13,7,0,727.0,65.0,2.5,19.0,327.0,564.35,455.35
2016,7,13,7,15,758.5,68.5,2.45,19.5,378.5,621.32,497.48
2016,7,13,7,30,790.0,72.0,2.4,20.0,430.0,678.32,537.14
2016,7,13,7,45,814.0,75.0,2.35,20.5,481.0,728.61,570.11
2016,7,13,8,0,838.0,78.0,2.3,21.0,532.0,769.61,595.62
2016,7,13,8,15,855.5,80.5,2.3,21.5,580.5,810.51,620.91
2016,7,13,8,30,873.0,83.0,2.3,22.0,629.0,849.11,644.16
2016,7,13,8,45,887.0,85.0,2.35,22.5,674.0,881.52,663.27
2016,7,13,9,0,901.0,87.0,2.4,23.0,719.0,910.93,680.25
2016,7,13,9,15,911.0,89.0,2.45,23.0,759.5,933.49,693.93
2016,7,13,9,30,921.0,91.0,2.5,23.0,800.0,952.52,705.37
2016,7,13,9,45,918.5,98.5,2.55,23.5,832.0,962.02,709.25
2016,7,13,10,0,916.0,106.0,2.6,24.0,864.0,967.33,710.57
2016,7,13,10,15,922.5,107.5,2.65,24.0,893.5,970.9,712.3
2016,7,13,10,30,929.0,109.0,2.7,24.0,923.0,970.52,711.57
2016,7,13,10,45,934.0,109.5,2.75,24.5,946.0,963.84,705.49
2016,7,13,11,0,939.0,110.0,2.8,25.0,969.0,953.21,697.01
2016,7,13,11,15,942.0,110.5,2.85,25.0,984.5,936.9,686.28
2016,7,13,11,30,945.0,111.0,2.9,25.0,1000.0,916.79,673.14
2016,7,13,11,45,947.5,111.0,3.0,25.0,1009.0,892.13,657.34
2016,7,13,12,0,950.0,111.0,3.1,25.0,1018.0,863.93,639.12
2016,7,13,12,15,950.0,111.0,3.2,25.0,1019.0,830.41,617.18
2016,7,13,12,30,950.0,111.0,3.3,25.0,1020.0,793.82,592.32
2016,7,13,12,45,952.5,108.5,3.4,25.0,1014.0,754.11,563.77
2016,7,13,13,0,955.0,106.0,3.5,25.0,1008.0,711.49,532.41
2016,7,13,13,15,952.5,105.5,3.55,25.0,994.5,664.57,496.86
2016,7,13,13,30,950.0,105.0,3.6,25.0,981.0,615.41,458.68
2016,7,13,13,45,946.0,104.0,3.65,25.0,960.0,563.08,417.03
2016,7,13,14,0,942.0,103.0,3.7,25.0,939.0,509.05,372.81
2016,7,13,14,15,936.5,102.0,3.75,24.5,911.5,452.95,326.37
2016,7,13,14,30,931.0,101.0,3.8,24.0,884.0,395.76,277.74
2016,7,13,14,45,923.5,99.5,3.85,24.0,850.0,336.81,226.56
2016,7,13,15,0,916.0,98.0,3.9,24.0,816.0,277.48,175.72
2016,7,13,15,15,906.5,96.0,3.9,24.0,777.0,217.36,127.49
2016,7,13,15,30,897.0,94.0,3.9,24.0,738.0,157.6,87.45
2016,7,13,15,45,885.0,91.5,3.9,24.0,694.5,98.02,64.48
2016,7,13,16,0,873.0,89.0,3.9,24.0,651.0,85.09,66.05
2016,7,13,16,15,856.5,86.5,3.85,23.5,603.5,82.97,64.62
2016,7,13,16,30,840.0,84.0,3.8,23.0,556.0,72.89,56.45
2016,7,13,16,45,820.5,80.0,3.8,22.5,506.5,70.08,54.4
2016,7,13,17,0,801.0,76.0,3.8,22.0,457.0,67.16,52.21
2016,7,13,17,15,772.0,72.5,3.7,21.5,405.5,64.32,50.07
2016,7,13,17,30,743.0,69.0,3.6,21.0,354.0,61.45,47.85
2016,7,13,17,45,705.5,64.0,3.55,20.5,303.0,57.26,44.43
2016,7,13,18,0,668.0,59.0,3.5,20.0,252.0,53.03,40.86
2016,7,13,18,15,608.5,53.0,3.4,19.0,202.5,44.0,33.03
2016,7,13,18,30,549.0,47.0,3.3,18.0,153.0,39.06,28.58
2016,7,13,18,45,458.0,38.5,3.25,17.5,109.5,31.95,21.98
2016,7,13,19,0,367.0,30.0,3.2,17.0,66.0,24.9,14.86
2016,7,13,19,15,183.5,15.0,3.2,16.5,33.0,12.17,0.0
2016,7,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,156.0,12.0,2.5,14.0,24.0,53.11,0.0
2016,7,14,5,30,312.0,24.0,2.4,15.0,48.0,149.31,90.73
2016,7,14,5,45,421.0,32.5,2.35,16.0,89.5,222.95,169.44
2016,7,14,6,0,530.0,41.0,2.3,17.0,131.0,305.38,241.34
2016,7,14,6,15,595.0,47.0,2.2,17.5,179.5,370.8,298.34
2016,7,14,6,30,660.0,53.0,2.1,18.0,228.0,444.74,359.75
2016,7,14,6,45,704.0,57.5,2.05,19.0,279.5,508.93,410.33
2016,7,14,7,0,748.0,62.0,2.0,20.0,331.0,575.09,459.92
2016,7,14,7,15,778.0,65.5,1.95,20.5,382.5,631.92,501.2
2016,7,14,7,30,808.0,69.0,1.9,21.0,434.0,688.63,539.63
2016,7,14,7,45,831.0,71.5,1.9,21.5,485.0,730.89,566.51
2016,7,14,8,0,854.0,74.0,1.9,22.0,536.0,778.61,596.69
2016,7,14,8,15,871.0,76.5,1.85,22.5,584.5,819.68,621.08
2016,7,14,8,30,888.0,79.0,1.8,23.0,633.0,858.38,643.38
2016,7,14,8,45,901.0,81.0,1.75,23.5,678.0,890.35,660.76
2016,7,14,9,0,914.0,83.0,1.7,24.0,723.0,919.24,675.89
2016,7,14,9,15,924.0,84.5,1.7,24.0,763.5,941.56,688.54
2016,7,14,9,30,934.0,86.0,1.7,24.0,804.0,960.31,698.98
2016,7,14,9,45,936.5,90.5,1.7,24.5,837.5,971.56,703.33
2016,7,14,10,0,939.0,95.0,1.7,25.0,871.0,978.76,705.27
2016,7,14,10,15,944.5,96.0,1.75,25.0,900.5,981.12,706.32
2016,7,14,10,30,950.0,97.0,1.8,25.0,930.0,979.47,705.01
2016,7,14,10,45,954.5,98.0,1.85,25.5,952.5,972.87,699.34
2016,7,14,11,0,959.0,99.0,1.9,26.0,975.0,962.25,691.26
2016,7,14,11,15,961.5,99.5,1.95,26.0,990.5,945.4,680.69
2016,7,14,11,30,964.0,100.0,2.0,26.0,1006.0,924.7,667.72
2016,7,14,11,45,965.5,100.0,2.15,26.0,1014.0,898.97,652.47
2016,7,14,12,0,967.0,100.0,2.3,26.0,1022.0,869.68,634.69
2016,7,14,12,15,967.0,100.5,2.3,26.0,1023.0,836.24,612.76
2016,7,14,12,30,967.0,101.0,2.3,26.0,1024.0,799.63,588.34
2016,7,14,12,45,958.0,105.5,2.35,26.0,1015.0,756.92,558.14
2016,7,14,13,0,949.0,110.0,2.4,26.0,1006.0,711.95,525.65
2016,7,14,13,15,946.0,109.5,2.45,25.5,992.0,664.89,491.87
2016,7,14,13,30,943.0,109.0,2.5,25.0,978.0,615.66,455.32
2016,7,14,13,45,940.0,107.5,2.55,25.0,957.0,563.72,414.65
2016,7,14,14,0,937.0,106.0,2.6,25.0,936.0,510.01,371.32
2016,7,14,14,15,931.0,104.5,2.6,25.0,908.0,453.54,324.49
2016,7,14,14,30,925.0,103.0,2.6,25.0,880.0,396.05,275.7
2016,7,14,14,45,918.0,101.0,2.65,25.0,846.5,337.17,225.27
2016,7,14,15,0,911.0,99.0,2.7,25.0,813.0,277.86,175.0
2016,7,14,15,15,900.5,97.0,2.7,24.5,773.5,217.8,127.49
2016,7,14,15,30,890.0,95.0,2.7,24.0,734.0,158.21,87.87
2016,7,14,15,45,878.5,92.0,2.75,24.0,690.0,98.7,64.6
2016,7,14,16,0,867.0,89.0,2.8,24.0,646.0,84.93,65.89
2016,7,14,16,15,850.0,86.5,2.8,23.5,598.5,82.79,64.45
2016,7,14,16,30,833.0,84.0,2.8,23.0,551.0,72.73,56.31
2016,7,14,16,45,811.5,80.5,2.8,23.0,501.0,70.24,54.41
2016,7,14,17,0,790.0,77.0,2.8,23.0,451.0,67.66,52.41
2016,7,14,17,15,760.0,73.0,2.75,22.5,400.0,64.48,49.99
2016,7,14,17,30,730.0,69.0,2.7,22.0,349.0,61.25,47.48
2016,7,14,17,45,689.0,64.5,2.7,21.5,297.5,57.42,44.38
2016,7,14,18,0,648.0,60.0,2.7,21.0,246.0,49.48,37.6
2016,7,14,18,15,586.5,54.0,2.65,20.0,197.5,44.54,33.36
2016,7,14,18,30,525.0,48.0,2.6,19.0,149.0,39.66,28.97
2016,7,14,18,45,428.5,39.0,2.55,18.0,106.0,32.18,22.11
2016,7,14,19,0,332.0,30.0,2.5,17.0,63.0,24.77,14.68
2016,7,14,19,15,166.0,15.0,2.45,16.5,31.5,12.14,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,15,109.5,13.5,0.95,13.0,21.5,41.32,0.0
2016,7,15,5,30,219.0,27.0,0.9,13.0,43.0,119.74,70.5
2016,7,15,5,45,326.0,38.0,0.9,13.5,82.5,191.02,145.72
2016,7,15,6,0,433.0,49.0,0.9,14.0,122.0,270.41,214.79
2016,7,15,6,15,504.5,56.5,0.85,14.5,169.0,339.24,273.66
2016,7,15,6,30,576.0,64.0,0.8,15.0,216.0,414.03,334.98
2016,7,15,6,45,623.0,70.5,0.8,15.5,266.0,478.41,385.88
2016,7,15,7,0,670.0,77.0,0.8,16.0,316.0,545.32,436.48
2016,7,15,7,15,705.0,81.5,0.8,16.0,367.5,603.64,479.51
2016,7,15,7,30,740.0,86.0,0.8,16.0,419.0,659.23,519.06
2016,7,15,7,45,766.0,89.5,0.8,16.5,469.5,710.19,551.95
2016,7,15,8,0,792.0,93.0,0.8,17.0,520.0,760.05,583.2
2016,7,15,8,15,811.5,96.5,0.8,17.5,568.0,803.08,609.01
2016,7,15,8,30,831.0,100.0,0.8,18.0,616.0,843.96,632.91
2016,7,15,8,45,845.0,103.0,0.8,18.5,661.0,877.0,651.24
2016,7,15,9,0,859.0,106.0,0.8,19.0,706.0,896.15,660.4
2016,7,15,9,15,870.5,108.0,0.8,19.0,746.5,919.28,673.56
2016,7,15,9,30,882.0,110.0,0.8,19.0,787.0,939.03,684.5
2016,7,15,9,45,889.5,112.5,0.8,19.5,822.0,952.03,689.91
2016,7,15,10,0,897.0,115.0,0.8,20.0,857.0,961.28,693.12
2016,7,15,10,15,904.0,116.5,0.8,20.0,886.0,965.24,694.47
2016,7,15,10,30,911.0,118.0,0.8,20.0,915.0,965.3,693.59
2016,7,15,10,45,744.5,224.0,0.8,20.5,886.5,924.75,665.81
2016,7,15,11,0,578.0,330.0,0.8,21.0,858.0,852.15,613.67
2016,7,15,11,15,754.0,224.5,0.8,21.0,925.5,899.99,648.93
2016,7,15,11,30,930.0,119.0,0.8,21.0,993.0,913.76,657.27
2016,7,15,11,45,932.0,119.0,0.85,21.0,1001.5,888.89,641.89
2016,7,15,12,0,934.0,119.0,0.9,21.0,1010.0,860.56,624.72
2016,7,15,12,15,709.0,261.5,0.95,21.0,938.5,788.9,574.68
2016,7,15,12,30,484.0,404.0,1.0,21.0,867.0,702.72,513.28
2016,7,15,12,45,488.5,398.5,1.05,21.0,862.5,672.86,493.78
2016,7,15,13,0,493.0,393.0,1.1,21.0,858.0,641.22,471.94
2016,7,15,13,15,702.5,260.0,1.15,21.0,912.0,638.51,471.77
2016,7,15,13,30,912.0,127.0,1.2,21.0,966.0,612.42,453.06
2016,7,15,13,45,909.0,124.5,1.25,21.5,945.0,561.06,412.62
2016,7,15,14,0,906.0,122.0,1.3,22.0,924.0,508.03,369.86
2016,7,15,14,15,899.5,120.5,1.35,21.5,896.5,452.77,325.42
2016,7,15,14,30,893.0,119.0,1.4,21.0,869.0,396.6,278.78
2016,7,15,14,45,887.5,115.5,1.5,21.0,835.5,338.76,229.47
2016,7,15,15,0,882.0,112.0,1.6,21.0,802.0,280.38,179.96
2016,7,15,15,15,871.0,110.0,1.65,21.0,763.0,221.7,133.06
2016,7,15,15,30,860.0,108.0,1.7,21.0,724.0,163.56,93.9
2016,7,15,15,45,849.0,104.0,1.75,21.0,681.0,96.21,63.2
2016,7,15,16,0,838.0,100.0,1.8,21.0,638.0,82.01,64.21
2016,7,15,16,15,820.0,97.0,1.85,20.5,590.5,80.4,63.21
2016,7,15,16,30,802.0,94.0,1.9,20.0,543.0,78.71,62.1
2016,7,15,16,45,781.5,89.5,1.95,20.0,493.5,75.83,59.86
2016,7,15,17,0,761.0,85.0,2.0,20.0,444.0,72.81,57.5
2016,7,15,17,15,729.0,80.5,2.05,19.5,393.0,69.48,54.94
2016,7,15,17,30,697.0,76.0,2.1,19.0,342.0,61.01,47.87
2016,7,15,17,45,656.0,70.5,2.15,19.0,291.5,56.92,44.41
2016,7,15,18,0,615.0,65.0,2.2,19.0,241.0,52.79,40.83
2016,7,15,18,15,551.0,58.0,2.2,18.0,192.5,47.25,36.03
2016,7,15,18,30,487.0,51.0,2.2,17.0,144.0,41.74,31.04
2016,7,15,18,45,390.5,41.5,2.2,16.5,102.0,34.01,23.83
2016,7,15,19,0,294.0,32.0,2.2,16.0,60.0,26.32,15.93
2016,7,15,19,15,147.0,16.0,2.2,15.5,30.0,12.95,0.0
2016,7,15,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,116.5,13.0,2.65,12.5,21.0,42.93,0.0
2016,7,16,5,30,233.0,26.0,2.5,13.0,42.0,123.24,69.84
2016,7,16,5,45,344.5,36.0,2.45,14.0,82.0,196.8,150.26
2016,7,16,6,0,456.0,46.0,2.4,15.0,122.0,278.2,221.71
2016,7,16,6,15,527.0,53.5,2.35,15.5,169.5,347.81,282.46
2016,7,16,6,30,598.0,61.0,2.3,16.0,217.0,423.42,345.96
2016,7,16,6,45,645.0,66.5,2.25,16.5,267.5,487.68,398.09
2016,7,16,7,0,692.0,72.0,2.2,17.0,318.0,554.42,449.93
2016,7,16,7,15,726.0,76.5,2.15,17.5,369.5,610.1,491.33
2016,7,16,7,30,760.0,81.0,2.1,18.0,421.0,669.17,533.09
2016,7,16,7,45,786.0,84.0,2.1,18.5,472.0,720.27,567.1
2016,7,16,8,0,812.0,87.0,2.1,19.0,523.0,770.24,599.47
2016,7,16,8,15,831.0,90.0,2.05,19.0,571.5,812.91,626.74
2016,7,16,8,30,850.0,93.0,2.0,19.0,620.0,853.36,652.05
2016,7,16,8,45,866.0,94.5,2.0,19.5,665.5,876.96,664.74
2016,7,16,9,0,882.0,96.0,2.0,20.0,711.0,907.27,682.03
2016,7,16,9,15,893.0,98.0,2.0,20.0,752.0,930.46,695.66
2016,7,16,9,30,904.0,100.0,2.0,20.0,793.0,950.2,707.07
2016,7,16,9,45,911.5,102.5,2.0,20.5,828.0,963.57,713.0
2016,7,16,10,0,919.0,105.0,2.0,21.0,863.0,973.1,716.56
2016,7,16,10,15,925.5,106.0,2.05,21.0,892.5,976.28,718.07
2016,7,16,10,30,932.0,107.0,2.1,21.0,922.0,975.51,717.21
2016,7,16,10,45,935.5,109.0,2.15,21.5,944.5,968.95,711.36
2016,7,16,11,0,939.0,111.0,2.2,22.0,967.0,958.41,703.07
2016,7,16,11,15,942.0,111.5,2.2,22.0,983.0,942.1,692.0
2016,7,16,11,30,945.0,112.0,2.2,22.0,999.0,921.99,678.55
2016,7,16,11,45,947.0,112.5,2.25,22.0,1007.5,897.31,662.62
2016,7,16,12,0,949.0,113.0,2.3,22.0,1016.0,869.09,644.31
2016,7,16,12,15,949.0,113.0,2.3,22.0,1017.0,835.52,621.93
2016,7,16,12,30,949.0,113.0,2.3,22.0,1018.0,798.85,596.85
2016,7,16,12,45,950.0,111.5,2.35,22.0,1012.0,758.79,568.2
2016,7,16,13,0,951.0,110.0,2.4,22.0,1006.0,715.91,536.83
2016,7,16,13,15,948.5,109.5,2.4,21.5,992.5,668.97,502.38
2016,7,16,13,30,946.0,109.0,2.4,21.0,979.0,619.79,465.16
2016,7,16,13,45,944.5,106.5,2.45,21.0,958.5,567.64,423.83
2016,7,16,14,0,943.0,104.0,2.5,21.0,938.0,513.57,379.66
2016,7,16,14,15,937.0,102.5,2.55,21.0,910.0,456.67,331.96
2016,7,16,14,30,931.0,101.0,2.6,21.0,882.0,398.74,282.17
2016,7,16,14,45,924.5,99.5,2.65,21.0,848.5,339.86,230.9
2016,7,16,15,0,918.0,98.0,2.7,21.0,815.0,280.49,179.68
2016,7,16,15,15,908.0,96.0,2.75,21.0,775.5,219.95,130.66
2016,7,16,15,30,898.0,94.0,2.8,21.0,736.0,159.82,89.66
2016,7,16,15,45,885.0,91.5,2.85,21.0,692.0,99.9,65.49
2016,7,16,16,0,872.0,89.0,2.9,21.0,648.0,85.06,66.82
2016,7,16,16,15,855.0,86.5,2.9,20.5,600.0,82.91,65.36
2016,7,16,16,30,838.0,84.0,2.9,20.0,552.0,72.87,57.15
2016,7,16,16,45,816.0,80.5,2.9,20.0,502.0,70.35,55.2
2016,7,16,17,0,794.0,77.0,2.9,20.0,452.0,67.75,53.17
2016,7,16,17,15,764.0,73.5,2.9,19.5,400.0,64.94,51.03
2016,7,16,17,30,734.0,70.0,2.9,19.0,348.0,62.09,48.82
2016,7,16,17,45,691.5,65.0,2.95,18.5,296.5,57.87,45.34
2016,7,16,18,0,649.0,60.0,3.0,18.0,245.0,49.5,38.1
2016,7,16,18,15,586.0,54.0,3.0,17.0,196.0,44.55,33.79
2016,7,16,18,30,523.0,48.0,3.0,16.0,147.0,39.67,29.33
2016,7,16,18,45,419.5,39.5,3.05,15.5,104.0,32.57,22.65
2016,7,16,19,0,316.0,31.0,3.1,15.0,61.0,25.59,15.29
2016,7,16,19,15,158.0,15.5,3.1,14.5,30.5,12.57,0.0
2016,7,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,5,15,127.0,12.0,3.5,11.5,21.0,45.16,0.0
2016,7,17,5,30,254.0,24.0,3.5,12.0,42.0,128.37,69.58
2016,7,17,5,45,369.0,33.0,3.5,12.5,82.0,203.93,156.47
2016,7,17,6,0,484.0,42.0,3.5,13.0,122.0,287.06,230.99
2016,7,17,6,15,553.0,49.0,3.5,13.5,169.5,356.38,292.73
2016,7,17,6,30,622.0,56.0,3.5,14.0,217.0,431.55,357.24
2016,7,17,6,45,667.5,60.5,3.55,14.5,267.5,492.13,407.94
2016,7,17,7,0,713.0,65.0,3.6,15.0,318.0,557.97,460.75
2016,7,17,7,15,745.0,69.0,3.6,15.5,369.5,615.6,505.06
2016,7,17,7,30,777.0,73.0,3.6,16.0,421.0,673.35,546.97
2016,7,17,7,45,800.0,76.5,3.6,16.5,471.0,723.3,581.34
2016,7,17,8,0,823.0,80.0,3.6,17.0,521.0,771.92,613.95
2016,7,17,8,15,840.5,82.5,3.6,17.5,568.5,804.43,634.19
2016,7,17,8,30,858.0,85.0,3.6,18.0,616.0,842.86,658.5
2016,7,17,8,45,871.5,87.0,3.6,18.5,660.5,874.69,677.72
2016,7,17,9,0,885.0,89.0,3.6,19.0,705.0,903.55,694.72
2016,7,17,9,15,895.5,91.0,3.6,19.0,745.5,926.49,708.85
2016,7,17,9,30,906.0,93.0,3.6,19.0,786.0,945.96,720.63
2016,7,17,9,45,911.0,96.0,3.6,19.0,820.0,957.72,727.2
2016,7,17,10,0,916.0,99.0,3.6,19.0,854.0,965.6,731.3
2016,7,17,10,15,922.0,100.5,3.6,19.0,883.0,968.96,732.47
2016,7,17,10,30,928.0,102.0,3.6,19.0,912.0,968.38,731.13
2016,7,17,10,45,932.0,103.0,3.6,19.5,934.5,961.49,724.27
2016,7,17,11,0,936.0,104.0,3.6,20.0,957.0,950.66,714.94
2016,7,17,11,15,939.0,104.5,3.65,20.0,972.5,934.56,703.86
2016,7,17,11,30,942.0,105.0,3.7,20.0,988.0,914.67,690.28
2016,7,17,11,45,943.0,105.5,3.75,20.0,996.0,889.39,673.05
2016,7,17,12,0,944.0,106.0,3.8,20.0,1004.0,860.63,653.4
2016,7,17,12,15,944.0,106.0,3.85,20.0,1005.0,827.34,630.54
2016,7,17,12,30,944.0,106.0,3.9,20.0,1006.0,790.97,605.1
2016,7,17,12,45,937.0,110.0,3.95,20.0,998.0,749.93,574.36
2016,7,17,13,0,930.0,114.0,4.0,20.0,990.0,706.53,541.26
2016,7,17,13,15,927.5,113.5,4.0,19.5,976.5,660.43,506.26
2016,7,17,13,30,925.0,113.0,4.0,19.0,963.0,612.15,468.55
2016,7,17,13,45,921.5,111.5,4.05,19.0,942.0,560.64,426.47
2016,7,17,14,0,918.0,110.0,4.1,19.0,921.0,507.45,381.82
2016,7,17,14,15,912.0,109.0,4.1,18.5,894.0,452.11,334.81
2016,7,17,14,30,906.0,108.0,4.1,18.0,867.0,395.77,285.71
2016,7,17,14,45,898.5,106.0,4.15,18.0,833.5,337.56,233.98
2016,7,17,15,0,891.0,104.0,4.2,18.0,800.0,279.02,182.54
2016,7,17,15,15,880.5,102.5,4.2,17.5,761.0,220.16,134.23
2016,7,17,15,30,870.0,101.0,4.2,17.0,722.0,161.78,93.77
2016,7,17,15,45,855.5,99.0,4.25,17.0,678.5,103.61,69.61
2016,7,17,16,0,841.0,97.0,4.3,17.0,635.0,80.25,63.82
2016,7,17,16,15,823.5,94.0,4.25,16.5,587.5,78.58,62.72
2016,7,17,16,30,806.0,91.0,4.2,16.0,540.0,76.82,61.53
2016,7,17,16,45,780.0,88.0,4.2,16.0,490.0,74.78,59.98
2016,7,17,17,0,754.0,85.0,4.2,16.0,440.0,72.71,58.38
2016,7,17,17,15,722.0,81.0,4.15,15.5,389.0,69.75,56.11
2016,7,17,17,30,690.0,77.0,4.1,15.0,338.0,61.63,49.22
2016,7,17,17,45,643.5,72.0,4.05,14.5,287.0,57.85,46.08
2016,7,17,18,0,597.0,67.0,4.0,14.0,236.0,54.1,42.84
2016,7,17,18,15,531.5,59.5,3.9,13.5,188.0,48.25,37.58
2016,7,17,18,30,466.0,52.0,3.8,13.0,140.0,42.41,32.13
2016,7,17,18,45,366.5,42.0,3.7,13.0,98.5,34.33,24.41
2016,7,17,19,0,267.0,32.0,3.6,13.0,57.0,26.28,15.86
2016,7,17,19,15,133.5,16.0,3.5,12.5,28.5,12.26,0.0
2016,7,17,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,5,15,123.0,11.0,2.5,11.0,19.5,43.31,0.0
2016,7,18,5,30,246.0,22.0,2.5,11.0,39.0,123.52,62.91
2016,7,18,5,45,358.5,31.0,2.55,11.5,78.0,198.06,151.85
2016,7,18,6,0,471.0,40.0,2.6,12.0,117.0,279.45,225.09
2016,7,18,6,15,539.5,46.5,2.6,12.5,163.5,347.2,285.46
2016,7,18,6,30,608.0,53.0,2.6,13.0,210.0,420.83,348.6
2016,7,18,6,45,654.5,58.0,2.65,13.5,260.0,482.2,399.78
2016,7,18,7,0,701.0,63.0,2.7,14.0,310.0,548.68,452.89
2016,7,18,7,15,733.5,66.5,2.65,14.0,360.5,605.58,497.15
2016,7,18,7,30,766.0,70.0,2.6,14.0,411.0,662.69,539.05
2016,7,18,7,45,790.0,73.0,2.6,14.5,461.0,712.45,573.1
2016,7,18,8,0,814.0,76.0,2.6,15.0,511.0,761.0,605.47
2016,7,18,8,15,832.0,79.0,2.55,15.5,558.5,794.44,625.9
2016,7,18,8,30,850.0,82.0,2.5,16.0,606.0,833.77,650.24
2016,7,18,8,45,864.0,84.0,2.5,16.5,650.5,865.94,669.47
2016,7,18,9,0,878.0,86.0,2.5,17.0,695.0,895.22,686.53
2016,7,18,9,15,889.0,87.5,2.5,17.0,735.5,918.06,700.37
2016,7,18,9,30,900.0,89.0,2.5,17.0,776.0,937.48,711.94
2016,7,18,9,45,908.0,90.5,2.5,17.5,811.0,950.52,717.92
2016,7,18,10,0,916.0,92.0,2.5,18.0,846.0,959.79,721.48
2016,7,18,10,15,922.0,93.5,2.5,18.0,875.0,963.32,722.71
2016,7,18,10,30,928.0,95.0,2.5,18.0,904.0,962.91,721.49
2016,7,18,10,45,934.5,94.5,2.55,18.5,927.0,957.0,715.87
2016,7,18,11,0,941.0,94.0,2.6,19.0,950.0,947.15,707.79
2016,7,18,11,15,944.0,94.5,2.65,19.0,966.0,931.2,697.1
2016,7,18,11,30,947.0,95.0,2.7,19.0,982.0,911.42,683.92
2016,7,18,11,45,950.5,94.5,2.75,19.0,991.0,887.43,667.92
2016,7,18,12,0,954.0,94.0,2.8,19.0,1000.0,859.83,649.45
2016,7,18,12,15,954.0,94.0,2.8,19.0,1001.0,826.45,626.6
2016,7,18,12,30,954.0,94.0,2.8,19.0,1002.0,789.92,601.51
2016,7,18,12,45,956.0,91.5,2.8,19.0,996.5,749.78,571.88
2016,7,18,13,0,958.0,89.0,2.8,19.0,991.0,706.72,539.38
2016,7,18,13,15,956.0,88.5,2.8,19.0,977.5,660.0,503.35
2016,7,18,13,30,954.0,88.0,2.8,19.0,964.0,610.96,464.6
2016,7,18,13,45,952.5,85.5,2.85,19.0,943.5,558.53,422.32
2016,7,18,14,0,951.0,83.0,2.9,19.0,923.0,504.16,377.17
2016,7,18,14,15,946.0,82.5,2.9,18.5,896.0,448.11,329.81
2016,7,18,14,30,941.0,82.0,2.9,18.0,869.0,390.87,280.11
2016,7,18,14,45,935.5,79.5,2.9,18.0,835.5,331.14,227.13
2016,7,18,15,0,930.0,77.0,2.9,18.0,802.0,270.82,174.13
2016,7,18,15,15,920.5,76.0,2.9,18.0,763.5,210.49,124.27
2016,7,18,15,30,911.0,75.0,2.9,18.0,725.0,150.49,82.53
2016,7,18,15,45,900.5,72.5,2.95,18.0,681.5,90.07,57.37
2016,7,18,16,0,890.0,70.0,3.0,18.0,638.0,73.77,58.01
2016,7,18,16,15,874.5,68.0,3.0,17.5,591.0,71.65,56.51
2016,7,18,16,30,859.0,66.0,3.0,17.0,544.0,69.43,54.89
2016,7,18,16,45,839.0,63.5,3.0,17.0,494.5,66.65,52.68
2016,7,18,17,0,819.0,61.0,3.0,17.0,445.0,63.77,50.36
2016,7,18,17,15,791.5,58.0,3.0,16.5,394.0,60.28,47.59
2016,7,18,17,30,764.0,55.0,3.0,16.0,343.0,51.27,39.89
2016,7,18,17,45,724.0,52.0,3.0,15.5,292.5,48.21,37.35
2016,7,18,18,0,684.0,49.0,3.0,15.0,242.0,45.2,34.77
2016,7,18,18,15,626.5,44.0,2.9,14.5,193.5,40.45,30.49
2016,7,18,18,30,569.0,39.0,2.8,14.0,145.0,35.76,26.11
2016,7,18,18,45,472.5,32.0,2.75,13.5,102.0,29.15,19.83
2016,7,18,19,0,376.0,25.0,2.7,13.0,59.0,20.84,11.3
2016,7,18,19,15,188.0,12.5,2.65,12.5,29.5,10.15,0.0
2016,7,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,5,15,145.5,10.5,2.15,10.5,20.0,49.35,0.0
2016,7,19,5,30,291.0,21.0,2.2,11.0,40.0,137.53,64.92
2016,7,19,5,45,405.5,28.5,2.25,11.5,80.0,214.33,163.7
2016,7,19,6,0,520.0,36.0,2.3,12.0,120.0,294.38,236.52
2016,7,19,6,15,586.0,42.0,2.3,12.5,167.0,363.34,298.01
2016,7,19,6,30,652.0,48.0,2.3,13.0,214.0,437.64,361.57
2016,7,19,6,45,697.0,51.5,2.3,13.5,265.0,501.08,414.02
2016,7,19,7,0,742.0,55.0,2.3,14.0,316.0,566.65,465.87
2016,7,19,7,15,772.5,58.5,2.3,14.5,367.0,623.83,509.08
2016,7,19,7,30,803.0,62.0,2.3,15.0,418.0,674.21,544.11
2016,7,19,7,45,824.5,64.5,2.3,15.5,468.0,722.31,576.5
2016,7,19,8,0,846.0,67.0,2.3,16.0,518.0,769.04,607.07
2016,7,19,8,15,862.5,69.5,2.3,16.0,566.0,809.85,633.96
2016,7,19,8,30,879.0,72.0,2.3,16.0,614.0,848.31,658.85
2016,7,19,8,45,889.5,75.0,2.3,16.5,658.0,879.41,677.1
2016,7,19,9,0,900.0,78.0,2.3,17.0,702.0,907.33,693.03
2016,7,19,9,15,910.0,79.5,2.35,17.0,742.0,929.75,706.92
2016,7,19,9,30,920.0,81.0,2.4,17.0,782.0,948.65,718.52
2016,7,19,9,45,925.0,84.0,2.45,17.5,816.5,960.83,724.33
2016,7,19,10,0,930.0,87.0,2.5,18.0,851.0,969.08,727.67
2016,7,19,10,15,936.0,88.0,2.5,18.0,880.0,972.2,728.61
2016,7,19,10,30,942.0,89.0,2.5,18.0,909.0,971.33,727.08
2016,7,19,10,45,945.0,90.5,2.55,18.0,931.5,964.19,722.0
2016,7,19,11,0,948.0,92.0,2.6,18.0,954.0,953.05,714.42
2016,7,19,11,15,951.0,92.5,2.6,18.0,969.5,937.02,703.22
2016,7,19,11,30,954.0,93.0,2.6,18.0,985.0,917.13,689.54
2016,7,19,11,45,956.0,93.0,2.6,18.0,993.5,892.19,672.51
2016,7,19,12,0,958.0,93.0,2.6,18.0,1002.0,863.66,653.08
2016,7,19,12,15,958.5,93.0,2.6,18.0,1003.0,830.53,630.45
2016,7,19,12,30,959.0,93.0,2.6,18.0,1004.0,794.19,605.52
2016,7,19,12,45,951.5,97.0,2.65,18.0,996.0,752.46,575.03
2016,7,19,13,0,944.0,101.0,2.7,18.0,988.0,708.35,541.9
2016,7,19,13,15,941.0,100.5,2.75,18.0,974.0,661.4,505.93
2016,7,19,13,30,938.0,100.0,2.8,18.0,960.0,612.28,467.28
2016,7,19,13,45,940.0,95.5,2.85,18.5,941.0,560.76,424.83
2016,7,19,14,0,942.0,91.0,2.9,19.0,922.0,507.02,379.42
2016,7,19,14,15,936.5,90.0,2.95,19.0,894.5,450.7,331.46
2016,7,19,14,30,931.0,89.0,3.0,19.0,867.0,393.28,281.34
2016,7,19,14,45,927.0,85.5,3.1,19.0,834.0,333.71,228.79
2016,7,19,15,0,923.0,82.0,3.2,19.0,801.0,273.4,175.98
2016,7,19,15,15,913.5,80.5,3.2,18.5,762.0,212.99,126.41
2016,7,19,15,30,904.0,79.0,3.2,18.0,723.0,152.94,84.68
2016,7,19,15,45,895.5,75.5,3.25,18.0,680.0,92.26,58.86
2016,7,19,16,0,887.0,72.0,3.3,18.0,637.0,74.95,59.03
2016,7,19,16,15,871.0,70.0,3.3,17.5,590.0,72.85,57.55
2016,7,19,16,30,855.0,68.0,3.3,17.0,543.0,70.65,55.96
2016,7,19,16,45,837.0,65.0,3.3,17.0,493.5,67.61,53.52
2016,7,19,17,0,819.0,62.0,3.3,17.0,444.0,64.43,50.95
2016,7,19,17,15,791.5,59.0,3.25,16.5,393.5,60.96,48.19
2016,7,19,17,30,764.0,56.0,3.2,16.0,343.0,52.0,40.54
2016,7,19,17,45,727.5,52.0,3.2,16.0,292.0,48.25,37.31
2016,7,19,18,0,691.0,48.0,3.2,16.0,241.0,44.49,33.98
2016,7,19,18,15,633.5,43.0,3.1,15.5,192.5,39.7,29.68
2016,7,19,18,30,576.0,38.0,3.0,15.0,144.0,34.96,25.27
2016,7,19,18,45,481.5,31.0,2.95,14.5,101.5,28.33,19.0
2016,7,19,19,0,387.0,24.0,2.9,14.0,59.0,21.84,11.88
2016,7,19,19,15,193.5,12.0,2.85,13.5,29.5,9.76,0.0
2016,7,19,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,144.5,10.0,2.65,10.5,19.0,48.77,0.0
2016,7,20,5,30,289.0,20.0,2.7,11.0,38.0,135.57,57.51
2016,7,20,5,45,405.0,28.5,2.75,11.5,78.5,214.64,163.62
2016,7,20,6,0,521.0,37.0,2.8,12.0,119.0,296.24,238.26
2016,7,20,6,15,588.5,42.5,2.8,12.5,166.5,365.73,300.55
2016,7,20,6,30,656.0,48.0,2.8,13.0,214.0,440.57,364.95
2016,7,20,6,45,702.5,52.0,2.8,14.0,265.5,505.82,418.41
2016,7,20,7,0,749.0,56.0,2.8,15.0,317.0,573.33,471.16
2016,7,20,7,15,780.0,59.5,2.75,15.5,368.5,631.26,514.83
2016,7,20,7,30,811.0,63.0,2.7,16.0,420.0,682.35,550.23
2016,7,20,7,45,834.5,65.0,2.65,16.5,471.5,731.73,583.33
2016,7,20,8,0,858.0,67.0,2.6,17.0,523.0,779.85,614.6
2016,7,20,8,15,875.5,69.5,2.6,17.5,571.5,821.92,641.14
2016,7,20,8,30,893.0,72.0,2.6,18.0,620.0,861.63,665.58
2016,7,20,8,45,907.0,73.0,2.6,18.5,665.5,893.86,684.47
2016,7,20,9,0,921.0,74.0,2.6,19.0,711.0,923.07,701.14
2016,7,20,9,15,931.0,75.5,2.6,19.0,752.0,945.9,714.73
2016,7,20,9,30,941.0,77.0,2.6,19.0,793.0,965.13,725.98
2016,7,20,9,45,941.5,83.0,2.65,19.5,827.0,976.62,731.2
2016,7,20,10,0,942.0,89.0,2.7,20.0,861.0,983.92,733.8
2016,7,20,10,15,948.0,90.0,2.7,20.0,891.0,986.99,734.7
2016,7,20,10,30,954.0,91.0,2.7,20.0,921.0,986.03,733.1
2016,7,20,10,45,961.0,90.5,2.75,20.5,944.5,980.42,727.66
2016,7,20,11,0,968.0,90.0,2.8,21.0,968.0,970.75,719.68
2016,7,20,11,15,971.0,90.5,2.8,21.0,984.0,954.39,708.37
2016,7,20,11,30,974.0,91.0,2.8,21.0,1000.0,934.11,694.58
2016,7,20,11,45,977.0,90.0,2.85,21.0,1009.5,908.62,677.75
2016,7,20,12,0,980.0,89.0,2.9,21.0,1019.0,879.45,658.43
2016,7,20,12,15,980.5,89.0,2.95,21.0,1020.0,845.65,635.88
2016,7,20,12,30,981.0,89.0,3.0,21.0,1021.0,808.56,610.93
2016,7,20,12,45,980.5,89.0,3.05,21.0,1014.5,767.64,581.51
2016,7,20,13,0,980.0,89.0,3.1,21.0,1008.0,723.84,548.87
2016,7,20,13,15,977.5,88.5,3.1,21.0,994.5,675.7,512.03
2016,7,20,13,30,975.0,88.0,3.1,21.0,981.0,625.22,472.45
2016,7,20,13,45,972.5,86.5,3.15,21.0,960.0,571.84,429.68
2016,7,20,14,0,970.0,85.0,3.2,21.0,939.0,516.54,384.06
2016,7,20,14,15,965.0,84.0,3.25,20.5,911.5,458.9,335.85
2016,7,20,14,30,960.0,83.0,3.3,20.0,884.0,400.04,285.2
2016,7,20,14,45,954.5,81.0,3.35,20.0,850.5,339.38,231.7
2016,7,20,15,0,949.0,79.0,3.4,20.0,817.0,278.08,178.09
2016,7,20,15,15,940.0,77.5,3.4,19.5,777.5,216.14,127.32
2016,7,20,15,30,931.0,76.0,3.4,19.0,738.0,154.47,84.46
2016,7,20,15,45,921.0,73.5,3.45,19.0,694.0,92.64,58.27
2016,7,20,16,0,911.0,71.0,3.5,19.0,650.0,74.95,58.8
2016,7,20,16,15,895.5,69.0,3.5,18.5,602.5,72.81,57.29
2016,7,20,16,30,880.0,67.0,3.5,18.0,555.0,70.55,55.66
2016,7,20,16,45,860.5,64.5,3.5,18.0,504.5,67.75,53.43
2016,7,20,17,0,841.0,62.0,3.5,18.0,454.0,64.84,51.1
2016,7,20,17,15,813.5,59.0,3.5,17.5,402.0,61.32,48.31
2016,7,20,17,30,786.0,56.0,3.5,17.0,350.0,52.35,40.68
2016,7,20,17,45,746.5,52.5,3.5,17.0,298.0,48.89,37.72
2016,7,20,18,0,707.0,49.0,3.5,17.0,246.0,45.47,34.7
2016,7,20,18,15,648.0,44.0,3.4,16.0,196.5,40.66,30.46
2016,7,20,18,30,589.0,39.0,3.3,15.0,147.0,35.92,26.09
2016,7,20,18,45,490.0,32.0,3.25,14.5,103.0,29.27,19.78
2016,7,20,19,0,391.0,25.0,3.2,14.0,59.0,22.77,12.44
2016,7,20,19,15,195.5,12.5,3.15,13.5,29.5,9.83,0.0
2016,7,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,5,15,149.5,9.5,2.45,11.5,19.0,49.9,0.0
2016,7,21,5,30,299.0,19.0,2.5,12.0,38.0,137.69,50.31
2016,7,21,5,45,414.5,27.0,2.6,12.5,78.0,213.57,161.44
2016,7,21,6,0,530.0,35.0,2.7,13.0,118.0,298.87,239.23
2016,7,21,6,15,597.0,41.0,2.7,13.5,165.5,369.02,301.9
2016,7,21,6,30,664.0,47.0,2.7,14.0,213.0,444.63,366.67
2016,7,21,6,45,709.5,50.5,2.75,14.5,264.5,509.11,420.2
2016,7,21,7,0,755.0,54.0,2.8,15.0,316.0,575.73,473.19
2016,7,21,7,15,785.5,57.0,2.7,15.0,367.5,632.99,516.95
2016,7,21,7,30,816.0,60.0,2.6,15.0,419.0,683.4,552.65
2016,7,21,7,45,840.0,62.0,2.55,15.5,470.0,733.45,586.28
2016,7,21,8,0,864.0,64.0,2.5,16.0,521.0,782.26,618.06
2016,7,21,8,15,881.0,66.0,2.45,16.5,570.0,823.59,643.71
2016,7,21,8,30,898.0,68.0,2.4,17.0,619.0,862.54,667.2
2016,7,21,8,45,911.5,69.5,2.4,17.5,664.5,895.13,686.31
2016,7,21,9,0,925.0,71.0,2.4,18.0,710.0,924.64,703.15
2016,7,21,9,15,935.5,72.5,2.4,18.0,751.0,948.09,717.12
2016,7,21,9,30,946.0,74.0,2.4,18.0,792.0,967.92,728.72
2016,7,21,9,45,950.5,77.5,2.4,18.5,827.5,980.57,734.22
2016,7,21,10,0,955.0,81.0,2.4,19.0,863.0,989.15,737.16
2016,7,21,10,15,961.5,82.0,2.45,19.0,893.0,992.85,738.96
2016,7,21,10,30,968.0,83.0,2.5,19.0,923.0,992.46,738.23
2016,7,21,10,45,972.5,83.5,2.55,19.5,946.5,985.59,731.98
2016,7,21,11,0,977.0,84.0,2.6,20.0,970.0,974.61,723.21
2016,7,21,11,15,980.0,84.5,2.65,20.0,986.0,958.23,712.36
2016,7,21,11,30,983.0,85.0,2.7,20.0,1002.0,937.88,698.95
2016,7,21,11,45,985.0,85.5,2.8,20.0,1011.0,912.79,682.79
2016,7,21,12,0,987.0,86.0,2.9,20.0,1020.0,883.98,664.04
2016,7,21,12,15,987.5,86.0,2.95,20.0,1021.5,849.98,641.29
2016,7,21,12,30,988.0,86.0,3.0,20.0,1023.0,812.66,616.11
2016,7,21,12,45,983.5,88.5,3.05,20.0,1016.0,770.74,586.0
2016,7,21,13,0,979.0,91.0,3.1,20.0,1009.0,726.14,552.64
2016,7,21,13,15,976.5,90.5,3.1,20.0,995.0,677.95,515.66
2016,7,21,13,30,974.0,90.0,3.1,20.0,981.0,627.42,475.93
2016,7,21,13,45,973.0,87.5,3.15,20.0,960.5,574.0,433.02
2016,7,21,14,0,972.0,85.0,3.2,20.0,940.0,518.53,387.12
2016,7,21,14,15,967.0,84.0,3.2,19.5,912.5,460.7,338.51
2016,7,21,14,30,962.0,83.0,3.2,19.0,885.0,401.65,287.48
2016,7,21,14,45,957.0,81.0,3.25,19.0,851.0,340.93,233.74
2016,7,21,15,0,952.0,79.0,3.3,19.0,817.0,279.52,179.82
2016,7,21,15,15,942.5,77.5,3.3,19.0,777.5,217.22,128.3
2016,7,21,15,30,933.0,76.0,3.3,19.0,738.0,155.25,84.9
2016,7,21,15,45,922.5,73.5,3.35,19.0,693.5,93.18,58.36
2016,7,21,16,0,912.0,71.0,3.4,19.0,649.0,74.96,58.82
2016,7,21,16,15,896.5,69.0,3.4,18.5,601.0,72.82,57.3
2016,7,21,16,30,881.0,67.0,3.4,18.0,553.0,70.55,55.66
2016,7,21,16,45,860.5,64.5,3.4,17.5,502.5,67.73,53.53
2016,7,21,17,0,840.0,62.0,3.4,17.0,452.0,64.79,51.27
2016,7,21,17,15,812.0,59.0,3.4,16.5,400.0,61.26,48.46
2016,7,21,17,30,784.0,56.0,3.4,16.0,348.0,52.31,40.82
2016,7,21,17,45,744.0,52.5,3.4,16.0,296.0,48.85,37.85
2016,7,21,18,0,704.0,49.0,3.4,16.0,244.0,45.43,34.81
2016,7,21,18,15,644.5,43.5,3.3,15.5,194.0,40.21,30.12
2016,7,21,18,30,585.0,38.0,3.2,15.0,144.0,35.03,25.3
2016,7,21,18,45,485.0,31.0,3.1,14.5,100.5,28.37,18.96
2016,7,21,19,0,385.0,24.0,3.0,14.0,57.0,21.85,11.49
2016,7,21,19,15,192.5,12.0,2.95,13.5,28.5,9.44,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,5,15,147.5,9.5,2.8,10.5,18.0,49.45,0.0
2016,7,22,5,30,295.0,19.0,2.8,11.0,36.0,136.07,40.5
2016,7,22,5,45,412.5,27.5,2.8,12.0,77.0,213.53,161.14
2016,7,22,6,0,530.0,36.0,2.8,13.0,118.0,300.35,240.31
2016,7,22,6,15,599.5,42.0,2.75,13.5,166.5,372.04,304.29
2016,7,22,6,30,669.0,48.0,2.7,14.0,215.0,449.35,370.4
2016,7,22,6,45,714.5,52.0,2.7,15.0,267.0,514.84,423.78
2016,7,22,7,0,760.0,56.0,2.7,16.0,319.0,582.46,476.28
2016,7,22,7,15,791.5,59.5,2.65,16.5,371.0,641.38,520.23
2016,7,22,7,30,823.0,63.0,2.6,17.0,423.0,693.4,555.99
2016,7,22,7,45,846.5,65.5,2.6,18.0,475.0,743.98,588.77
2016,7,22,8,0,870.0,68.0,2.6,19.0,527.0,793.23,619.6
