Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,8,15,887.0,70.5,2.6,19.5,576.0,835.34,645.79
2016,7,22,8,30,904.0,73.0,2.6,20.0,625.0,875.03,669.87
2016,7,22,8,45,917.0,74.5,2.6,20.5,670.5,907.29,688.49
2016,7,22,9,0,930.0,76.0,2.6,21.0,716.0,936.41,704.84
2016,7,22,9,15,940.0,77.5,2.65,21.5,757.5,959.42,717.44
2016,7,22,9,30,950.0,79.0,2.7,22.0,799.0,978.78,727.65
2016,7,22,9,45,955.0,81.5,2.75,22.5,834.0,990.73,733.04
2016,7,22,10,0,960.0,84.0,2.8,23.0,869.0,998.65,735.94
2016,7,22,10,15,966.0,85.0,2.85,23.0,899.0,1001.82,737.31
2016,7,22,10,30,972.0,86.0,2.9,23.0,929.0,1000.88,736.16
2016,7,22,10,45,976.0,87.0,3.0,23.5,952.0,993.94,730.24
2016,7,22,11,0,980.0,88.0,3.1,24.0,975.0,982.88,721.76
2016,7,22,11,15,983.0,88.5,3.15,24.0,991.0,966.34,710.81
2016,7,22,11,30,986.0,89.0,3.2,24.0,1007.0,945.81,697.3
2016,7,22,11,45,987.0,89.5,3.3,24.0,1015.5,919.69,680.44
2016,7,22,12,0,988.0,90.0,3.4,24.0,1024.0,889.89,661.05
2016,7,22,12,15,988.5,90.0,3.45,24.0,1025.5,855.73,638.32
2016,7,22,12,30,989.0,90.0,3.5,24.0,1027.0,818.25,613.18
2016,7,22,12,45,982.0,93.5,3.6,24.0,1019.0,775.2,582.66
2016,7,22,13,0,975.0,97.0,3.7,24.0,1011.0,729.64,549.04
2016,7,22,13,15,972.5,96.5,3.75,24.0,997.0,681.46,512.55
2016,7,22,13,30,970.0,96.0,3.8,24.0,983.0,630.96,473.31
2016,7,22,13,45,966.0,95.5,3.9,24.0,961.5,577.55,430.84
2016,7,22,14,0,962.0,95.0,4.0,24.0,940.0,522.36,385.65
2016,7,22,14,15,956.5,94.0,4.05,24.0,912.0,464.64,337.08
2016,7,22,14,30,951.0,93.0,4.1,24.0,884.0,405.78,286.37
2016,7,22,14,45,942.5,92.0,4.15,24.0,849.5,345.14,233.63
2016,7,22,15,0,934.0,91.0,4.2,24.0,815.0,284.19,181.08
2016,7,22,15,15,924.5,89.0,4.25,23.5,775.0,222.37,131.05
2016,7,22,15,30,915.0,87.0,4.3,23.0,735.0,160.89,88.69
2016,7,22,15,45,901.0,85.5,4.35,23.0,690.5,100.1,62.96
2016,7,22,16,0,887.0,84.0,4.4,23.0,646.0,82.4,64.13
2016,7,22,16,15,870.0,81.5,4.4,22.5,597.5,80.13,62.56
2016,7,22,16,30,853.0,79.0,4.4,22.0,549.0,77.71,60.85
2016,7,22,16,45,829.5,76.5,4.45,22.0,497.5,67.94,52.74
2016,7,22,17,0,806.0,74.0,4.5,22.0,446.0,65.9,51.19
2016,7,22,17,15,775.0,70.0,4.45,21.5,394.0,62.6,48.63
2016,7,22,17,30,744.0,66.0,4.4,21.0,342.0,59.24,45.98
2016,7,22,17,45,699.0,61.5,4.4,20.5,289.5,55.27,42.71
2016,7,22,18,0,654.0,57.0,4.4,20.0,237.0,51.31,39.34
2016,7,22,18,15,588.5,51.0,4.35,19.0,187.5,42.34,31.51
2016,7,22,18,30,523.0,45.0,4.3,18.0,138.0,37.37,26.97
2016,7,22,18,45,415.0,36.0,4.25,17.5,95.5,29.8,19.87
2016,7,22,19,0,307.0,27.0,4.2,17.0,53.0,22.34,11.39
2016,7,22,19,15,153.5,13.5,4.15,16.5,26.5,10.62,0.0
2016,7,22,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,120.5,10.0,3.05,14.5,16.5,42.26,0.0
2016,7,23,5,30,241.0,20.0,3.0,15.0,33.0,118.13,23.92
2016,7,23,5,45,366.5,29.0,3.0,16.0,72.5,201.45,149.18
2016,7,23,6,0,492.0,38.0,3.0,17.0,112.0,289.59,228.34
2016,7,23,6,15,564.0,44.5,2.95,17.5,160.0,360.63,290.88
2016,7,23,6,30,636.0,51.0,2.9,18.0,208.0,435.0,353.94
2016,7,23,6,45,685.0,55.5,2.85,19.0,260.0,501.89,407.77
2016,7,23,7,0,734.0,60.0,2.8,20.0,312.0,571.27,460.9
2016,7,23,7,15,767.0,64.0,2.8,20.5,364.0,630.9,505.33
2016,7,23,7,30,800.0,68.0,2.8,21.0,416.0,690.71,546.76
2016,7,23,7,45,825.0,70.5,2.8,21.5,468.0,742.23,580.92
2016,7,23,8,0,850.0,73.0,2.8,22.0,520.0,784.39,607.6
2016,7,23,8,15,868.0,75.5,2.8,22.5,569.0,826.72,633.91
2016,7,23,8,30,886.0,78.0,2.8,23.0,618.0,866.76,658.13
2016,7,23,8,45,900.0,80.0,2.8,23.5,663.5,900.05,677.38
2016,7,23,9,0,914.0,82.0,2.8,24.0,709.0,930.29,694.41
2016,7,23,9,15,924.5,83.5,2.85,24.0,750.5,953.45,708.38
2016,7,23,9,30,935.0,85.0,2.9,24.0,792.0,973.04,720.08
2016,7,23,9,45,938.0,89.0,2.95,24.5,826.5,984.52,725.13
2016,7,23,10,0,941.0,93.0,3.0,25.0,861.0,991.94,727.67
2016,7,23,10,15,947.0,94.5,3.05,25.0,891.0,995.49,729.26
2016,7,23,10,30,953.0,96.0,3.1,25.0,921.0,994.97,728.36
2016,7,23,10,45,957.0,97.0,3.2,25.5,944.0,988.0,722.36
2016,7,23,11,0,961.0,98.0,3.3,26.0,967.0,976.96,713.86
2016,7,23,11,15,964.0,98.5,3.4,26.0,983.0,960.52,703.31
2016,7,23,11,30,967.0,99.0,3.5,26.0,999.0,940.16,690.22
2016,7,23,11,45,968.0,100.0,3.6,26.0,1008.0,914.72,673.75
2016,7,23,12,0,969.0,101.0,3.7,26.0,1017.0,885.64,654.81
2016,7,23,12,15,969.5,101.0,3.8,26.0,1018.0,851.83,632.56
2016,7,23,12,30,970.0,101.0,3.9,26.0,1019.0,814.77,607.93
2016,7,23,12,45,967.5,102.0,4.0,26.0,1012.0,773.3,578.32
2016,7,23,13,0,965.0,103.0,4.1,26.0,1005.0,729.11,545.78
2016,7,23,13,15,962.5,102.0,4.15,26.0,991.0,680.84,509.35
2016,7,23,13,30,960.0,101.0,4.2,26.0,977.0,630.28,470.24
2016,7,23,13,45,957.0,100.0,4.3,26.0,956.0,577.37,428.32
2016,7,23,14,0,954.0,99.0,4.4,26.0,935.0,522.61,383.65
2016,7,23,14,15,948.0,98.0,4.45,26.0,907.5,464.99,335.5
2016,7,23,14,30,942.0,97.0,4.5,26.0,880.0,406.29,285.27
2016,7,23,14,45,935.0,95.5,4.55,26.0,845.5,346.12,233.19
2016,7,23,15,0,928.0,94.0,4.6,26.0,811.0,285.49,181.16
2016,7,23,15,15,917.5,92.0,4.6,25.5,771.0,223.73,131.48
2016,7,23,15,30,907.0,90.0,4.6,25.0,731.0,162.43,89.43
2016,7,23,15,45,894.0,88.0,4.6,25.0,686.5,101.71,63.56
2016,7,23,16,0,881.0,86.0,4.6,25.0,642.0,83.45,64.49
2016,7,23,16,15,863.5,83.5,4.6,24.5,593.5,81.2,62.96
2016,7,23,16,30,846.0,81.0,4.6,24.0,545.0,71.13,54.81
2016,7,23,16,45,822.5,78.0,4.6,23.5,494.0,68.84,53.19
2016,7,23,17,0,799.0,75.0,4.6,23.0,443.0,66.49,51.49
2016,7,23,17,15,768.0,71.0,4.55,22.5,390.5,63.22,48.97
2016,7,23,17,30,737.0,67.0,4.5,22.0,338.0,59.91,46.37
2016,7,23,17,45,691.0,62.5,4.45,21.5,286.0,55.96,43.13
2016,7,23,18,0,645.0,58.0,4.4,21.0,234.0,48.03,36.31
2016,7,23,18,15,578.0,51.5,4.35,20.0,184.5,42.64,31.62
2016,7,23,18,30,511.0,45.0,4.3,19.0,135.0,37.3,26.76
2016,7,23,18,45,398.0,36.0,4.25,18.5,92.5,29.73,19.67
2016,7,23,19,0,285.0,27.0,4.2,18.0,50.0,22.29,10.97
2016,7,23,19,15,142.5,13.5,4.15,17.5,25.0,10.62,0.0
2016,7,23,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,5,15,97.5,10.0,3.5,14.5,15.0,35.78,0.0
2016,7,24,5,30,195.0,20.0,3.5,15.0,30.0,101.93,9.49
2016,7,24,5,45,321.5,30.0,3.5,16.0,68.5,184.97,136.25
2016,7,24,6,0,448.0,40.0,3.5,17.0,107.0,272.38,214.99
2016,7,24,6,15,523.5,47.5,3.4,17.5,154.0,344.32,278.32
2016,7,24,6,30,599.0,55.0,3.3,18.0,201.0,422.93,344.89
2016,7,24,6,45,652.0,59.5,3.25,19.0,252.5,490.2,399.36
2016,7,24,7,0,705.0,64.0,3.2,20.0,304.0,557.9,451.74
2016,7,24,7,15,739.5,68.0,3.1,20.5,356.0,617.54,496.3
2016,7,24,7,30,774.0,72.0,3.0,21.0,408.0,677.5,538.06
2016,7,24,7,45,800.5,75.0,2.95,22.0,459.5,729.97,571.89
2016,7,24,8,0,827.0,78.0,2.9,23.0,511.0,781.35,603.86
2016,7,24,8,15,846.0,80.5,2.9,23.0,560.0,815.51,625.57
2016,7,24,8,30,865.0,83.0,2.9,23.0,609.0,855.81,651.43
2016,7,24,8,45,880.0,85.0,2.95,23.5,654.5,889.5,671.44
2016,7,24,9,0,895.0,87.0,3.0,24.0,700.0,920.23,689.31
2016,7,24,9,15,906.0,89.0,3.05,24.0,741.5,944.09,703.84
2016,7,24,9,30,917.0,91.0,3.1,24.0,783.0,964.42,716.09
2016,7,24,9,45,925.5,92.0,3.15,24.5,818.5,977.63,722.31
2016,7,24,10,0,934.0,93.0,3.2,25.0,854.0,986.99,726.13
2016,7,24,10,15,940.5,94.5,3.25,25.0,884.0,991.04,728.01
2016,7,24,10,30,947.0,96.0,3.3,25.0,914.0,991.03,727.41
2016,7,24,10,45,951.5,96.5,3.35,25.5,937.0,984.08,720.99
2016,7,24,11,0,956.0,97.0,3.4,26.0,960.0,973.09,712.11
2016,7,24,11,15,959.0,98.0,3.45,26.0,976.0,957.22,701.54
2016,7,24,11,30,962.0,99.0,3.5,26.0,992.0,937.42,688.47
2016,7,24,11,45,963.5,99.0,3.6,26.0,1000.5,911.61,671.74
2016,7,24,12,0,965.0,99.0,3.7,26.0,1009.0,882.18,652.54
2016,7,24,12,15,965.0,99.0,3.75,26.0,1010.5,848.12,629.85
2016,7,24,12,30,965.0,99.0,3.8,26.0,1012.0,810.84,604.86
2016,7,24,12,45,959.5,102.0,3.85,26.0,1004.0,769.05,574.91
2016,7,24,13,0,954.0,105.0,3.9,26.0,996.0,724.73,542.12
2016,7,24,13,15,951.0,104.5,3.9,25.5,982.0,676.93,506.96
2016,7,24,13,30,948.0,104.0,3.9,25.0,968.0,626.91,469.07
2016,7,24,13,45,943.5,103.5,3.95,25.0,946.5,574.08,427.1
2016,7,24,14,0,939.0,103.0,4.0,25.0,925.0,519.56,382.58
2016,7,24,14,15,933.0,101.5,4.0,25.0,897.0,462.27,334.6
2016,7,24,14,30,927.0,100.0,4.0,25.0,869.0,403.95,284.61
2016,7,24,14,45,919.0,99.0,4.05,25.0,835.0,344.57,233.18
2016,7,24,15,0,911.0,98.0,4.1,25.0,801.0,284.85,181.87
2016,7,24,15,15,900.5,96.0,4.1,24.5,761.5,223.96,132.78
2016,7,24,15,30,890.0,94.0,4.1,24.0,722.0,163.55,91.17
2016,7,24,15,45,876.5,92.0,4.1,24.0,677.5,103.71,65.41
2016,7,24,16,0,863.0,90.0,4.1,24.0,633.0,85.38,66.36
2016,7,24,16,15,845.5,87.0,4.05,23.5,585.0,74.72,57.76
2016,7,24,16,30,828.0,84.0,4.0,23.0,537.0,72.75,56.41
2016,7,24,16,45,806.0,80.5,4.0,22.5,487.0,70.24,54.6
2016,7,24,17,0,784.0,77.0,4.0,22.0,437.0,67.65,52.7
2016,7,24,17,15,752.5,73.0,3.95,21.5,385.0,64.45,50.24
2016,7,24,17,30,721.0,69.0,3.9,21.0,333.0,61.21,47.69
2016,7,24,17,45,677.5,63.5,3.85,20.5,281.5,56.58,43.86
2016,7,24,18,0,634.0,58.0,3.8,20.0,230.0,47.91,36.37
2016,7,24,18,15,567.0,51.5,3.75,19.0,181.0,42.54,31.67
2016,7,24,18,30,500.0,45.0,3.7,18.0,132.0,37.24,26.81
2016,7,24,18,45,391.0,35.5,3.65,17.5,90.0,29.3,19.36
2016,7,24,19,0,282.0,26.0,3.6,17.0,48.0,21.46,10.04
2016,7,24,19,15,141.0,13.0,3.55,16.5,24.0,10.23,0.0
2016,7,24,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,5,15,95.5,9.5,2.8,12.5,14.5,34.91,0.0
2016,7,25,5,30,191.0,19.0,2.7,13.0,29.0,99.35,0.0
2016,7,25,5,45,319.5,29.5,2.6,13.5,67.5,184.19,135.91
2016,7,25,6,0,448.0,40.0,2.5,14.0,106.0,273.02,217.18
2016,7,25,6,15,525.0,47.5,2.4,14.5,153.5,345.86,281.56
2016,7,25,6,30,602.0,55.0,2.3,15.0,201.0,425.53,349.11
2016,7,25,6,45,654.5,60.0,2.25,16.0,252.5,493.36,403.96
2016,7,25,7,0,707.0,65.0,2.2,17.0,304.0,561.38,456.38
2016,7,25,7,15,741.5,69.5,2.15,17.5,356.5,621.82,501.37
2016,7,25,7,30,776.0,74.0,2.1,18.0,409.0,682.57,543.5
2016,7,25,7,45,804.0,76.5,2.05,18.5,461.0,735.8,578.55
2016,7,25,8,0,832.0,79.0,2.0,19.0,513.0,788.01,611.84
2016,7,25,8,15,850.5,81.5,1.95,19.5,562.0,821.88,631.46
2016,7,25,8,30,869.0,84.0,1.9,20.0,611.0,861.91,655.06
2016,7,25,8,45,885.0,85.5,1.85,20.5,657.0,896.04,674.11
2016,7,25,9,0,901.0,87.0,1.8,21.0,703.0,927.25,690.95
2016,7,25,9,15,911.5,89.0,1.75,21.5,744.0,950.77,702.5
2016,7,25,9,30,922.0,91.0,1.7,22.0,785.0,970.72,711.72
2016,7,25,9,45,928.5,93.5,1.7,23.0,820.5,983.7,715.74
2016,7,25,10,0,935.0,96.0,1.7,24.0,856.0,992.74,717.37
2016,7,25,10,15,941.0,97.0,1.7,24.0,886.0,995.75,718.11
2016,7,25,10,30,947.0,98.0,1.7,24.0,916.0,994.71,716.49
2016,7,25,10,45,952.0,99.0,1.7,24.5,939.0,988.67,710.5
2016,7,25,11,0,957.0,100.0,1.7,25.0,962.0,978.55,702.13
2016,7,25,11,15,959.5,100.5,1.7,25.0,978.0,961.66,691.0
2016,7,25,11,30,962.0,101.0,1.7,25.0,994.0,940.87,677.54
2016,7,25,11,45,964.0,101.0,1.75,25.0,1002.5,915.41,661.74
2016,7,25,12,0,966.0,101.0,1.8,25.0,1011.0,886.3,643.55
2016,7,25,12,15,966.0,101.0,1.85,25.0,1012.5,852.11,621.93
2016,7,25,12,30,966.0,101.0,1.9,25.0,1014.0,814.7,598.02
2016,7,25,12,45,964.5,101.0,1.95,25.5,1007.0,773.17,568.46
2016,7,25,13,0,963.0,101.0,2.0,26.0,1000.0,728.87,535.98
2016,7,25,13,15,960.5,100.5,2.0,26.0,986.0,680.97,500.9
2016,7,25,13,30,958.0,100.0,2.0,26.0,972.0,630.76,463.17
2016,7,25,13,45,954.5,99.0,2.05,26.0,951.0,577.54,422.34
2016,7,25,14,0,951.0,98.0,2.1,26.0,930.0,522.53,378.75
2016,7,25,14,15,945.0,97.0,2.15,25.5,902.0,464.91,332.44
2016,7,25,14,30,939.0,96.0,2.2,25.0,874.0,406.23,283.74
2016,7,25,14,45,932.0,94.5,2.25,25.0,839.5,346.07,232.38
2016,7,25,15,0,925.0,93.0,2.3,25.0,805.0,285.46,180.86
2016,7,25,15,15,914.5,91.0,2.35,24.5,765.5,223.7,131.46
2016,7,25,15,30,904.0,89.0,2.4,24.0,726.0,162.42,89.44
2016,7,25,15,45,891.5,87.0,2.45,24.0,681.5,101.75,63.36
2016,7,25,16,0,879.0,85.0,2.5,24.0,637.0,82.77,64.15
2016,7,25,16,15,861.5,82.0,2.5,23.5,588.5,80.18,62.34
2016,7,25,16,30,844.0,79.0,2.5,23.0,540.0,77.44,60.37
2016,7,25,16,45,821.5,76.0,2.55,23.0,489.0,67.45,52.11
2016,7,25,17,0,799.0,73.0,2.6,23.0,438.0,65.07,50.28
2016,7,25,17,15,767.5,69.0,2.55,22.5,385.5,61.75,47.71
2016,7,25,17,30,736.0,65.0,2.5,22.0,333.0,58.38,45.05
2016,7,25,17,45,692.5,60.0,2.5,21.5,281.5,54.02,41.46
2016,7,25,18,0,649.0,55.0,2.5,21.0,230.0,49.65,37.73
2016,7,25,18,15,582.0,49.0,2.45,20.0,181.0,40.77,29.99
2016,7,25,18,30,515.0,43.0,2.4,19.0,132.0,35.77,25.41
2016,7,25,18,45,407.0,33.5,2.35,18.5,89.5,27.77,17.93
2016,7,25,19,0,299.0,24.0,2.3,18.0,47.0,19.85,8.39
2016,7,25,19,15,149.5,12.0,2.25,17.5,23.5,9.44,0.0
2016,7,25,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,5,15,102.0,8.5,0.95,16.5,13.5,36.1,0.0
2016,7,26,5,30,204.0,17.0,0.9,17.0,27.0,101.71,0.0
2016,7,26,5,45,329.0,27.5,0.9,18.0,65.5,186.54,133.59
2016,7,26,6,0,454.0,38.0,0.9,19.0,104.0,274.31,212.13
2016,7,26,6,15,530.0,45.5,0.85,19.5,151.5,346.93,273.92
2016,7,26,6,30,606.0,53.0,0.8,20.0,199.0,426.34,338.34
2016,7,26,6,45,656.0,58.0,0.75,21.0,250.0,489.84,387.12
2016,7,26,7,0,706.0,63.0,0.7,22.0,301.0,559.57,437.68
2016,7,26,7,15,740.5,67.5,0.65,22.5,353.0,619.99,479.66
2016,7,26,7,30,775.0,72.0,0.6,23.0,405.0,680.77,518.63
2016,7,26,7,45,800.5,75.5,0.55,23.5,456.5,733.25,550.3
2016,7,26,8,0,826.0,79.0,0.5,24.0,508.0,784.58,580.15
2016,7,26,8,15,845.0,81.5,0.5,24.5,557.0,818.71,598.75
2016,7,26,8,30,864.0,84.0,0.5,25.0,606.0,859.09,621.23
2016,7,26,8,45,878.0,86.5,0.5,25.5,652.0,892.5,638.8
2016,7,26,9,0,892.0,89.0,0.5,26.0,698.0,922.91,654.35
2016,7,26,9,15,903.0,91.0,0.55,26.5,739.0,946.75,666.79
2016,7,26,9,30,914.0,93.0,0.6,27.0,780.0,967.07,677.16
2016,7,26,9,45,922.5,94.5,0.65,27.5,816.0,980.79,683.62
2016,7,26,10,0,931.0,96.0,0.7,28.0,852.0,990.66,687.92
2016,7,26,10,15,937.5,97.5,0.8,28.0,882.0,994.66,691.25
2016,7,26,10,30,944.0,99.0,0.9,28.0,912.0,994.6,692.27
2016,7,26,10,45,948.5,100.0,1.0,28.0,935.0,988.1,689.47
2016,7,26,11,0,953.0,101.0,1.1,28.0,958.0,977.54,684.26
2016,7,26,11,15,956.0,101.5,1.2,28.0,974.0,961.12,675.46
2016,7,26,11,30,959.0,102.0,1.3,28.0,990.0,940.8,664.21
2016,7,26,11,45,960.5,102.0,1.4,28.0,998.5,914.93,649.38
2016,7,26,12,0,962.0,102.0,1.5,28.0,1007.0,885.45,632.11
2016,7,26,12,15,962.0,102.5,1.6,28.0,1008.0,851.76,611.9
2016,7,26,12,30,962.0,103.0,1.7,28.0,1009.0,814.82,589.3
2016,7,26,12,45,954.0,107.0,1.8,28.0,1000.5,771.97,560.83
2016,7,26,13,0,946.0,111.0,1.9,28.0,992.0,726.74,529.53
2016,7,26,13,15,943.0,110.5,1.95,28.0,978.0,679.07,495.32
2016,7,26,13,30,940.0,110.0,2.0,28.0,964.0,629.18,458.47
2016,7,26,13,45,936.0,108.5,2.1,28.0,942.5,576.02,418.29
2016,7,26,14,0,932.0,107.0,2.2,28.0,921.0,521.18,375.39
2016,7,26,14,15,926.0,106.0,2.25,27.5,893.0,464.39,330.08
2016,7,26,14,30,920.0,105.0,2.3,27.0,865.0,406.55,282.45
2016,7,26,14,45,912.0,103.0,2.4,27.0,831.0,346.65,231.85
2016,7,26,15,0,904.0,101.0,2.5,27.0,797.0,286.45,181.18
2016,7,26,15,15,893.5,99.0,2.5,26.5,757.0,225.75,132.93
2016,7,26,15,30,883.0,97.0,2.5,26.0,717.0,165.52,91.86
2016,7,26,15,45,869.5,94.5,2.55,26.0,672.5,105.57,65.97
2016,7,26,16,0,856.0,92.0,2.6,26.0,628.0,86.38,66.62
2016,7,26,16,15,837.5,89.0,2.55,25.5,580.0,75.88,58.23
2016,7,26,16,30,819.0,86.0,2.5,25.0,532.0,73.93,56.93
2016,7,26,16,45,796.0,82.5,2.5,25.0,481.0,71.46,55.06
2016,7,26,17,0,773.0,79.0,2.5,25.0,430.0,68.91,53.11
2016,7,26,17,15,740.0,74.5,2.45,24.5,378.0,65.38,50.41
2016,7,26,17,30,707.0,70.0,2.4,24.0,326.0,61.79,47.6
2016,7,26,17,45,663.0,64.5,2.35,23.5,275.0,52.83,40.07
2016,7,26,18,0,619.0,59.0,2.3,23.0,224.0,48.51,36.42
2016,7,26,18,15,550.5,51.5,2.2,22.0,175.0,42.42,31.14
2016,7,26,18,30,482.0,44.0,2.1,21.0,126.0,36.35,25.66
2016,7,26,18,45,377.0,34.0,2.05,20.5,85.0,28.05,17.94
2016,7,26,19,0,272.0,24.0,2.0,20.0,44.0,19.8,7.72
2016,7,26,19,15,136.0,12.0,2.0,19.5,22.0,9.44,0.0
2016,7,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,5,15,103.0,8.0,0.95,18.5,13.0,36.1,0.0
2016,7,27,5,30,206.0,16.0,0.9,19.0,26.0,101.14,0.0
2016,7,27,5,45,325.0,26.5,0.9,19.5,63.0,184.48,130.13
2016,7,27,6,0,444.0,37.0,0.9,20.0,100.0,269.36,207.35
2016,7,27,6,15,519.5,44.5,0.9,20.5,147.0,341.23,268.63
2016,7,27,6,30,595.0,52.0,0.9,21.0,194.0,419.92,332.73
2016,7,27,6,45,640.5,58.0,0.9,21.5,243.5,484.46,383.35
2016,7,27,7,0,686.0,64.0,0.9,22.0,293.0,548.63,431.41
2016,7,27,7,15,721.0,68.5,0.9,22.5,344.5,608.67,474.22
2016,7,27,7,30,756.0,73.0,0.9,23.0,396.0,669.14,514.32
2016,7,27,7,45,777.5,77.5,0.95,23.5,446.0,719.07,546.21
2016,7,27,8,0,799.0,82.0,1.0,24.0,496.0,767.64,576.49
2016,7,27,8,15,818.0,85.0,1.0,24.0,544.5,810.61,602.85
2016,7,27,8,30,837.0,88.0,1.0,24.0,593.0,841.7,621.03
2016,7,27,8,45,849.5,91.5,1.0,24.5,637.0,874.27,638.9
2016,7,27,9,0,862.0,95.0,1.0,25.0,681.0,903.85,654.57
2016,7,27,9,15,873.0,97.0,1.0,25.5,721.5,927.18,666.16
2016,7,27,9,30,884.0,99.0,1.0,26.0,762.0,947.1,675.64
2016,7,27,9,45,870.5,112.5,1.05,26.5,791.0,952.25,676.84
2016,7,27,10,0,857.0,126.0,1.1,27.0,820.0,952.79,675.48
2016,7,27,10,15,864.0,127.5,1.15,27.0,849.0,956.81,677.79
2016,7,27,10,30,871.0,129.0,1.2,27.0,878.0,957.04,677.82
2016,7,27,10,45,876.5,130.0,1.25,27.0,901.0,951.57,674.44
2016,7,27,11,0,882.0,131.0,1.3,27.0,924.0,942.27,668.83
2016,7,27,11,15,885.0,132.0,1.35,27.0,939.5,926.92,659.52
2016,7,27,11,30,888.0,133.0,1.4,27.0,955.0,907.89,647.98
2016,7,27,11,45,891.5,132.0,1.5,27.0,963.5,884.01,633.98
2016,7,27,12,0,895.0,131.0,1.6,27.0,972.0,856.71,617.66
2016,7,27,12,15,895.0,131.0,1.65,27.0,973.0,824.16,597.23
2016,7,27,12,30,895.0,131.0,1.7,27.0,974.0,788.63,574.21
2016,7,27,12,45,901.0,126.0,1.75,27.0,969.5,750.71,548.25
2016,7,27,13,0,907.0,121.0,1.8,27.0,965.0,709.76,519.49
2016,7,27,13,15,904.0,120.5,1.85,26.5,951.0,663.63,487.17
2016,7,27,13,30,901.0,120.0,1.9,26.0,937.0,615.4,452.21
2016,7,27,13,45,900.5,116.5,1.95,26.0,917.0,564.4,413.13
2016,7,27,14,0,900.0,113.0,2.0,26.0,897.0,511.47,371.27
2016,7,27,14,15,893.0,111.5,2.0,26.0,869.0,455.52,325.68
2016,7,27,14,30,886.0,110.0,2.0,26.0,841.0,398.71,278.19
2016,7,27,14,45,881.5,106.0,2.05,26.0,808.5,340.36,228.72
2016,7,27,15,0,877.0,102.0,2.1,26.0,776.0,281.37,178.88
2016,7,27,15,15,866.0,100.0,2.1,25.5,736.5,222.14,131.71
2016,7,27,15,30,855.0,98.0,2.1,25.0,697.0,163.46,91.54
2016,7,27,15,45,844.5,94.0,2.15,25.0,654.0,104.4,65.5
2016,7,27,16,0,834.0,90.0,2.2,25.0,611.0,84.59,65.4
2016,7,27,16,15,815.5,87.0,2.2,24.5,563.5,74.04,56.95
2016,7,27,16,30,797.0,84.0,2.2,24.0,516.0,72.09,55.63
2016,7,27,16,45,776.5,79.5,2.2,23.5,466.5,68.96,53.3
2016,7,27,17,0,756.0,75.0,2.2,23.0,417.0,65.71,50.83
2016,7,27,17,15,723.5,71.0,2.15,22.5,366.0,62.49,48.37
2016,7,27,17,30,691.0,67.0,2.1,22.0,315.0,59.25,45.81
2016,7,27,17,45,649.5,61.0,2.1,22.0,265.5,50.12,38.0
2016,7,27,18,0,608.0,55.0,2.1,22.0,216.0,45.41,33.89
2016,7,27,18,15,541.5,48.5,2.1,21.0,168.5,40.04,29.2
2016,7,27,18,30,475.0,42.0,2.1,20.0,121.0,34.72,24.34
2016,7,27,18,45,373.0,32.0,2.1,19.5,81.5,26.41,16.58
2016,7,27,19,0,271.0,22.0,2.1,19.0,42.0,18.13,6.05
2016,7,27,19,15,135.5,11.0,2.05,18.5,21.0,8.65,0.0
2016,7,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,96.0,8.0,1.1,15.5,12.0,34.2,0.0
2016,7,28,5,30,192.0,16.0,1.0,16.0,24.0,96.02,0.0
2016,7,28,5,45,314.5,26.0,0.95,16.5,60.5,180.35,127.38
2016,7,28,6,0,437.0,36.0,0.9,17.0,97.0,265.78,206.81
2016,7,28,6,15,512.0,43.0,0.85,17.0,142.5,336.48,268.36
2016,7,28,6,30,587.0,50.0,0.8,17.0,188.0,413.97,332.83
2016,7,28,6,45,637.5,55.0,0.75,17.5,238.0,477.22,383.0
2016,7,28,7,0,688.0,60.0,0.7,18.0,288.0,546.53,435.09
2016,7,28,7,15,722.5,64.0,0.7,18.5,339.0,605.69,477.51
2016,7,28,7,30,757.0,68.0,0.7,19.0,390.0,665.26,517.23
2016,7,28,7,45,783.0,71.0,0.7,20.0,440.5,716.96,549.02
2016,7,28,8,0,809.0,74.0,0.7,21.0,491.0,767.61,579.05
2016,7,28,8,15,828.0,76.5,0.7,21.5,539.5,801.48,598.11
2016,7,28,8,30,847.0,79.0,0.7,22.0,588.0,841.57,621.12
2016,7,28,8,45,862.0,81.0,0.75,22.5,633.0,875.08,640.25
2016,7,28,9,0,877.0,83.0,0.8,23.0,678.0,905.7,657.43
2016,7,28,9,15,888.0,84.5,0.85,23.0,718.5,928.92,671.12
2016,7,28,9,30,899.0,86.0,0.9,23.0,759.0,948.69,682.78
2016,7,28,9,45,907.5,87.5,1.0,23.5,794.5,962.48,690.38
2016,7,28,10,0,916.0,89.0,1.1,24.0,830.0,972.46,695.72
2016,7,28,10,15,922.0,90.5,1.15,24.0,859.5,976.16,697.73
2016,7,28,10,30,928.0,92.0,1.2,24.0,889.0,975.88,697.44
2016,7,28,10,45,933.0,92.5,1.25,24.5,912.0,969.63,692.23
2016,7,28,11,0,938.0,93.0,1.3,25.0,935.0,959.39,684.69
2016,7,28,11,15,940.5,93.5,1.3,25.0,950.5,942.92,673.94
2016,7,28,11,30,943.0,94.0,1.3,25.0,966.0,922.63,660.91
2016,7,28,11,45,944.5,94.5,1.35,25.5,974.5,897.73,644.46
2016,7,28,12,0,946.0,95.0,1.4,26.0,983.0,869.25,625.74
2016,7,28,12,15,946.0,95.0,1.45,25.5,983.5,835.7,606.07
2016,7,28,12,30,946.0,95.0,1.5,25.0,984.0,798.97,584.05
2016,7,28,12,45,934.0,101.5,1.55,25.0,974.0,756.04,555.06
2016,7,28,13,0,922.0,108.0,1.6,25.0,964.0,710.97,523.24
2016,7,28,13,15,918.5,107.5,1.6,25.0,950.0,663.98,488.98
2016,7,28,13,30,915.0,107.0,1.6,25.0,936.0,614.89,452.23
2016,7,28,13,45,911.5,105.0,1.65,25.0,915.0,562.77,412.45
2016,7,28,14,0,908.0,103.0,1.7,25.0,894.0,508.98,370.02
2016,7,28,14,15,901.5,102.0,1.7,24.5,866.0,453.21,325.14
2016,7,28,14,30,895.0,101.0,1.7,24.0,838.0,396.49,278.08
2016,7,28,14,45,888.0,98.5,1.75,24.0,804.5,337.89,228.19
2016,7,28,15,0,881.0,96.0,1.8,24.0,771.0,278.93,178.11
2016,7,28,15,15,870.0,94.0,1.8,24.0,731.5,219.45,130.14
2016,7,28,15,30,859.0,92.0,1.8,24.0,692.0,160.55,89.36
2016,7,28,15,45,846.5,89.0,1.85,24.0,648.5,101.76,63.48
2016,7,28,16,0,834.0,86.0,1.9,24.0,605.0,82.16,63.64
2016,7,28,16,15,815.5,83.0,1.9,23.5,558.0,71.45,55.01
2016,7,28,16,30,797.0,80.0,1.9,23.0,511.0,69.4,53.6
2016,7,28,16,45,775.5,76.0,1.9,22.5,461.5,66.51,51.45
2016,7,28,17,0,754.0,72.0,1.9,22.0,412.0,63.52,49.18
2016,7,28,17,15,721.5,68.0,1.9,21.5,361.5,60.24,46.64
2016,7,28,17,30,689.0,64.0,1.9,21.0,311.0,56.92,44.0
2016,7,28,17,45,646.0,59.0,1.9,21.0,261.0,52.64,40.36
2016,7,28,18,0,603.0,54.0,1.9,21.0,211.0,44.61,33.34
2016,7,28,18,15,536.0,47.0,1.85,20.0,164.5,38.84,28.28
2016,7,28,18,30,469.0,40.0,1.8,19.0,118.0,33.1,23.04
2016,7,28,18,45,365.5,30.5,1.75,18.5,78.5,25.16,15.56
2016,7,28,19,0,262.0,21.0,1.7,18.0,39.0,17.29,4.83
2016,7,28,19,15,131.0,10.5,1.65,17.5,19.5,8.26,0.0
2016,7,28,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,80.5,7.5,0.65,15.0,10.5,29.4,0.0
2016,7,29,5,30,161.0,15.0,0.6,15.0,21.0,67.59,0.0
2016,7,29,5,45,279.0,26.0,0.55,15.5,56.0,166.62,116.41
2016,7,29,6,0,397.0,37.0,0.5,16.0,91.0,249.2,193.88
2016,7,29,6,15,473.0,44.5,0.5,16.5,135.5,319.1,254.11
2016,7,29,6,30,549.0,52.0,0.5,17.0,180.0,395.94,317.37
2016,7,29,6,45,599.0,58.0,0.55,17.5,229.0,461.19,369.38
2016,7,29,7,0,649.0,64.0,0.6,18.0,278.0,529.49,421.43
2016,7,29,7,15,685.5,68.5,0.65,18.5,328.5,586.13,462.82
2016,7,29,7,30,722.0,73.0,0.7,19.0,379.0,646.47,504.16
2016,7,29,7,45,748.5,76.5,0.75,19.5,428.5,698.01,537.82
2016,7,29,8,0,775.0,80.0,0.8,20.0,478.0,748.63,570.06
2016,7,29,8,15,795.5,83.0,0.8,20.0,526.0,792.25,597.23
2016,7,29,8,30,816.0,86.0,0.8,20.0,574.0,833.86,622.66
2016,7,29,8,45,832.0,88.0,0.85,20.5,619.0,857.82,635.78
2016,7,29,9,0,848.0,90.0,0.9,21.0,664.0,888.73,653.59
2016,7,29,9,15,860.0,92.0,0.95,21.5,704.5,912.92,666.85
2016,7,29,9,30,872.0,94.0,1.0,22.0,745.0,933.77,678.02
2016,7,29,9,45,885.0,93.5,1.05,22.5,781.5,949.36,685.91
2016,7,29,10,0,898.0,93.0,1.1,23.0,818.0,961.33,691.64
2016,7,29,10,15,905.0,94.5,1.1,23.0,848.0,965.93,693.33
2016,7,29,10,30,912.0,96.0,1.1,23.0,878.0,966.59,692.78
2016,7,29,10,45,918.5,96.0,1.15,23.0,901.0,961.3,689.53
2016,7,29,11,0,925.0,96.0,1.2,23.0,924.0,952.06,683.95
2016,7,29,11,15,928.5,97.0,1.2,23.0,940.5,937.11,674.08
2016,7,29,11,30,932.0,98.0,1.2,23.0,957.0,918.31,661.92
2016,7,29,11,45,934.5,97.5,1.25,23.5,966.0,893.5,645.48
2016,7,29,12,0,937.0,97.0,1.3,24.0,975.0,865.14,626.78
2016,7,29,12,15,938.0,97.0,1.35,24.0,976.5,832.58,606.49
2016,7,29,12,30,939.0,97.0,1.4,24.0,978.0,796.8,583.9
2016,7,29,12,45,938.5,96.5,1.45,24.0,972.0,756.47,556.82
2016,7,29,13,0,938.0,96.0,1.5,24.0,966.0,713.35,526.46
2016,7,29,13,15,935.5,95.5,1.55,24.0,952.5,666.37,492.5
2016,7,29,13,30,933.0,95.0,1.6,24.0,939.0,617.13,455.82
2016,7,29,13,45,930.5,93.5,1.65,24.0,918.5,565.07,415.85
2016,7,29,14,0,928.0,92.0,1.7,24.0,898.0,511.17,373.07
2016,7,29,14,15,922.5,91.0,1.7,23.5,870.5,454.76,327.43
2016,7,29,14,30,917.0,90.0,1.7,23.0,843.0,397.27,279.43
2016,7,29,14,45,910.5,88.0,1.7,23.0,810.0,337.93,228.49
2016,7,29,15,0,904.0,86.0,1.7,23.0,777.0,278.13,177.33
2016,7,29,15,15,894.5,84.0,1.7,22.5,738.0,217.57,128.41
2016,7,29,15,30,885.0,82.0,1.7,22.0,699.0,157.4,86.55
2016,7,29,15,45,874.0,79.5,1.7,22.0,655.5,97.45,60.01
2016,7,29,16,0,863.0,77.0,1.7,22.0,612.0,77.33,60.12
2016,7,29,16,15,846.0,74.5,1.7,21.5,565.0,74.96,58.45
2016,7,29,16,30,829.0,72.0,1.7,21.0,518.0,72.46,56.65
2016,7,29,16,45,809.0,68.5,1.7,21.0,468.5,69.09,53.98
2016,7,29,17,0,789.0,65.0,1.7,21.0,419.0,59.17,45.65
2016,7,29,17,15,759.0,61.5,1.65,20.5,368.0,56.06,43.24
2016,7,29,17,30,729.0,58.0,1.6,20.0,317.0,52.93,40.73
2016,7,29,17,45,688.0,53.0,1.6,20.0,266.5,48.45,36.88
2016,7,29,18,0,647.0,48.0,1.6,20.0,216.0,43.95,32.91
2016,7,29,18,15,582.0,42.5,1.55,19.5,168.5,38.79,28.29
2016,7,29,18,30,517.0,37.0,1.5,19.0,121.0,33.72,23.54
2016,7,29,18,45,411.5,28.5,1.45,18.5,80.5,23.77,14.32
2016,7,29,19,0,306.0,20.0,1.4,18.0,40.0,16.59,3.54
2016,7,29,19,15,153.0,10.0,1.3,17.5,20.0,7.87,0.0
2016,7,29,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,5,15,101.0,7.0,0.4,12.5,11.0,5.51,0.0
2016,7,30,5,30,202.0,14.0,0.4,13.0,22.0,81.26,0.0
2016,7,30,5,45,331.5,24.0,0.4,13.5,59.0,186.08,128.93
2016,7,30,6,0,461.0,34.0,0.4,14.0,96.0,276.19,215.48
2016,7,30,6,15,538.0,41.0,0.4,14.5,143.0,349.32,278.82
2016,7,30,6,30,615.0,48.0,0.4,15.0,190.0,426.31,342.43
2016,7,30,6,45,665.0,52.5,0.45,15.5,241.0,493.49,395.98
2016,7,30,7,0,715.0,57.0,0.5,16.0,292.0,563.3,449.06
2016,7,30,7,15,749.0,61.0,0.5,16.5,344.0,623.39,491.58
2016,7,30,7,30,783.0,65.0,0.5,17.0,396.0,683.8,531.57
2016,7,30,7,45,807.5,68.0,0.55,17.5,447.0,735.41,564.76
2016,7,30,8,0,832.0,71.0,0.6,18.0,498.0,777.47,590.71
2016,7,30,8,15,850.5,73.5,0.6,18.0,546.5,820.09,616.93
2016,7,30,8,30,869.0,76.0,0.6,18.0,595.0,860.48,641.21
2016,7,30,8,45,883.0,78.5,0.65,18.5,640.5,894.29,660.62
2016,7,30,9,0,897.0,81.0,0.7,19.0,686.0,925.08,677.99
2016,7,30,9,15,907.5,82.5,0.75,19.5,727.0,948.21,690.4
2016,7,30,9,30,918.0,84.0,0.8,20.0,768.0,967.79,700.67
2016,7,30,9,45,925.5,85.5,0.85,20.5,803.5,980.81,706.9
2016,7,30,10,0,933.0,87.0,0.9,21.0,839.0,989.93,710.88
2016,7,30,10,15,939.0,88.5,0.9,21.0,868.5,993.64,711.98
2016,7,30,10,30,945.0,90.0,0.9,21.0,898.0,993.28,710.77
2016,7,30,10,45,948.0,91.0,0.95,21.0,920.5,985.51,706.12
2016,7,30,11,0,951.0,92.0,1.0,21.0,943.0,973.7,699.13
2016,7,30,11,15,953.5,92.5,1.0,21.0,958.5,956.96,688.23
2016,7,30,11,30,956.0,93.0,1.0,21.0,974.0,936.33,675.0
2016,7,30,11,45,956.5,94.0,1.05,21.0,982.0,910.64,659.47
2016,7,30,12,0,957.0,95.0,1.1,21.0,990.0,881.34,641.57
2016,7,30,12,15,956.5,95.0,1.15,21.0,990.5,846.92,620.19
2016,7,30,12,30,956.0,95.0,1.2,21.0,991.0,809.3,596.52
2016,7,30,12,45,953.5,95.5,1.25,21.0,984.0,767.66,568.76
2016,7,30,13,0,951.0,96.0,1.3,21.0,977.0,723.3,537.54
2016,7,30,13,15,948.5,95.5,1.3,21.0,962.5,675.64,502.62
2016,7,30,13,30,946.0,95.0,1.3,21.0,948.0,625.68,465.03
2016,7,30,13,45,942.5,93.5,1.3,21.0,927.0,572.33,423.81
2016,7,30,14,0,939.0,92.0,1.3,21.0,906.0,517.22,379.87
2016,7,30,14,15,933.5,90.5,1.3,20.5,878.0,459.74,333.32
2016,7,30,14,30,928.0,89.0,1.3,20.0,850.0,401.17,284.31
2016,7,30,14,45,921.5,87.0,1.35,20.0,816.0,341.09,232.62
2016,7,30,15,0,915.0,85.0,1.4,20.0,782.0,280.53,180.54
2016,7,30,15,15,905.0,83.5,1.4,19.5,743.0,219.46,130.78
2016,7,30,15,30,895.0,82.0,1.4,19.0,704.0,158.81,88.2
2016,7,30,15,45,882.5,79.5,1.4,19.0,660.0,98.06,60.98
2016,7,30,16,0,870.0,77.0,1.4,19.0,616.0,77.5,61.0
2016,7,30,16,15,853.5,75.0,1.4,18.5,568.0,75.44,59.6
2016,7,30,16,30,837.0,73.0,1.4,18.0,520.0,73.27,58.05
2016,7,30,16,45,814.0,70.0,1.4,18.0,470.0,63.16,49.53
2016,7,30,17,0,791.0,67.0,1.4,18.0,420.0,60.64,47.53
2016,7,30,17,15,760.0,63.5,1.3,17.5,368.5,57.56,45.1
2016,7,30,17,30,729.0,60.0,1.2,17.0,317.0,54.46,42.6
2016,7,30,17,45,683.5,55.5,1.2,16.5,266.0,50.37,39.14
2016,7,30,18,0,638.0,51.0,1.2,16.0,215.0,46.3,35.57
2016,7,30,18,15,571.0,44.5,1.1,15.5,167.0,40.39,30.2
2016,7,30,18,30,504.0,38.0,1.0,15.0,119.0,31.78,22.27
2016,7,30,18,45,392.0,29.0,0.95,14.5,78.5,24.1,14.83
2016,7,30,19,0,280.0,20.0,0.9,14.0,38.0,16.54,2.55
2016,7,30,19,15,140.0,10.0,0.85,13.5,19.0,7.87,0.0
2016,7,30,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,31,5,15,72.5,7.0,1.1,10.5,10.0,5.51,0.0
2016,7,31,5,30,145.0,14.0,1.1,11.0,20.0,61.63,0.0
2016,7,31,5,45,276.5,25.5,1.15,11.5,55.5,165.04,113.45
2016,7,31,6,0,408.0,37.0,1.2,12.0,91.0,255.76,202.61
2016,7,31,6,15,487.5,45.0,1.2,12.0,137.0,328.95,268.1
2016,7,31,6,30,567.0,53.0,1.2,12.0,183.0,409.44,337.12
2016,7,31,6,45,619.5,59.0,1.2,12.5,233.0,477.39,392.91
2016,7,31,7,0,672.0,65.0,1.2,13.0,283.0,548.55,448.6
2016,7,31,7,15,708.0,69.5,1.15,13.5,334.5,605.75,490.92
2016,7,31,7,30,744.0,74.0,1.1,14.0,386.0,666.85,532.82
2016,7,31,7,45,771.5,77.0,1.1,14.5,437.0,719.59,567.58
2016,7,31,8,0,799.0,80.0,1.1,15.0,488.0,771.35,600.7
2016,7,31,8,15,818.5,83.0,1.05,15.5,536.5,814.96,626.6
2016,7,31,8,30,838.0,86.0,1.0,16.0,585.0,846.66,643.81
2016,7,31,8,45,854.5,88.0,1.0,16.5,630.5,881.32,663.61
2016,7,31,9,0,871.0,90.0,1.0,17.0,676.0,913.18,681.22
2016,7,31,9,15,882.0,91.5,1.0,17.5,717.0,936.26,692.95
2016,7,31,9,30,893.0,93.0,1.0,18.0,758.0,955.9,702.52
2016,7,31,9,45,901.5,95.0,1.0,18.5,793.0,970.08,708.64
2016,7,31,10,0,910.0,97.0,1.0,19.0,828.0,980.44,712.48
2016,7,31,10,15,916.5,98.0,1.0,19.0,858.0,983.93,713.46
2016,7,31,10,30,923.0,99.0,1.0,19.0,888.0,983.45,712.17
2016,7,31,10,45,929.0,99.0,1.05,19.5,911.0,977.48,707.21
2016,7,31,11,0,935.0,99.0,1.1,20.0,934.0,967.53,699.89
2016,7,31,11,15,938.0,100.0,1.15,20.0,950.0,951.82,690.36
2016,7,31,11,30,941.0,101.0,1.2,20.0,966.0,932.22,678.43
2016,7,31,11,45,943.5,100.5,1.25,20.5,974.5,907.03,661.64
2016,7,31,12,0,946.0,100.0,1.3,21.0,983.0,878.24,642.54
2016,7,31,12,15,946.0,100.0,1.35,21.0,984.0,844.41,621.28
2016,7,31,12,30,946.0,100.0,1.4,21.0,985.0,807.4,597.71
2016,7,31,12,45,945.0,99.5,1.45,21.0,978.5,766.22,569.93
2016,7,31,13,0,944.0,99.0,1.5,21.0,972.0,722.28,538.76
2016,7,31,13,15,941.0,98.5,1.55,21.0,957.5,674.48,503.94
2016,7,31,13,30,938.0,98.0,1.6,21.0,943.0,624.46,466.38
2016,7,31,13,45,935.5,96.0,1.65,21.0,922.5,571.54,425.42
2016,7,31,14,0,933.0,94.0,1.7,21.0,902.0,516.77,381.6
2016,7,31,14,15,927.5,93.0,1.7,20.5,874.0,459.86,335.1
2016,7,31,14,30,922.0,92.0,1.7,20.0,846.0,401.85,286.17
2016,7,31,14,45,915.5,90.0,1.7,20.0,812.5,341.99,234.25
2016,7,31,15,0,909.0,88.0,1.7,20.0,779.0,281.64,182.05
2016,7,31,15,15,898.5,86.0,1.7,19.5,739.5,220.37,131.99
2016,7,31,15,30,888.0,84.0,1.7,19.0,700.0,159.6,89.16
2016,7,31,15,45,876.0,81.5,1.7,19.0,656.0,99.18,61.92
2016,7,31,16,0,864.0,79.0,1.7,19.0,612.0,78.59,61.95
2016,7,31,16,15,847.0,76.5,1.7,19.0,564.5,76.23,60.16
2016,7,31,16,30,830.0,74.0,1.7,19.0,517.0,73.73,58.23
2016,7,31,16,45,807.5,71.0,1.7,19.0,466.5,63.73,49.82
2016,7,31,17,0,785.0,68.0,1.7,19.0,416.0,61.25,47.87
2016,7,31,17,15,753.5,64.0,1.65,18.5,364.5,57.83,45.15
2016,7,31,17,30,722.0,60.0,1.6,18.0,313.0,54.36,42.34
2016,7,31,17,45,676.5,55.5,1.6,17.5,262.0,50.29,38.89
2016,7,31,18,0,631.0,51.0,1.6,17.0,211.0,46.23,35.34
2016,7,31,18,15,562.5,44.5,1.55,16.5,163.5,37.18,27.21
2016,7,31,18,30,494.0,38.0,1.5,16.0,116.0,31.72,22.07
2016,7,31,18,45,380.0,29.0,1.5,15.5,76.0,24.07,14.61
2016,7,31,19,0,266.0,20.0,1.5,15.0,36.0,16.54,1.07
2016,7,31,19,15,133.0,10.0,1.45,14.5,18.0,7.87,0.0
2016,7,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,5,15,50.5,7.5,0.6,11.5,9.0,0.0,0.0
