Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,5,30,101.0,15.0,0.6,12.0,18.0,47.19,0.0
2016,8,1,5,45,232.0,27.5,0.65,12.5,52.5,148.14,98.78
2016,8,1,6,0,363.0,40.0,0.7,13.0,87.0,238.38,187.33
2016,8,1,6,15,447.0,48.5,0.7,13.5,132.5,312.65,252.3
2016,8,1,6,30,531.0,57.0,0.7,14.0,178.0,394.56,320.78
2016,8,1,6,45,590.5,63.0,0.7,14.5,228.5,465.42,377.8
2016,8,1,7,0,650.0,69.0,0.7,15.0,279.0,540.12,435.09
2016,8,1,7,15,688.5,73.5,0.7,15.5,330.5,601.35,479.72
2016,8,1,7,30,727.0,78.0,0.7,16.0,382.0,660.1,519.71
2016,8,1,7,45,758.0,81.0,0.75,16.5,433.5,715.15,556.09
2016,8,1,8,0,789.0,84.0,0.8,17.0,485.0,769.47,591.01
2016,8,1,8,15,810.0,87.0,0.85,17.0,534.0,814.14,619.69
2016,8,1,8,30,831.0,90.0,0.9,17.0,583.0,856.74,646.71
2016,8,1,8,45,849.5,91.5,0.95,17.5,629.5,882.49,661.03
2016,8,1,9,0,868.0,93.0,1.0,18.0,676.0,915.52,680.27
2016,8,1,9,15,880.0,95.0,1.05,18.0,717.5,940.02,695.02
2016,8,1,9,30,892.0,97.0,1.1,18.0,759.0,961.08,707.69
2016,8,1,9,45,898.5,100.5,1.15,18.5,794.5,974.88,714.45
2016,8,1,10,0,905.0,104.0,1.2,19.0,830.0,984.77,718.89
2016,8,1,10,15,912.5,105.0,1.2,19.0,860.0,989.08,720.42
2016,8,1,10,30,920.0,106.0,1.2,19.0,890.0,989.41,719.62
2016,8,1,10,45,924.0,108.0,1.25,19.5,913.5,983.41,714.49
2016,8,1,11,0,928.0,110.0,1.3,20.0,937.0,973.38,706.99
2016,8,1,11,15,932.0,110.5,1.3,20.0,953.5,957.95,696.71
2016,8,1,11,30,936.0,111.0,1.3,20.0,970.0,938.63,684.09
2016,8,1,11,45,937.0,112.0,1.35,20.0,979.0,913.37,668.44
2016,8,1,12,0,938.0,113.0,1.4,20.0,988.0,884.54,650.44
2016,8,1,12,15,938.0,113.0,1.4,19.5,989.0,850.65,629.57
2016,8,1,12,30,938.0,113.0,1.4,19.0,990.0,813.59,606.41
2016,8,1,12,45,940.0,111.0,1.4,19.0,984.0,773.35,578.35
2016,8,1,13,0,942.0,109.0,1.4,19.0,978.0,730.17,547.18
2016,8,1,13,15,939.5,108.5,1.4,19.0,964.0,682.52,512.0
2016,8,1,13,30,937.0,108.0,1.4,19.0,950.0,632.6,474.17
2016,8,1,13,45,933.0,106.5,1.45,19.0,929.0,579.07,432.83
2016,8,1,14,0,929.0,105.0,1.5,19.0,908.0,523.85,388.72
2016,8,1,14,15,923.0,103.5,1.5,19.0,879.5,466.33,341.1
2016,8,1,14,30,917.0,102.0,1.5,19.0,851.0,407.78,291.27
2016,8,1,14,45,909.0,100.5,1.55,19.0,816.5,347.84,239.53
2016,8,1,15,0,901.0,99.0,1.6,19.0,782.0,287.6,187.55
2016,8,1,15,15,890.0,97.0,1.6,18.5,742.0,226.43,137.56
2016,8,1,15,30,879.0,95.0,1.6,18.0,702.0,165.82,94.76
2016,8,1,15,45,865.0,92.5,1.65,18.0,657.5,105.54,67.42
2016,8,1,16,0,851.0,90.0,1.7,18.0,613.0,85.0,67.68
2016,8,1,16,15,832.5,87.0,1.7,17.5,564.5,74.59,59.13
2016,8,1,16,30,814.0,84.0,1.7,17.0,516.0,72.59,57.74
2016,8,1,16,45,789.0,80.5,1.75,17.0,465.0,70.03,55.73
2016,8,1,17,0,764.0,77.0,1.8,17.0,414.0,67.4,53.64
2016,8,1,17,15,729.5,73.0,1.85,16.5,362.0,64.19,51.12
2016,8,1,17,30,695.0,69.0,1.9,16.0,310.0,56.32,44.42
2016,8,1,17,45,644.0,63.5,1.95,15.5,258.5,51.94,40.69
2016,8,1,18,0,593.0,58.0,2.0,15.0,207.0,47.59,36.83
2016,8,1,18,15,518.5,50.5,2.0,14.5,159.0,41.5,31.25
2016,8,1,18,30,444.0,43.0,2.0,14.0,111.0,35.46,25.5
2016,8,1,18,45,320.5,32.0,2.0,13.5,71.5,26.33,16.53
2016,8,1,19,0,197.0,21.0,2.0,13.0,32.0,17.26,0.0
2016,8,1,19,15,98.5,10.5,2.0,12.5,16.0,8.26,0.0
2016,8,1,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.5,7.0,1.95,11.5,8.5,0.0,0.0
2016,8,2,5,30,111.0,14.0,1.9,12.0,17.0,50.06,0.0
2016,8,2,5,45,252.5,25.5,1.9,12.5,52.0,154.45,100.47
2016,8,2,6,0,394.0,37.0,1.9,13.0,87.0,250.76,198.01
2016,8,2,6,15,480.0,45.5,1.9,13.5,134.0,327.5,266.53
2016,8,2,6,30,566.0,54.0,1.9,14.0,181.0,412.25,338.88
2016,8,2,6,45,624.5,59.0,1.9,14.5,232.0,482.97,397.36
2016,8,2,7,0,683.0,64.0,1.9,15.0,283.0,553.92,453.54
2016,8,2,7,15,720.5,68.5,1.9,15.5,335.5,616.24,500.29
2016,8,2,7,30,758.0,73.0,1.9,16.0,388.0,679.15,544.44
2016,8,2,7,45,788.0,75.5,1.9,17.0,440.5,733.92,580.07
2016,8,2,8,0,818.0,78.0,1.9,18.0,493.0,787.83,613.92
2016,8,2,8,15,838.0,81.0,1.85,18.5,542.5,832.55,641.07
2016,8,2,8,30,858.0,84.0,1.8,19.0,592.0,865.31,659.44
2016,8,2,8,45,875.5,85.5,1.8,19.5,638.5,900.85,680.02
2016,8,2,9,0,893.0,87.0,1.8,20.0,685.0,933.55,698.39
2016,8,2,9,15,904.5,88.5,1.8,20.5,726.5,957.51,710.81
2016,8,2,9,30,916.0,90.0,1.8,21.0,768.0,977.94,720.98
2016,8,2,9,45,923.5,92.5,1.85,21.5,804.0,991.92,727.67
2016,8,2,10,0,931.0,95.0,1.9,22.0,840.0,1001.96,731.97
2016,8,2,10,15,938.0,96.0,1.9,22.0,870.5,1005.9,733.28
2016,8,2,10,30,945.0,97.0,1.9,22.0,901.0,1005.77,732.18
2016,8,2,10,45,949.5,98.0,1.95,22.5,924.5,999.17,726.35
2016,8,2,11,0,954.0,99.0,2.0,23.0,948.0,988.48,718.09
2016,8,2,11,15,957.5,99.5,2.05,23.0,964.5,972.32,707.83
2016,8,2,11,30,961.0,100.0,2.1,23.0,981.0,952.19,695.09
2016,8,2,11,45,962.5,100.5,2.2,23.5,989.5,926.46,677.91
2016,8,2,12,0,964.0,101.0,2.3,24.0,998.0,897.05,658.28
2016,8,2,12,15,964.0,101.0,2.4,24.0,999.0,862.47,636.37
2016,8,2,12,30,964.0,101.0,2.5,24.0,1000.0,824.62,612.04
2016,8,2,12,45,956.0,105.0,2.6,24.5,991.5,781.24,581.35
2016,8,2,13,0,948.0,109.0,2.7,25.0,983.0,735.43,547.44
2016,8,2,13,15,945.5,108.5,2.75,25.0,968.5,687.41,512.01
2016,8,2,13,30,943.0,108.0,2.8,25.0,954.0,637.11,473.88
2016,8,2,13,45,938.5,107.0,2.9,25.0,932.5,583.27,432.15
2016,8,2,14,0,934.0,106.0,3.0,25.0,911.0,527.78,387.73
2016,8,2,14,15,927.5,104.5,3.05,24.5,882.0,469.64,340.44
2016,8,2,14,30,921.0,103.0,3.1,24.0,853.0,410.54,290.85
2016,8,2,14,45,912.0,101.5,3.15,24.0,818.5,349.94,238.62
2016,8,2,15,0,903.0,100.0,3.2,24.0,784.0,289.16,186.42
2016,8,2,15,15,892.0,98.0,3.25,24.0,743.5,227.75,136.33
2016,8,2,15,30,881.0,96.0,3.3,24.0,703.0,166.88,93.63
2016,8,2,15,45,866.0,94.0,3.35,24.0,658.0,106.61,66.71
2016,8,2,16,0,851.0,92.0,3.4,24.0,613.0,77.82,60.11
2016,8,2,16,15,832.0,89.0,3.4,23.5,564.0,75.94,58.87
2016,8,2,16,30,813.0,86.0,3.4,23.0,515.0,73.97,57.54
2016,8,2,16,45,786.5,82.5,3.45,23.0,464.0,71.42,55.58
2016,8,2,17,0,760.0,79.0,3.5,23.0,413.0,68.82,53.56
2016,8,2,17,15,724.5,74.5,3.45,22.0,360.5,65.27,50.91
2016,8,2,17,30,689.0,70.0,3.4,21.0,308.0,56.96,44.06
2016,8,2,17,45,637.0,64.5,3.4,20.5,256.0,52.61,40.41
2016,8,2,18,0,585.0,59.0,3.4,20.0,204.0,48.29,36.65
2016,8,2,18,15,507.5,51.0,3.3,19.0,156.0,41.83,30.89
2016,8,2,18,30,430.0,43.0,3.2,18.0,108.0,35.41,24.94
2016,8,2,18,45,303.0,31.5,3.15,17.5,69.0,25.88,15.66
2016,8,2,19,0,176.0,20.0,3.1,17.0,30.0,16.4,0.0
2016,8,2,19,15,88.0,10.0,3.05,16.5,15.0,7.87,0.0
2016,8,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,53.5,6.0,1.2,14.0,7.5,0.0,0.0
2016,8,3,5,30,107.0,12.0,1.1,15.0,15.0,47.23,0.0
2016,8,3,5,45,245.5,24.5,1.05,16.0,49.5,150.27,92.77
2016,8,3,6,0,384.0,37.0,1.0,17.0,84.0,246.83,190.78
2016,8,3,6,15,469.5,45.5,0.95,17.5,130.5,322.98,257.06
2016,8,3,6,30,555.0,54.0,0.9,18.0,177.0,407.09,326.56
2016,8,3,6,45,611.0,60.0,0.85,18.5,228.0,477.06,382.1
2016,8,3,7,0,667.0,66.0,0.8,19.0,279.0,550.55,437.43
2016,8,3,7,15,705.5,71.0,0.75,19.5,331.0,609.78,479.48
2016,8,3,7,30,744.0,76.0,0.7,20.0,383.0,673.58,521.55
2016,8,3,7,45,773.0,79.0,0.7,20.5,435.0,727.8,555.86
2016,8,3,8,0,802.0,82.0,0.7,21.0,487.0,781.11,588.56
2016,8,3,8,15,822.5,85.5,0.7,21.5,536.5,826.44,615.05
2016,8,3,8,30,843.0,89.0,0.7,22.0,586.0,869.63,639.61
2016,8,3,8,45,858.5,91.5,0.7,23.0,632.0,894.11,650.45
2016,8,3,9,0,874.0,94.0,0.7,24.0,678.0,925.72,665.9
2016,8,3,9,15,886.0,96.0,0.8,24.0,719.5,950.33,681.24
2016,8,3,9,30,898.0,98.0,0.9,24.0,761.0,971.46,694.54
2016,8,3,9,45,902.0,102.5,1.0,24.5,796.0,983.95,701.21
2016,8,3,10,0,906.0,107.0,1.1,25.0,831.0,992.44,705.57
2016,8,3,10,15,913.0,108.5,1.2,25.0,861.0,996.69,708.78
2016,8,3,10,30,920.0,110.0,1.3,25.0,891.0,996.94,709.63
2016,8,3,10,45,924.0,111.5,1.45,25.0,914.0,990.31,707.06
2016,8,3,11,0,928.0,113.0,1.6,25.0,937.0,979.66,701.95
2016,8,3,11,15,931.5,113.5,1.7,25.0,953.5,963.64,692.73
2016,8,3,11,30,935.0,114.0,1.8,25.0,970.0,943.74,681.03
2016,8,3,11,45,936.0,115.0,1.9,25.0,978.5,918.33,665.73
2016,8,3,12,0,937.0,116.0,2.0,25.0,987.0,889.34,648.0
2016,8,3,12,15,937.5,116.5,2.05,24.5,988.0,856.11,628.07
2016,8,3,12,30,938.0,117.0,2.1,24.0,989.0,819.65,605.75
2016,8,3,12,45,939.5,114.5,2.2,24.0,983.5,778.42,577.77
2016,8,3,13,0,941.0,112.0,2.3,24.0,978.0,734.3,546.57
2016,8,3,13,15,938.5,111.5,2.35,24.0,963.5,686.46,511.45
2016,8,3,13,30,936.0,111.0,2.4,24.0,949.0,636.35,473.64
2016,8,3,13,45,932.5,109.5,2.5,24.0,928.0,582.89,432.35
2016,8,3,14,0,929.0,108.0,2.6,24.0,907.0,527.69,388.28
2016,8,3,14,15,923.0,107.0,2.65,23.5,878.5,470.26,341.59
2016,8,3,14,30,917.0,106.0,2.7,23.0,850.0,411.8,292.51
2016,8,3,14,45,910.0,103.5,2.8,23.0,816.0,351.21,240.3
2016,8,3,15,0,903.0,101.0,2.9,23.0,782.0,290.22,187.84
2016,8,3,15,15,892.0,99.0,2.95,22.5,742.0,228.68,137.8
2016,8,3,15,30,881.0,97.0,3.0,22.0,702.0,167.7,94.97
2016,8,3,15,45,869.0,93.5,3.05,22.0,657.0,106.54,67.11
2016,8,3,16,0,857.0,90.0,3.1,22.0,612.0,85.14,66.79
2016,8,3,16,15,838.0,87.0,3.15,21.5,563.5,74.78,58.38
2016,8,3,16,30,819.0,84.0,3.2,21.0,515.0,72.76,56.99
2016,8,3,16,45,795.5,80.0,3.25,20.5,464.0,69.85,54.82
2016,8,3,17,0,772.0,76.0,3.3,20.0,413.0,66.86,52.55
2016,8,3,17,15,737.5,71.5,3.3,19.5,360.5,63.23,49.68
2016,8,3,17,30,703.0,67.0,3.3,19.0,308.0,59.55,46.7
2016,8,3,17,45,653.5,61.5,3.35,18.5,256.0,50.63,39.01
2016,8,3,18,0,604.0,56.0,3.4,18.0,204.0,46.22,35.13
2016,8,3,18,15,527.5,48.5,3.35,17.5,155.5,40.05,29.52
2016,8,3,18,30,451.0,41.0,3.3,17.0,107.0,33.94,23.74
2016,8,3,18,45,324.0,30.0,3.25,16.5,68.0,24.75,14.63
2016,8,3,19,0,197.0,19.0,3.2,16.0,29.0,15.63,0.0
2016,8,3,19,15,98.5,9.5,3.15,15.5,14.5,7.47,0.0
2016,8,3,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,5,15,29.5,6.0,2.3,11.5,7.0,0.0,0.0
2016,8,4,5,30,59.0,12.0,2.3,12.0,14.0,30.37,0.0
2016,8,4,5,45,198.0,26.0,2.35,12.5,47.5,130.65,77.94
2016,8,4,6,0,337.0,40.0,2.4,13.0,81.0,228.0,179.63
2016,8,4,6,15,427.5,49.5,2.4,13.5,127.0,306.02,249.61
2016,8,4,6,30,518.0,59.0,2.4,14.0,173.0,392.41,323.87
2016,8,4,6,45,355.5,92.0,2.45,14.5,180.0,349.18,289.77
2016,8,4,7,0,193.0,125.0,2.5,15.0,187.0,279.34,231.45
2016,8,4,7,15,213.0,143.5,2.45,15.5,222.5,321.02,265.39
2016,8,4,7,30,233.0,162.0,2.4,16.0,258.0,363.64,298.68
2016,8,4,7,45,334.5,166.0,2.35,16.5,323.5,454.83,370.93
2016,8,4,8,0,436.0,170.0,2.3,17.0,389.0,573.08,460.36
2016,8,4,8,15,629.5,134.5,2.25,17.5,486.0,723.21,570.97
2016,8,4,8,30,823.0,99.0,2.2,18.0,583.0,865.41,667.21
2016,8,4,8,45,839.5,101.5,2.15,18.5,629.0,900.92,686.54
2016,8,4,9,0,856.0,104.0,2.1,19.0,675.0,933.52,704.6
2016,8,4,9,15,868.5,106.5,2.1,19.0,716.0,947.16,711.69
2016,8,4,9,30,881.0,109.0,2.1,19.0,757.0,968.95,724.5
2016,8,4,9,45,895.0,108.0,2.15,19.0,794.5,984.89,733.95
2016,8,4,10,0,909.0,107.0,2.2,19.0,832.0,997.13,741.14
2016,8,4,10,15,915.0,108.5,2.2,19.0,861.5,1000.41,742.03
2016,8,4,10,30,921.0,110.0,2.2,19.0,891.0,999.67,740.53
2016,8,4,10,45,926.0,110.5,2.25,19.0,914.0,992.96,735.85
2016,8,4,11,0,931.0,111.0,2.3,19.0,937.0,982.24,728.71
2016,8,4,11,15,934.0,112.0,2.25,18.5,952.5,966.17,718.49
2016,8,4,11,30,937.0,113.0,2.2,18.0,968.0,946.21,705.79
2016,8,4,11,45,939.5,112.0,2.2,18.0,976.5,920.23,688.34
2016,8,4,12,0,942.0,111.0,2.2,18.0,985.0,890.65,668.52
2016,8,4,12,15,941.5,111.0,2.15,18.0,985.0,856.06,644.83
2016,8,4,12,30,941.0,111.0,2.1,18.0,985.0,818.32,618.96
2016,8,4,12,45,938.0,111.5,2.1,18.0,977.5,776.19,589.08
2016,8,4,13,0,935.0,112.0,2.1,18.0,970.0,731.44,556.06
2016,8,4,13,15,931.5,111.5,2.1,17.5,955.5,683.16,520.67
2016,8,4,13,30,928.0,111.0,2.1,17.0,941.0,632.71,482.54
2016,8,4,13,45,925.5,108.5,2.1,17.0,919.5,579.35,440.08
2016,8,4,14,0,923.0,106.0,2.1,17.0,898.0,524.18,394.85
2016,8,4,14,15,916.0,104.5,2.1,17.0,869.0,466.25,346.08
2016,8,4,14,30,909.0,103.0,2.1,17.0,840.0,407.42,295.22
2016,8,4,14,45,901.0,101.0,2.1,17.0,805.5,347.29,242.41
2016,8,4,15,0,893.0,99.0,2.1,17.0,771.0,286.88,189.49
2016,8,4,15,15,882.0,97.0,2.1,16.5,730.5,225.91,138.94
2016,8,4,15,30,871.0,95.0,2.1,16.0,690.0,165.49,95.67
2016,8,4,15,45,857.0,92.0,2.1,16.0,645.5,105.12,67.69
2016,8,4,16,0,843.0,89.0,2.1,16.0,601.0,84.16,67.55
2016,8,4,16,15,824.0,86.0,2.1,15.5,552.5,73.81,58.97
2016,8,4,16,30,805.0,83.0,2.1,15.0,504.0,71.78,57.54
2016,8,4,16,45,779.0,79.5,2.15,15.0,453.0,69.19,55.48
2016,8,4,17,0,753.0,76.0,2.2,15.0,402.0,66.53,53.35
2016,8,4,17,15,718.0,71.5,2.2,14.5,350.5,62.93,50.45
2016,8,4,17,30,683.0,67.0,2.2,14.0,299.0,54.77,43.42
2016,8,4,17,45,633.0,61.0,2.2,13.5,248.0,50.02,39.3
2016,8,4,18,0,583.0,55.0,2.2,13.0,197.0,45.26,35.03
2016,8,4,18,15,506.5,47.5,2.15,12.5,149.5,39.12,29.32
2016,8,4,18,30,430.0,40.0,2.1,12.0,102.0,33.03,23.45
2016,8,4,18,45,305.0,28.5,2.1,12.0,64.0,23.45,13.69
2016,8,4,19,0,180.0,17.0,2.1,12.0,26.0,13.92,0.0
2016,8,4,19,15,90.0,8.5,2.05,11.5,13.0,6.69,0.0
2016,8,4,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,32.5,5.0,1.2,10.5,6.0,0.0,0.0
2016,8,5,5,30,65.0,10.0,1.2,11.0,12.0,31.02,0.0
2016,8,5,5,45,191.5,24.5,1.25,11.5,44.0,125.76,70.85
2016,8,5,6,0,318.0,39.0,1.3,12.0,76.0,218.89,172.04
2016,8,5,6,15,406.0,49.0,1.3,12.5,121.0,295.13,240.24
2016,8,5,6,30,494.0,59.0,1.3,13.0,166.0,379.65,312.35
2016,8,5,6,45,548.0,67.5,1.3,13.5,215.5,448.83,369.47
2016,8,5,7,0,602.0,76.0,1.3,14.0,265.0,521.47,426.74
2016,8,5,7,15,322.0,116.0,1.3,14.0,219.0,385.0,316.64
2016,8,5,7,30,42.0,156.0,1.3,14.0,173.0,180.37,146.4
2016,8,5,7,45,141.5,181.5,1.3,14.5,250.0,302.6,247.92
2016,8,5,8,0,241.0,207.0,1.3,15.0,327.0,434.19,350.82
2016,8,5,8,15,512.5,157.5,1.25,15.5,447.0,638.92,506.9
2016,8,5,8,30,784.0,108.0,1.2,16.0,567.0,842.72,646.79
2016,8,5,8,45,799.5,112.0,1.2,16.5,612.0,878.19,665.12
2016,8,5,9,0,815.0,116.0,1.2,17.0,657.0,910.82,683.42
2016,8,5,9,15,828.0,119.0,1.2,17.0,698.5,936.89,698.53
2016,8,5,9,30,841.0,122.0,1.2,17.0,740.0,959.58,711.48
2016,8,5,9,45,838.5,131.0,1.25,17.5,772.5,970.26,716.22
2016,8,5,10,0,836.0,140.0,1.3,18.0,805.0,976.87,718.58
2016,8,5,10,15,844.0,142.0,1.35,18.0,834.5,982.35,721.74
2016,8,5,10,30,852.0,144.0,1.4,18.0,864.0,983.92,722.53
2016,8,5,10,45,855.5,146.5,1.45,18.5,886.5,977.76,717.14
2016,8,5,11,0,859.0,149.0,1.5,19.0,909.0,967.67,709.42
2016,8,5,11,15,862.5,150.0,1.55,19.0,925.0,937.0,689.79
2016,8,5,11,30,866.0,151.0,1.6,19.0,941.0,918.21,678.09
2016,8,5,11,45,867.0,152.0,1.65,19.0,949.0,893.68,662.46
2016,8,5,12,0,868.0,153.0,1.7,19.0,957.0,865.82,644.59
2016,8,5,12,15,868.0,153.5,1.7,19.0,957.5,833.59,623.19
2016,8,5,12,30,868.0,154.0,1.7,19.0,958.0,798.42,599.01
2016,8,5,12,45,865.5,153.5,1.75,19.0,951.0,757.92,570.5
2016,8,5,13,0,863.0,153.0,1.8,19.0,944.0,715.03,539.62
2016,8,5,13,15,859.5,152.0,1.8,19.0,929.5,676.04,510.09
2016,8,5,13,30,856.0,151.0,1.8,19.0,915.0,626.47,472.34
2016,8,5,13,45,850.5,149.5,1.85,19.0,893.0,573.71,431.46
2016,8,5,14,0,845.0,148.0,1.9,19.0,871.0,519.63,388.22
2016,8,5,14,15,837.0,146.0,1.95,18.5,842.5,463.07,342.34
2016,8,5,14,30,829.0,144.0,2.0,18.0,814.0,405.96,294.48
2016,8,5,14,45,820.5,140.5,2.05,18.0,780.0,347.35,243.88
2016,8,5,15,0,812.0,137.0,2.1,18.0,746.0,288.77,193.32
2016,8,5,15,15,798.0,134.0,2.15,18.0,706.0,229.84,144.86
2016,8,5,15,30,784.0,131.0,2.2,18.0,666.0,172.1,103.59
2016,8,5,15,45,769.5,126.0,2.25,18.0,622.0,114.47,76.11
2016,8,5,16,0,755.0,121.0,2.3,18.0,578.0,87.12,69.56
2016,8,5,16,15,732.0,116.5,2.35,17.5,530.0,85.08,68.21
2016,8,5,16,30,709.0,112.0,2.4,17.0,482.0,82.94,66.74
2016,8,5,16,45,683.0,105.5,2.45,17.0,432.0,79.31,63.83
2016,8,5,17,0,657.0,99.0,2.5,17.0,382.0,75.52,60.76
2016,8,5,17,15,616.5,93.0,2.6,16.5,331.5,71.7,57.74
2016,8,5,17,30,576.0,87.0,2.7,16.0,281.0,67.84,54.6
2016,8,5,17,45,521.5,78.5,2.8,16.0,231.5,61.86,49.35
2016,8,5,18,0,467.0,70.0,2.9,16.0,182.0,55.81,43.87
2016,8,5,18,15,386.0,59.0,2.9,15.5,136.5,44.76,33.86
2016,8,5,18,30,305.0,48.0,2.9,15.0,91.0,36.33,25.92
2016,8,5,18,45,192.5,32.5,2.95,14.5,56.0,24.58,14.15
2016,8,5,19,0,80.0,17.0,3.0,14.0,21.0,12.87,0.0
2016,8,5,19,15,40.0,8.5,3.0,13.5,10.5,6.69,0.0
2016,8,5,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,5,15,21.0,5.0,3.0,10.5,5.0,0.0,0.0
2016,8,6,5,30,42.0,10.0,3.0,11.0,10.0,22.9,0.0
2016,8,6,5,45,170.5,24.5,3.05,11.5,42.0,117.03,60.92
2016,8,6,6,0,299.0,39.0,3.1,12.0,74.0,210.47,165.76
2016,8,6,6,15,390.0,49.5,3.0,12.5,118.5,288.0,236.12
2016,8,6,6,30,481.0,60.0,2.9,13.0,163.0,374.19,310.95
2016,8,6,6,45,545.5,67.0,2.85,14.0,213.5,447.92,372.51
2016,8,6,7,0,610.0,74.0,2.8,15.0,264.0,525.95,434.67
2016,8,6,7,15,651.5,79.5,2.75,15.5,315.5,589.47,483.57
2016,8,6,7,30,693.0,85.0,2.7,16.0,367.0,654.17,530.59
2016,8,6,7,45,725.5,89.0,2.7,16.5,418.5,710.58,569.62
2016,8,6,8,0,758.0,93.0,2.7,17.0,470.0,762.37,604.21
2016,8,6,8,15,780.0,96.5,2.65,17.5,519.5,807.94,633.18
2016,8,6,8,30,802.0,100.0,2.6,18.0,569.0,851.51,660.1
2016,8,6,8,45,819.5,103.0,2.55,18.5,614.5,888.1,681.62
2016,8,6,9,0,837.0,106.0,2.5,19.0,660.0,921.88,700.9
2016,8,6,9,15,850.0,108.5,2.45,19.0,701.5,947.76,715.96
2016,8,6,9,30,863.0,111.0,2.4,19.0,743.0,957.58,720.24
2016,8,6,9,45,878.5,109.5,2.4,19.5,780.5,974.29,728.5
2016,8,6,10,0,894.0,108.0,2.4,20.0,818.0,987.38,734.35
2016,8,6,10,15,901.0,109.5,2.4,20.0,848.0,991.59,735.85
2016,8,6,10,30,908.0,111.0,2.4,20.0,878.0,991.82,734.98
2016,8,6,10,45,911.5,113.0,2.4,20.5,900.5,985.2,728.39
2016,8,6,11,0,915.0,115.0,2.4,21.0,923.0,974.6,719.41
2016,8,6,11,15,918.5,116.0,2.45,21.0,939.0,959.1,709.23
2016,8,6,11,30,922.0,117.0,2.5,21.0,955.0,939.74,696.6
2016,8,6,11,45,922.5,118.0,2.55,21.5,963.0,914.01,678.46
2016,8,6,12,0,923.0,119.0,2.6,22.0,971.0,884.76,658.04
2016,8,6,12,15,923.0,119.0,2.65,22.0,972.0,850.9,635.73
2016,8,6,12,30,923.0,119.0,2.7,22.0,973.0,813.9,611.15
2016,8,6,12,45,919.0,120.0,2.8,22.0,965.5,771.85,581.75
2016,8,6,13,0,915.0,121.0,2.9,22.0,958.0,727.29,549.37
2016,8,6,13,15,912.0,120.5,3.0,22.0,943.5,679.91,514.08
2016,8,6,13,30,909.0,120.0,3.1,22.0,929.0,630.37,476.11
2016,8,6,13,45,904.0,118.5,3.25,22.0,907.0,577.07,434.3
2016,8,6,14,0,899.0,117.0,3.4,22.0,885.0,522.25,389.87
2016,8,6,14,15,892.5,115.5,3.5,21.5,856.5,465.49,343.07
2016,8,6,14,30,886.0,114.0,3.6,21.0,828.0,407.82,294.01
2016,8,6,14,45,877.5,112.0,3.7,21.0,793.5,348.53,242.19
2016,8,6,15,0,869.0,110.0,3.8,21.0,759.0,289.04,190.38
2016,8,6,15,15,857.0,107.5,3.9,20.5,719.0,228.65,140.73
2016,8,6,15,30,845.0,105.0,4.0,20.0,679.0,161.84,92.57
2016,8,6,15,45,831.0,101.5,4.1,20.0,634.5,101.53,64.24
2016,8,6,16,0,817.0,98.0,4.2,20.0,590.0,81.0,63.89
2016,8,6,16,15,797.0,95.0,4.25,19.5,542.0,79.28,62.77
2016,8,6,16,30,777.0,92.0,4.3,19.0,494.0,77.49,61.58
2016,8,6,16,45,753.5,86.5,4.35,19.0,443.5,73.76,58.58
2016,8,6,17,0,730.0,81.0,4.4,19.0,393.0,69.88,55.43
2016,8,6,17,15,693.0,76.0,4.4,18.0,341.5,60.97,48.04
2016,8,6,17,30,656.0,71.0,4.4,17.0,290.0,57.3,45.12
2016,8,6,17,45,608.0,64.0,4.4,16.5,239.5,51.99,40.54
2016,8,6,18,0,560.0,57.0,4.4,16.0,189.0,46.62,35.74
2016,8,6,18,15,478.5,48.5,4.35,15.5,142.0,39.75,29.42
2016,8,6,18,30,397.0,40.0,4.3,15.0,95.0,32.92,22.9
2016,8,6,18,45,271.5,28.0,4.25,14.5,58.5,23.0,12.54
2016,8,6,19,0,146.0,16.0,4.2,14.0,22.0,12.59,0.0
2016,8,6,19,15,73.0,8.0,4.15,13.5,11.0,6.29,0.0
2016,8,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,5,45,202.5,16.0,3.85,12.5,39.0,121.65,57.09
2016,8,7,6,0,405.0,32.0,3.9,13.0,78.0,255.14,200.18
2016,8,7,6,15,495.0,40.0,3.85,13.5,125.0,334.34,273.35
2016,8,7,6,30,585.0,48.0,3.8,14.0,172.0,422.21,350.02
2016,8,7,6,45,643.5,53.0,3.8,14.5,224.0,490.67,408.49
2016,8,7,7,0,702.0,58.0,3.8,15.0,276.0,566.91,470.41
2016,8,7,7,15,740.0,62.5,3.7,15.5,329.0,630.72,518.76
2016,8,7,7,30,778.0,67.0,3.6,16.0,382.0,695.17,565.04
2016,8,7,7,45,806.5,70.0,3.5,17.0,434.5,750.36,601.62
2016,8,7,8,0,835.0,73.0,3.4,18.0,487.0,804.56,636.18
2016,8,7,8,15,855.0,75.5,3.3,18.5,537.0,840.16,657.54
2016,8,7,8,30,875.0,78.0,3.2,19.0,587.0,882.29,683.17
2016,8,7,8,45,891.0,79.5,3.1,19.5,634.0,917.07,703.06
2016,8,7,9,0,907.0,81.0,3.0,20.0,681.0,948.88,720.6
2016,8,7,9,15,918.5,83.0,2.9,20.5,723.0,973.75,733.2
2016,8,7,9,30,930.0,85.0,2.8,21.0,765.0,995.01,743.28
2016,8,7,9,45,937.5,87.0,2.75,21.5,801.0,1008.6,748.72
2016,8,7,10,0,945.0,89.0,2.7,22.0,837.0,1018.19,751.65
2016,8,7,10,15,951.0,90.5,2.7,22.5,867.5,1021.69,751.24
2016,8,7,10,30,957.0,92.0,2.7,23.0,898.0,1021.03,748.32
2016,8,7,10,45,962.0,92.5,2.7,23.5,921.5,1014.2,741.58
2016,8,7,11,0,967.0,93.0,2.7,24.0,945.0,1003.21,732.37
2016,8,7,11,15,970.0,93.5,2.75,24.0,961.0,986.25,721.32
2016,8,7,11,30,973.0,94.0,2.8,24.0,977.0,965.27,707.75
2016,8,7,11,45,975.0,94.0,2.9,24.0,986.0,939.02,691.13
2016,8,7,12,0,977.0,94.0,3.0,24.0,995.0,909.01,671.96
2016,8,7,12,15,976.5,94.0,3.05,24.0,995.5,873.37,648.54
2016,8,7,12,30,976.0,94.0,3.1,24.0,996.0,834.43,622.75
2016,8,7,12,45,970.5,96.5,3.2,24.0,987.5,790.85,593.2
2016,8,7,13,0,965.0,99.0,3.3,24.0,979.0,744.65,559.65
2016,8,7,13,15,962.0,98.5,3.4,24.0,964.0,695.21,522.93
2016,8,7,13,30,959.0,98.0,3.5,24.0,949.0,643.47,483.39
2016,8,7,13,45,953.5,97.5,3.6,24.0,926.5,588.3,440.06
2016,8,7,14,0,948.0,97.0,3.7,24.0,904.0,531.52,394.07
2016,8,7,14,15,941.5,95.5,3.75,24.0,875.0,472.2,344.6
2016,8,7,14,30,935.0,94.0,3.8,24.0,846.0,411.88,292.99
2016,8,7,14,45,925.5,93.0,3.9,24.0,810.5,350.27,239.55
2016,8,7,15,0,916.0,92.0,4.0,24.0,775.0,288.5,186.17
2016,8,7,15,15,905.0,90.5,4.1,23.5,734.0,226.23,135.27
2016,8,7,15,30,894.0,89.0,4.2,23.0,693.0,164.51,91.76
2016,8,7,15,45,878.0,87.0,4.3,23.0,647.5,103.01,63.99
2016,8,7,16,0,862.0,85.0,4.4,23.0,602.0,82.14,64.09
2016,8,7,16,15,842.5,82.0,4.4,22.5,552.5,71.66,55.57
2016,8,7,16,30,823.0,79.0,4.4,22.0,503.0,69.49,54.04
2016,8,7,16,45,796.0,76.0,4.45,22.0,451.0,67.1,52.19
2016,8,7,17,0,769.0,73.0,4.5,22.0,399.0,64.68,50.29
2016,8,7,17,15,732.5,68.5,4.45,21.0,346.5,60.94,47.43
2016,8,7,17,30,696.0,64.0,4.4,20.0,294.0,57.17,44.45
2016,8,7,17,45,643.0,58.5,4.35,19.5,242.0,48.34,36.84
2016,8,7,18,0,590.0,53.0,4.3,19.0,190.0,43.87,32.86
2016,8,7,18,15,507.5,45.5,4.2,18.0,142.5,37.63,27.22
2016,8,7,18,30,425.0,38.0,4.1,17.0,95.0,31.48,21.39
2016,8,7,18,45,285.5,26.5,4.05,16.5,57.5,21.83,11.11
2016,8,7,19,0,146.0,15.0,4.0,16.0,20.0,11.8,0.0
2016,8,7,19,15,73.0,7.5,3.95,15.5,10.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,45,184.5,16.0,3.8,13.5,37.0,114.04,45.96
2016,8,8,6,0,369.0,32.0,3.8,14.0,74.0,239.0,186.1
2016,8,8,6,15,460.5,40.5,3.7,14.5,119.5,317.83,258.76
2016,8,8,6,30,552.0,49.0,3.6,15.0,165.0,405.58,335.02
2016,8,8,6,45,611.5,54.5,3.55,15.5,215.5,477.38,395.78
2016,8,8,7,0,671.0,60.0,3.5,16.0,266.0,549.69,454.38
2016,8,8,7,15,710.0,64.5,3.45,16.5,318.0,613.05,502.6
2016,8,8,7,30,749.0,69.0,3.4,17.0,370.0,677.18,548.78
2016,8,8,7,45,780.0,71.5,3.4,18.0,422.5,732.78,586.12
2016,8,8,8,0,811.0,74.0,3.4,19.0,475.0,787.62,621.72
2016,8,8,8,15,831.5,77.0,3.4,19.5,524.0,823.49,643.92
2016,8,8,8,30,852.0,80.0,3.4,20.0,573.0,866.05,670.6
2016,8,8,8,45,868.5,81.5,3.45,21.0,619.5,900.75,690.28
2016,8,8,9,0,885.0,83.0,3.5,22.0,666.0,932.59,707.74
2016,8,8,9,15,896.5,85.0,3.55,22.0,707.5,957.1,722.81
2016,8,8,9,30,908.0,87.0,3.6,22.0,749.0,978.08,735.57
2016,8,8,9,45,918.0,88.0,3.7,22.5,785.5,992.78,743.09
2016,8,8,10,0,928.0,89.0,3.8,23.0,822.0,1003.61,748.16
2016,8,8,10,15,934.5,90.0,3.85,23.0,852.0,1007.07,749.55
2016,8,8,10,30,941.0,91.0,3.9,23.0,882.0,1006.44,748.43
2016,8,8,10,45,946.0,92.0,4.0,23.5,905.0,1000.27,742.64
2016,8,8,11,0,951.0,93.0,4.1,24.0,928.0,989.98,734.27
2016,8,8,11,15,954.0,93.5,4.15,24.0,944.5,973.26,722.86
2016,8,8,11,30,957.0,94.0,4.2,24.0,961.0,952.58,708.91
2016,8,8,11,45,959.5,93.5,4.3,24.0,969.5,926.65,691.7
2016,8,8,12,0,962.0,93.0,4.4,24.0,978.0,897.01,671.95
2016,8,8,12,15,962.0,93.5,4.45,24.0,979.0,862.66,648.67
2016,8,8,12,30,962.0,94.0,4.5,24.0,980.0,825.0,623.08
2016,8,8,12,45,960.5,93.5,4.6,24.0,973.0,782.25,593.55
2016,8,8,13,0,959.0,93.0,4.7,24.0,966.0,736.68,559.85
2016,8,8,13,15,956.5,92.5,4.7,23.5,951.5,687.85,523.47
2016,8,8,13,30,954.0,92.0,4.7,23.0,937.0,636.67,484.22
2016,8,8,13,45,949.0,91.5,4.75,23.0,915.0,582.03,440.35
2016,8,8,14,0,944.0,91.0,4.8,23.0,893.0,525.72,393.85
2016,8,8,14,15,937.5,89.5,4.8,22.5,864.0,466.61,344.4
2016,8,8,14,30,931.0,88.0,4.8,22.0,835.0,406.52,292.68
2016,8,8,14,45,923.0,86.5,4.8,22.0,800.0,345.24,238.54
2016,8,8,15,0,915.0,85.0,4.8,22.0,765.0,283.65,184.43
2016,8,8,15,15,904.0,83.5,4.7,21.5,724.5,221.48,132.88
2016,8,8,15,30,893.0,82.0,4.6,21.0,684.0,159.87,88.92
2016,8,8,15,45,879.5,79.5,4.6,21.0,639.0,98.3,60.77
2016,8,8,16,0,866.0,77.0,4.6,21.0,594.0,77.21,60.45
2016,8,8,16,15,847.5,74.5,4.55,20.5,545.0,74.72,58.66
2016,8,8,16,30,829.0,72.0,4.5,20.0,496.0,72.1,56.74
2016,8,8,16,45,804.5,68.5,4.5,20.0,445.0,61.95,48.19
2016,8,8,17,0,780.0,65.0,4.5,20.0,394.0,59.0,45.81
2016,8,8,17,15,745.5,61.0,4.45,19.5,342.0,55.46,42.97
2016,8,8,17,30,711.0,57.0,4.4,19.0,290.0,51.9,40.03
2016,8,8,17,45,659.5,52.5,4.35,18.5,238.5,47.72,36.44
2016,8,8,18,0,608.0,48.0,4.3,18.0,187.0,43.6,32.75
2016,8,8,18,15,528.0,41.0,4.2,17.5,139.5,34.25,24.3
2016,8,8,18,30,448.0,34.0,4.1,17.0,92.0,28.36,18.66
2016,8,8,18,45,305.0,24.0,4.05,16.5,55.5,19.83,9.12
2016,8,8,19,0,162.0,14.0,4.0,16.0,19.0,11.02,0.0
2016,8,8,19,15,81.0,7.0,3.95,15.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,5,45,179.0,16.0,2.65,14.0,35.5,111.61,36.28
2016,8,9,6,0,358.0,32.0,2.6,15.0,71.0,234.66,180.87
2016,8,9,6,15,449.5,40.5,2.45,15.5,116.0,313.1,252.83
2016,8,9,6,30,541.0,49.0,2.3,16.0,161.0,400.47,327.71
2016,8,9,6,45,599.5,55.0,2.2,17.0,211.5,471.86,386.26
2016,8,9,7,0,658.0,61.0,2.1,18.0,262.0,547.13,444.69
2016,8,9,7,15,698.0,65.5,2.0,18.5,314.0,607.1,488.78
2016,8,9,7,30,738.0,70.0,1.9,19.0,366.0,671.64,533.44
2016,8,9,7,45,767.5,73.5,1.8,19.5,417.5,726.95,569.55
2016,8,9,8,0,797.0,77.0,1.7,20.0,469.0,781.44,603.76
2016,8,9,8,15,818.0,80.0,1.65,20.5,518.5,826.71,630.94
2016,8,9,8,30,839.0,83.0,1.6,21.0,568.0,859.85,649.28
2016,8,9,8,45,854.5,86.0,1.55,22.0,614.0,895.08,667.47
2016,8,9,9,0,870.0,89.0,1.5,23.0,660.0,927.39,683.26
2016,8,9,9,15,882.0,91.0,1.55,23.0,701.5,952.05,697.9
2016,8,9,9,30,894.0,93.0,1.6,23.0,743.0,973.24,710.41
2016,8,9,9,45,902.5,95.0,1.65,23.5,779.0,987.38,717.12
2016,8,9,10,0,911.0,97.0,1.7,24.0,815.0,997.65,721.52
2016,8,9,10,15,917.5,98.5,1.8,24.0,845.0,1001.47,724.07
2016,8,9,10,30,924.0,100.0,1.9,24.0,875.0,1001.25,724.21
2016,8,9,10,45,928.0,101.5,2.0,24.5,897.5,994.57,718.95
2016,8,9,11,0,932.0,103.0,2.1,25.0,920.0,983.84,711.24
2016,8,9,11,15,935.0,104.0,2.2,25.0,936.0,967.68,701.5
2016,8,9,11,30,938.0,105.0,2.3,25.0,952.0,947.6,689.27
2016,8,9,11,45,938.0,106.0,2.45,25.0,960.0,921.09,673.24
2016,8,9,12,0,938.0,107.0,2.6,25.0,968.0,891.02,654.71
2016,8,9,12,15,938.0,107.0,2.7,25.0,968.5,856.66,632.73
2016,8,9,12,30,938.0,107.0,2.8,25.0,969.0,819.1,608.38
2016,8,9,12,45,934.0,108.5,2.95,25.0,961.5,776.84,579.89
2016,8,9,13,0,930.0,110.0,3.1,25.0,954.0,731.98,547.8
2016,8,9,13,15,927.0,109.0,3.15,25.0,939.0,683.4,511.74
2016,8,9,13,30,924.0,108.0,3.2,25.0,924.0,632.62,473.06
2016,8,9,13,45,917.5,108.0,3.3,25.0,902.0,578.74,431.04
2016,8,9,14,0,911.0,108.0,3.4,25.0,880.0,523.41,386.55
2016,8,9,14,15,904.5,106.5,3.45,25.0,851.5,465.79,338.82
2016,8,9,14,30,898.0,105.0,3.5,25.0,823.0,407.25,289.03
2016,8,9,14,45,886.5,104.5,3.6,25.0,787.5,347.19,237.37
2016,8,9,15,0,875.0,104.0,3.7,25.0,752.0,287.24,185.97
2016,8,9,15,15,863.0,101.5,3.75,24.5,711.5,226.28,136.51
2016,8,9,15,30,851.0,99.0,3.8,24.0,671.0,166.04,94.24
2016,8,9,15,45,833.0,97.5,3.85,24.0,625.5,98.98,61.3
2016,8,9,16,0,815.0,96.0,3.9,24.0,580.0,79.8,61.88
2016,8,9,16,15,794.0,92.5,3.95,23.5,531.5,77.66,60.43
2016,8,9,16,30,773.0,89.0,4.0,23.0,483.0,75.43,58.88
2016,8,9,16,45,742.5,85.5,4.1,23.0,431.5,72.95,56.98
2016,8,9,17,0,712.0,82.0,4.2,23.0,380.0,65.04,50.42
2016,8,9,17,15,672.5,77.0,4.2,22.0,328.0,61.44,47.68
2016,8,9,17,30,633.0,72.0,4.2,21.0,276.0,57.82,44.83
2016,8,9,17,45,571.5,65.5,4.2,20.5,225.5,52.8,40.55
2016,8,9,18,0,510.0,59.0,4.2,20.0,175.0,47.82,36.13
2016,8,9,18,15,423.0,49.5,4.1,19.0,129.0,40.28,29.33
2016,8,9,18,30,336.0,40.0,4.0,18.0,83.0,32.76,22.23
2016,8,9,18,45,206.5,26.5,3.95,17.5,49.0,20.25,8.77
2016,8,9,19,0,77.0,13.0,3.9,17.0,15.0,10.23,0.0
2016,8,9,19,15,38.5,6.5,3.85,16.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,5,45,151.0,17.0,2.35,13.5,33.0,100.89,22.91
2016,8,10,6,0,302.0,34.0,2.3,14.0,66.0,210.49,161.84
2016,8,10,6,15,396.5,43.5,2.2,14.5,110.0,289.18,234.15
2016,8,10,6,30,491.0,53.0,2.1,15.0,154.0,377.1,309.73
2016,8,10,6,45,554.5,60.0,2.05,15.5,204.0,450.82,371.23
2016,8,10,7,0,618.0,67.0,2.0,16.0,254.0,528.93,433.35
2016,8,10,7,15,660.0,72.0,1.9,16.5,305.5,592.72,481.24
2016,8,10,7,30,702.0,77.0,1.8,17.0,357.0,657.79,526.77
2016,8,10,7,45,734.0,81.0,1.7,18.0,408.5,710.62,560.42
2016,8,10,8,0,766.0,85.0,1.6,19.0,460.0,766.83,595.1
2016,8,10,8,15,788.5,88.0,1.5,19.5,509.0,812.59,622.25
2016,8,10,8,30,811.0,91.0,1.4,20.0,558.0,856.38,647.26
2016,8,10,8,45,829.0,93.5,1.35,20.5,604.0,893.14,667.53
2016,8,10,9,0,847.0,96.0,1.3,21.0,650.0,915.7,678.14
2016,8,10,9,15,859.5,98.5,1.25,21.5,691.5,940.94,690.54
2016,8,10,9,30,872.0,101.0,1.2,22.0,733.0,962.79,700.56
2016,8,10,9,45,884.0,101.5,1.2,22.5,769.5,978.39,707.43
2016,8,10,10,0,896.0,102.0,1.2,23.0,806.0,990.26,712.09
2016,8,10,10,15,903.5,103.0,1.2,23.0,836.0,994.43,713.44
2016,8,10,10,30,911.0,104.0,1.2,23.0,866.0,994.62,712.54
2016,8,10,10,45,915.5,105.5,1.3,23.0,889.0,988.41,709.51
2016,8,10,11,0,920.0,107.0,1.4,23.0,912.0,978.19,704.05
2016,8,10,11,15,923.0,107.5,1.5,23.0,928.0,961.62,694.59
2016,8,10,11,30,926.0,108.0,1.6,23.0,944.0,941.21,682.68
2016,8,10,11,45,927.0,109.0,1.7,23.0,952.0,915.74,667.42
2016,8,10,12,0,928.0,110.0,1.8,23.0,960.0,886.7,649.7
2016,8,10,12,15,928.0,110.0,1.8,23.0,960.5,852.55,627.41
2016,8,10,12,30,928.0,110.0,1.8,23.0,961.0,815.21,602.93
2016,8,10,12,45,927.0,109.5,1.85,23.0,954.0,773.72,575.01
2016,8,10,13,0,926.0,109.0,1.9,23.0,947.0,729.48,543.57
2016,8,10,13,15,923.0,108.0,1.95,22.5,932.5,680.99,509.23
2016,8,10,13,30,920.0,107.0,2.0,22.0,918.0,630.32,472.09
2016,8,10,13,45,915.5,106.0,2.05,22.0,896.0,576.86,430.65
2016,8,10,14,0,911.0,105.0,2.1,22.0,874.0,521.79,386.55
2016,8,10,14,15,904.0,103.5,2.1,22.0,845.5,463.9,338.73
2016,8,10,14,30,897.0,102.0,2.1,22.0,817.0,405.15,288.85
2016,8,10,14,45,889.0,100.0,2.1,22.0,782.5,345.11,237.04
2016,8,10,15,0,881.0,98.0,2.1,22.0,748.0,284.82,185.1
2016,8,10,15,15,869.5,96.0,2.1,21.5,707.5,223.9,135.44
2016,8,10,15,30,858.0,94.0,2.1,21.0,667.0,163.64,92.95
2016,8,10,15,45,844.0,90.5,2.15,21.0,622.5,103.21,65.34
2016,8,10,16,0,830.0,87.0,2.2,21.0,578.0,74.33,57.98
2016,8,10,16,15,810.0,84.0,2.2,20.5,529.5,72.32,56.61
2016,8,10,16,30,790.0,81.0,2.2,20.0,481.0,70.24,55.15
2016,8,10,16,45,764.5,77.0,2.2,20.0,430.5,67.26,52.78
2016,8,10,17,0,739.0,73.0,2.2,20.0,380.0,64.21,50.33
2016,8,10,17,15,701.5,68.5,2.2,19.5,328.0,60.52,47.38
2016,8,10,17,30,664.0,64.0,2.2,19.0,276.0,52.45,40.53
2016,8,10,17,45,610.0,57.5,2.2,18.5,225.5,47.27,36.05
2016,8,10,18,0,556.0,51.0,2.2,18.0,175.0,42.07,31.39
2016,8,10,18,15,470.5,43.0,2.15,17.5,129.0,35.45,25.3
2016,8,10,18,30,385.0,35.0,2.1,17.0,83.0,28.91,18.99
2016,8,10,18,45,244.5,23.0,2.05,16.5,48.5,18.87,7.11
2016,8,10,19,0,104.0,11.0,2.0,16.0,14.0,8.65,0.0
2016,8,10,19,15,52.0,5.5,1.9,15.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,159.5,16.0,0.4,14.5,32.5,103.02,11.34
2016,8,11,6,0,319.0,32.0,0.4,15.0,65.0,217.68,164.4
2016,8,11,6,15,413.5,42.0,0.45,15.0,110.0,297.69,237.08
2016,8,11,6,30,508.0,52.0,0.5,15.0,155.0,387.17,312.49
