Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,6,45,566.0,59.5,0.6,15.5,205.0,458.92,371.07
2016,8,11,7,0,624.0,67.0,0.7,16.0,255.0,534.54,430.09
2016,8,11,7,15,666.0,73.0,0.7,16.5,307.0,599.95,477.75
2016,8,11,7,30,708.0,79.0,0.7,17.0,359.0,666.63,523.21
2016,8,11,7,45,736.0,84.0,0.75,17.5,410.0,717.35,556.34
2016,8,11,8,0,764.0,89.0,0.8,18.0,461.0,771.55,591.14
2016,8,11,8,15,786.5,92.5,0.8,18.5,510.5,817.94,618.93
2016,8,11,8,30,809.0,96.0,0.8,19.0,560.0,862.33,644.81
2016,8,11,8,45,823.5,100.0,0.8,19.5,605.5,897.61,664.21
2016,8,11,9,0,838.0,104.0,0.8,20.0,651.0,929.92,681.52
2016,8,11,9,15,851.0,106.5,0.8,20.5,692.5,955.86,694.61
2016,8,11,9,30,864.0,109.0,0.8,21.0,734.0,965.62,697.52
2016,8,11,9,45,883.0,106.5,0.85,21.5,772.5,984.63,707.58
2016,8,11,10,0,902.0,104.0,0.9,22.0,811.0,1000.03,715.31
2016,8,11,10,15,909.0,105.5,0.95,22.0,841.0,1004.15,717.53
2016,8,11,10,30,916.0,107.0,1.0,22.0,871.0,1004.24,717.54
2016,8,11,10,45,919.0,109.0,1.05,22.5,894.0,996.94,711.76
2016,8,11,11,0,922.0,111.0,1.1,23.0,917.0,985.61,703.67
2016,8,11,11,15,925.5,112.0,1.15,23.0,933.0,969.8,694.26
2016,8,11,11,30,929.0,113.0,1.2,23.0,949.0,950.08,682.45
2016,8,11,11,45,928.5,114.5,1.25,23.0,957.0,923.49,666.3
2016,8,11,12,0,928.0,116.0,1.3,23.0,965.0,893.38,647.87
2016,8,11,12,15,928.5,116.0,1.35,23.0,965.5,859.42,626.8
2016,8,11,12,30,929.0,116.0,1.4,23.0,966.0,822.24,603.43
2016,8,11,12,45,920.0,120.5,1.45,23.0,957.0,778.77,574.45
2016,8,11,13,0,911.0,125.0,1.5,23.0,948.0,733.03,542.41
2016,8,11,13,15,908.0,124.0,1.5,22.5,933.0,684.87,508.47
2016,8,11,13,30,905.0,123.0,1.5,22.0,918.0,634.57,471.85
2016,8,11,13,45,899.0,122.0,1.55,22.0,896.0,580.73,430.82
2016,8,11,14,0,893.0,121.0,1.6,22.0,874.0,525.46,387.26
2016,8,11,14,15,886.0,119.5,1.6,21.5,845.0,468.22,341.16
2016,8,11,14,30,879.0,118.0,1.6,21.0,816.0,410.14,292.84
2016,8,11,14,45,869.0,116.0,1.6,21.0,780.5,350.22,241.55
2016,8,11,15,0,859.0,114.0,1.6,21.0,745.0,290.29,190.29
2016,8,11,15,15,846.0,111.5,1.6,20.5,704.5,224.04,136.78
2016,8,11,15,30,833.0,109.0,1.6,20.0,664.0,163.42,93.99
2016,8,11,15,45,816.0,106.0,1.6,20.0,618.5,103.53,66.33
2016,8,11,16,0,799.0,103.0,1.6,20.0,573.0,84.16,66.56
2016,8,11,16,15,777.0,99.0,1.6,19.5,524.0,81.83,64.96
2016,8,11,16,30,755.0,95.0,1.6,19.0,475.0,79.4,63.25
2016,8,11,16,45,725.0,90.5,1.6,19.0,423.5,70.5,55.8
2016,8,11,17,0,695.0,86.0,1.6,19.0,372.0,67.58,53.47
2016,8,11,17,15,654.0,80.0,1.55,18.5,320.0,63.37,50.08
2016,8,11,17,30,613.0,74.0,1.5,18.0,268.0,59.11,46.54
2016,8,11,17,45,553.0,66.5,1.5,17.5,217.5,53.45,41.64
2016,8,11,18,0,493.0,59.0,1.5,17.0,167.0,47.78,36.53
2016,8,11,18,15,406.0,48.5,1.45,16.5,121.5,39.47,28.89
2016,8,11,18,30,319.0,38.0,1.4,16.0,76.0,31.14,20.89
2016,8,11,18,45,191.5,23.5,1.35,15.5,43.0,19.19,6.36
2016,8,11,19,0,64.0,9.0,1.3,15.0,10.0,7.08,0.0
2016,8,11,19,15,32.0,4.5,1.25,14.5,5.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,45,147.0,16.0,0.85,12.5,31.0,97.48,0.0
2016,8,12,6,0,294.0,32.0,0.8,13.0,62.0,206.42,156.58
2016,8,12,6,15,389.5,43.0,0.75,13.5,106.5,286.86,230.6
2016,8,12,6,30,485.0,54.0,0.7,14.0,151.0,377.03,306.65
2016,8,12,6,45,548.5,61.5,0.7,14.5,201.0,451.47,367.35
2016,8,12,7,0,612.0,69.0,0.7,15.0,251.0,530.25,428.46
2016,8,12,7,15,655.0,75.0,0.7,15.5,303.5,596.03,476.73
2016,8,12,7,30,698.0,81.0,0.7,16.0,356.0,663.15,522.78
2016,8,12,7,45,730.0,85.5,0.75,16.5,407.5,720.35,560.67
2016,8,12,8,0,762.0,90.0,0.8,17.0,459.0,772.79,594.27
2016,8,12,8,15,785.0,93.5,0.8,17.5,509.0,819.63,622.48
2016,8,12,8,30,808.0,97.0,0.8,18.0,559.0,864.47,648.74
2016,8,12,8,45,826.0,100.0,0.85,18.5,605.5,901.82,670.46
2016,8,12,9,0,844.0,103.0,0.9,19.0,652.0,936.32,690.18
2016,8,12,9,15,857.0,105.5,0.95,19.0,693.5,962.35,705.67
2016,8,12,9,30,870.0,108.0,1.0,19.0,735.0,972.19,710.96
2016,8,12,9,45,884.0,107.5,1.1,19.5,772.5,988.51,720.31
2016,8,12,10,0,898.0,107.0,1.2,20.0,810.0,1001.14,727.26
2016,8,12,10,15,905.5,108.5,1.25,20.0,840.0,1005.65,729.7
2016,8,12,10,30,913.0,110.0,1.3,20.0,870.0,1006.14,729.82
2016,8,12,10,45,918.0,111.0,1.4,20.5,893.5,999.66,725.14
2016,8,12,11,0,923.0,112.0,1.5,21.0,917.0,989.15,718.02
2016,8,12,11,15,926.5,113.0,1.55,21.0,933.0,973.24,708.14
2016,8,12,11,30,930.0,114.0,1.6,21.0,949.0,953.41,695.84
2016,8,12,11,45,932.0,114.0,1.65,21.0,957.5,927.51,679.63
2016,8,12,12,0,934.0,114.0,1.7,21.0,966.0,898.0,661.04
2016,8,12,12,15,934.0,114.0,1.7,21.0,966.5,863.39,638.43
2016,8,12,12,30,934.0,114.0,1.7,21.0,967.0,825.57,613.59
2016,8,12,12,45,934.5,113.0,1.75,21.0,960.5,784.23,585.79
2016,8,12,13,0,935.0,112.0,1.8,21.0,954.0,740.01,554.33
2016,8,12,13,15,932.0,111.0,1.8,21.0,939.5,690.84,518.12
2016,8,12,13,30,929.0,110.0,1.8,21.0,925.0,639.45,479.28
2016,8,12,13,45,925.0,109.0,1.8,21.5,903.0,585.51,436.53
2016,8,12,14,0,921.0,108.0,1.8,22.0,881.0,529.88,391.27
2016,8,12,14,15,914.5,106.5,1.8,22.0,852.0,471.36,343.24
2016,8,12,14,30,908.0,105.0,1.8,22.0,823.0,411.89,293.04
2016,8,12,14,45,900.0,103.0,1.8,22.0,788.0,350.92,240.69
2016,8,12,15,0,892.0,101.0,1.8,22.0,753.0,289.68,188.16
2016,8,12,15,15,880.0,98.5,1.8,22.0,712.5,227.38,137.31
2016,8,12,15,30,868.0,96.0,1.8,22.0,672.0,165.81,93.92
2016,8,12,15,45,853.5,93.0,1.85,22.0,626.5,104.78,66.41
2016,8,12,16,0,839.0,90.0,1.9,22.0,581.0,76.6,59.67
2016,8,12,16,15,818.5,87.0,1.9,21.5,531.5,74.62,58.35
2016,8,12,16,30,798.0,84.0,1.9,21.0,482.0,72.57,56.94
2016,8,12,16,45,771.0,79.5,1.9,21.0,430.5,69.25,54.3
2016,8,12,17,0,744.0,75.0,1.9,21.0,379.0,65.84,51.55
2016,8,12,17,15,705.0,70.0,1.85,20.5,326.5,61.78,48.3
2016,8,12,17,30,666.0,65.0,1.8,20.0,274.0,53.25,41.05
2016,8,12,17,45,609.5,58.5,1.8,19.5,222.5,48.06,36.57
2016,8,12,18,0,553.0,52.0,1.8,19.0,171.0,42.87,31.92
2016,8,12,18,15,463.5,43.0,1.8,18.0,124.5,35.47,25.19
2016,8,12,18,30,374.0,34.0,1.8,17.0,78.0,28.12,18.12
2016,8,12,18,45,229.0,21.5,1.8,16.5,44.5,17.65,4.09
2016,8,12,19,0,84.0,9.0,1.8,16.0,11.0,7.08,0.0
2016,8,12,19,15,42.0,4.5,1.85,15.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,163.5,15.0,1.95,14.5,31.0,103.07,0.0
2016,8,13,6,0,327.0,30.0,1.9,15.0,62.0,221.39,166.25
2016,8,13,6,15,424.5,39.5,1.8,15.5,107.0,303.04,243.29
2016,8,13,6,30,522.0,49.0,1.7,16.0,152.0,394.57,321.43
2016,8,13,6,45,584.5,55.5,1.6,16.5,202.5,468.8,382.63
2016,8,13,7,0,647.0,62.0,1.5,17.0,253.0,547.29,443.93
2016,8,13,7,15,688.0,67.0,1.45,17.5,305.0,607.93,488.18
2016,8,13,7,30,729.0,72.0,1.4,18.0,357.0,673.87,533.7
2016,8,13,7,45,760.0,75.5,1.4,18.5,409.0,730.41,571.05
2016,8,13,8,0,791.0,79.0,1.4,19.0,461.0,786.19,606.72
2016,8,13,8,15,812.5,82.0,1.45,19.5,510.5,831.9,635.05
2016,8,13,8,30,834.0,85.0,1.5,20.0,560.0,875.51,661.52
2016,8,13,8,45,851.0,87.5,1.55,21.0,606.5,901.14,674.3
2016,8,13,9,0,868.0,90.0,1.6,22.0,653.0,934.23,692.04
2016,8,13,9,15,880.5,92.0,1.65,22.0,694.5,959.3,706.97
2016,8,13,9,30,893.0,94.0,1.7,22.0,736.0,980.9,719.76
2016,8,13,9,45,906.0,93.5,1.75,22.5,773.0,996.54,727.42
2016,8,13,10,0,919.0,93.0,1.8,23.0,810.0,1008.4,732.81
2016,8,13,10,15,925.5,94.5,1.85,23.0,840.0,1012.13,734.57
2016,8,13,10,30,932.0,96.0,1.9,23.0,870.0,1011.78,733.97
2016,8,13,10,45,937.5,96.5,2.0,23.5,893.5,1005.3,728.83
2016,8,13,11,0,943.0,97.0,2.1,24.0,917.0,994.73,721.21
2016,8,13,11,15,946.0,97.5,2.1,24.0,933.0,977.75,709.85
2016,8,13,11,30,949.0,98.0,2.1,24.0,949.0,956.83,696.09
2016,8,13,11,45,951.0,98.0,2.1,24.0,957.5,930.69,679.02
2016,8,13,12,0,953.0,98.0,2.1,24.0,966.0,900.85,659.59
2016,8,13,12,15,953.0,98.0,2.15,24.0,966.5,865.83,637.16
2016,8,13,12,30,953.0,98.0,2.2,24.0,967.0,827.52,612.38
2016,8,13,12,45,939.0,106.0,2.25,24.0,956.0,782.71,582.3
2016,8,13,13,0,925.0,114.0,2.3,24.0,945.0,735.75,548.6
2016,8,13,13,15,922.0,113.5,2.35,24.0,930.5,687.3,513.16
2016,8,13,13,30,919.0,113.0,2.4,24.0,916.0,636.64,475.04
2016,8,13,13,45,916.5,110.5,2.45,24.0,894.5,582.74,433.33
2016,8,13,14,0,914.0,108.0,2.5,24.0,873.0,527.04,388.85
2016,8,13,14,15,907.0,106.5,2.5,24.0,844.0,468.6,340.73
2016,8,13,14,30,900.0,105.0,2.5,24.0,815.0,409.28,290.56
2016,8,13,14,45,894.5,102.0,2.55,24.0,780.5,348.75,238.5
2016,8,13,15,0,889.0,99.0,2.6,24.0,746.0,287.68,186.05
2016,8,13,15,15,877.0,96.5,2.6,23.5,705.5,225.5,135.61
2016,8,13,15,30,865.0,94.0,2.6,23.0,665.0,164.07,92.53
2016,8,13,15,45,853.0,90.5,2.6,23.0,620.5,102.98,64.94
2016,8,13,16,0,841.0,87.0,2.6,23.0,576.0,74.72,57.88
2016,8,13,16,15,821.0,83.5,2.6,22.5,527.0,72.33,56.21
2016,8,13,16,30,801.0,80.0,2.6,22.0,478.0,69.86,54.42
2016,8,13,16,45,777.0,75.5,2.65,22.0,427.0,66.49,51.74
2016,8,13,17,0,753.0,71.0,2.7,22.0,376.0,63.02,48.94
2016,8,13,17,15,714.0,66.5,2.7,21.5,323.5,59.23,45.91
2016,8,13,17,30,675.0,62.0,2.7,21.0,271.0,55.43,42.77
2016,8,13,17,45,622.0,55.5,2.75,20.5,220.0,45.96,34.57
2016,8,13,18,0,569.0,49.0,2.8,20.0,169.0,40.71,29.86
2016,8,13,18,15,477.0,41.0,2.8,19.0,122.5,33.99,23.74
2016,8,13,18,30,385.0,33.0,2.8,18.0,76.0,27.38,17.27
2016,8,13,18,45,192.5,16.5,2.85,17.5,38.0,13.39,0.39
2016,8,13,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,5,45,183.5,14.0,2.7,14.5,31.5,110.21,0.0
2016,8,14,6,0,367.0,28.0,2.7,15.0,63.0,239.77,178.92
2016,8,14,6,15,467.0,36.5,2.6,15.5,109.0,323.68,260.34
2016,8,14,6,30,567.0,45.0,2.5,16.0,155.0,417.76,341.46
2016,8,14,6,45,629.5,50.5,2.45,16.5,207.0,488.85,401.31
2016,8,14,7,0,692.0,56.0,2.4,17.0,259.0,568.72,464.86
2016,8,14,7,15,732.5,60.5,2.3,17.5,312.5,634.58,512.91
2016,8,14,7,30,773.0,65.0,2.2,18.0,366.0,701.28,559.32
2016,8,14,7,45,803.0,68.0,2.15,19.0,419.0,757.93,595.72
2016,8,14,8,0,833.0,71.0,2.1,20.0,472.0,813.67,630.11
2016,8,14,8,15,854.0,74.0,2.1,20.5,522.5,850.69,652.05
2016,8,14,8,30,875.0,77.0,2.1,21.0,573.0,894.52,678.37
2016,8,14,8,45,891.5,78.5,2.15,21.5,620.0,929.85,698.93
2016,8,14,9,0,908.0,80.0,2.2,22.0,667.0,962.19,717.36
2016,8,14,9,15,919.5,82.0,2.2,22.5,709.5,987.06,730.21
2016,8,14,9,30,931.0,84.0,2.2,23.0,752.0,1008.26,740.7
2016,8,14,9,45,931.5,90.0,2.25,23.5,786.5,1019.36,745.3
2016,8,14,10,0,932.0,96.0,2.3,24.0,821.0,1026.19,747.36
2016,8,14,10,15,939.0,97.0,2.3,24.0,851.5,1029.74,748.39
2016,8,14,10,30,946.0,98.0,2.3,24.0,882.0,1029.16,746.96
2016,8,14,10,45,953.0,98.0,2.3,24.5,906.0,1023.35,740.93
2016,8,14,11,0,960.0,98.0,2.3,25.0,930.0,1013.36,732.45
2016,8,14,11,15,963.5,98.5,2.3,25.0,946.5,996.43,721.14
2016,8,14,11,30,967.0,99.0,2.3,25.0,963.0,975.45,707.38
2016,8,14,11,45,970.0,98.5,2.3,25.0,972.0,949.13,690.25
2016,8,14,12,0,973.0,98.0,2.3,25.0,981.0,918.99,670.68
2016,8,14,12,15,973.0,98.0,2.35,25.0,981.5,883.19,647.8
2016,8,14,12,30,973.0,98.0,2.4,25.0,982.0,844.02,622.52
2016,8,14,12,45,963.0,103.0,2.45,25.0,972.0,798.65,592.35
2016,8,14,13,0,953.0,108.0,2.5,25.0,962.0,750.91,558.25
2016,8,14,13,15,949.5,107.0,2.55,25.0,946.5,700.41,521.44
2016,8,14,13,30,946.0,106.0,2.6,25.0,931.0,647.69,481.92
2016,8,14,13,45,939.0,106.5,2.65,25.0,908.0,592.26,439.11
2016,8,14,14,0,932.0,107.0,2.7,25.0,885.0,535.36,393.78
2016,8,14,14,15,925.0,105.5,2.7,24.5,855.0,475.79,345.54
2016,8,14,14,30,918.0,104.0,2.7,24.0,825.0,415.31,295.0
2016,8,14,14,45,906.0,103.5,2.75,24.0,788.5,353.37,241.88
2016,8,14,15,0,894.0,103.0,2.8,24.0,752.0,291.58,189.0
2016,8,14,15,15,881.5,101.0,2.8,23.5,710.5,229.15,138.34
2016,8,14,15,30,869.0,99.0,2.8,23.0,669.0,167.48,95.16
2016,8,14,15,45,851.0,96.5,2.8,23.0,622.5,98.4,61.45
2016,8,14,16,0,833.0,94.0,2.8,23.0,576.0,79.19,61.68
2016,8,14,16,15,810.5,90.5,2.8,22.5,526.0,76.92,60.11
2016,8,14,16,30,788.0,87.0,2.8,22.0,476.0,74.57,58.45
2016,8,14,16,45,757.5,83.0,2.8,22.0,423.5,71.63,56.15
2016,8,14,17,0,727.0,79.0,2.8,22.0,371.0,63.42,49.29
2016,8,14,17,15,685.0,73.5,2.75,21.0,318.0,59.33,46.1
2016,8,14,17,30,643.0,68.0,2.7,20.0,265.0,55.21,42.76
2016,8,14,17,45,582.0,61.0,2.65,19.5,213.5,49.72,37.99
2016,8,14,18,0,521.0,54.0,2.6,19.0,162.0,44.24,33.05
2016,8,14,18,15,424.0,44.5,2.55,18.0,116.0,36.51,25.98
2016,8,14,18,30,327.0,35.0,2.5,17.0,70.0,28.86,18.43
2016,8,14,18,45,163.5,17.5,2.5,16.5,35.0,14.18,0.0
2016,8,14,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,149.5,15.5,1.2,12.5,29.5,97.09,0.0
2016,8,15,6,0,299.0,31.0,1.2,13.0,59.0,210.21,155.49
2016,8,15,6,15,404.5,41.5,1.2,13.5,104.5,296.44,238.43
2016,8,15,6,30,510.0,52.0,1.2,14.0,150.0,393.4,321.19
2016,8,15,6,45,574.5,59.5,1.2,14.5,201.5,470.12,384.6
2016,8,15,7,0,639.0,67.0,1.2,15.0,253.0,551.21,448.32
2016,8,15,7,15,683.5,72.5,1.15,15.5,306.5,618.92,497.82
2016,8,15,7,30,728.0,78.0,1.1,16.0,360.0,688.0,545.22
2016,8,15,7,45,758.5,83.0,1.05,16.5,412.5,741.53,579.47
2016,8,15,8,0,789.0,88.0,1.0,17.0,465.0,798.86,615.21
2016,8,15,8,15,812.0,91.5,1.0,17.5,516.0,846.61,643.9
2016,8,15,8,30,835.0,95.0,1.0,18.0,567.0,892.28,670.6
2016,8,15,8,45,851.5,98.5,1.0,18.5,614.0,929.47,691.2
2016,8,15,9,0,868.0,102.0,1.0,19.0,661.0,963.65,709.62
2016,8,15,9,15,881.5,104.5,1.05,19.0,704.0,978.1,717.57
2016,8,15,9,30,895.0,107.0,1.1,19.0,747.0,1000.97,731.29
2016,8,15,9,45,918.5,102.0,1.15,19.5,787.5,1021.79,742.24
2016,8,15,10,0,942.0,97.0,1.2,20.0,828.0,1038.9,750.91
2016,8,15,10,15,949.0,98.0,1.25,20.5,858.5,1042.36,751.16
2016,8,15,10,30,956.0,99.0,1.3,21.0,889.0,1041.64,749.12
2016,8,15,10,45,958.5,101.5,1.4,21.5,912.0,1033.89,743.73
2016,8,15,11,0,961.0,104.0,1.5,22.0,935.0,1021.93,735.82
2016,8,15,11,15,964.0,104.5,1.55,22.0,951.0,1004.31,725.04
2016,8,15,11,30,967.0,105.0,1.6,22.0,967.0,982.66,711.79
2016,8,15,11,45,965.0,107.5,1.65,22.5,974.5,954.55,693.07
2016,8,15,12,0,963.0,110.0,1.7,23.0,982.0,922.79,672.03
2016,8,15,12,15,963.0,110.0,1.7,23.0,982.5,886.98,648.99
2016,8,15,12,30,963.0,110.0,1.7,23.0,983.0,847.85,623.66
2016,8,15,12,45,956.5,112.5,1.7,23.0,974.0,802.92,593.6
2016,8,15,13,0,950.0,115.0,1.7,23.0,965.0,755.46,559.9
2016,8,15,13,15,946.5,114.0,1.65,23.0,949.5,704.87,522.85
2016,8,15,13,30,943.0,113.0,1.6,23.0,934.0,652.07,483.26
2016,8,15,13,45,937.0,112.5,1.6,23.0,910.5,596.32,440.66
2016,8,15,14,0,931.0,112.0,1.6,23.0,887.0,539.04,395.5
2016,8,15,14,15,923.5,110.5,1.55,22.5,857.0,479.11,347.35
2016,8,15,14,30,916.0,109.0,1.5,22.0,827.0,418.34,296.96
2016,8,15,14,45,905.0,108.0,1.5,22.0,790.0,356.27,244.09
2016,8,15,15,0,894.0,107.0,1.5,22.0,753.0,294.25,191.27
2016,8,15,15,15,881.0,104.5,1.45,21.5,711.0,231.21,140.34
2016,8,15,15,30,868.0,102.0,1.4,21.0,669.0,162.19,91.44
2016,8,15,15,45,848.0,100.0,1.4,21.0,621.5,100.31,63.63
2016,8,15,16,0,828.0,98.0,1.4,21.0,574.0,81.8,64.36
2016,8,15,16,15,805.5,94.0,1.4,20.5,523.5,79.27,62.59
2016,8,15,16,30,783.0,90.0,1.4,20.0,473.0,76.65,60.7
2016,8,15,16,45,746.5,87.0,1.45,20.0,419.5,74.43,59.01
2016,8,15,17,0,710.0,84.0,1.5,20.0,366.0,66.65,52.49
2016,8,15,17,15,666.5,78.0,1.5,19.5,313.0,62.33,49.0
2016,8,15,17,30,623.0,72.0,1.5,19.0,260.0,57.96,45.35
2016,8,15,17,45,550.0,65.0,1.5,18.5,207.5,52.5,40.59
2016,8,15,18,0,477.0,58.0,1.5,18.0,155.0,47.11,35.68
2016,8,15,18,15,381.0,46.0,1.45,17.0,109.5,37.53,26.94
2016,8,15,18,30,285.0,34.0,1.4,16.0,64.0,27.9,17.53
2016,8,15,18,45,142.5,17.0,1.4,15.5,32.0,13.76,0.0
2016,8,15,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,5,45,105.0,15.5,1.15,14.5,25.0,57.45,0.0
2016,8,16,6,0,210.0,31.0,1.1,15.0,50.0,167.04,120.58
2016,8,16,6,15,307.5,44.5,1.05,15.0,92.5,245.41,196.2
2016,8,16,6,30,405.0,58.0,1.0,15.0,135.0,337.85,275.31
2016,8,16,6,45,473.0,67.5,0.95,15.5,184.0,414.59,338.53
2016,8,16,7,0,541.0,77.0,0.9,16.0,233.0,496.17,402.46
2016,8,16,7,15,588.0,84.5,0.85,16.5,284.5,564.34,453.01
2016,8,16,7,30,635.0,92.0,0.8,17.0,336.0,634.26,501.79
2016,8,16,7,45,670.5,97.0,0.8,18.0,387.5,693.11,539.71
2016,8,16,8,0,706.0,102.0,0.8,19.0,439.0,751.77,576.1
2016,8,16,8,15,731.5,107.0,0.8,19.5,488.0,800.99,605.94
2016,8,16,8,30,757.0,112.0,0.8,20.0,537.0,848.58,634.03
2016,8,16,8,45,777.5,115.0,0.8,20.5,583.5,881.3,651.77
2016,8,16,9,0,798.0,118.0,0.8,21.0,630.0,917.37,671.62
2016,8,16,9,15,812.5,121.0,0.85,21.5,671.5,944.71,686.54
2016,8,16,9,30,827.0,124.0,0.9,22.0,713.0,968.67,699.4
2016,8,16,9,45,834.5,128.0,0.95,22.5,748.0,983.3,706.45
2016,8,16,10,0,842.0,132.0,1.0,23.0,783.0,994.1,711.31
2016,8,16,10,15,850.0,133.5,1.0,23.0,813.0,998.8,712.96
2016,8,16,10,30,858.0,135.0,1.0,23.0,843.0,999.53,712.37
2016,8,16,10,45,864.0,136.5,1.05,23.5,866.0,979.33,698.55
2016,8,16,11,0,870.0,138.0,1.1,24.0,889.0,970.27,692.04
2016,8,16,11,15,873.5,139.0,1.1,24.0,904.5,954.55,681.78
2016,8,16,11,30,877.0,140.0,1.1,24.0,920.0,935.1,669.33
2016,8,16,11,45,879.0,140.5,1.15,24.0,928.5,910.23,654.34
2016,8,16,12,0,881.0,141.0,1.2,24.0,937.0,881.91,637.12
2016,8,16,12,15,881.0,141.0,1.2,24.0,937.0,848.22,615.64
2016,8,16,12,30,881.0,141.0,1.2,24.0,937.0,811.5,592.12
2016,8,16,12,45,882.0,139.0,1.3,24.0,930.5,771.05,565.6
2016,8,16,13,0,883.0,137.0,1.4,24.0,924.0,727.87,536.24
2016,8,16,13,15,879.0,136.0,1.45,24.0,909.0,679.67,501.94
2016,8,16,13,30,875.0,135.0,1.5,24.0,894.0,629.49,465.15
2016,8,16,13,45,870.5,133.0,1.6,24.0,871.5,576.55,425.41
2016,8,16,14,0,866.0,131.0,1.7,24.0,849.0,522.12,383.0
2016,8,16,14,15,858.0,129.5,1.75,24.0,820.0,465.29,337.08
2016,8,16,14,30,850.0,128.0,1.8,24.0,791.0,406.46,288.25
2016,8,16,14,45,840.5,125.0,1.85,24.0,756.0,345.73,236.99
2016,8,16,15,0,831.0,122.0,1.9,24.0,721.0,285.14,185.78
2016,8,16,15,15,817.0,119.0,1.95,23.5,680.0,224.16,136.87
2016,8,16,15,30,803.0,116.0,2.0,23.0,639.0,164.38,95.18
2016,8,16,15,45,786.0,112.0,2.1,23.0,593.5,105.26,68.23
2016,8,16,16,0,769.0,108.0,2.2,23.0,548.0,87.2,68.42
2016,8,16,16,15,744.5,104.0,2.2,22.5,499.0,78.39,61.36
2016,8,16,16,30,720.0,100.0,2.2,22.0,450.0,76.2,59.86
2016,8,16,16,45,688.5,94.5,2.25,22.0,399.0,72.81,57.18
2016,8,16,17,0,657.0,89.0,2.3,22.0,348.0,69.33,54.38
2016,8,16,17,15,612.0,82.5,2.25,21.5,296.5,64.85,50.78
2016,8,16,17,30,567.0,76.0,2.2,21.0,245.0,60.32,47.01
2016,8,16,17,45,503.5,67.0,2.2,20.5,195.5,53.63,41.2
2016,8,16,18,0,440.0,58.0,2.2,20.0,146.0,46.88,35.12
2016,8,16,18,15,344.5,46.0,2.15,19.0,102.0,37.38,26.5
2016,8,16,18,30,249.0,34.0,2.1,18.0,58.0,25.91,15.48
2016,8,16,18,45,124.5,17.0,2.05,17.5,29.0,12.98,0.0
2016,8,16,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,45,101.0,15.0,0.8,14.5,24.0,55.54,0.0
2016,8,17,6,0,202.0,30.0,0.8,15.0,48.0,162.64,115.34
2016,8,17,6,15,301.5,43.0,0.8,15.5,89.5,241.27,191.96
2016,8,17,6,30,401.0,56.0,0.8,16.0,131.0,334.66,271.11
2016,8,17,6,45,468.0,65.5,0.85,16.5,179.5,410.55,333.69
2016,8,17,7,0,535.0,75.0,0.9,17.0,228.0,491.27,397.34
2016,8,17,7,15,582.5,82.5,0.9,17.5,279.0,559.58,448.37
2016,8,17,7,30,630.0,90.0,0.9,18.0,330.0,629.72,497.78
2016,8,17,7,45,665.0,95.0,0.9,18.5,381.0,688.0,536.41
2016,8,17,8,0,700.0,100.0,0.9,19.0,432.0,746.08,573.69
2016,8,17,8,15,725.5,104.5,0.9,19.5,481.0,794.54,603.24
2016,8,17,8,30,751.0,109.0,0.9,20.0,530.0,841.39,631.07
2016,8,17,8,45,771.0,112.5,0.95,21.0,576.0,874.35,648.74
2016,8,17,9,0,791.0,116.0,1.0,22.0,622.0,910.37,668.31
2016,8,17,9,15,806.0,119.0,1.0,22.0,664.0,938.08,683.96
2016,8,17,9,30,821.0,122.0,1.0,22.0,706.0,962.46,697.55
2016,8,17,9,45,844.0,118.5,1.0,22.5,745.0,983.96,708.0
2016,8,17,10,0,867.0,115.0,1.0,23.0,784.0,988.14,707.68
2016,8,17,10,15,875.0,116.5,1.0,23.5,814.0,992.85,708.07
2016,8,17,10,30,883.0,118.0,1.0,24.0,844.0,993.63,706.15
2016,8,17,10,45,888.5,119.5,1.05,24.5,867.5,988.0,701.4
2016,8,17,11,0,894.0,121.0,1.1,25.0,891.0,978.4,694.38
2016,8,17,11,15,898.0,122.0,1.15,25.0,907.0,962.97,685.21
2016,8,17,11,30,902.0,123.0,1.2,25.0,923.0,943.69,673.73
2016,8,17,11,45,904.0,123.5,1.25,25.0,931.5,918.43,658.49
2016,8,17,12,0,906.0,124.0,1.3,25.0,940.0,889.6,640.96
2016,8,17,12,15,906.0,123.5,1.35,25.0,940.0,854.87,619.5
2016,8,17,12,30,906.0,123.0,1.4,25.0,940.0,817.03,595.84
2016,8,17,12,45,896.5,127.5,1.45,25.0,930.5,773.38,566.9
2016,8,17,13,0,887.0,132.0,1.5,25.0,921.0,727.56,535.06
2016,8,17,13,15,883.5,131.5,1.55,24.5,906.0,679.84,502.07
2016,8,17,13,30,880.0,131.0,1.6,24.0,891.0,630.07,466.39
2016,8,17,13,45,875.5,129.0,1.65,24.0,869.0,576.82,426.0
2016,8,17,14,0,871.0,127.0,1.7,24.0,847.0,522.07,383.06
2016,8,17,14,15,863.0,125.5,1.7,23.5,817.5,464.9,337.34
2016,8,17,14,30,855.0,124.0,1.7,23.0,788.0,405.51,288.42
2016,8,17,14,45,846.0,120.5,1.75,23.0,753.0,344.23,236.53
2016,8,17,15,0,837.0,117.0,1.8,23.0,718.0,283.03,184.62
2016,8,17,15,15,823.0,114.5,1.8,22.5,677.0,222.0,135.44
2016,8,17,15,30,809.0,112.0,1.8,22.0,636.0,162.15,93.6
2016,8,17,15,45,794.0,107.5,1.85,22.0,591.0,102.36,66.27
2016,8,17,16,0,779.0,103.0,1.9,22.0,546.0,84.13,66.12
2016,8,17,16,15,755.0,99.0,1.9,21.5,497.0,81.77,64.5
2016,8,17,16,30,731.0,95.0,1.9,21.0,448.0,73.21,57.55
2016,8,17,16,45,702.5,89.0,1.9,21.0,397.5,69.39,54.5
2016,8,17,17,0,674.0,83.0,1.9,21.0,347.0,65.45,51.28
2016,8,17,17,15,629.5,77.0,1.9,20.5,295.0,61.17,47.81
2016,8,17,17,30,585.0,71.0,1.9,20.0,243.0,56.85,44.19
2016,8,17,17,45,523.0,62.5,1.9,19.5,194.0,50.4,38.55
2016,8,17,18,0,461.0,54.0,1.9,19.0,145.0,43.91,32.67
2016,8,17,18,15,360.5,43.0,1.9,18.0,101.0,35.08,24.57
2016,8,17,18,30,260.0,32.0,1.9,17.0,57.0,26.25,15.53
2016,8,17,18,45,130.0,16.0,1.9,16.5,28.5,12.24,0.0
2016,8,17,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,100.0,15.0,1.15,14.5,23.5,55.31,0.0
2016,8,18,6,0,200.0,30.0,1.1,15.0,47.0,161.67,112.53
2016,8,18,6,15,304.0,43.0,1.0,15.0,89.0,243.9,194.42
2016,8,18,6,30,408.0,56.0,0.9,15.0,131.0,339.85,276.43
2016,8,18,6,45,477.0,65.0,0.85,15.5,179.5,417.12,340.05
2016,8,18,7,0,546.0,74.0,0.8,16.0,228.0,499.28,404.33
2016,8,18,7,15,593.5,80.5,0.75,16.5,279.0,567.02,454.44
2016,8,18,7,30,641.0,87.0,0.7,17.0,330.0,636.5,502.4
2016,8,18,7,45,674.0,92.5,0.7,17.5,381.0,694.14,540.31
2016,8,18,8,0,707.0,98.0,0.7,18.0,432.0,751.45,576.79
2016,8,18,8,15,732.0,102.5,0.7,18.5,480.5,799.7,605.97
2016,8,18,8,30,757.0,107.0,0.7,19.0,529.0,840.75,629.72
2016,8,18,8,45,773.0,111.5,0.7,19.5,574.0,876.94,649.89
2016,8,18,9,0,789.0,116.0,0.7,20.0,619.0,910.3,667.97
2016,8,18,9,15,803.0,118.5,0.75,20.5,660.0,936.46,682.25
2016,8,18,9,30,817.0,121.0,0.8,21.0,701.0,959.27,694.47
2016,8,18,9,45,819.0,128.0,0.85,21.5,734.0,971.67,700.21
2016,8,18,10,0,821.0,135.0,0.9,22.0,767.0,980.16,703.73
2016,8,18,10,15,829.5,137.0,0.95,22.0,796.5,985.82,707.01
2016,8,18,10,30,838.0,139.0,1.0,22.0,826.0,987.57,708.01
2016,8,18,10,45,837.5,144.0,1.05,22.5,847.0,979.72,701.83
2016,8,18,11,0,837.0,149.0,1.1,23.0,868.0,967.98,693.45
2016,8,18,11,15,840.5,150.0,1.15,23.0,883.0,952.22,683.98
2016,8,18,11,30,844.0,151.0,1.2,23.0,898.0,932.68,672.2
2016,8,18,11,45,839.5,155.5,1.25,23.5,904.0,905.71,654.42
2016,8,18,12,0,835.0,160.0,1.3,24.0,910.0,875.47,634.57
2016,8,18,12,15,835.0,159.5,1.3,24.0,910.0,841.36,612.72
2016,8,18,12,30,835.0,159.0,1.3,24.0,910.0,804.27,587.97
2016,8,18,12,45,815.5,169.0,1.35,24.0,897.5,758.95,557.11
2016,8,18,13,0,796.0,179.0,1.4,24.0,885.0,712.2,524.59
2016,8,18,13,15,791.5,177.5,1.4,23.5,869.5,665.0,491.72
2016,8,18,13,30,787.0,176.0,1.4,23.0,854.0,616.13,456.58
2016,8,18,13,45,776.0,176.5,1.45,23.0,830.5,563.84,417.26
2016,8,18,14,0,765.0,177.0,1.5,23.0,807.0,510.46,375.85
2016,8,18,14,15,755.5,174.5,1.45,22.5,778.0,454.55,331.52
2016,8,18,14,30,746.0,172.0,1.4,22.0,749.0,398.48,285.73
2016,8,18,14,45,731.5,169.5,1.4,22.0,713.5,341.0,237.68
2016,8,18,15,0,717.0,167.0,1.4,22.0,678.0,284.45,190.4
2016,8,18,15,15,700.0,162.5,1.4,21.5,638.0,227.35,145.03
2016,8,18,15,30,683.0,158.0,1.4,21.0,598.0,172.06,106.51
2016,8,18,15,45,662.5,152.0,1.4,21.0,553.5,117.7,80.8
2016,8,18,16,0,642.0,146.0,1.4,21.0,509.0,101.69,81.18
2016,8,18,16,15,614.5,139.5,1.4,20.5,461.5,98.94,79.31
2016,8,18,16,30,587.0,133.0,1.4,20.0,414.0,96.06,77.31
2016,8,18,16,45,554.0,124.0,1.4,20.0,365.0,88.8,71.37
2016,8,18,17,0,521.0,115.0,1.4,20.0,316.0,83.07,66.68
2016,8,18,17,15,474.0,104.5,1.35,19.5,266.5,75.99,60.86
2016,8,18,17,30,427.0,94.0,1.3,19.0,217.0,68.78,54.75
2016,8,18,17,45,366.0,80.0,1.3,18.5,171.0,58.94,46.15
2016,8,18,18,0,305.0,66.0,1.3,18.0,125.0,48.93,37.14
2016,8,18,18,15,223.0,49.0,1.2,17.5,85.0,36.54,25.83
2016,8,18,18,30,141.0,32.0,1.1,17.0,45.0,24.02,13.38
2016,8,18,18,45,70.5,16.0,1.05,16.5,22.5,12.59,0.0
2016,8,18,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,5,45,63.0,14.0,0.75,12.5,19.5,38.56,0.0
2016,8,19,6,0,126.0,28.0,0.8,13.0,39.0,121.9,82.45
2016,8,19,6,15,210.0,45.5,0.8,13.5,78.0,197.07,157.28
2016,8,19,6,30,294.0,63.0,0.8,14.0,117.0,278.31,227.52
2016,8,19,6,45,358.0,77.0,0.85,14.5,163.0,350.2,287.96
2016,8,19,7,0,422.0,91.0,0.9,15.0,209.0,427.49,350.3
2016,8,19,7,15,470.0,101.0,0.95,15.5,258.0,492.69,400.75
2016,8,19,7,30,518.0,111.0,1.0,16.0,307.0,560.47,451.23
2016,8,19,7,45,552.5,120.0,1.05,16.5,356.0,626.45,498.13
2016,8,19,8,0,587.0,129.0,1.1,17.0,405.0,685.42,538.26
2016,8,19,8,15,615.0,135.5,1.1,17.5,452.5,735.58,570.39
2016,8,19,8,30,643.0,142.0,1.1,18.0,500.0,784.45,600.88
2016,8,19,8,45,662.0,149.0,1.15,18.5,544.0,823.81,624.9
2016,8,19,9,0,681.0,156.0,1.2,19.0,588.0,860.8,647.1
2016,8,19,9,15,697.5,160.0,1.2,19.0,628.5,889.46,664.08
2016,8,19,9,30,714.0,164.0,1.2,19.0,669.0,915.14,679.11
2016,8,19,9,45,724.5,169.0,1.25,19.5,703.5,932.78,688.4
2016,8,19,10,0,735.0,174.0,1.3,20.0,738.0,946.95,695.59
2016,8,19,10,15,745.0,176.5,1.3,20.0,767.5,954.34,699.07
2016,8,19,10,30,755.0,179.0,1.3,20.0,797.0,958.02,700.38
2016,8,19,10,45,757.5,184.0,1.35,20.5,818.5,953.26,695.9
2016,8,19,11,0,760.0,189.0,1.4,21.0,840.0,944.75,689.23
2016,8,19,11,15,765.0,190.0,1.4,21.0,855.5,920.94,673.4
2016,8,19,11,30,770.0,191.0,1.4,21.0,871.0,903.86,662.18
2016,8,19,11,45,769.5,193.5,1.4,21.0,878.0,879.68,646.3
2016,8,19,12,0,769.0,196.0,1.4,21.0,885.0,852.32,628.25
2016,8,19,12,15,769.0,196.5,1.4,21.0,885.5,820.68,606.64
2016,8,19,12,30,769.0,197.0,1.4,21.0,886.0,786.21,582.83
2016,8,19,12,45,781.5,187.0,1.4,21.0,882.5,749.81,557.59
2016,8,19,13,0,794.0,177.0,1.4,21.0,879.0,710.02,529.42
2016,8,19,13,15,789.5,176.0,1.4,20.5,864.0,663.25,496.34
2016,8,19,13,30,785.0,175.0,1.4,20.0,849.0,614.8,461.05
2016,8,19,13,45,776.0,174.5,1.4,20.0,826.5,562.85,421.21
2016,8,19,14,0,767.0,174.0,1.4,20.0,804.0,510.14,379.59
2016,8,19,14,15,757.5,171.5,1.4,20.0,775.0,453.5,333.83
2016,8,19,14,30,748.0,169.0,1.4,20.0,746.0,397.28,287.09
2016,8,19,14,45,734.5,166.0,1.4,20.0,710.5,339.6,238.44
2016,8,19,15,0,721.0,163.0,1.4,20.0,675.0,282.74,190.47
2016,8,19,15,15,704.5,158.5,1.4,19.5,635.0,225.45,144.54
2016,8,19,15,30,688.0,154.0,1.4,19.0,595.0,169.91,105.54
2016,8,19,15,45,667.0,148.5,1.4,18.5,550.5,115.51,80.03
2016,8,19,16,0,646.0,143.0,1.4,18.0,506.0,100.03,80.77
2016,8,19,16,15,618.5,136.5,1.4,17.5,458.5,97.2,78.81
2016,8,19,16,30,591.0,130.0,1.4,17.0,411.0,94.24,76.69
2016,8,19,16,45,557.0,121.0,1.45,17.0,361.5,89.26,72.66
2016,8,19,17,0,523.0,112.0,1.5,17.0,312.0,81.23,65.91
2016,8,19,17,15,476.0,101.5,1.5,16.5,263.0,74.11,59.96
2016,8,19,17,30,429.0,91.0,1.5,16.0,214.0,66.84,53.72
2016,8,19,17,45,367.5,77.5,1.55,15.5,167.5,57.28,45.24
2016,8,19,18,0,306.0,64.0,1.6,15.0,121.0,47.56,36.37
2016,8,19,18,15,224.0,47.0,1.55,14.5,81.5,35.14,24.87
2016,8,19,18,30,142.0,30.0,1.5,14.0,42.0,22.58,11.97
2016,8,19,18,45,71.0,15.0,1.5,14.0,21.0,11.8,0.0
2016,8,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,61.0,13.0,0.7,12.5,18.0,37.03,0.0
2016,8,20,6,0,122.0,26.0,0.7,13.0,36.0,116.55,76.27
2016,8,20,6,15,204.0,44.0,0.7,13.5,74.5,192.79,153.49
2016,8,20,6,30,286.0,62.0,0.7,14.0,113.0,273.39,223.21
2016,8,20,6,45,353.0,75.5,0.75,14.5,159.0,346.34,284.53
2016,8,20,7,0,420.0,89.0,0.8,15.0,205.0,425.04,347.98
2016,8,20,7,15,468.0,99.5,0.8,15.5,254.0,490.85,398.47
2016,8,20,7,30,516.0,110.0,0.8,16.0,303.0,559.25,448.8
2016,8,20,7,45,553.5,117.5,0.85,17.0,352.0,626.22,495.33
2016,8,20,8,0,591.0,125.0,0.9,18.0,401.0,686.25,534.76
2016,8,20,8,15,619.0,131.5,0.95,18.0,448.5,736.49,568.24
2016,8,20,8,30,647.0,138.0,1.0,18.0,496.0,785.46,600.35
2016,8,20,8,45,669.5,143.0,1.05,18.5,541.0,825.99,625.08
2016,8,20,9,0,692.0,148.0,1.1,19.0,586.0,864.26,648.05
2016,8,20,9,15,708.5,152.5,1.15,19.0,626.5,893.6,666.12
2016,8,20,9,30,725.0,157.0,1.2,19.0,667.0,919.94,682.31
2016,8,20,9,45,749.5,154.0,1.3,19.5,705.0,942.58,695.6
2016,8,20,10,0,774.0,151.0,1.4,20.0,743.0,953.81,701.54
2016,8,20,10,15,783.5,153.0,1.45,20.0,772.5,960.39,705.28
2016,8,20,10,30,793.0,155.0,1.5,20.0,802.0,963.16,706.75
2016,8,20,10,45,799.5,157.0,1.55,20.5,824.5,959.17,702.68
2016,8,20,11,0,806.0,159.0,1.6,21.0,847.0,951.33,696.31
2016,8,20,11,15,810.5,160.0,1.6,21.0,862.5,936.8,686.44
2016,8,20,11,30,815.0,161.0,1.6,21.0,878.0,918.56,674.31
2016,8,20,11,45,817.0,161.5,1.65,21.0,886.0,894.0,658.74
2016,8,20,12,0,819.0,162.0,1.7,21.0,894.0,866.03,640.93
2016,8,20,12,15,819.5,162.0,1.7,21.0,894.5,833.13,619.21
2016,8,20,12,30,820.0,162.0,1.7,21.0,895.0,797.22,594.45
2016,8,20,12,45,800.0,172.0,1.75,21.0,882.5,751.88,562.65
2016,8,20,13,0,780.0,182.0,1.8,21.0,870.0,705.2,529.27
2016,8,20,13,15,776.0,181.0,1.8,20.5,855.5,659.24,496.44
2016,8,20,13,30,772.0,180.0,1.8,20.0,841.0,611.59,461.34
2016,8,20,13,45,766.5,177.5,1.8,20.0,819.0,560.52,421.78
2016,8,20,14,0,761.0,175.0,1.8,20.0,797.0,507.85,379.83
2016,8,20,14,15,751.5,172.5,1.8,19.5,768.5,452.02,334.93
2016,8,20,14,30,742.0,170.0,1.8,19.0,740.0,396.05,288.5
2016,8,20,14,45,731.0,166.0,1.8,19.0,705.5,338.66,239.55
2016,8,20,15,0,720.0,162.0,1.8,19.0,671.0,281.85,191.08
2016,8,20,15,15,703.5,157.5,1.8,19.0,630.5,224.56,144.51
2016,8,20,15,30,687.0,153.0,1.8,19.0,590.0,169.02,105.12
2016,8,20,15,45,667.5,147.0,1.85,19.0,546.0,114.38,79.29
2016,8,20,16,0,648.0,141.0,1.9,19.0,502.0,98.97,79.62
2016,8,20,16,15,620.5,134.0,1.95,18.5,454.5,95.74,77.32
2016,8,20,16,30,593.0,127.0,2.0,18.0,407.0,92.37,74.85
2016,8,20,16,45,559.5,118.5,2.05,18.0,358.0,87.68,71.07
2016,8,20,17,0,526.0,110.0,2.1,18.0,309.0,80.04,64.65
2016,8,20,17,15,478.5,99.5,2.1,17.5,260.0,72.86,58.66
2016,8,20,17,30,431.0,89.0,2.1,17.0,211.0,65.56,52.38
2016,8,20,17,45,369.5,75.5,2.15,16.5,164.5,55.95,43.86
2016,8,20,18,0,308.0,62.0,2.2,16.0,118.0,46.2,34.96
2016,8,20,18,15,224.0,45.0,2.15,15.5,79.0,33.72,23.44
2016,8,20,18,30,140.0,28.0,2.1,15.0,40.0,21.12,10.19
2016,8,20,18,45,70.0,14.0,2.1,15.0,20.0,11.02,0.0
2016,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
