Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,1.5,1.8,12.5,1.5,1.18,0.0
2016,8,21,6,0,0.0,3.0,1.9,13.0,3.0,2.27,0.0
2016,8,21,6,15,0.0,6.5,1.9,13.0,6.5,4.92,0.0
2016,8,21,6,30,0.0,10.0,1.9,13.0,10.0,7.58,0.81
2016,8,21,6,45,0.0,14.0,1.95,13.5,14.0,10.63,3.5
2016,8,21,7,0,0.0,18.0,2.0,14.0,18.0,13.68,6.15
2016,8,21,7,15,0.0,22.5,2.0,14.5,22.5,17.13,9.1
2016,8,21,7,30,0.0,27.0,2.0,15.0,27.0,20.58,12.01
2016,8,21,7,45,120.0,108.0,2.0,15.5,164.0,211.02,175.36
2016,8,21,8,0,240.0,189.0,2.0,16.0,301.0,429.65,350.22
2016,8,21,8,15,360.5,185.5,1.95,16.5,374.0,536.7,431.96
2016,8,21,8,30,481.0,182.0,1.9,17.0,447.0,673.42,531.98
2016,8,21,8,45,586.0,166.5,1.9,17.5,517.0,774.12,602.11
2016,8,21,9,0,691.0,151.0,1.9,18.0,587.0,868.35,663.86
2016,8,21,9,15,506.5,228.0,1.85,18.0,559.0,769.75,590.07
2016,8,21,9,30,322.0,305.0,1.8,18.0,531.0,650.32,500.04
2016,8,21,9,45,515.5,246.5,1.8,18.5,630.0,801.15,609.65
2016,8,21,10,0,709.0,188.0,1.8,19.0,729.0,939.33,701.86
2016,8,21,10,15,719.5,191.0,1.8,19.0,758.0,947.64,704.64
2016,8,21,10,30,730.0,194.0,1.8,19.0,787.0,952.28,706.62
2016,8,21,10,45,739.0,195.0,1.85,19.5,810.0,949.66,703.29
2016,8,21,11,0,748.0,196.0,1.9,20.0,833.0,943.27,697.69
2016,8,21,11,15,752.5,197.5,1.9,20.0,848.5,929.38,688.06
2016,8,21,11,30,757.0,199.0,1.9,20.0,864.0,911.85,676.2
2016,8,21,11,45,602.5,282.5,1.95,20.0,814.5,823.8,613.93
2016,8,21,12,0,448.0,366.0,2.0,20.0,765.0,737.11,551.45
2016,8,21,12,15,605.5,283.0,2.0,20.0,822.5,771.77,579.13
2016,8,21,12,30,763.0,200.0,2.0,20.0,880.0,792.99,595.7
2016,8,21,12,45,632.5,273.5,2.0,20.0,834.0,719.39,540.93
2016,8,21,13,0,502.0,347.0,2.0,20.0,788.0,650.49,489.75
2016,8,21,13,15,635.5,265.5,2.0,19.5,813.5,640.13,484.5
2016,8,21,13,30,769.0,184.0,2.0,19.0,839.0,613.45,465.67
2016,8,21,13,45,763.0,181.0,2.05,19.0,817.0,562.5,425.96
2016,8,21,14,0,757.0,178.0,2.1,19.0,795.0,508.6,382.97
2016,8,21,14,15,747.5,175.5,2.1,19.0,766.0,452.84,337.12
2016,8,21,14,30,738.0,173.0,2.1,19.0,737.0,396.95,289.94
2016,8,21,14,45,727.0,168.5,2.15,19.0,702.5,339.31,240.71
2016,8,21,15,0,716.0,164.0,2.2,19.0,668.0,282.28,191.98
2016,8,21,15,15,699.0,159.5,2.25,18.5,627.5,225.05,145.65
2016,8,21,15,30,682.0,155.0,2.3,18.0,587.0,169.64,106.46
2016,8,21,15,45,641.5,149.5,2.35,18.0,532.0,114.69,80.54
2016,8,21,16,0,601.0,144.0,2.4,18.0,477.0,100.01,80.89
2016,8,21,16,15,520.0,149.5,2.45,17.5,418.5,102.27,83.29
2016,8,21,16,30,439.0,155.0,2.5,17.0,360.0,104.96,86.07
2016,8,21,16,45,233.5,146.5,2.6,17.0,254.5,99.94,82.02
2016,8,21,17,0,28.0,138.0,2.7,17.0,149.0,96.32,79.13
2016,8,21,17,15,20.0,117.5,2.7,16.5,125.0,84.76,69.33
2016,8,21,17,30,12.0,97.0,2.7,16.0,101.0,70.37,56.81
2016,8,21,17,45,6.0,76.5,2.75,15.5,78.5,55.91,43.98
2016,8,21,18,0,0.0,56.0,2.8,15.0,56.0,41.37,30.82
2016,8,21,18,15,0.0,37.0,2.65,14.5,37.0,27.74,18.29
2016,8,21,18,30,0.0,18.0,2.5,14.0,18.0,13.73,4.17
2016,8,21,18,45,0.0,9.0,2.45,14.0,9.0,7.08,0.0
2016,8,21,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,45,69.5,12.5,2.0,12.5,17.5,40.69,0.0
2016,8,22,6,0,139.0,25.0,2.0,13.0,35.0,123.26,74.3
2016,8,22,6,15,230.5,41.0,1.95,13.0,74.0,205.5,164.31
2016,8,22,6,30,322.0,57.0,1.9,13.0,113.0,291.14,240.37
2016,8,22,6,45,391.5,69.0,1.9,13.5,159.5,365.97,304.71
2016,8,22,7,0,461.0,81.0,1.9,14.0,206.0,446.78,371.29
2016,8,22,7,15,509.5,90.0,1.85,14.5,255.5,520.64,429.07
2016,8,22,7,30,558.0,99.0,1.8,15.0,305.0,591.12,481.86
2016,8,22,7,45,595.5,105.5,1.75,15.5,355.0,651.25,523.94
2016,8,22,8,0,633.0,112.0,1.7,16.0,405.0,711.45,564.6
2016,8,22,8,15,660.5,118.0,1.7,16.5,453.0,761.8,597.32
2016,8,22,8,30,688.0,124.0,1.7,17.0,501.0,810.78,628.33
2016,8,22,8,45,709.5,128.0,1.7,18.0,546.0,850.04,650.72
2016,8,22,9,0,731.0,132.0,1.7,19.0,591.0,886.9,671.09
2016,8,22,9,15,747.0,136.0,1.7,19.0,632.0,915.72,688.33
2016,8,22,9,30,763.0,140.0,1.7,19.0,673.0,933.71,698.39
2016,8,22,9,45,763.0,149.0,1.75,19.5,705.5,945.34,703.74
2016,8,22,10,0,763.0,158.0,1.8,20.0,738.0,953.16,706.76
2016,8,22,10,15,772.5,160.5,1.85,20.0,767.0,960.15,710.74
2016,8,22,10,30,782.0,163.0,1.9,20.0,796.0,963.34,712.38
2016,8,22,10,45,785.5,166.5,1.95,20.5,818.0,957.82,707.13
2016,8,22,11,0,789.0,170.0,2.0,21.0,840.0,948.51,699.62
2016,8,22,11,15,793.0,171.0,2.0,21.0,855.0,933.58,689.35
2016,8,22,11,30,797.0,172.0,2.0,21.0,870.0,914.98,676.82
2016,8,22,11,45,797.0,174.0,2.0,21.0,877.0,890.17,660.26
2016,8,22,12,0,797.0,176.0,2.0,21.0,884.0,862.08,641.58
2016,8,22,12,15,797.0,176.0,2.0,21.0,884.0,829.12,619.35
2016,8,22,12,30,797.0,176.0,2.0,21.0,884.0,793.25,594.18
2016,8,22,12,45,777.0,186.0,2.0,21.0,871.5,748.22,561.9
2016,8,22,13,0,757.0,196.0,2.0,21.0,859.0,706.74,531.46
2016,8,22,13,15,752.5,194.5,2.0,20.5,844.0,659.6,497.72
2016,8,22,13,30,748.0,193.0,2.0,20.0,829.0,610.85,461.81
2016,8,22,13,45,745.0,188.5,2.0,20.0,807.5,559.2,421.82
2016,8,22,14,0,742.0,184.0,2.0,20.0,786.0,506.34,379.69
2016,8,22,14,15,732.0,181.0,2.0,19.5,757.0,450.65,334.85
2016,8,22,14,30,722.0,178.0,2.0,19.0,728.0,394.95,288.62
2016,8,22,14,45,714.5,172.0,2.0,19.0,694.5,338.11,239.99
2016,8,22,15,0,707.0,166.0,2.0,19.0,661.0,281.51,191.58
2016,8,22,15,15,690.0,161.5,2.0,18.5,621.0,224.75,145.71
2016,8,22,15,30,673.0,157.0,2.0,18.0,581.0,169.83,106.97
2016,8,22,15,45,657.0,149.0,2.05,18.0,537.5,114.79,80.67
2016,8,22,16,0,641.0,141.0,2.1,18.0,494.0,99.18,80.19
2016,8,22,16,15,613.0,134.5,2.05,17.5,446.5,96.28,78.15
2016,8,22,16,30,585.0,128.0,2.0,17.0,399.0,93.27,75.97
2016,8,22,16,45,555.0,118.0,1.95,16.5,350.5,87.58,71.44
2016,8,22,17,0,525.0,108.0,1.9,16.0,302.0,78.8,64.11
2016,8,22,17,15,476.5,97.5,1.85,15.5,253.0,71.58,58.01
2016,8,22,17,30,428.0,87.0,1.8,15.0,204.0,64.22,51.6
2016,8,22,17,45,367.5,73.0,1.8,15.0,158.5,54.24,42.57
2016,8,22,18,0,307.0,59.0,1.8,15.0,113.0,44.11,33.18
2016,8,22,18,15,218.0,42.0,1.7,14.5,74.0,31.55,21.47
2016,8,22,18,30,129.0,25.0,1.6,14.0,35.0,18.89,6.89
2016,8,22,18,45,64.5,12.5,1.55,13.5,17.5,9.83,0.0
2016,8,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,45,78.5,12.5,1.1,11.5,18.0,44.86,0.0
2016,8,23,6,0,157.0,25.0,1.1,12.0,36.0,132.26,75.4
2016,8,23,6,15,256.5,39.5,1.05,12.5,75.5,219.01,174.56
2016,8,23,6,30,356.0,54.0,1.0,13.0,115.0,309.12,253.49
2016,8,23,6,45,427.0,65.0,1.0,13.5,162.5,390.33,321.83
2016,8,23,7,0,498.0,76.0,1.0,14.0,210.0,474.64,389.61
2016,8,23,7,15,547.5,84.0,0.95,14.5,260.5,544.28,442.55
2016,8,23,7,30,597.0,92.0,0.9,15.0,311.0,615.9,493.74
2016,8,23,7,45,634.5,97.5,0.9,15.5,361.5,676.16,534.61
2016,8,23,8,0,672.0,103.0,0.9,16.0,412.0,736.41,574.11
2016,8,23,8,15,698.5,108.0,0.9,16.5,460.5,785.78,604.8
2016,8,23,8,30,725.0,113.0,0.9,17.0,509.0,833.62,633.76
2016,8,23,8,45,747.5,116.0,0.9,17.5,555.0,873.36,656.66
2016,8,23,9,0,770.0,119.0,0.9,18.0,601.0,904.41,673.54
2016,8,23,9,15,785.0,122.5,0.95,18.0,642.0,932.31,690.5
2016,8,23,9,30,800.0,126.0,1.0,18.0,683.0,956.91,705.37
2016,8,23,9,45,805.5,131.5,1.05,18.5,717.0,970.75,712.06
2016,8,23,10,0,811.0,137.0,1.1,19.0,751.0,980.77,716.55
2016,8,23,10,15,819.5,139.0,1.15,19.0,781.0,986.2,719.62
2016,8,23,10,30,828.0,141.0,1.2,19.0,811.0,987.72,720.41
2016,8,23,10,45,836.0,142.0,1.25,19.5,834.0,983.74,716.5
2016,8,23,11,0,844.0,143.0,1.3,20.0,857.0,975.78,710.25
2016,8,23,11,15,848.0,143.5,1.3,20.0,872.5,959.57,699.41
2016,8,23,11,30,852.0,144.0,1.3,20.0,888.0,939.54,686.31
2016,8,23,11,45,855.5,144.0,1.35,20.0,896.0,901.18,662.11
2016,8,23,12,0,859.0,144.0,1.4,20.0,904.0,873.78,645.1
2016,8,23,12,15,859.0,144.0,1.4,20.0,904.0,840.16,623.09
2016,8,23,12,30,859.0,144.0,1.4,20.0,904.0,803.56,599.04
2016,8,23,12,45,848.0,148.5,1.4,20.0,893.5,769.41,574.54
2016,8,23,13,0,837.0,153.0,1.4,20.0,883.0,722.65,541.03
2016,8,23,13,15,833.0,152.0,1.4,19.5,867.5,674.16,506.69
2016,8,23,13,30,829.0,151.0,1.4,19.0,852.0,623.8,469.86
2016,8,23,13,45,821.5,149.5,1.45,19.0,829.0,569.54,428.39
2016,8,23,14,0,814.0,148.0,1.5,19.0,806.0,514.26,384.71
2016,8,23,14,15,805.0,146.0,1.5,19.0,776.5,457.21,337.99
2016,8,23,14,30,796.0,144.0,1.5,19.0,747.0,399.83,289.66
2016,8,23,14,45,781.0,142.0,1.55,19.0,710.5,340.59,239.23
2016,8,23,15,0,766.0,140.0,1.6,19.0,674.0,282.28,189.54
2016,8,23,15,15,750.0,136.5,1.65,18.5,633.0,218.15,137.77
2016,8,23,15,30,734.0,133.0,1.7,18.0,592.0,160.44,97.14
2016,8,23,15,45,710.0,129.5,1.75,18.0,546.0,104.24,71.73
2016,8,23,16,0,686.0,126.0,1.8,18.0,500.0,90.66,72.92
2016,8,23,16,15,658.5,120.0,1.85,17.5,452.0,87.69,70.78
2016,8,23,16,30,631.0,114.0,1.9,17.0,404.0,84.6,68.5
2016,8,23,16,45,592.0,107.5,2.0,17.0,353.5,80.86,65.48
2016,8,23,17,0,553.0,101.0,2.1,17.0,303.0,77.05,62.35
2016,8,23,17,15,503.5,91.5,2.1,16.5,253.5,70.77,57.07
2016,8,23,17,30,454.0,82.0,2.1,16.0,204.0,61.19,48.71
2016,8,23,17,45,386.0,69.0,2.15,15.5,157.0,51.69,40.2
2016,8,23,18,0,318.0,56.0,2.2,15.0,110.0,42.1,31.36
2016,8,23,18,15,225.5,40.0,2.15,14.5,71.5,30.16,20.15
2016,8,23,18,30,133.0,24.0,2.1,14.0,33.0,18.17,5.07
2016,8,23,18,45,66.5,12.0,2.1,14.0,16.5,9.44,0.0
2016,8,23,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,45,122.0,11.5,1.9,11.5,19.5,63.76,0.0
2016,8,24,6,0,244.0,23.0,1.9,12.0,39.0,174.71,93.21
2016,8,24,6,15,359.5,34.0,1.9,12.5,82.0,273.74,218.58
2016,8,24,6,30,475.0,45.0,1.9,13.0,125.0,376.59,309.59
2016,8,24,6,45,547.5,52.5,1.9,14.0,175.5,457.84,378.22
2016,8,24,7,0,620.0,60.0,1.9,15.0,226.0,544.42,447.47
2016,8,24,7,15,428.0,99.5,1.9,15.5,225.5,466.63,383.99
2016,8,24,7,30,236.0,139.0,1.9,16.0,225.0,359.03,295.22
2016,8,24,7,45,508.0,109.5,1.9,16.5,331.0,576.15,468.47
2016,8,24,8,0,780.0,80.0,1.9,17.0,437.0,798.83,627.98
2016,8,24,8,15,803.5,83.5,1.85,17.5,487.0,846.92,655.78
2016,8,24,8,30,827.0,87.0,1.8,18.0,537.0,892.96,683.13
2016,8,24,8,45,846.5,89.0,1.8,18.5,584.0,930.97,705.01
2016,8,24,9,0,866.0,91.0,1.8,19.0,631.0,954.32,716.86
2016,8,24,9,15,879.0,93.5,1.8,19.5,673.0,980.14,730.46
2016,8,24,9,30,892.0,96.0,1.8,20.0,715.0,1002.43,741.64
2016,8,24,9,45,897.5,100.0,1.8,20.5,750.5,1015.19,746.7
2016,8,24,10,0,903.0,104.0,1.8,21.0,786.0,1023.91,749.36
2016,8,24,10,15,910.0,105.5,1.8,21.0,815.5,1027.34,750.25
2016,8,24,10,30,917.0,107.0,1.8,21.0,845.0,1026.68,748.75
2016,8,24,10,45,920.5,108.5,1.85,21.0,867.5,1018.48,743.31
2016,8,24,11,0,924.0,110.0,1.9,21.0,890.0,1006.21,735.45
2016,8,24,11,15,927.5,111.0,1.9,21.0,905.5,989.41,724.17
2016,8,24,11,30,931.0,112.0,1.9,21.0,921.0,968.65,710.46
2016,8,24,11,45,931.5,112.5,1.95,21.5,928.5,940.87,691.52
2016,8,24,12,0,932.0,113.0,2.0,22.0,936.0,909.51,670.27
2016,8,24,12,15,932.0,113.0,2.0,21.5,936.0,873.83,648.14
2016,8,24,12,30,932.0,113.0,2.0,21.0,936.0,834.91,623.65
2016,8,24,12,45,923.0,117.0,2.05,21.0,926.0,789.7,593.24
2016,8,24,13,0,914.0,121.0,2.1,21.0,916.0,742.21,559.17
2016,8,24,13,15,910.5,120.0,2.15,21.0,900.0,692.23,522.51
2016,8,24,13,30,907.0,119.0,2.2,21.0,884.0,640.13,483.18
2016,8,24,13,45,902.5,117.0,2.25,21.0,861.0,584.83,440.19
2016,8,24,14,0,898.0,115.0,2.3,21.0,838.0,527.98,394.53
2016,8,24,14,15,890.0,113.5,2.35,20.5,807.5,468.69,346.14
2016,8,24,14,30,882.0,112.0,2.4,20.0,777.0,408.71,295.52
2016,8,24,14,45,874.0,108.5,2.45,20.0,741.0,346.87,241.76
2016,8,24,15,0,866.0,105.0,2.5,20.0,705.0,284.88,187.93
2016,8,24,15,15,852.0,102.5,2.55,20.0,663.0,217.06,132.27
2016,8,24,15,30,838.0,100.0,2.6,20.0,621.0,154.94,88.38
2016,8,24,15,45,824.5,95.0,2.65,20.0,575.5,92.6,60.82
2016,8,24,16,0,811.0,90.0,2.7,20.0,530.0,76.52,60.35
2016,8,24,16,15,786.5,86.5,2.7,19.5,480.0,74.11,58.63
2016,8,24,16,30,762.0,83.0,2.7,19.0,430.0,71.64,56.82
2016,8,24,16,45,735.5,77.0,2.75,19.0,378.5,67.2,53.17
2016,8,24,17,0,709.0,71.0,2.8,19.0,327.0,62.62,49.34
2016,8,24,17,15,661.5,65.5,2.8,18.5,274.5,53.55,41.58
2016,8,24,17,30,614.0,60.0,2.8,18.0,222.0,49.24,37.84
2016,8,24,17,45,549.0,51.5,2.8,17.5,172.5,42.45,31.74
2016,8,24,18,0,484.0,43.0,2.8,17.0,123.0,35.63,25.41
2016,8,24,18,15,365.5,32.5,2.8,16.0,80.5,26.85,17.06
2016,8,24,18,30,247.0,22.0,2.8,15.0,38.0,18.17,3.15
2016,8,24,18,45,123.5,11.0,2.8,14.5,19.0,8.65,0.0
2016,8,24,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,5,45,135.5,10.5,1.75,12.5,19.5,69.34,0.0
2016,8,25,6,0,271.0,21.0,1.7,13.0,39.0,186.22,88.77
2016,8,25,6,15,388.5,31.0,1.65,13.5,81.5,287.87,228.0
2016,8,25,6,30,506.0,41.0,1.6,14.0,124.0,392.34,320.18
2016,8,25,6,45,315.0,71.5,1.6,14.5,129.5,322.53,266.48
2016,8,25,7,0,124.0,102.0,1.6,15.0,135.0,207.17,171.07
2016,8,25,7,15,136.0,123.5,1.55,15.5,166.5,243.58,201.55
2016,8,25,7,30,148.0,145.0,1.5,16.0,198.0,280.31,230.75
2016,8,25,7,45,474.0,108.5,1.45,17.0,317.0,548.06,444.74
2016,8,25,8,0,800.0,72.0,1.4,18.0,436.0,808.19,627.84
2016,8,25,8,15,823.5,75.5,1.4,18.0,486.5,856.82,656.29
2016,8,25,8,30,847.0,79.0,1.4,18.0,537.0,892.77,678.03
2016,8,25,8,45,864.5,81.5,1.4,18.5,584.0,929.49,698.82
2016,8,25,9,0,882.0,84.0,1.4,19.0,631.0,963.27,717.34
2016,8,25,9,15,895.5,86.0,1.4,19.5,673.5,989.31,730.65
2016,8,25,9,30,909.0,88.0,1.4,20.0,716.0,1011.77,741.68
2016,8,25,9,45,918.5,89.5,1.45,20.5,753.0,1025.9,748.27
2016,8,25,10,0,928.0,91.0,1.5,21.0,790.0,1036.04,752.53
2016,8,25,10,15,935.5,92.5,1.5,21.0,820.5,1040.08,753.75
2016,8,25,10,30,943.0,94.0,1.5,21.0,851.0,1039.93,752.55
2016,8,25,10,45,948.5,95.0,1.55,21.5,875.0,1033.05,746.69
2016,8,25,11,0,954.0,96.0,1.6,22.0,899.0,1021.96,738.38
2016,8,25,11,15,958.0,96.5,1.6,22.0,915.0,1004.74,727.02
2016,8,25,11,30,962.0,97.0,1.6,22.0,931.0,983.44,713.23
2016,8,25,11,45,964.5,97.0,1.65,22.0,939.5,956.32,696.46
2016,8,25,12,0,967.0,97.0,1.7,22.0,948.0,925.37,677.19
2016,8,25,12,15,967.0,97.0,1.75,22.0,947.5,888.68,654.05
2016,8,25,12,30,967.0,97.0,1.8,22.0,947.0,848.62,628.49
2016,8,25,12,45,955.0,103.0,1.9,22.0,936.0,801.82,598.43
2016,8,25,13,0,943.0,109.0,2.0,22.0,925.0,752.77,563.95
2016,8,25,13,15,939.0,108.0,2.05,22.0,908.5,701.16,526.44
2016,8,25,13,30,935.0,107.0,2.1,22.0,892.0,647.41,486.17
2016,8,25,13,45,928.5,106.0,2.15,22.0,868.0,590.4,442.17
2016,8,25,14,0,922.0,105.0,2.2,22.0,844.0,531.96,395.53
2016,8,25,14,15,914.0,103.5,2.2,21.5,813.0,471.35,346.17
2016,8,25,14,30,906.0,102.0,2.2,21.0,782.0,410.0,294.55
2016,8,25,14,45,894.0,100.5,2.25,21.0,744.5,346.98,240.11
2016,8,25,15,0,882.0,99.0,2.3,21.0,707.0,284.22,185.95
2016,8,25,15,15,868.0,96.5,2.25,20.5,664.5,220.95,134.31
2016,8,25,15,30,854.0,94.0,2.2,20.0,622.0,152.04,85.51
2016,8,25,15,45,834.5,91.5,2.2,19.5,574.5,90.13,59.2
2016,8,25,16,0,815.0,89.0,2.2,19.0,527.0,75.98,60.14
2016,8,25,16,15,790.0,85.0,2.15,18.5,476.5,73.17,58.07
2016,8,25,16,30,765.0,81.0,2.1,18.0,426.0,70.28,55.89
2016,8,25,16,45,730.5,76.5,2.05,17.5,373.5,66.78,53.14
2016,8,25,17,0,696.0,72.0,2.0,17.0,321.0,58.41,46.05
2016,8,25,17,15,647.0,66.0,1.95,16.5,268.5,53.76,42.12
2016,8,25,17,30,598.0,60.0,1.9,16.0,216.0,49.1,38.04
2016,8,25,17,45,523.0,52.0,1.85,15.5,166.0,42.65,32.18
2016,8,25,18,0,448.0,44.0,1.8,15.0,116.0,36.24,26.13
2016,8,25,18,15,329.0,32.5,1.7,14.5,74.5,26.74,16.93
2016,8,25,18,30,210.0,21.0,1.6,14.0,33.0,17.28,0.19
2016,8,25,18,45,105.0,10.5,1.5,13.5,16.5,8.26,0.0
2016,8,25,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,113.5,10.5,0.85,12.5,17.5,59.69,0.0
2016,8,26,6,0,227.0,21.0,0.9,13.0,35.0,163.47,65.96
2016,8,26,6,15,344.0,32.0,0.9,13.5,76.5,265.13,208.38
2016,8,26,6,30,461.0,43.0,0.9,14.0,118.0,368.42,298.96
2016,8,26,6,45,534.0,51.0,0.95,14.5,168.0,450.1,367.52
2016,8,26,7,0,607.0,59.0,1.0,15.0,218.0,537.3,436.93
2016,8,26,7,15,303.5,71.0,1.0,15.0,150.5,338.36,279.54
2016,8,26,7,30,0.0,83.0,1.0,15.0,83.0,65.7,49.99
2016,8,26,7,45,0.0,108.5,1.05,15.5,108.5,88.38,69.2
2016,8,26,8,0,0.0,134.0,1.1,16.0,134.0,111.17,87.67
2016,8,26,8,15,6.5,160.0,1.15,16.0,163.5,140.28,111.48
2016,8,26,8,30,13.0,186.0,1.2,16.0,193.0,169.66,135.15
2016,8,26,8,45,39.5,226.0,1.25,16.5,250.5,252.97,201.75
2016,8,26,9,0,66.0,266.0,1.3,17.0,308.0,320.02,253.49
2016,8,26,9,15,106.0,294.5,1.35,17.0,366.0,387.44,305.35
2016,8,26,9,30,146.0,323.0,1.4,17.0,424.0,478.4,373.24
2016,8,26,9,45,116.0,335.0,1.45,17.5,418.0,457.69,354.88
2016,8,26,10,0,86.0,347.0,1.5,18.0,412.0,412.46,319.38
2016,8,26,10,15,105.0,367.5,1.5,18.0,449.5,448.19,346.1
2016,8,26,10,30,124.0,388.0,1.5,18.0,487.0,505.77,387.68
2016,8,26,10,45,235.5,384.0,1.55,18.5,579.5,603.39,459.66
2016,8,26,11,0,347.0,380.0,1.6,19.0,672.0,718.37,540.48
2016,8,26,11,15,390.5,367.5,1.6,19.0,701.0,733.5,550.33
2016,8,26,11,30,434.0,355.0,1.6,19.0,730.0,762.18,569.94
2016,8,26,11,45,442.5,350.5,1.65,19.0,736.0,745.91,558.64
2016,8,26,12,0,451.0,346.0,1.7,19.0,742.0,727.06,545.92
2016,8,26,12,15,484.5,344.0,1.7,19.0,769.0,728.25,546.82
2016,8,26,12,30,518.0,342.0,1.7,19.0,796.0,724.94,544.23
2016,8,26,12,45,516.0,338.0,1.75,19.0,787.0,689.22,519.0
2016,8,26,13,0,514.0,334.0,1.8,19.0,778.0,651.99,492.49
2016,8,26,13,15,527.0,321.0,1.75,19.0,768.5,616.1,465.99
2016,8,26,13,30,540.0,308.0,1.7,19.0,759.0,577.84,437.1
2016,8,26,13,45,725.0,208.0,1.65,19.0,796.5,565.2,426.49
2016,8,26,14,0,910.0,108.0,1.6,19.0,834.0,528.6,395.54
2016,8,26,14,15,902.0,106.5,1.55,18.5,803.5,468.53,346.21
2016,8,26,14,30,894.0,105.0,1.5,18.0,773.0,407.74,294.84
2016,8,26,14,45,883.0,103.0,1.45,18.0,736.0,345.25,240.57
2016,8,26,15,0,872.0,101.0,1.4,18.0,699.0,282.92,186.55
2016,8,26,15,15,858.0,98.5,1.3,17.5,656.5,214.52,130.69
2016,8,26,15,30,844.0,96.0,1.2,17.0,614.0,151.93,86.7
2016,8,26,15,45,825.5,92.5,1.2,17.0,567.0,89.94,60.08
2016,8,26,16,0,807.0,89.0,1.2,17.0,520.0,75.85,60.51
2016,8,26,16,15,782.0,85.5,1.15,16.5,470.0,73.41,58.75
2016,8,26,16,30,757.0,82.0,1.1,16.0,420.0,70.91,56.9
2016,8,26,16,45,722.5,77.0,1.1,16.0,367.5,67.07,53.73
2016,8,26,17,0,688.0,72.0,1.1,16.0,315.0,58.32,46.18
2016,8,26,17,15,638.5,66.0,1.1,15.5,263.0,53.69,42.24
2016,8,26,17,30,589.0,60.0,1.1,15.0,211.0,49.05,38.15
2016,8,26,17,45,513.5,51.5,1.1,14.5,161.0,42.23,31.92
2016,8,26,18,0,438.0,43.0,1.1,14.0,111.0,35.42,25.49
2016,8,26,18,15,318.5,31.0,1.05,13.5,70.5,25.5,15.78
2016,8,26,18,30,199.0,19.0,1.0,13.0,30.0,15.6,0.0
2016,8,26,18,45,99.5,9.5,1.0,12.5,15.0,7.47,0.0
2016,8,26,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,5,45,99.5,10.0,1.0,11.5,16.0,53.2,0.0
2016,8,27,6,0,199.0,20.0,1.0,12.0,32.0,147.84,46.78
2016,8,27,6,15,314.5,32.5,1.0,12.5,73.0,250.02,196.64
2016,8,27,6,30,430.0,45.0,1.0,13.0,114.0,352.72,287.7
2016,8,27,6,45,215.0,43.0,1.05,13.5,77.5,218.1,181.09
2016,8,27,7,0,0.0,41.0,1.1,14.0,41.0,31.31,21.19
2016,8,27,7,15,0.0,51.0,1.05,14.5,51.0,39.02,27.9
2016,8,27,7,30,0.0,61.0,1.0,15.0,61.0,46.74,34.37
2016,8,27,7,45,0.0,79.5,1.0,15.5,79.5,61.53,46.69
2016,8,27,8,0,0.0,98.0,1.0,16.0,98.0,77.31,59.62
2016,8,27,8,15,0.0,111.0,1.0,16.0,111.0,88.17,68.39
2016,8,27,8,30,0.0,124.0,1.0,16.0,124.0,99.02,77.08
2016,8,27,8,45,3.0,155.5,1.05,16.5,158.0,129.54,101.7
2016,8,27,9,0,6.0,187.0,1.1,17.0,192.0,160.41,126.11
2016,8,27,9,15,5.5,187.5,1.15,17.0,192.0,159.09,124.61
2016,8,27,9,30,5.0,188.0,1.2,17.0,192.0,158.04,123.47
2016,8,27,9,45,8.5,211.0,1.25,17.5,217.5,181.27,141.56
2016,8,27,10,0,12.0,234.0,1.3,18.0,243.0,204.42,159.27
2016,8,27,10,15,27.0,285.5,1.3,18.0,307.0,286.33,222.79
2016,8,27,10,30,42.0,337.0,1.3,18.0,371.0,349.9,270.59
2016,8,27,10,45,87.0,374.0,1.35,18.5,446.5,426.88,328.09
2016,8,27,11,0,132.0,411.0,1.4,19.0,522.0,522.87,397.35
2016,8,27,11,15,272.5,386.5,1.4,19.0,620.0,642.31,484.63
2016,8,27,11,30,413.0,362.0,1.4,19.0,718.0,750.13,560.39
2016,8,27,11,45,465.5,351.0,1.45,19.0,755.5,767.6,572.15
2016,8,27,12,0,518.0,340.0,1.5,19.0,793.0,779.89,581.2
2016,8,27,12,15,729.0,222.5,1.5,19.0,859.5,826.91,617.05
2016,8,27,12,30,940.0,105.0,1.5,19.0,926.0,836.22,624.99
2016,8,27,12,45,935.5,106.0,1.55,19.0,917.0,791.29,594.99
2016,8,27,13,0,931.0,107.0,1.6,19.0,908.0,743.78,561.28
2016,8,27,13,15,927.5,106.5,1.6,19.0,892.0,693.3,524.11
2016,8,27,13,30,924.0,106.0,1.6,19.0,876.0,640.65,484.25
2016,8,27,13,45,919.5,104.5,1.6,19.0,852.5,584.71,440.7
2016,8,27,14,0,915.0,103.0,1.6,19.0,829.0,527.16,394.46
2016,8,27,14,15,907.0,101.5,1.6,18.5,798.5,466.79,345.16
2016,8,27,14,30,899.0,100.0,1.6,18.0,768.0,405.69,293.57
2016,8,27,14,45,889.5,97.5,1.6,18.0,731.5,342.97,238.99
2016,8,27,15,0,880.0,95.0,1.6,18.0,695.0,280.25,184.47
2016,8,27,15,15,866.5,92.5,1.6,17.5,653.0,217.11,132.65
2016,8,27,15,30,853.0,90.0,1.6,17.0,611.0,154.97,89.11
2016,8,27,15,45,836.5,86.5,1.6,17.0,564.5,85.76,57.0
2016,8,27,16,0,820.0,83.0,1.6,17.0,518.0,72.07,57.28
2016,8,27,16,15,795.5,79.5,1.6,16.5,467.5,69.47,55.36
2016,8,27,16,30,771.0,76.0,1.6,16.0,417.0,66.81,53.35
2016,8,27,16,45,739.0,71.5,1.6,16.0,365.0,63.22,50.37
2016,8,27,17,0,707.0,67.0,1.6,16.0,313.0,59.58,47.3
2016,8,27,17,15,658.5,61.0,1.6,15.5,261.0,50.3,39.23
2016,8,27,17,30,610.0,55.0,1.6,15.0,209.0,45.5,34.98
2016,8,27,17,45,536.5,47.5,1.65,14.5,159.5,39.32,29.31
2016,8,27,18,0,463.0,40.0,1.7,14.0,110.0,33.19,23.45
2016,8,27,18,15,339.5,28.5,1.7,13.5,69.0,23.56,13.89
2016,8,27,18,30,216.0,17.0,1.7,13.0,28.0,13.98,0.0
2016,8,27,18,45,108.0,8.5,1.7,12.5,14.0,6.69,0.0
2016,8,27,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,45,136.5,9.5,1.05,11.5,17.0,69.99,0.0
2016,8,28,6,0,273.0,19.0,1.0,12.0,34.0,184.45,39.74
2016,8,28,6,15,394.0,28.5,0.95,12.5,76.5,291.84,228.04
2016,8,28,6,30,515.0,38.0,0.9,13.0,119.0,398.64,323.33
2016,8,28,6,45,588.0,44.5,0.9,13.5,170.0,475.98,388.82
2016,8,28,7,0,661.0,51.0,0.9,14.0,221.0,564.5,458.01
2016,8,28,7,15,330.5,69.0,0.85,14.5,154.0,358.41,295.7
2016,8,28,7,30,0.0,87.0,0.8,15.0,87.0,69.72,53.29
2016,8,28,7,45,0.0,110.5,0.8,15.5,110.5,90.64,71.08
2016,8,28,8,0,0.0,134.0,0.8,16.0,134.0,111.55,87.96
2016,8,28,8,15,3.5,153.0,0.85,16.5,154.5,131.1,103.59
2016,8,28,8,30,7.0,172.0,0.9,17.0,175.0,150.77,119.07
2016,8,28,8,45,54.5,223.0,1.0,17.5,256.0,264.98,210.89
2016,8,28,9,0,102.0,274.0,1.1,18.0,337.0,365.61,288.2
2016,8,28,9,15,265.5,269.0,1.15,18.0,447.5,564.04,438.49
2016,8,28,9,30,429.0,264.0,1.2,18.0,558.0,742.94,565.63
2016,8,28,9,45,682.0,175.5,1.3,18.5,671.0,911.96,681.27
2016,8,28,10,0,935.0,87.0,1.4,19.0,784.0,1043.3,763.14
2016,8,28,10,15,942.0,88.0,1.45,19.0,814.0,1046.13,762.77
2016,8,28,10,30,949.0,89.0,1.5,19.0,844.0,1044.76,761.64
2016,8,28,10,45,953.5,90.0,1.6,19.5,866.5,1036.68,755.81
2016,8,28,11,0,958.0,91.0,1.7,20.0,889.0,1024.4,747.41
2016,8,28,11,15,961.0,91.5,1.75,20.0,904.5,1005.99,735.88
2016,8,28,11,30,964.0,92.0,1.8,20.0,920.0,983.53,721.83
2016,8,28,11,45,965.0,92.0,1.85,20.5,927.0,954.82,702.38
2016,8,28,12,0,966.0,92.0,1.9,21.0,934.0,922.37,680.53
2016,8,28,12,15,966.0,92.0,1.9,21.0,933.5,885.51,656.44
2016,8,28,12,30,966.0,92.0,1.9,21.0,933.0,845.27,629.98
2016,8,28,12,45,963.5,92.0,1.9,21.0,924.0,799.98,599.92
2016,8,28,13,0,961.0,92.0,1.9,21.0,915.0,751.88,565.59
2016,8,28,13,15,957.5,91.5,1.9,20.5,899.0,700.12,528.49
2016,8,28,13,30,954.0,91.0,1.9,20.0,883.0,646.09,488.46
2016,8,28,13,45,948.5,90.0,1.9,20.0,859.0,588.54,443.54
2016,8,28,14,0,943.0,89.0,1.9,20.0,835.0,529.43,395.89
2016,8,28,14,15,935.5,88.0,1.85,19.5,804.0,468.16,345.48
2016,8,28,14,30,928.0,87.0,1.8,19.0,773.0,406.07,292.72
2016,8,28,14,45,917.0,85.5,1.8,19.0,735.5,341.98,236.91
2016,8,28,15,0,906.0,84.0,1.8,19.0,698.0,278.04,181.31
2016,8,28,15,15,892.5,82.0,1.8,19.0,655.5,213.72,128.26
2016,8,28,15,30,879.0,80.0,1.8,19.0,613.0,150.39,83.97
2016,8,28,15,45,860.0,78.0,1.8,19.0,565.5,88.08,58.7
2016,8,28,16,0,841.0,76.0,1.8,19.0,518.0,75.16,59.49
2016,8,28,16,15,817.0,73.0,1.8,18.5,467.5,65.35,51.36
2016,8,28,16,30,793.0,70.0,1.8,18.0,417.0,62.86,49.5
2016,8,28,16,45,757.5,66.5,1.8,18.0,364.0,59.78,46.98
2016,8,28,17,0,722.0,63.0,1.8,18.0,311.0,56.7,44.4
2016,8,28,17,15,673.0,57.5,1.85,17.5,258.5,51.86,40.28
2016,8,28,17,30,624.0,52.0,1.9,17.0,206.0,47.02,36.0
2016,8,28,17,45,543.5,45.0,1.95,16.5,156.0,37.45,27.36
2016,8,28,18,0,463.0,38.0,2.0,16.0,106.0,31.6,21.79
2016,8,28,18,15,332.0,27.5,2.0,15.0,66.0,22.74,12.8
2016,8,28,18,30,201.0,17.0,2.0,14.0,26.0,14.0,0.0
2016,8,28,18,45,100.5,8.5,2.05,13.5,13.0,6.69,0.0
2016,8,28,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,7.5,2.35,12.5,7.5,5.9,0.0
2016,8,29,6,0,0.0,15.0,2.4,13.0,15.0,11.44,0.0
2016,8,29,6,15,12.0,33.5,2.45,13.5,35.5,42.45,28.66
2016,8,29,6,30,24.0,52.0,2.5,14.0,56.0,69.5,53.2
2016,8,29,6,45,34.5,73.0,2.55,14.5,80.5,99.27,79.37
2016,8,29,7,0,45.0,94.0,2.6,15.0,105.0,129.1,105.19
2016,8,29,7,15,52.0,115.0,2.6,15.0,131.0,156.62,128.64
2016,8,29,7,30,59.0,136.0,2.6,15.0,157.0,184.31,151.73
2016,8,29,7,45,78.0,160.5,2.65,15.5,192.5,226.73,186.52
2016,8,29,8,0,97.0,185.0,2.7,16.0,228.0,269.89,221.11
2016,8,29,8,15,210.5,198.0,2.7,16.5,306.0,405.29,330.74
2016,8,29,8,30,324.0,211.0,2.7,17.0,384.0,549.37,441.71
2016,8,29,8,45,596.0,145.5,2.7,17.5,497.0,773.71,609.3
2016,8,29,9,0,868.0,80.0,2.7,18.0,610.0,952.05,729.75
2016,8,29,9,15,881.5,82.0,2.7,18.0,652.0,977.8,743.67
2016,8,29,9,30,895.0,84.0,2.7,18.0,694.0,1000.02,756.68
2016,8,29,9,45,912.0,82.0,2.75,18.0,732.0,1017.3,766.96
2016,8,29,10,0,929.0,80.0,2.8,18.0,770.0,1030.78,774.86
2016,8,29,10,15,936.0,81.0,2.8,18.0,800.0,1033.7,775.41
2016,8,29,10,30,943.0,82.0,2.8,18.0,830.0,1032.44,773.46
2016,8,29,10,45,948.0,83.0,2.8,18.5,853.0,1025.0,766.15
2016,8,29,11,0,953.0,84.0,2.8,19.0,876.0,1013.35,756.29
2016,8,29,11,15,721.0,209.0,2.8,19.0,814.5,920.93,693.77
2016,8,29,11,30,489.0,334.0,2.8,19.0,753.0,796.4,602.44
2016,8,29,11,45,467.0,343.5,2.85,19.0,746.5,764.06,579.98
2016,8,29,12,0,445.0,353.0,2.9,19.0,740.0,730.41,555.69
2016,8,29,12,15,306.0,393.5,2.95,19.0,659.5,615.02,470.35
2016,8,29,12,30,167.0,434.0,3.0,19.0,579.0,508.78,390.2
2016,8,29,12,45,192.5,427.5,3.05,19.0,593.5,507.17,389.9
2016,8,29,13,0,218.0,421.0,3.1,19.0,608.0,502.77,386.8
2016,8,29,13,15,380.0,360.5,3.15,19.0,678.0,547.29,421.38
2016,8,29,13,30,542.0,300.0,3.2,19.0,748.0,574.23,440.95
2016,8,29,13,45,722.5,202.5,3.25,19.0,782.0,560.53,429.23
2016,8,29,14,0,903.0,105.0,3.3,19.0,816.0,522.95,397.14
2016,8,29,14,15,618.5,214.0,3.3,19.0,692.5,428.66,323.33
2016,8,29,14,30,334.0,323.0,3.3,19.0,569.0,355.28,268.49
2016,8,29,14,45,210.5,313.5,3.35,19.0,466.0,285.38,215.95
2016,8,29,15,0,87.0,304.0,3.4,19.0,363.0,233.14,178.76
2016,8,29,15,15,157.0,285.5,3.4,19.0,383.5,217.87,163.87
2016,8,29,15,30,227.0,267.0,3.4,19.0,404.0,196.69,145.83
2016,8,29,15,45,124.5,229.0,3.45,19.0,303.5,150.79,116.84
2016,8,29,16,0,22.0,191.0,3.5,19.0,203.0,136.13,111.56
2016,8,29,16,15,320.0,144.5,3.5,18.5,284.5,95.95,77.77
2016,8,29,16,30,618.0,98.0,3.5,18.0,366.0,74.08,59.27
2016,8,29,16,45,569.5,96.5,3.55,18.0,319.0,73.41,58.88
2016,8,29,17,0,521.0,95.0,3.6,18.0,272.0,72.98,58.65
2016,8,29,17,15,546.0,76.5,3.55,17.5,234.0,60.6,47.94
2016,8,29,17,30,571.0,58.0,3.5,17.0,196.0,47.46,36.35
2016,8,29,17,45,491.5,49.5,3.5,16.5,147.5,40.62,30.09
2016,8,29,18,0,412.0,41.0,3.5,16.0,99.0,33.81,23.6
2016,8,29,18,15,281.0,28.5,3.45,15.5,60.5,23.45,12.89
2016,8,29,18,30,150.0,16.0,3.4,15.0,22.0,12.59,0.0
2016,8,29,18,45,75.0,8.0,3.35,14.5,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,132.0,8.5,3.4,13.5,15.0,67.78,0.0
2016,8,30,6,0,264.0,17.0,3.4,14.0,30.0,177.29,0.0
2016,8,30,6,15,391.0,26.5,3.35,14.5,72.0,290.31,224.85
2016,8,30,6,30,518.0,36.0,3.3,15.0,114.0,394.9,322.89
2016,8,30,6,45,595.0,41.5,3.3,15.5,165.0,480.34,397.22
2016,8,30,7,0,672.0,47.0,3.3,16.0,216.0,570.95,470.52
2016,8,30,7,15,717.5,51.5,3.25,16.5,269.0,640.83,523.84
2016,8,30,7,30,763.0,56.0,3.2,17.0,322.0,712.01,575.62
2016,8,30,7,45,796.0,58.5,3.15,18.0,374.5,770.68,614.8
2016,8,30,8,0,829.0,61.0,3.1,19.0,427.0,819.17,645.08
2016,8,30,8,15,851.0,63.5,3.05,19.5,477.0,865.54,674.12
2016,8,30,8,30,873.0,66.0,3.0,20.0,527.0,909.78,700.92
2016,8,30,8,45,889.5,67.5,3.0,20.5,574.0,944.95,721.32
2016,8,30,9,0,906.0,69.0,3.0,21.0,621.0,977.07,739.43
2016,8,30,9,15,917.5,70.5,3.0,21.5,662.5,1000.92,751.84
2016,8,30,9,30,929.0,72.0,3.0,22.0,704.0,1021.06,761.82
2016,8,30,9,45,937.0,74.0,3.05,22.5,739.5,1034.4,767.82
2016,8,30,10,0,945.0,76.0,3.1,23.0,775.0,1043.63,771.29
2016,8,30,10,15,951.0,77.0,3.15,23.0,804.0,1045.5,771.62
2016,8,30,10,30,957.0,78.0,3.2,23.0,833.0,1043.14,769.4
2016,8,30,10,45,962.0,78.0,3.25,23.5,855.5,1034.42,761.72
2016,8,30,11,0,967.0,78.0,3.3,24.0,878.0,1021.48,751.49
2016,8,30,11,15,969.0,78.0,3.3,24.0,892.5,1001.52,737.88
2016,8,30,11,30,971.0,78.0,3.3,24.0,907.0,977.53,721.75
2016,8,30,11,45,972.5,77.5,3.3,24.0,913.5,948.64,702.44
2016,8,30,12,0,974.0,77.0,3.3,24.0,920.0,915.99,680.63
2016,8,30,12,15,973.0,77.0,3.3,23.5,919.0,878.12,656.54
2016,8,30,12,30,972.0,77.0,3.3,23.0,918.0,836.93,629.97
2016,8,30,12,45,966.5,79.5,3.35,23.0,908.5,791.6,599.32
2016,8,30,13,0,961.0,82.0,3.4,23.0,899.0,743.61,564.74
2016,8,30,13,15,957.5,81.5,3.35,23.0,882.5,691.82,525.5
2016,8,30,13,30,954.0,81.0,3.3,23.0,866.0,637.77,483.57
2016,8,30,13,45,950.0,79.0,3.3,23.0,842.0,580.15,437.93
2016,8,30,14,0,946.0,77.0,3.3,23.0,818.0,520.83,389.53
2016,8,30,14,15,938.5,76.0,3.3,22.5,787.5,459.41,338.62
2016,8,30,14,30,931.0,75.0,3.3,22.0,757.0,397.18,285.38
2016,8,30,14,45,923.0,73.0,3.3,22.0,720.5,333.47,229.36
2016,8,30,15,0,915.0,71.0,3.3,22.0,684.0,269.55,173.42
2016,8,30,15,15,902.5,69.5,3.25,22.0,642.0,205.31,120.37
2016,8,30,15,30,890.0,68.0,3.2,22.0,600.0,141.93,76.36
2016,8,30,15,45,874.0,65.5,3.2,22.0,553.5,78.86,51.41
2016,8,30,16,0,858.0,63.0,3.2,22.0,507.0,66.74,51.67
2016,8,30,16,15,835.5,60.5,3.15,21.5,457.0,63.78,49.44
2016,8,30,16,30,813.0,58.0,3.1,21.0,407.0,60.72,47.08
2016,8,30,16,45,781.0,55.0,3.1,20.5,355.0,57.04,44.14
2016,8,30,17,0,749.0,52.0,3.1,20.0,303.0,48.57,36.95
2016,8,30,17,15,702.0,48.0,3.1,19.5,251.0,44.63,33.6
2016,8,30,17,30,655.0,44.0,3.1,19.0,199.0,40.73,30.14
2016,8,30,17,45,575.5,38.0,3.1,18.5,149.5,34.96,24.87
2016,8,30,18,0,496.0,32.0,3.1,18.0,100.0,29.31,19.46
2016,8,30,18,15,357.0,23.0,3.1,17.5,60.5,20.86,10.2
2016,8,30,18,30,218.0,14.0,3.1,17.0,21.0,11.02,0.0
2016,8,30,18,45,109.0,7.0,3.1,17.0,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
