Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,3,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,125.5,8.0,3.9,12.5,14.0,64.7,0.0
2016,8,31,6,0,251.0,16.0,4.0,13.0,28.0,169.26,0.0
2016,8,31,6,15,380.5,25.5,4.05,13.5,69.5,284.35,219.68
2016,8,31,6,30,510.0,35.0,4.1,14.0,111.0,390.22,320.87
2016,8,31,6,45,582.5,41.5,4.15,14.5,161.0,473.4,394.38
2016,8,31,7,0,655.0,48.0,4.2,15.0,211.0,561.58,466.98
2016,8,31,7,15,701.0,52.5,4.2,15.5,263.0,631.26,521.28
2016,8,31,7,30,747.0,57.0,4.2,16.0,315.0,702.26,574.19
2016,8,31,7,45,779.5,60.0,4.2,16.5,367.0,760.65,615.52
2016,8,31,8,0,812.0,63.0,4.2,17.0,419.0,808.78,647.96
2016,8,31,8,15,834.5,65.5,4.2,17.5,469.0,855.04,678.2
2016,8,31,8,30,857.0,68.0,4.2,18.0,519.0,899.25,706.29
2016,8,31,8,45,874.5,70.0,4.2,18.5,565.5,935.59,728.31
2016,8,31,9,0,892.0,72.0,4.2,19.0,612.0,968.95,747.99
2016,8,31,9,15,904.5,73.5,4.2,19.5,654.0,993.48,761.38
2016,8,31,9,30,917.0,75.0,4.2,20.0,696.0,1014.37,772.31
2016,8,31,9,45,924.0,77.5,4.2,20.5,731.5,1027.1,777.72
2016,8,31,10,0,931.0,80.0,4.2,21.0,767.0,1035.75,780.53
2016,8,31,10,15,938.0,81.5,4.2,21.0,796.5,1039.07,781.43
2016,8,31,10,30,945.0,83.0,4.2,21.0,826.0,1038.17,779.71
2016,8,31,10,45,950.0,83.5,4.25,21.5,849.0,1029.95,772.07
2016,8,31,11,0,955.0,84.0,4.3,22.0,872.0,1017.54,761.84
2016,8,31,11,15,958.0,84.5,4.3,22.0,887.0,999.06,748.85
2016,8,31,11,30,961.0,85.0,4.3,22.0,902.0,976.53,733.27
2016,8,31,11,45,962.0,85.0,4.3,22.0,909.0,947.74,713.51
2016,8,31,12,0,963.0,85.0,4.3,22.0,916.0,915.23,691.24
2016,8,31,12,15,963.0,85.0,4.35,22.0,915.0,878.3,666.11
2016,8,31,12,30,963.0,85.0,4.4,22.0,914.0,838.0,638.47
2016,8,31,12,45,956.5,87.5,4.45,22.0,904.0,792.02,606.8
2016,8,31,13,0,950.0,90.0,4.5,22.0,894.0,743.49,571.0
2016,8,31,13,15,946.5,89.0,4.5,22.0,877.5,691.54,531.18
2016,8,31,13,30,943.0,88.0,4.5,22.0,861.0,637.38,488.65
2016,8,31,13,45,939.0,86.5,4.5,22.0,837.5,580.56,442.86
2016,8,31,14,0,935.0,85.0,4.5,22.0,814.0,522.04,394.34
2016,8,31,14,15,927.5,84.0,4.5,21.5,783.5,461.02,343.07
2016,8,31,14,30,920.0,83.0,4.5,21.0,753.0,399.2,289.56
2016,8,31,14,45,911.0,80.5,4.5,21.0,716.0,335.26,232.86
2016,8,31,15,0,902.0,78.0,4.5,21.0,679.0,271.27,176.46
2016,8,31,15,15,889.0,76.0,4.5,21.0,637.0,207.18,123.23
2016,8,31,15,30,876.0,74.0,4.5,21.0,595.0,144.05,79.18
2016,8,31,15,45,859.5,71.5,4.55,21.0,548.0,81.65,54.55
2016,8,31,16,0,843.0,69.0,4.6,21.0,501.0,70.4,55.05
2016,8,31,16,15,819.5,66.0,4.55,20.5,451.0,67.17,52.59
2016,8,31,16,30,796.0,63.0,4.5,20.0,401.0,57.83,44.79
2016,8,31,16,45,763.5,59.5,4.45,19.5,349.0,54.62,42.23
2016,8,31,17,0,731.0,56.0,4.4,19.0,297.0,51.4,39.59
2016,8,31,17,15,682.0,51.0,4.3,18.5,245.0,46.77,35.62
2016,8,31,17,30,633.0,46.0,4.2,18.0,193.0,42.17,31.51
2016,8,31,17,45,552.0,39.5,4.1,17.5,144.0,36.07,25.89
2016,8,31,18,0,471.0,33.0,4.0,17.0,95.0,27.67,18.06
2016,8,31,18,15,325.5,23.0,3.95,16.5,56.5,19.08,8.24
2016,8,31,18,30,180.0,13.0,3.9,16.0,18.0,10.23,0.0
2016,8,31,18,45,90.0,6.5,3.85,15.5,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,5,45,92.0,8.5,3.4,12.5,12.5,49.73,0.0
2016,9,1,6,0,184.0,17.0,3.4,13.0,25.0,134.93,0.0
2016,9,1,6,15,314.5,28.0,3.35,13.5,64.5,250.67,191.37
2016,9,1,6,30,445.0,39.0,3.3,14.0,104.0,361.87,296.53
2016,9,1,6,45,516.0,48.0,3.25,14.5,152.5,443.34,368.08
2016,9,1,7,0,587.0,57.0,3.2,15.0,201.0,530.31,440.06
2016,9,1,7,15,638.0,63.0,3.15,15.5,253.0,602.62,496.18
2016,9,1,7,30,689.0,69.0,3.1,16.0,305.0,676.97,551.23
2016,9,1,7,45,719.5,74.5,3.05,17.0,356.0,729.88,586.85
2016,9,1,8,0,750.0,80.0,3.0,18.0,407.0,787.19,624.3
2016,9,1,8,15,775.5,83.5,2.9,18.5,457.0,836.32,655.42
2016,9,1,8,30,801.0,87.0,2.8,19.0,507.0,883.52,684.3
2016,9,1,8,45,816.5,91.5,2.75,19.5,552.5,920.08,705.46
2016,9,1,9,0,832.0,96.0,2.7,20.0,598.0,953.61,724.28
2016,9,1,9,15,846.5,98.5,2.7,20.5,639.5,980.45,738.81
2016,9,1,9,30,861.0,101.0,2.7,21.0,681.0,990.7,742.25
2016,9,1,9,45,870.0,104.0,2.7,21.5,717.0,1005.07,748.7
2016,9,1,10,0,879.0,107.0,2.7,22.0,753.0,1015.56,752.64
2016,9,1,10,15,887.0,108.5,2.85,22.0,782.5,1019.43,755.27
2016,9,1,10,30,895.0,110.0,3.0,22.0,812.0,1019.26,755.41
2016,9,1,10,45,897.5,113.0,3.2,22.0,833.5,1011.16,750.84
2016,9,1,11,0,900.0,116.0,3.4,22.0,855.0,999.02,743.66
2016,9,1,11,15,903.5,116.5,3.5,22.0,870.0,981.37,732.1
2016,9,1,11,30,907.0,117.0,3.6,22.0,885.0,959.86,718.01
2016,9,1,11,45,906.0,119.0,3.75,22.5,891.5,931.96,698.55
2016,9,1,12,0,905.0,121.0,3.9,23.0,898.0,900.57,676.71
2016,9,1,12,15,904.5,120.5,3.9,23.0,897.0,864.03,651.77
2016,9,1,12,30,904.0,120.0,3.9,23.0,896.0,824.38,624.61
2016,9,1,12,45,912.5,113.5,3.9,23.0,890.0,783.24,595.84
2016,9,1,13,0,921.0,107.0,3.9,23.0,884.0,738.66,562.77
2016,9,1,13,15,917.0,106.5,3.95,23.0,867.5,687.82,524.35
2016,9,1,13,30,913.0,106.0,4.0,23.0,851.0,634.89,483.31
2016,9,1,13,45,905.5,106.0,4.1,23.0,826.5,578.61,438.65
2016,9,1,14,0,898.0,106.0,4.2,23.0,802.0,521.06,391.57
2016,9,1,14,15,889.0,104.0,4.3,22.5,771.0,460.33,341.26
2016,9,1,14,30,880.0,102.0,4.4,22.0,740.0,399.07,288.99
2016,9,1,14,45,866.0,101.5,4.5,22.0,702.5,337.15,234.72
2016,9,1,15,0,852.0,101.0,4.6,22.0,665.0,271.42,177.84
2016,9,1,15,15,836.5,98.5,4.6,21.5,622.0,208.23,126.12
2016,9,1,15,30,821.0,96.0,4.6,21.0,579.0,146.49,83.34
2016,9,1,15,45,799.5,93.0,4.65,21.0,532.0,85.9,68.06
2016,9,1,16,0,778.0,90.0,4.7,21.0,485.0,76.28,60.11
2016,9,1,16,15,551.5,122.5,4.65,20.5,388.5,88.73,71.14
2016,9,1,16,30,325.0,155.0,4.6,20.0,292.0,106.49,86.8
2016,9,1,16,45,302.0,138.5,4.6,19.5,252.5,96.26,78.37
2016,9,1,17,0,279.0,122.0,4.6,19.0,213.0,85.72,69.52
2016,9,1,17,15,255.5,102.5,4.55,18.5,174.0,73.04,58.59
2016,9,1,17,30,232.0,83.0,4.5,18.0,135.0,59.99,47.07
2016,9,1,17,45,291.5,61.0,4.5,17.5,109.5,45.38,33.94
2016,9,1,18,0,351.0,39.0,4.5,17.0,84.0,32.04,21.67
2016,9,1,18,15,213.5,25.5,4.4,16.5,48.5,20.9,8.52
2016,9,1,18,30,76.0,12.0,4.3,16.0,13.0,9.44,0.0
2016,9,1,18,45,38.0,6.0,4.25,15.5,6.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,5,45,79.0,7.5,3.95,12.5,11.0,5.9,0.0
2016,9,2,6,0,158.0,15.0,4.0,13.0,22.0,94.38,0.0
2016,9,2,6,15,286.0,27.0,3.95,13.5,60.5,234.22,176.87
2016,9,2,6,30,414.0,39.0,3.9,14.0,99.0,343.62,281.89
2016,9,2,6,45,499.5,46.5,3.85,14.5,147.5,431.72,359.46
2016,9,2,7,0,585.0,54.0,3.8,15.0,196.0,526.61,438.37
2016,9,2,7,15,635.5,59.5,3.75,15.5,247.5,597.72,494.1
2016,9,2,7,30,686.0,65.0,3.7,16.0,299.0,666.35,545.39
2016,9,2,7,45,727.5,67.5,3.7,17.0,351.0,729.89,589.82
2016,9,2,8,0,769.0,70.0,3.7,18.0,403.0,793.31,632.43
2016,9,2,8,15,793.0,73.0,3.75,18.5,452.5,840.84,663.58
2016,9,2,8,30,817.0,76.0,3.8,19.0,502.0,886.39,692.75
2016,9,2,8,45,837.0,77.5,3.85,19.5,548.0,912.57,707.77
2016,9,2,9,0,857.0,79.0,3.9,20.0,594.0,946.86,728.48
2016,9,2,9,15,870.5,81.0,3.9,20.5,635.0,972.27,742.49
2016,9,2,9,30,884.0,83.0,3.9,21.0,676.0,994.17,754.11
2016,9,2,9,45,892.5,85.0,3.95,21.5,711.5,1007.33,760.15
2016,9,2,10,0,901.0,87.0,4.0,22.0,747.0,1016.55,763.72
2016,9,2,10,15,908.5,88.5,4.0,22.0,776.5,1020.17,764.83
2016,9,2,10,30,916.0,90.0,4.0,22.0,806.0,1019.68,763.4
2016,9,2,10,45,924.0,89.5,4.0,22.5,829.0,1013.34,756.76
2016,9,2,11,0,932.0,89.0,4.0,23.0,852.0,1002.86,747.57
2016,9,2,11,15,935.5,89.5,4.0,23.0,867.5,985.02,735.08
2016,9,2,11,30,939.0,90.0,4.0,23.0,883.0,963.2,720.05
2016,9,2,11,45,943.0,89.0,4.05,23.5,890.5,936.39,700.66
2016,9,2,12,0,947.0,88.0,4.1,24.0,898.0,905.79,678.77
2016,9,2,12,15,947.0,88.0,4.15,24.0,897.5,869.17,654.06
2016,9,2,12,30,947.0,88.0,4.2,24.0,897.0,829.23,626.94
2016,9,2,12,45,742.0,200.5,4.3,24.0,830.5,747.49,566.48
2016,9,2,13,0,537.0,313.0,4.4,24.0,764.0,654.85,496.08
2016,9,2,13,15,731.0,203.5,4.5,23.5,804.5,658.45,501.8
2016,9,2,13,30,925.0,94.0,4.6,23.0,845.0,631.95,483.41
2016,9,2,13,45,920.0,92.5,4.7,23.0,821.5,575.26,438.01
2016,9,2,14,0,915.0,91.0,4.8,23.0,798.0,517.05,390.04
2016,9,2,14,15,907.5,90.0,4.85,23.0,768.0,456.91,338.94
2016,9,2,14,30,900.0,89.0,4.9,23.0,738.0,396.0,285.85
2016,9,2,14,45,887.0,88.5,4.95,23.0,700.5,333.34,230.67
2016,9,2,15,0,874.0,88.0,5.0,23.0,663.0,271.09,176.26
2016,9,2,15,15,860.0,86.0,5.0,22.5,621.0,208.27,124.81
2016,9,2,15,30,846.0,84.0,5.0,22.0,579.0,146.54,82.37
2016,9,2,15,45,822.5,82.5,5.05,21.5,531.5,78.79,61.91
2016,9,2,16,0,799.0,81.0,5.1,21.0,484.0,70.46,55.15
2016,9,2,16,15,772.5,77.5,5.05,20.5,434.0,67.8,53.17
2016,9,2,16,30,746.0,74.0,5.0,20.0,384.0,65.09,51.11
2016,9,2,16,45,706.5,70.0,5.0,19.5,332.0,61.76,48.47
2016,9,2,17,0,667.0,66.0,5.0,19.0,280.0,53.95,41.82
2016,9,2,17,15,611.0,60.0,4.9,18.5,228.5,49.16,37.69
2016,9,2,17,30,555.0,54.0,4.8,18.0,177.0,44.4,33.4
2016,9,2,17,45,465.0,45.0,4.7,17.5,129.5,37.03,26.63
2016,9,2,18,0,375.0,36.0,4.6,17.0,82.0,29.73,19.58
2016,9,2,18,15,187.5,24.0,4.5,16.5,47.0,18.33,5.48
2016,9,2,18,30,0.0,12.0,4.4,16.0,12.0,9.44,0.0
2016,9,2,18,45,0.0,6.0,4.35,15.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,45,55.5,7.5,3.6,10.5,9.5,0.0,0.0
2016,9,3,6,0,111.0,15.0,3.6,11.0,19.0,70.07,0.0
2016,9,3,6,15,233.5,29.5,3.55,11.5,56.5,206.97,154.76
2016,9,3,6,30,356.0,44.0,3.5,12.0,94.0,312.88,257.95
2016,9,3,6,45,440.0,54.0,3.5,12.5,142.0,401.06,336.06
2016,9,3,7,0,524.0,64.0,3.5,13.0,190.0,495.79,416.19
2016,9,3,7,15,577.5,71.5,3.4,13.5,241.0,569.79,474.99
2016,9,3,7,30,631.0,79.0,3.3,14.0,292.0,646.05,532.65
2016,9,3,7,45,671.5,84.0,3.25,15.0,344.0,709.79,577.44
2016,9,3,8,0,712.0,89.0,3.2,16.0,396.0,773.63,620.49
2016,9,3,8,15,739.0,93.0,3.1,16.5,445.5,823.41,652.67
2016,9,3,8,30,766.0,97.0,3.0,17.0,495.0,865.95,678.83
2016,9,3,8,45,727.5,116.0,2.9,17.5,521.0,873.44,679.73
2016,9,3,9,0,689.0,135.0,2.8,18.0,547.0,869.57,673.02
2016,9,3,9,15,765.0,122.0,2.8,18.5,608.5,929.86,711.85
2016,9,3,9,30,841.0,109.0,2.8,19.0,670.0,996.34,753.45
2016,9,3,9,45,871.5,101.5,2.8,19.5,710.5,1006.68,756.7
2016,9,3,10,0,902.0,94.0,2.8,20.0,751.0,1026.94,767.22
2016,9,3,10,15,909.5,95.5,2.85,20.0,781.0,1030.31,768.47
2016,9,3,10,30,917.0,97.0,2.9,20.0,811.0,1029.57,767.34
2016,9,3,10,45,921.5,98.5,3.0,20.5,833.5,1021.71,760.67
2016,9,3,11,0,926.0,100.0,3.1,21.0,856.0,1009.73,751.46
2016,9,3,11,15,929.5,101.0,3.2,21.0,871.0,992.19,740.11
2016,9,3,11,30,933.0,102.0,3.3,21.0,886.0,970.67,726.15
2016,9,3,11,45,933.0,103.0,3.4,21.0,893.0,942.1,707.46
2016,9,3,12,0,933.0,104.0,3.5,21.0,900.0,909.94,686.26
2016,9,3,12,15,933.5,104.0,3.6,21.0,899.5,873.79,662.2
2016,9,3,12,30,934.0,104.0,3.7,21.0,899.0,834.34,635.64
2016,9,3,12,45,925.5,108.0,3.85,21.0,889.0,788.67,604.48
2016,9,3,13,0,917.0,112.0,4.0,21.0,879.0,740.67,568.99
2016,9,3,13,15,914.0,111.5,4.05,21.0,863.0,690.36,530.64
2016,9,3,13,30,911.0,111.0,4.1,21.0,847.0,637.86,489.57
2016,9,3,13,45,907.5,108.5,4.2,21.0,824.0,581.53,444.51
2016,9,3,14,0,904.0,106.0,4.3,21.0,801.0,523.57,396.7
2016,9,3,14,15,896.5,104.5,4.35,20.5,770.5,463.29,346.23
2016,9,3,14,30,889.0,103.0,4.4,20.0,740.0,402.29,293.53
2016,9,3,14,45,877.5,101.0,4.5,20.0,702.5,339.27,237.83
2016,9,3,15,0,866.0,99.0,4.6,20.0,665.0,276.52,182.7
2016,9,3,15,15,851.5,96.5,4.7,19.5,622.5,208.16,126.52
2016,9,3,15,30,837.0,94.0,4.8,19.0,580.0,145.44,82.96
2016,9,3,15,45,813.0,92.0,4.9,19.0,532.0,84.35,67.34
2016,9,3,16,0,789.0,90.0,5.0,19.0,484.0,76.65,60.97
2016,9,3,16,15,761.0,86.0,4.95,18.5,433.0,73.82,58.85
2016,9,3,16,30,733.0,82.0,4.9,18.0,382.0,65.52,51.92
2016,9,3,16,45,690.5,77.0,4.9,17.5,329.5,61.82,48.94
2016,9,3,17,0,648.0,72.0,4.9,17.0,277.0,58.13,45.86
2016,9,3,17,15,588.0,65.0,4.85,16.5,225.0,52.73,41.15
2016,9,3,17,30,528.0,58.0,4.8,16.0,173.0,47.35,36.26
2016,9,3,17,45,425.0,48.5,4.8,15.5,124.5,39.66,29.1
2016,9,3,18,0,322.0,39.0,4.8,15.0,76.0,32.09,21.61
2016,9,3,18,15,161.0,19.5,4.7,14.5,38.0,15.79,2.38
2016,9,3,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,5,45,54.0,7.5,3.8,10.5,9.5,0.0,0.0
2016,9,4,6,0,108.0,15.0,3.8,11.0,19.0,68.75,0.0
2016,9,4,6,15,240.5,29.0,3.75,11.5,57.0,210.89,155.13
2016,9,4,6,30,373.0,43.0,3.7,12.0,95.0,323.75,266.63
2016,9,4,6,45,470.5,51.5,3.7,12.5,145.0,420.54,352.2
2016,9,4,7,0,568.0,60.0,3.7,13.0,195.0,524.86,439.84
2016,9,4,7,15,622.5,66.5,3.65,13.5,247.5,600.19,499.42
2016,9,4,7,30,677.0,73.0,3.6,14.0,300.0,677.75,558.01
2016,9,4,7,45,723.5,76.0,3.6,14.5,354.0,740.09,602.78
2016,9,4,8,0,770.0,79.0,3.6,15.0,408.0,808.88,650.82
2016,9,4,8,15,795.5,82.5,3.55,15.5,458.5,858.6,683.16
2016,9,4,8,30,821.0,86.0,3.5,16.0,509.0,906.3,713.32
2016,9,4,8,45,845.5,87.0,3.5,17.0,557.5,947.53,737.19
2016,9,4,9,0,870.0,88.0,3.5,18.0,606.0,973.89,750.31
2016,9,4,9,15,884.0,90.0,3.5,18.0,648.0,999.68,765.9
2016,9,4,9,30,898.0,92.0,3.5,18.0,690.0,1021.9,779.05
2016,9,4,9,45,910.0,93.0,3.5,18.5,726.5,1037.15,786.06
2016,9,4,10,0,922.0,94.0,3.5,19.0,763.0,1048.43,790.56
2016,9,4,10,15,929.0,95.0,3.6,19.0,792.5,1050.58,791.4
2016,9,4,10,30,936.0,96.0,3.7,19.0,822.0,1048.56,789.67
2016,9,4,10,45,941.0,97.0,3.8,19.5,844.5,1040.34,782.45
2016,9,4,11,0,946.0,98.0,3.9,20.0,867.0,1027.92,772.61
2016,9,4,11,15,948.5,99.0,3.95,20.0,881.5,1008.96,759.64
2016,9,4,11,30,951.0,100.0,4.0,20.0,896.0,985.98,744.06
2016,9,4,11,45,951.0,101.0,4.1,20.5,902.5,956.84,723.22
2016,9,4,12,0,951.0,102.0,4.2,21.0,909.0,924.03,699.91
2016,9,4,12,15,950.5,101.5,4.25,21.0,907.5,885.87,673.92
2016,9,4,12,30,950.0,101.0,4.3,21.0,906.0,844.44,645.52
2016,9,4,12,45,946.0,101.5,4.35,21.0,896.5,798.24,613.52
2016,9,4,13,0,942.0,102.0,4.4,21.0,887.0,749.41,577.1
2016,9,4,13,15,938.0,101.5,4.4,21.0,869.5,697.32,537.13
2016,9,4,13,30,934.0,101.0,4.4,21.0,852.0,643.07,494.47
2016,9,4,13,45,926.5,100.5,4.45,21.0,827.0,585.04,447.89
2016,9,4,14,0,919.0,100.0,4.5,21.0,802.0,525.72,398.82
2016,9,4,14,15,910.5,98.5,4.5,20.5,770.5,464.17,347.06
2016,9,4,14,30,902.0,97.0,4.5,20.0,739.0,401.99,293.2
2016,9,4,14,45,888.0,96.0,4.55,20.0,700.5,338.2,236.74
2016,9,4,15,0,874.0,95.0,4.6,20.0,662.0,274.95,181.17
2016,9,4,15,15,858.5,92.5,4.6,19.5,618.5,205.8,124.36
2016,9,4,15,30,843.0,90.0,4.6,19.0,575.0,142.55,80.56
2016,9,4,15,45,818.5,88.0,4.65,19.0,526.5,81.07,64.54
2016,9,4,16,0,794.0,86.0,4.7,19.0,478.0,73.98,58.68
2016,9,4,16,15,765.0,82.0,4.75,18.5,427.0,71.02,56.44
2016,9,4,16,30,736.0,78.0,4.8,18.0,376.0,68.01,54.12
2016,9,4,16,45,691.0,73.5,4.85,18.0,323.0,59.39,46.72
2016,9,4,17,0,646.0,69.0,4.9,18.0,270.0,55.94,43.76
2016,9,4,17,15,585.0,62.0,4.8,17.0,218.5,50.47,39.06
2016,9,4,17,30,524.0,55.0,4.7,16.0,167.0,45.01,34.16
2016,9,4,17,45,422.0,45.5,4.65,15.5,119.5,37.27,26.95
2016,9,4,18,0,320.0,36.0,4.6,15.0,72.0,29.63,19.33
2016,9,4,18,15,160.0,18.0,4.5,14.5,36.0,14.59,0.0
2016,9,4,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,65.5,6.5,2.15,11.5,8.5,0.0,0.0
2016,9,5,6,0,131.0,13.0,2.2,12.0,17.0,79.61,0.0
2016,9,5,6,15,262.5,26.0,2.15,12.5,54.5,220.54,158.04
2016,9,5,6,30,394.0,39.0,2.1,13.0,92.0,334.48,272.51
2016,9,5,6,45,475.0,48.5,2.1,14.0,140.0,421.59,348.29
2016,9,5,7,0,556.0,58.0,2.1,15.0,188.0,515.19,424.65
2016,9,5,7,15,609.5,64.5,2.0,15.5,239.5,589.19,481.35
2016,9,5,7,30,663.0,71.0,1.9,16.0,291.0,665.43,536.74
2016,9,5,7,45,699.5,76.0,1.8,17.0,342.5,726.79,577.36
2016,9,5,8,0,736.0,81.0,1.7,18.0,394.0,782.74,612.18
2016,9,5,8,15,762.5,85.0,1.7,18.5,444.0,833.03,643.8
2016,9,5,8,30,789.0,89.0,1.7,19.0,494.0,881.45,673.31
2016,9,5,8,45,809.0,92.5,1.7,19.5,540.5,920.75,696.01
2016,9,5,9,0,829.0,96.0,1.7,20.0,587.0,957.2,716.52
2016,9,5,9,15,844.0,98.5,1.75,20.0,628.5,984.3,732.73
2016,9,5,9,30,859.0,101.0,1.8,20.0,670.0,1007.87,746.75
2016,9,5,9,45,877.0,100.0,1.85,20.5,708.0,1013.3,747.67
2016,9,5,10,0,895.0,99.0,1.9,21.0,746.0,1028.18,755.06
2016,9,5,10,15,903.5,100.5,1.95,21.0,776.0,1032.32,756.98
2016,9,5,10,30,912.0,102.0,2.0,21.0,806.0,1032.35,756.54
2016,9,5,10,45,916.0,103.5,2.1,21.5,828.0,1023.76,749.92
2016,9,5,11,0,920.0,105.0,2.2,22.0,850.0,1011.09,740.84
2016,9,5,11,15,923.5,106.0,2.25,22.0,865.0,993.37,729.46
2016,9,5,11,30,927.0,107.0,2.3,22.0,880.0,971.68,715.58
2016,9,5,11,45,927.0,108.5,2.4,22.5,887.0,943.47,696.58
2016,9,5,12,0,927.0,110.0,2.5,23.0,894.0,911.65,675.17
2016,9,5,12,15,926.5,110.0,2.6,23.0,893.0,874.57,651.4
2016,9,5,12,30,926.0,110.0,2.7,23.0,892.0,834.28,625.22
2016,9,5,12,45,919.0,112.0,2.8,23.0,881.5,787.95,594.24
2016,9,5,13,0,912.0,114.0,2.9,23.0,871.0,739.27,559.18
2016,9,5,13,15,908.0,113.5,3.0,23.0,853.5,688.33,521.54
2016,9,5,13,30,904.0,113.0,3.1,23.0,836.0,635.32,481.18
2016,9,5,13,45,897.0,112.0,3.25,23.0,811.5,578.47,436.79
2016,9,5,14,0,890.0,111.0,3.4,23.0,787.0,520.36,389.85
2016,9,5,14,15,881.0,109.0,3.45,23.0,755.5,459.64,339.17
2016,9,5,14,30,872.0,107.0,3.5,23.0,724.0,398.42,286.67
2016,9,5,14,45,859.5,105.0,3.55,23.0,686.5,332.94,230.1
2016,9,5,15,0,847.0,103.0,3.6,23.0,649.0,269.83,175.67
2016,9,5,15,15,831.0,100.0,3.6,22.5,606.0,206.24,124.25
2016,9,5,15,30,815.0,97.0,3.6,22.0,563.0,144.21,82.05
2016,9,5,15,45,792.5,93.5,3.6,22.0,515.0,83.47,65.78
2016,9,5,16,0,770.0,90.0,3.6,22.0,467.0,76.4,60.04
2016,9,5,16,15,740.0,86.0,3.65,21.5,416.5,73.56,57.94
2016,9,5,16,30,710.0,82.0,3.7,21.0,366.0,65.23,51.07
2016,9,5,16,45,666.0,76.5,3.75,20.5,313.5,61.21,47.82
2016,9,5,17,0,622.0,71.0,3.8,20.0,261.0,57.17,44.47
2016,9,5,17,15,560.0,63.5,3.75,19.0,210.0,51.4,39.54
2016,9,5,17,30,498.0,56.0,3.7,18.0,159.0,45.64,34.4
2016,9,5,17,45,399.5,45.5,3.7,17.5,113.0,37.2,26.6
2016,9,5,18,0,301.0,35.0,3.7,17.0,67.0,28.8,18.22
2016,9,5,18,15,150.5,17.5,3.6,16.5,33.5,14.2,0.0
2016,9,5,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,54.5,6.0,2.15,13.5,7.5,0.0,0.0
2016,9,6,6,0,109.0,12.0,2.1,14.0,15.0,67.43,0.0
2016,9,6,6,15,237.5,25.5,2.05,14.5,51.0,204.77,141.62
2016,9,6,6,30,366.0,39.0,2.0,15.0,87.0,317.66,256.48
2016,9,6,6,45,449.0,48.5,1.95,16.0,134.5,405.0,331.97
2016,9,6,7,0,532.0,58.0,1.9,17.0,182.0,499.02,408.2
2016,9,6,7,15,586.0,65.5,1.9,17.5,233.0,573.73,465.62
2016,9,6,7,30,640.0,73.0,1.9,18.0,284.0,650.83,522.06
2016,9,6,7,45,681.0,77.5,1.9,19.0,335.5,714.62,565.19
2016,9,6,8,0,722.0,82.0,1.9,20.0,387.0,778.55,606.62
2016,9,6,8,15,748.5,86.0,1.85,20.5,436.0,822.97,633.62
2016,9,6,8,30,775.0,90.0,1.8,21.0,485.0,871.04,662.48
2016,9,6,8,45,799.5,91.5,1.8,21.5,532.0,911.94,686.28
2016,9,6,9,0,824.0,93.0,1.8,22.0,579.0,950.17,707.94
2016,9,6,9,15,839.0,95.5,1.8,22.5,620.0,977.16,721.97
2016,9,6,9,30,854.0,98.0,1.8,23.0,661.0,987.59,725.33
2016,9,6,9,45,870.0,97.5,1.85,23.5,698.0,1004.71,733.95
2016,9,6,10,0,886.0,97.0,1.9,24.0,735.0,1018.09,740.17
2016,9,6,10,15,894.0,98.5,1.95,24.0,764.5,1021.72,741.76
2016,9,6,10,30,902.0,100.0,2.0,24.0,794.0,1021.28,741.03
2016,9,6,10,45,910.0,100.0,2.1,24.0,817.0,1015.11,737.43
2016,9,6,11,0,918.0,100.0,2.2,24.0,840.0,1004.81,731.32
2016,9,6,11,15,922.0,100.5,2.3,24.0,855.0,987.11,720.51
2016,9,6,11,30,926.0,101.0,2.4,24.0,870.0,965.44,707.19
2016,9,6,11,45,929.5,100.0,2.55,24.5,878.0,937.95,689.12
2016,9,6,12,0,933.0,99.0,2.7,25.0,886.0,906.73,668.48
2016,9,6,12,15,933.0,99.0,2.85,25.0,885.0,869.97,645.24
2016,9,6,12,30,933.0,99.0,3.0,25.0,884.0,829.94,619.49
2016,9,6,12,45,931.0,99.0,3.15,25.0,875.0,785.35,590.22
2016,9,6,13,0,929.0,99.0,3.3,25.0,866.0,738.01,556.4
2016,9,6,13,15,925.0,98.5,3.4,25.0,849.0,686.42,518.2
2016,9,6,13,30,921.0,98.0,3.5,25.0,832.0,632.72,477.28
2016,9,6,13,45,916.5,96.0,3.6,25.0,808.0,575.64,432.53
2016,9,6,14,0,912.0,94.0,3.7,25.0,784.0,517.01,385.07
2016,9,6,14,15,903.5,92.5,3.7,24.5,752.5,455.81,334.61
2016,9,6,14,30,895.0,91.0,3.7,24.0,721.0,394.02,282.08
2016,9,6,14,45,885.0,89.0,3.75,24.0,684.0,331.06,227.19
2016,9,6,15,0,875.0,87.0,3.8,24.0,647.0,268.22,172.77
2016,9,6,15,15,860.0,84.5,3.8,24.0,604.0,204.57,121.08
2016,9,6,15,30,845.0,82.0,3.8,24.0,561.0,142.18,78.95
2016,9,6,15,45,825.0,79.0,3.8,24.0,514.0,73.62,56.97
2016,9,6,16,0,805.0,76.0,3.8,24.0,467.0,67.21,51.78
2016,9,6,16,15,777.0,72.5,3.8,23.5,416.0,64.38,49.66
2016,9,6,16,30,749.0,69.0,3.8,23.0,365.0,61.51,47.47
2016,9,6,16,45,709.0,64.5,3.8,22.5,313.0,57.66,44.38
2016,9,6,17,0,669.0,60.0,3.8,22.0,261.0,53.8,41.18
2016,9,6,17,15,608.5,54.0,3.75,21.0,210.0,44.73,33.39
2016,9,6,17,30,548.0,48.0,3.7,20.0,159.0,39.8,29.0
2016,9,6,17,45,448.5,39.0,3.7,19.5,112.5,32.28,22.07
2016,9,6,18,0,349.0,30.0,3.7,19.0,66.0,24.85,14.54
2016,9,6,18,15,174.5,15.0,3.65,18.5,33.0,12.2,0.0
2016,9,6,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,7,5,45,53.5,5.5,1.5,14.5,7.0,0.0,0.0
2016,9,7,6,0,107.0,11.0,1.5,15.0,14.0,65.83,0.0
2016,9,7,6,15,238.5,24.5,1.5,15.5,50.0,203.75,135.62
2016,9,7,6,30,370.0,38.0,1.5,16.0,86.0,320.28,256.4
2016,9,7,6,45,456.0,47.5,1.5,17.0,133.5,409.96,333.29
2016,9,7,7,0,542.0,57.0,1.5,18.0,181.0,506.64,410.73
2016,9,7,7,15,596.5,63.5,1.45,18.5,232.0,580.95,466.77
2016,9,7,7,30,651.0,70.0,1.4,19.0,283.0,657.61,521.58
2016,9,7,7,45,691.0,75.0,1.4,20.0,335.0,721.57,563.94
2016,9,7,8,0,731.0,80.0,1.4,21.0,387.0,780.33,600.85
2016,9,7,8,15,758.0,84.0,1.35,21.5,436.0,830.92,631.39
2016,9,7,8,30,785.0,88.0,1.3,22.0,485.0,879.67,659.75
2016,9,7,8,45,806.5,90.5,1.3,22.5,531.5,919.05,681.88
2016,9,7,9,0,828.0,93.0,1.3,23.0,578.0,955.63,701.9
2016,9,7,9,15,843.0,95.5,1.35,23.5,619.5,982.61,716.33
2016,9,7,9,30,858.0,98.0,1.4,24.0,661.0,992.99,720.29
2016,9,7,9,45,865.5,101.5,1.45,24.5,696.0,1006.04,726.28
2016,9,7,10,0,873.0,105.0,1.5,25.0,731.0,1015.18,729.86
2016,9,7,10,15,881.0,106.5,1.55,25.0,760.5,1018.62,731.48
2016,9,7,10,30,889.0,108.0,1.6,25.0,790.0,1018.04,730.78
2016,9,7,10,45,896.0,108.5,1.65,25.5,812.5,1011.34,725.01
2016,9,7,11,0,903.0,109.0,1.7,26.0,835.0,1000.57,716.89
2016,9,7,11,15,906.5,110.0,1.75,26.0,849.5,982.94,705.98
2016,9,7,11,30,910.0,111.0,1.8,26.0,864.0,961.4,692.7
2016,9,7,11,45,912.0,111.0,1.9,26.0,871.0,933.72,676.08
2016,9,7,12,0,914.0,111.0,2.0,26.0,878.0,902.44,657.01
2016,9,7,12,15,913.5,111.0,2.05,26.0,876.5,865.61,633.64
2016,9,7,12,30,913.0,111.0,2.1,26.0,875.0,825.63,608.01
2016,9,7,12,45,892.5,121.0,2.2,26.0,861.0,776.71,575.81
2016,9,7,13,0,872.0,131.0,2.3,26.0,847.0,726.24,540.22
2016,9,7,13,15,867.5,130.0,2.35,26.0,830.0,676.03,503.8
2016,9,7,13,30,863.0,129.0,2.4,26.0,813.0,628.38,467.91
2016,9,7,13,45,855.5,127.5,2.45,26.0,788.5,571.27,424.18
2016,9,7,14,0,848.0,126.0,2.5,26.0,764.0,513.09,378.22
2016,9,7,14,15,838.0,124.0,2.5,25.5,732.5,452.69,329.65
2016,9,7,14,30,828.0,122.0,2.5,25.0,701.0,392.07,279.34
2016,9,7,14,45,815.0,119.0,2.55,25.0,663.5,329.87,226.45
2016,9,7,15,0,802.0,116.0,2.6,25.0,626.0,268.4,174.39
2016,9,7,15,15,784.0,113.0,2.6,24.5,583.0,207.12,125.76
2016,9,7,15,30,766.0,110.0,2.6,24.0,540.0,147.74,86.21
2016,9,7,15,45,742.5,105.5,2.6,24.0,493.0,82.66,64.57
2016,9,7,16,0,719.0,101.0,2.6,24.0,446.0,76.99,60.07
2016,9,7,16,15,686.5,95.5,2.55,23.5,396.0,73.56,57.49
2016,9,7,16,30,654.0,90.0,2.5,23.0,346.0,70.07,54.81
2016,9,7,16,45,611.0,83.0,2.45,23.0,295.0,65.27,50.82
2016,9,7,17,0,568.0,76.0,2.4,23.0,244.0,60.4,46.68
2016,9,7,17,15,501.0,67.5,2.3,22.0,194.0,54.06,41.29
2016,9,7,17,30,434.0,59.0,2.2,21.0,144.0,47.71,35.66
2016,9,7,17,45,335.5,46.0,2.15,20.0,100.0,37.42,26.34
2016,9,7,18,0,237.0,33.0,2.1,19.0,56.0,25.12,14.41
2016,9,7,18,15,118.5,16.5,2.05,18.5,28.0,12.58,0.0
2016,9,7,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.0,12.5,6.0,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.0,13.0,12.0,41.93,0.0
2016,9,8,6,15,191.0,26.0,0.9,13.0,46.5,175.2,112.24
2016,9,8,6,30,320.0,41.0,0.8,13.0,81.0,291.58,234.48
2016,9,8,6,45,409.5,51.0,0.75,13.5,127.5,382.69,312.98
2016,9,8,7,0,499.0,61.0,0.7,14.0,174.0,480.86,392.47
2016,9,8,7,15,556.0,69.0,0.65,14.5,224.5,557.52,450.05
2016,9,8,7,30,613.0,77.0,0.6,15.0,275.0,636.78,506.38
2016,9,8,7,45,654.0,82.0,0.55,15.5,326.5,700.49,548.57
2016,9,8,8,0,695.0,87.0,0.5,16.0,378.0,764.32,589.02
2016,9,8,8,15,723.5,91.5,0.5,16.5,427.0,815.6,620.15
2016,9,8,8,30,752.0,96.0,0.5,17.0,476.0,859.4,645.54
2016,9,8,8,45,773.0,100.0,0.5,18.0,521.5,899.45,666.74
2016,9,8,9,0,794.0,104.0,0.5,19.0,567.0,936.76,685.69
2016,9,8,9,15,810.0,106.5,0.5,19.0,608.0,964.27,700.73
2016,9,8,9,30,826.0,109.0,0.5,19.0,649.0,988.35,713.73
2016,9,8,9,45,842.0,109.5,0.5,19.5,686.0,1006.44,721.71
2016,9,8,10,0,858.0,110.0,0.5,20.0,723.0,1006.74,718.87
2016,9,8,10,15,866.5,111.5,0.55,20.0,752.0,1010.57,721.22
2016,9,8,10,30,875.0,113.0,0.6,20.0,781.0,1010.43,721.21
2016,9,8,10,45,880.0,115.0,0.65,20.5,803.0,1003.32,715.75
2016,9,8,11,0,885.0,117.0,0.7,21.0,825.0,992.21,708.04
2016,9,8,11,15,889.0,117.5,0.75,21.0,839.5,974.67,697.82
2016,9,8,11,30,893.0,118.0,0.8,21.0,854.0,953.29,685.3
2016,9,8,11,45,895.0,118.0,0.85,21.5,861.0,925.87,667.7
2016,9,8,12,0,897.0,118.0,0.9,22.0,868.0,894.91,647.86
2016,9,8,12,15,897.0,118.0,0.95,22.0,866.5,858.88,625.87
2016,9,8,12,30,897.0,118.0,1.0,22.0,865.0,819.71,601.63
2016,9,8,12,45,883.5,123.5,1.1,22.0,852.5,772.42,571.55
2016,9,8,13,0,870.0,129.0,1.2,22.0,840.0,723.29,538.03
2016,9,8,13,15,865.0,128.0,1.2,22.0,823.0,672.81,501.63
2016,9,8,13,30,860.0,127.0,1.2,22.0,806.0,624.82,465.73
2016,9,8,13,45,854.5,125.0,1.3,22.0,782.0,568.47,423.47
2016,9,8,14,0,849.0,123.0,1.4,22.0,758.0,510.86,378.55
2016,9,8,14,15,839.0,121.0,1.45,21.5,726.5,450.39,330.2
2016,9,8,14,30,829.0,119.0,1.5,21.0,695.0,389.7,279.9
2016,9,8,14,45,817.5,115.5,1.6,21.0,657.5,327.47,226.84
2016,9,8,15,0,806.0,112.0,1.7,21.0,620.0,265.8,174.28
2016,9,8,15,15,788.0,108.5,1.75,20.5,577.5,203.9,124.77
2016,9,8,15,30,770.0,105.0,1.8,20.0,535.0,143.92,84.45
2016,9,8,15,45,749.0,100.0,1.85,20.0,488.5,78.64,62.2
2016,9,8,16,0,728.0,95.0,1.9,20.0,442.0,73.29,57.9
2016,9,8,16,15,696.0,90.0,1.9,19.5,392.0,70.06,55.44
2016,9,8,16,30,664.0,85.0,1.9,19.0,342.0,66.78,52.88
2016,9,8,16,45,622.0,78.0,1.9,19.0,291.0,61.86,48.72
2016,9,8,17,0,580.0,71.0,1.9,19.0,240.0,56.85,44.38
2016,9,8,17,15,514.5,63.0,1.85,18.5,190.5,50.77,39.02
2016,9,8,17,30,449.0,55.0,1.8,18.0,141.0,44.69,33.45
2016,9,8,17,45,350.0,42.5,1.8,17.5,97.0,34.69,24.21
2016,9,8,18,0,251.0,30.0,1.8,17.0,53.0,24.62,13.67
2016,9,8,18,15,125.5,15.0,1.75,16.5,26.5,11.8,0.0
2016,9,8,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,26.5,5.0,0.25,12.5,5.5,0.0,0.0
2016,9,9,6,0,53.0,10.0,0.2,13.0,11.0,36.44,0.0
2016,9,9,6,15,183.0,25.0,0.2,13.5,45.0,168.6,101.61
2016,9,9,6,30,313.0,40.0,0.2,14.0,79.0,287.05,227.73
2016,9,9,6,45,402.5,51.0,0.25,14.5,125.5,378.88,305.94
2016,9,9,7,0,492.0,62.0,0.3,15.0,172.0,478.02,385.52
2016,9,9,7,15,551.0,69.5,0.3,15.5,222.5,555.6,443.3
2016,9,9,7,30,610.0,77.0,0.3,16.0,273.0,635.82,500.02
2016,9,9,7,45,653.0,82.5,0.35,16.5,324.5,701.82,544.61
2016,9,9,8,0,696.0,88.0,0.4,17.0,376.0,768.1,587.84
2016,9,9,8,15,725.0,92.5,0.45,17.5,425.5,819.88,619.87
2016,9,9,8,30,754.0,97.0,0.5,18.0,475.0,863.92,646.19
2016,9,9,8,45,777.5,99.5,0.55,19.0,521.5,904.69,668.73
2016,9,9,9,0,801.0,102.0,0.6,20.0,568.0,942.75,689.13
2016,9,9,9,15,817.0,105.0,0.65,20.5,609.0,970.87,704.3
2016,9,9,9,30,833.0,108.0,0.7,21.0,650.0,995.54,717.41
2016,9,9,9,45,849.5,108.0,0.75,21.5,687.0,1013.51,726.4
2016,9,9,10,0,866.0,108.0,0.8,22.0,724.0,1013.78,724.63
2016,9,9,10,15,874.5,109.5,0.85,22.5,753.5,1017.52,725.42
2016,9,9,10,30,883.0,111.0,0.9,23.0,783.0,1017.26,723.84
2016,9,9,10,45,890.5,111.5,0.95,23.5,805.5,1010.89,718.67
2016,9,9,11,0,898.0,112.0,1.0,24.0,828.0,1000.46,711.2
2016,9,9,11,15,901.5,113.0,1.05,24.0,842.5,982.67,700.69
2016,9,9,11,30,905.0,114.0,1.1,24.0,857.0,961.0,687.85
2016,9,9,11,45,907.5,114.0,1.2,24.0,864.0,933.66,672.25
2016,9,9,12,0,910.0,114.0,1.3,24.0,871.0,902.69,654.15
2016,9,9,12,15,909.5,114.0,1.35,24.0,869.5,865.76,631.28
2016,9,9,12,30,909.0,114.0,1.4,24.0,868.0,825.68,606.14
2016,9,9,12,45,891.5,122.0,1.5,24.0,854.5,777.14,574.88
2016,9,9,13,0,874.0,130.0,1.6,24.0,841.0,726.93,540.17
2016,9,9,13,15,869.5,129.0,1.65,23.5,824.0,676.46,504.96
2016,9,9,13,30,865.0,128.0,1.7,23.0,807.0,628.5,470.05
2016,9,9,13,45,859.0,125.5,1.75,23.0,782.5,571.08,426.24
2016,9,9,14,0,853.0,123.0,1.8,23.0,758.0,512.47,380.01
2016,9,9,14,15,842.5,121.0,1.8,22.5,726.0,451.48,330.87
2016,9,9,14,30,832.0,119.0,1.8,22.0,694.0,390.33,279.96
2016,9,9,14,45,820.0,116.0,1.8,22.0,656.5,328.09,226.67
2016,9,9,15,0,808.0,113.0,1.8,22.0,619.0,266.46,174.13
2016,9,9,15,15,790.0,109.5,1.8,21.5,576.0,204.37,124.64
2016,9,9,15,30,772.0,106.0,1.8,21.0,533.0,144.21,84.49
2016,9,9,15,45,750.0,101.0,1.8,21.0,486.0,78.65,61.97
2016,9,9,16,0,728.0,96.0,1.8,21.0,439.0,74.04,58.33
2016,9,9,16,15,694.5,91.0,1.75,20.5,388.5,70.8,55.87
2016,9,9,16,30,661.0,86.0,1.7,20.0,338.0,67.52,53.32
2016,9,9,16,45,616.5,79.5,1.7,19.5,287.0,62.96,49.58
2016,9,9,17,0,572.0,73.0,1.7,19.0,236.0,58.36,45.68
2016,9,9,17,15,503.0,64.0,1.7,18.0,186.0,51.53,39.75
2016,9,9,17,30,434.0,55.0,1.7,17.0,136.0,44.68,33.53
2016,9,9,17,45,328.0,42.5,1.7,16.5,92.5,34.67,24.21
2016,9,9,18,0,222.0,30.0,1.7,16.0,49.0,22.85,11.72
2016,9,9,18,15,111.0,15.0,1.65,15.5,24.5,11.8,0.0
2016,9,9,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,4.5,1.0,11.5,5.0,0.0,0.0
2016,9,10,6,0,44.0,9.0,1.0,12.0,10.0,30.9,0.0
2016,9,10,6,15,173.5,24.0,1.0,12.5,43.0,161.07,90.91
2016,9,10,6,30,303.0,39.0,1.0,13.0,76.0,280.54,224.99
2016,9,10,6,45,390.5,50.5,1.05,13.5,122.0,371.04,304.44
