Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,7,0,478.0,62.0,1.1,14.0,168.0,468.83,385.31
2016,9,10,7,15,537.0,70.0,1.05,14.5,218.0,546.53,445.12
2016,9,10,7,30,596.0,78.0,1.0,15.0,268.0,626.92,503.64
2016,9,10,7,45,635.0,84.5,1.0,15.5,318.0,690.3,547.33
2016,9,10,8,0,674.0,91.0,1.0,16.0,368.0,753.73,589.39
2016,9,10,8,15,703.0,95.5,1.0,16.5,416.5,804.91,621.43
2016,9,10,8,30,732.0,100.0,1.0,17.0,465.0,854.59,651.63
2016,9,10,8,45,752.0,104.5,1.05,17.5,510.0,893.6,674.78
2016,9,10,9,0,772.0,109.0,1.1,18.0,555.0,923.54,691.73
2016,9,10,9,15,788.0,112.0,1.15,18.0,596.0,951.28,708.57
2016,9,10,9,30,804.0,115.0,1.2,18.0,637.0,975.63,723.22
2016,9,10,9,45,815.0,118.0,1.25,18.5,671.5,991.3,730.98
2016,9,10,10,0,826.0,121.0,1.3,19.0,706.0,1003.17,736.5
2016,9,10,10,15,834.5,123.0,1.3,19.0,734.5,1007.45,737.85
2016,9,10,10,30,843.0,125.0,1.3,19.0,763.0,1007.73,736.92
2016,9,10,10,45,848.0,127.0,1.35,19.5,784.5,1000.48,730.86
2016,9,10,11,0,853.0,129.0,1.4,20.0,806.0,989.24,722.47
2016,9,10,11,15,856.5,130.0,1.4,20.0,820.0,971.54,710.68
2016,9,10,11,30,860.0,131.0,1.4,20.0,834.0,936.64,687.91
2016,9,10,11,45,861.0,131.5,1.4,20.5,840.0,909.32,668.99
2016,9,10,12,0,862.0,132.0,1.4,21.0,846.0,878.64,647.81
2016,9,10,12,15,861.5,132.0,1.4,21.0,844.5,843.02,624.6
2016,9,10,12,30,861.0,132.0,1.4,21.0,843.0,804.44,599.32
2016,9,10,12,45,849.0,136.5,1.4,21.0,831.0,767.2,573.33
2016,9,10,13,0,837.0,141.0,1.4,21.0,819.0,718.46,538.46
2016,9,10,13,15,831.5,140.0,1.4,20.5,801.5,667.56,502.4
2016,9,10,13,30,826.0,139.0,1.4,20.0,784.0,614.97,463.9
2016,9,10,13,45,817.5,137.5,1.4,20.0,759.0,558.94,420.71
2016,9,10,14,0,809.0,136.0,1.4,20.0,734.0,502.07,375.45
2016,9,10,14,15,798.0,133.5,1.4,20.0,702.5,442.8,326.95
2016,9,10,14,30,787.0,131.0,1.4,20.0,671.0,383.55,277.05
2016,9,10,14,45,771.5,128.5,1.4,20.0,633.5,323.3,225.59
2016,9,10,15,0,756.0,126.0,1.4,20.0,596.0,259.57,171.76
2016,9,10,15,15,736.5,122.0,1.4,19.5,553.5,199.22,123.68
2016,9,10,15,30,717.0,118.0,1.4,19.0,511.0,141.05,84.67
2016,9,10,15,45,690.5,113.5,1.4,19.0,464.5,84.81,67.76
2016,9,10,16,0,664.0,109.0,1.4,19.0,418.0,81.64,65.35
2016,9,10,16,15,628.5,102.5,1.4,18.5,368.5,77.73,62.33
2016,9,10,16,30,593.0,96.0,1.4,18.0,319.0,73.74,59.18
2016,9,10,16,45,544.0,88.0,1.45,17.5,269.5,68.37,54.73
2016,9,10,17,0,495.0,80.0,1.5,17.0,220.0,62.94,50.08
2016,9,10,17,15,426.0,69.5,1.5,16.5,172.0,52.43,40.76
2016,9,10,17,30,357.0,59.0,1.5,16.0,124.0,44.5,33.46
2016,9,10,17,45,258.5,44.0,1.55,16.0,82.5,33.2,22.89
2016,9,10,18,0,160.0,29.0,1.6,16.0,41.0,21.9,10.13
2016,9,10,18,15,80.0,14.5,1.6,15.5,20.5,11.41,0.0
2016,9,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,6,15,106.0,21.0,1.75,11.5,33.5,115.08,57.85
2016,9,11,6,30,212.0,42.0,1.8,12.0,67.0,226.46,182.18
2016,9,11,6,45,297.0,57.0,1.85,12.5,111.0,312.37,259.21
2016,9,11,7,0,382.0,72.0,1.9,13.0,155.0,406.35,339.19
2016,9,11,7,15,272.5,100.0,1.85,13.5,167.5,352.58,294.81
2016,9,11,7,30,163.0,128.0,1.8,14.0,180.0,287.69,239.67
2016,9,11,7,45,185.5,147.0,1.8,14.5,215.5,331.44,275.14
2016,9,11,8,0,208.0,166.0,1.8,15.0,251.0,376.09,309.79
2016,9,11,8,15,433.0,143.5,1.75,15.5,349.0,602.71,487.32
2016,9,11,8,30,658.0,121.0,1.7,16.0,447.0,811.11,635.21
2016,9,11,8,45,685.5,124.5,1.7,16.5,492.5,854.85,660.35
2016,9,11,9,0,713.0,128.0,1.7,17.0,538.0,896.33,685.21
2016,9,11,9,15,731.5,132.0,1.7,17.0,578.5,926.76,703.55
2016,9,11,9,30,750.0,136.0,1.7,17.0,619.0,954.06,719.81
2016,9,11,9,45,783.0,129.5,1.75,17.5,658.5,972.74,729.66
2016,9,11,10,0,816.0,123.0,1.8,18.0,698.0,996.33,742.9
2016,9,11,10,15,825.5,124.5,1.85,18.0,727.0,1001.01,745.13
2016,9,11,10,30,835.0,126.0,1.9,18.0,756.0,1001.72,745.14
2016,9,11,10,45,844.5,126.0,1.95,18.5,778.5,996.75,740.21
2016,9,11,11,0,854.0,126.0,2.0,19.0,801.0,987.7,732.83
2016,9,11,11,15,858.5,127.0,2.0,19.0,815.5,957.19,712.25
2016,9,11,11,30,863.0,128.0,2.0,19.0,830.0,937.07,698.83
2016,9,11,11,45,866.5,127.5,2.05,19.0,837.0,910.92,681.86
2016,9,11,12,0,870.0,127.0,2.1,19.0,844.0,881.26,662.53
2016,9,11,12,15,870.0,126.5,2.1,18.5,842.5,845.32,639.6
2016,9,11,12,30,870.0,126.0,2.1,18.0,841.0,806.36,614.42
2016,9,11,12,45,682.5,215.0,2.1,18.0,772.0,719.37,549.54
2016,9,11,13,0,495.0,304.0,2.1,18.0,703.0,621.63,476.14
2016,9,11,13,15,507.0,287.5,2.1,18.0,688.5,582.54,447.57
2016,9,11,13,30,519.0,271.0,2.1,18.0,674.0,541.32,416.2
2016,9,11,13,45,693.5,189.5,2.1,18.0,709.5,535.96,410.73
2016,9,11,14,0,868.0,108.0,2.1,18.0,745.0,505.66,383.81
2016,9,11,14,15,858.5,106.0,2.1,17.5,714.0,445.62,333.7
2016,9,11,14,30,849.0,104.0,2.1,17.0,683.0,383.45,280.48
2016,9,11,14,45,837.5,101.5,2.1,17.0,646.0,320.85,225.38
2016,9,11,15,0,826.0,99.0,2.1,17.0,609.0,258.73,171.02
2016,9,11,15,15,809.5,96.0,2.1,16.5,566.5,196.22,119.98
2016,9,11,15,30,793.0,93.0,2.1,16.0,524.0,135.39,78.74
2016,9,11,15,45,771.0,89.5,2.15,16.0,477.5,76.01,61.03
2016,9,11,16,0,749.0,86.0,2.2,16.0,431.0,73.52,59.13
2016,9,11,16,15,718.0,81.5,2.25,15.5,381.5,64.85,51.83
2016,9,11,16,30,687.0,77.0,2.3,15.0,332.0,61.69,49.31
2016,9,11,16,45,642.5,71.0,2.35,15.0,281.0,57.23,45.45
2016,9,11,17,0,598.0,65.0,2.4,15.0,230.0,52.74,41.45
2016,9,11,17,15,529.0,57.5,2.4,14.5,180.5,46.84,36.12
2016,9,11,17,30,460.0,50.0,2.4,14.0,131.0,40.99,30.59
2016,9,11,17,45,343.5,38.5,2.45,13.5,87.5,31.6,21.63
2016,9,11,18,0,227.0,27.0,2.5,13.0,44.0,22.26,9.28
2016,9,11,18,15,113.5,13.5,2.5,12.5,22.0,10.62,0.0
2016,9,11,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,12,6,15,155.5,20.0,2.95,10.5,37.5,142.71,64.16
2016,9,12,6,30,311.0,40.0,3.0,11.0,75.0,287.5,232.82
2016,9,12,6,45,420.0,49.5,3.15,11.5,124.0,392.69,328.01
2016,9,12,7,0,529.0,59.0,3.3,12.0,173.0,506.14,424.42
2016,9,12,7,15,592.0,66.0,3.3,12.5,225.5,588.03,490.4
2016,9,12,7,30,655.0,73.0,3.3,13.0,278.0,672.72,555.43
2016,9,12,7,45,402.5,120.5,3.3,13.5,253.5,526.25,437.56
2016,9,12,8,0,150.0,168.0,3.3,14.0,229.0,327.63,271.7
2016,9,12,8,15,480.5,128.0,3.25,14.5,358.5,629.1,516.7
2016,9,12,8,30,811.0,88.0,3.2,15.0,488.0,912.01,721.35
2016,9,12,8,45,835.0,90.5,3.2,15.5,536.0,954.2,745.14
2016,9,12,9,0,859.0,93.0,3.2,16.0,584.0,993.52,768.6
2016,9,12,9,15,874.0,95.0,3.2,16.0,626.0,1019.97,784.42
2016,9,12,9,30,889.0,97.0,3.2,16.0,668.0,1029.57,788.86
2016,9,12,9,45,901.5,98.5,3.25,16.5,704.5,1045.14,796.6
2016,9,12,10,0,914.0,100.0,3.3,17.0,741.0,1056.72,801.7
2016,9,12,10,15,921.5,101.0,3.3,17.0,770.5,1058.55,801.5
2016,9,12,10,30,929.0,102.0,3.3,17.0,800.0,1056.22,798.76
2016,9,12,10,45,934.5,103.0,3.3,17.5,822.0,1047.67,790.58
2016,9,12,11,0,940.0,104.0,3.3,18.0,844.0,1034.94,779.84
2016,9,12,11,15,943.0,104.5,3.3,18.0,858.0,1015.13,766.01
2016,9,12,11,30,946.0,105.0,3.3,18.0,872.0,991.31,749.64
2016,9,12,11,45,945.5,106.5,3.35,18.0,877.5,961.44,729.6
2016,9,12,12,0,945.0,108.0,3.4,18.0,883.0,927.94,707.06
2016,9,12,12,15,944.5,107.5,3.35,17.5,881.0,889.05,681.36
2016,9,12,12,30,944.0,107.0,3.3,17.0,879.0,846.92,653.23
2016,9,12,12,45,733.0,201.0,3.3,17.0,796.5,744.45,576.7
2016,9,12,13,0,522.0,295.0,3.3,17.0,714.0,633.03,491.54
2016,9,12,13,15,541.5,280.0,3.25,17.0,706.5,598.61,465.58
2016,9,12,13,30,561.0,265.0,3.2,17.0,699.0,561.15,436.14
2016,9,12,13,45,552.0,256.0,3.15,17.0,672.0,510.29,395.7
2016,9,12,14,0,543.0,247.0,3.1,17.0,645.0,459.53,354.45
2016,9,12,14,15,715.5,174.5,3.0,16.5,674.0,438.55,333.31
2016,9,12,14,30,888.0,102.0,2.9,16.0,703.0,396.68,292.13
2016,9,12,14,45,868.5,102.0,2.85,16.0,663.0,329.46,232.71
2016,9,12,15,0,849.0,102.0,2.8,16.0,623.0,265.43,176.5
2016,9,12,15,15,830.5,99.0,2.65,15.5,578.5,201.01,123.64
2016,9,12,15,30,812.0,96.0,2.5,15.0,534.0,138.53,81.26
2016,9,12,15,45,779.5,94.5,2.45,15.0,484.0,79.69,64.51
2016,9,12,16,0,747.0,93.0,2.4,15.0,434.0,72.66,58.63
2016,9,12,16,15,711.5,88.0,2.3,14.5,382.5,69.28,55.97
2016,9,12,16,30,676.0,83.0,2.2,14.0,331.0,65.87,53.22
2016,9,12,16,45,615.0,78.5,2.15,13.5,277.5,62.47,50.4
2016,9,12,17,0,554.0,74.0,2.1,13.0,224.0,59.22,47.56
2016,9,12,17,15,477.0,64.5,2.0,12.5,174.0,51.99,40.98
2016,9,12,17,30,400.0,55.0,1.9,12.0,124.0,44.78,34.15
2016,9,12,17,45,267.5,41.5,1.85,11.5,81.0,31.44,21.55
2016,9,12,18,0,135.0,28.0,1.8,11.0,38.0,21.06,6.81
2016,9,12,18,15,67.5,14.0,1.7,11.0,19.0,11.02,0.0
2016,9,12,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,6,15,118.0,20.5,2.15,10.5,33.5,121.03,43.6
2016,9,13,6,30,236.0,41.0,2.2,11.0,67.0,243.28,195.35
2016,9,13,6,45,326.5,54.5,2.25,11.5,111.5,332.1,276.57
2016,9,13,7,0,417.0,68.0,2.3,12.0,156.0,429.79,360.4
2016,9,13,7,15,479.5,77.5,2.2,12.5,205.5,512.64,427.82
2016,9,13,7,30,542.0,87.0,2.1,13.0,255.0,596.17,491.82
2016,9,13,7,45,589.5,93.5,2.05,13.5,306.0,665.66,542.33
2016,9,13,8,0,637.0,100.0,2.0,14.0,357.0,735.64,591.12
2016,9,13,8,15,668.5,105.5,2.0,14.5,405.5,789.55,626.84
2016,9,13,8,30,700.0,111.0,2.0,15.0,454.0,842.08,660.69
2016,9,13,8,45,727.5,114.0,2.0,15.5,500.0,885.86,687.6
2016,9,13,9,0,755.0,117.0,2.0,16.0,546.0,927.26,712.42
2016,9,13,9,15,772.5,120.0,2.0,16.5,587.0,948.32,723.07
2016,9,13,9,30,790.0,123.0,2.0,17.0,628.0,973.92,736.98
2016,9,13,9,45,804.5,125.0,2.05,17.5,663.5,991.77,746.23
2016,9,13,10,0,819.0,127.0,2.1,18.0,699.0,1005.83,753.12
2016,9,13,10,15,829.0,129.0,2.1,18.0,728.0,1011.37,755.37
2016,9,13,10,30,839.0,131.0,2.1,18.0,757.0,1012.88,755.22
2016,9,13,10,45,848.5,131.0,2.1,18.5,780.0,1007.64,749.42
2016,9,13,11,0,858.0,131.0,2.1,19.0,803.0,998.29,741.18
2016,9,13,11,15,862.5,131.5,2.05,19.0,817.5,980.59,728.47
2016,9,13,11,30,867.0,132.0,2.0,19.0,832.0,958.99,713.4
2016,9,13,11,45,872.5,130.5,2.0,19.5,839.0,919.89,686.08
2016,9,13,12,0,878.0,129.0,2.0,20.0,846.0,890.57,665.48
2016,9,13,12,15,878.0,128.5,1.95,20.0,844.5,854.1,640.73
2016,9,13,12,30,878.0,128.0,1.9,20.0,843.0,814.59,613.89
2016,9,13,12,45,882.0,124.0,1.9,20.0,834.5,772.08,584.52
2016,9,13,13,0,886.0,120.0,1.9,20.0,826.0,726.58,551.49
2016,9,13,13,15,881.0,119.0,1.85,20.0,808.5,675.03,512.85
2016,9,13,13,30,876.0,118.0,1.8,20.0,791.0,621.62,471.86
2016,9,13,13,45,868.5,116.5,1.8,20.0,765.5,564.87,427.46
2016,9,13,14,0,861.0,115.0,1.8,20.0,740.0,508.19,381.57
2016,9,13,14,15,851.0,113.0,1.75,20.0,708.0,446.82,330.55
2016,9,13,14,30,841.0,111.0,1.7,20.0,676.0,385.24,277.97
2016,9,13,14,45,826.5,108.5,1.65,20.0,638.0,322.04,223.39
2016,9,13,15,0,812.0,106.0,1.6,20.0,600.0,259.76,169.97
2016,9,13,15,15,793.5,103.0,1.55,19.5,556.5,197.67,120.3
2016,9,13,15,30,775.0,100.0,1.5,19.0,513.0,137.56,80.56
2016,9,13,15,45,749.5,96.0,1.45,19.0,465.5,74.08,58.64
2016,9,13,16,0,724.0,92.0,1.4,19.0,418.0,71.63,56.81
2016,9,13,16,15,689.0,86.5,1.3,18.5,367.5,67.93,53.91
2016,9,13,16,30,654.0,81.0,1.2,18.0,317.0,64.17,50.89
2016,9,13,16,45,604.5,74.5,1.2,17.5,266.0,59.44,46.93
2016,9,13,17,0,555.0,68.0,1.2,17.0,215.0,54.69,42.81
2016,9,13,17,15,481.0,59.0,1.1,16.5,166.0,47.75,36.56
2016,9,13,17,30,407.0,50.0,1.0,16.0,117.0,40.8,30.06
2016,9,13,17,45,291.5,36.5,0.9,15.5,76.0,29.86,19.66
2016,9,13,18,0,176.0,23.0,0.8,15.0,35.0,17.54,2.39
2016,9,13,18,15,88.0,11.5,0.75,14.5,17.5,9.05,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,15,146.5,18.0,0.7,11.5,34.0,133.31,34.71
2016,9,14,6,30,293.0,36.0,0.7,12.0,68.0,274.49,217.19
2016,9,14,6,45,388.0,47.5,0.7,13.0,114.0,370.22,302.01
2016,9,14,7,0,483.0,59.0,0.7,14.0,160.0,474.06,386.3
2016,9,14,7,15,544.0,67.0,0.7,14.0,210.0,553.86,448.29
2016,9,14,7,30,605.0,75.0,0.7,14.0,260.0,636.44,509.35
2016,9,14,7,45,647.0,80.5,0.7,14.5,311.0,701.56,553.93
2016,9,14,8,0,689.0,86.0,0.7,15.0,362.0,766.82,596.82
2016,9,14,8,15,719.0,91.0,0.7,15.5,411.0,819.9,629.69
2016,9,14,8,30,749.0,96.0,0.7,16.0,460.0,871.47,660.66
2016,9,14,8,45,771.0,99.5,0.75,16.5,506.0,905.11,679.96
2016,9,14,9,0,793.0,103.0,0.8,17.0,552.0,942.55,701.77
2016,9,14,9,15,809.5,106.0,0.8,17.0,593.0,970.81,717.64
2016,9,14,9,30,826.0,109.0,0.8,17.0,634.0,995.61,731.37
2016,9,14,9,45,853.5,104.0,0.85,17.5,672.5,1018.46,743.63
2016,9,14,10,0,881.0,99.0,0.9,18.0,711.0,1023.99,745.04
2016,9,14,10,15,889.5,100.5,0.9,18.5,740.0,1027.4,744.45
2016,9,14,10,30,898.0,102.0,0.9,19.0,769.0,1026.74,741.52
2016,9,14,10,45,905.0,102.0,0.95,19.5,791.0,1018.82,735.34
2016,9,14,11,0,912.0,102.0,1.0,20.0,813.0,1006.84,726.84
2016,9,14,11,15,915.5,103.0,1.05,20.0,827.0,988.49,715.85
2016,9,14,11,30,919.0,104.0,1.1,20.0,841.0,966.2,702.45
2016,9,14,11,45,920.5,104.0,1.15,20.0,847.5,937.27,684.8
2016,9,14,12,0,922.0,104.0,1.2,20.0,854.0,904.73,664.78
2016,9,14,12,15,921.5,104.0,1.2,20.0,852.0,867.08,640.53
2016,9,14,12,30,921.0,104.0,1.2,20.0,850.0,826.25,614.06
2016,9,14,12,45,917.5,104.0,1.25,20.0,839.5,780.21,584.37
2016,9,14,13,0,914.0,104.0,1.3,20.0,829.0,731.63,550.29
2016,9,14,13,15,909.5,103.0,1.3,20.0,811.0,679.21,512.0
2016,9,14,13,30,905.0,102.0,1.3,20.0,793.0,624.81,471.11
2016,9,14,13,45,899.0,100.5,1.3,20.0,768.0,567.47,426.71
2016,9,14,14,0,893.0,99.0,1.3,20.0,743.0,508.8,379.72
2016,9,14,14,15,883.5,97.0,1.3,20.0,711.0,447.23,328.94
2016,9,14,14,30,874.0,95.0,1.3,20.0,679.0,385.26,276.27
2016,9,14,14,45,862.5,92.5,1.3,20.0,641.0,322.21,221.79
2016,9,14,15,0,851.0,90.0,1.3,20.0,603.0,255.37,164.72
2016,9,14,15,15,834.0,87.5,1.3,19.5,559.5,191.59,113.69
2016,9,14,15,30,817.0,85.0,1.3,19.0,516.0,129.53,72.82
2016,9,14,15,45,795.5,81.0,1.3,19.0,468.5,70.53,55.62
2016,9,14,16,0,774.0,77.0,1.3,19.0,421.0,67.58,53.34
2016,9,14,16,15,741.5,72.5,1.35,18.5,370.5,63.99,50.51
2016,9,14,16,30,709.0,68.0,1.4,18.0,320.0,60.35,47.57
2016,9,14,16,45,665.0,62.5,1.45,18.0,269.0,51.45,39.83
2016,9,14,17,0,621.0,57.0,1.5,18.0,218.0,47.09,35.95
2016,9,14,17,15,549.5,49.5,1.5,17.0,168.0,40.94,30.47
2016,9,14,17,30,478.0,42.0,1.5,16.0,118.0,34.83,24.78
2016,9,14,17,45,360.5,31.0,1.55,15.5,76.0,25.64,15.9
2016,9,14,18,0,243.0,20.0,1.6,15.0,34.0,16.52,0.0
2016,9,14,18,15,121.5,10.0,1.65,14.5,17.0,7.87,0.0
2016,9,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,6,15,187.5,15.5,1.75,12.5,35.0,158.23,21.69
2016,9,15,6,30,375.0,31.0,1.7,13.0,70.0,324.94,256.26
2016,9,15,6,45,469.0,40.0,1.7,14.0,117.5,420.29,343.67
2016,9,15,7,0,563.0,49.0,1.7,15.0,165.0,523.75,427.87
2016,9,15,7,15,621.0,55.0,1.65,15.5,216.0,601.25,487.94
2016,9,15,7,30,679.0,61.0,1.6,16.0,267.0,675.76,542.43
2016,9,15,7,45,718.0,65.5,1.55,16.5,318.5,739.82,586.44
2016,9,15,8,0,757.0,70.0,1.5,17.0,370.0,803.54,628.21
2016,9,15,8,15,784.0,73.5,1.45,17.5,419.5,853.96,659.03
2016,9,15,8,30,811.0,77.0,1.4,18.0,469.0,902.45,687.6
2016,9,15,8,45,831.0,79.5,1.35,19.0,515.0,940.47,707.0
2016,9,15,9,0,851.0,82.0,1.3,20.0,561.0,963.42,716.09
2016,9,15,9,15,865.5,84.5,1.3,20.0,602.0,989.41,730.77
2016,9,15,9,30,880.0,87.0,1.3,20.0,643.0,1011.87,743.11
2016,9,15,9,45,890.0,88.5,1.35,20.5,678.0,1024.78,748.9
2016,9,15,10,0,900.0,90.0,1.4,21.0,713.0,1033.77,752.43
2016,9,15,10,15,908.0,91.5,1.45,21.0,742.0,1036.67,753.74
2016,9,15,10,30,916.0,93.0,1.5,21.0,771.0,1035.44,752.67
2016,9,15,10,45,920.5,94.5,1.6,21.5,792.0,1026.54,746.28
2016,9,15,11,0,925.0,96.0,1.7,22.0,813.0,1013.53,737.42
2016,9,15,11,15,928.0,96.5,1.8,22.0,827.0,993.92,725.81
2016,9,15,11,30,931.0,97.0,1.9,22.0,841.0,970.38,711.67
2016,9,15,11,45,931.0,98.0,2.0,22.0,846.5,940.81,693.52
2016,9,15,12,0,931.0,99.0,2.1,22.0,852.0,907.66,672.86
2016,9,15,12,15,930.5,99.0,2.2,22.0,850.0,869.68,648.75
2016,9,15,12,30,930.0,99.0,2.3,22.0,848.0,828.5,622.18
2016,9,15,12,45,920.5,102.0,2.45,22.0,836.0,780.45,590.81
2016,9,15,13,0,911.0,105.0,2.6,22.0,824.0,730.26,554.95
2016,9,15,13,15,906.0,104.0,2.7,22.0,806.0,677.57,515.98
2016,9,15,13,30,901.0,103.0,2.8,22.0,788.0,622.98,474.31
2016,9,15,13,45,893.5,102.0,2.9,22.0,762.5,565.39,428.98
2016,9,15,14,0,886.0,101.0,3.0,22.0,737.0,506.65,381.15
2016,9,15,14,15,876.0,99.5,3.05,22.0,704.5,445.58,329.86
2016,9,15,14,30,866.0,98.0,3.1,22.0,672.0,384.18,276.86
2016,9,15,14,45,853.5,95.0,3.15,22.0,633.5,317.86,219.29
2016,9,15,15,0,841.0,92.0,3.2,22.0,595.0,254.06,164.17
2016,9,15,15,15,822.5,89.5,3.25,21.5,551.5,190.64,113.28
2016,9,15,15,30,804.0,87.0,3.3,21.0,508.0,129.15,72.89
2016,9,15,15,45,780.0,83.0,3.35,21.0,460.5,71.69,56.24
2016,9,15,16,0,756.0,79.0,3.4,21.0,413.0,68.76,53.96
2016,9,15,16,15,722.0,75.0,3.4,20.5,362.5,65.6,51.51
2016,9,15,16,30,688.0,71.0,3.4,20.0,312.0,57.64,44.83
2016,9,15,16,45,638.5,65.0,3.45,19.5,260.5,52.97,40.9
2016,9,15,17,0,589.0,59.0,3.5,19.0,209.0,48.3,36.82
2016,9,15,17,15,512.5,51.0,3.45,18.0,160.0,41.84,31.06
2016,9,15,17,30,436.0,43.0,3.4,17.0,111.0,35.42,25.09
2016,9,15,17,45,307.5,31.5,3.4,16.5,70.0,25.9,15.75
2016,9,15,18,0,179.0,20.0,3.4,16.0,29.0,16.45,0.0
2016,9,15,18,15,89.5,10.0,3.35,15.5,14.5,7.87,0.0
2016,9,15,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,184.0,15.0,0.85,13.5,34.0,154.95,0.0
2016,9,16,6,30,368.0,30.0,0.8,14.0,68.0,320.35,248.45
2016,9,16,6,45,465.0,39.0,0.75,15.0,115.0,417.46,336.24
2016,9,16,7,0,562.0,48.0,0.7,16.0,162.0,523.08,419.55
2016,9,16,7,15,621.5,54.0,0.6,16.5,213.0,601.74,477.75
2016,9,16,7,30,681.0,60.0,0.5,17.0,264.0,677.61,530.14
2016,9,16,7,45,720.5,64.0,0.4,18.0,316.0,741.53,569.8
2016,9,16,8,0,760.0,68.0,0.3,19.0,368.0,805.11,606.87
2016,9,16,8,15,787.5,71.5,0.25,19.5,417.5,856.02,635.74
2016,9,16,8,30,815.0,75.0,0.2,20.0,467.0,905.02,662.52
2016,9,16,8,45,835.0,78.0,0.15,20.5,513.0,943.72,682.04
2016,9,16,9,0,855.0,81.0,0.1,21.0,559.0,967.34,692.01
2016,9,16,9,15,869.5,83.5,0.2,21.5,600.5,993.32,706.23
2016,9,16,9,30,884.0,86.0,0.3,22.0,642.0,1015.76,718.58
2016,9,16,9,45,893.5,88.0,0.4,22.5,677.5,1028.7,725.48
2016,9,16,10,0,903.0,90.0,0.5,23.0,713.0,1037.69,730.34
2016,9,16,10,15,911.5,91.5,0.65,23.0,741.5,1040.99,734.59
2016,9,16,10,30,920.0,93.0,0.8,23.0,770.0,1040.13,736.43
2016,9,16,10,45,924.5,94.5,0.95,23.5,791.5,1031.08,731.85
2016,9,16,11,0,929.0,96.0,1.1,24.0,813.0,1017.89,724.69
2016,9,16,11,15,932.5,96.5,1.2,24.0,827.0,998.58,714.12
2016,9,16,11,30,936.0,97.0,1.3,24.0,841.0,975.28,701.02
2016,9,16,11,45,936.5,97.5,1.4,24.5,847.0,945.4,682.29
2016,9,16,12,0,937.0,98.0,1.5,25.0,853.0,911.91,661.13
2016,9,16,12,15,936.5,98.0,1.55,25.0,851.0,873.63,637.32
2016,9,16,12,30,936.0,98.0,1.6,25.0,849.0,832.13,611.17
2016,9,16,12,45,931.5,98.5,1.7,25.0,838.0,785.11,581.47
2016,9,16,13,0,927.0,99.0,1.8,25.0,827.0,735.58,547.27
2016,9,16,13,15,922.5,98.5,1.85,25.0,809.0,682.88,509.27
2016,9,16,13,30,918.0,98.0,1.9,25.0,791.0,628.16,468.56
2016,9,16,13,45,911.0,97.0,1.95,25.0,765.5,569.91,423.87
2016,9,16,14,0,904.0,96.0,2.0,25.0,740.0,510.42,376.61
2016,9,16,14,15,894.5,94.0,2.0,24.5,707.5,448.12,326.09
2016,9,16,14,30,885.0,92.0,2.0,24.0,675.0,385.41,273.56
2016,9,16,14,45,872.0,90.0,2.05,24.0,636.5,321.58,218.76
2016,9,16,15,0,859.0,88.0,2.1,24.0,598.0,258.3,164.84
2016,9,16,15,15,841.5,85.5,2.15,23.5,554.0,189.76,110.66
2016,9,16,15,30,824.0,83.0,2.2,23.0,510.0,127.15,70.18
2016,9,16,15,45,800.0,79.5,2.25,23.0,462.0,69.64,54.04
2016,9,16,16,0,776.0,76.0,2.3,23.0,414.0,66.96,51.99
2016,9,16,16,15,742.0,72.0,2.35,22.5,363.0,63.69,49.46
2016,9,16,16,30,708.0,68.0,2.4,22.0,312.0,60.41,46.85
2016,9,16,16,45,657.0,62.5,2.5,21.5,260.0,51.4,39.19
2016,9,16,17,0,606.0,57.0,2.6,21.0,208.0,47.0,35.36
2016,9,16,17,15,527.5,49.0,2.7,20.5,158.5,40.44,29.48
2016,9,16,17,30,449.0,41.0,2.8,20.0,109.0,33.94,23.41
2016,9,16,17,45,314.5,29.5,2.9,19.5,68.0,24.32,13.93
2016,9,16,18,0,180.0,18.0,3.0,19.0,27.0,14.8,0.0
2016,9,16,18,15,90.0,9.0,3.0,18.5,13.5,7.08,0.0
2016,9,16,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,15,183.5,14.5,0.95,14.5,32.5,153.49,0.0
2016,9,17,6,30,367.0,29.0,0.9,15.0,65.0,319.7,245.36
2016,9,17,6,45,465.0,37.5,0.85,16.0,112.0,416.79,334.51
2016,9,17,7,0,563.0,46.0,0.8,17.0,159.0,522.54,418.11
2016,9,17,7,15,622.0,52.0,0.7,17.5,209.5,594.84,471.88
2016,9,17,7,30,681.0,58.0,0.6,18.0,260.0,676.54,528.84
2016,9,17,7,45,721.0,62.0,0.55,19.0,311.5,740.8,569.62
2016,9,17,8,0,761.0,66.0,0.5,20.0,363.0,804.79,608.04
2016,9,17,8,15,787.5,69.0,0.5,20.5,412.0,854.07,636.96
2016,9,17,8,30,814.0,72.0,0.5,21.0,461.0,901.39,663.89
2016,9,17,8,45,659.5,126.0,0.5,22.0,461.5,838.49,617.9
2016,9,17,9,0,505.0,180.0,0.5,23.0,462.0,744.79,552.36
2016,9,17,9,15,693.5,130.5,0.55,23.0,548.0,893.56,650.91
2016,9,17,9,30,882.0,81.0,0.6,23.0,634.0,1008.55,720.24
2016,9,17,9,45,893.0,83.0,0.7,23.5,669.0,1023.05,726.65
2016,9,17,10,0,904.0,85.0,0.8,24.0,704.0,1033.59,732.33
2016,9,17,10,15,911.5,86.0,0.9,24.5,732.0,1035.3,732.75
2016,9,17,10,30,919.0,87.0,1.0,25.0,760.0,1032.89,730.85
2016,9,17,10,45,923.0,88.5,1.15,25.5,781.0,1023.4,725.66
2016,9,17,11,0,927.0,90.0,1.3,26.0,802.0,1009.81,717.91
2016,9,17,11,15,930.5,90.5,1.35,26.0,816.0,990.57,706.36
2016,9,17,11,30,934.0,91.0,1.4,26.0,830.0,967.37,692.42
2016,9,17,11,45,934.0,91.5,1.5,26.0,835.5,937.15,674.72
2016,9,17,12,0,934.0,92.0,1.6,26.0,841.0,903.36,654.56
2016,9,17,12,15,933.5,92.0,1.7,26.0,839.0,865.24,631.3
2016,9,17,12,30,933.0,92.0,1.8,26.0,837.0,823.9,605.58
2016,9,17,12,45,919.5,97.5,1.9,26.0,823.5,775.19,574.48
2016,9,17,13,0,906.0,103.0,2.0,26.0,810.0,724.56,539.13
2016,9,17,13,15,901.5,102.0,2.1,26.0,792.5,672.32,501.62
2016,9,17,13,30,897.0,101.0,2.2,26.0,775.0,618.15,461.37
2016,9,17,13,45,889.5,100.0,2.3,26.0,749.5,560.69,417.26
2016,9,17,14,0,882.0,99.0,2.4,26.0,724.0,502.09,370.65
2016,9,17,14,15,872.0,97.5,2.45,26.0,691.5,441.19,320.57
2016,9,17,14,30,862.0,96.0,2.5,26.0,659.0,379.97,268.77
2016,9,17,14,45,848.5,93.5,2.6,26.0,621.0,313.98,212.63
2016,9,17,15,0,835.0,91.0,2.7,26.0,583.0,250.63,158.97
2016,9,17,15,15,816.5,88.0,2.75,25.5,539.0,187.21,109.08
2016,9,17,15,30,798.0,85.0,2.8,25.0,495.0,125.74,69.66
2016,9,17,15,45,774.0,81.5,2.9,25.0,448.0,70.6,54.43
2016,9,17,16,0,750.0,78.0,3.0,25.0,401.0,68.01,52.47
2016,9,17,16,15,714.5,73.5,3.05,24.5,350.5,64.43,49.69
2016,9,17,16,30,679.0,69.0,3.1,24.0,300.0,56.15,42.82
2016,9,17,16,45,629.0,63.0,3.15,23.5,249.0,51.46,38.9
2016,9,17,17,0,579.0,57.0,3.2,23.0,198.0,46.76,34.83
2016,9,17,17,15,498.0,49.0,3.25,22.0,149.5,40.25,29.07
2016,9,17,17,30,417.0,41.0,3.3,21.0,101.0,33.81,23.1
2016,9,17,17,45,284.0,28.5,3.35,20.0,62.0,23.43,12.77
2016,9,17,18,0,151.0,16.0,3.4,19.0,23.0,12.59,0.0
2016,9,17,18,15,75.5,8.0,3.4,18.5,11.5,6.29,0.0
2016,9,17,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,182.0,13.5,1.1,17.5,31.0,150.64,0.0
2016,9,18,6,30,364.0,27.0,1.1,18.0,62.0,316.53,238.43
2016,9,18,6,45,462.5,35.0,1.1,19.0,108.0,412.86,328.37
2016,9,18,7,0,561.0,43.0,1.1,20.0,154.0,511.84,407.19
2016,9,18,7,15,619.5,49.0,1.05,20.5,204.5,590.53,466.59
2016,9,18,7,30,678.0,55.0,1.0,21.0,255.0,671.6,524.1
2016,9,18,7,45,717.5,58.5,0.95,22.0,305.5,734.51,564.51
2016,9,18,8,0,757.0,62.0,0.9,23.0,356.0,797.16,602.61
2016,9,18,8,15,784.0,65.5,0.9,23.5,404.5,847.37,632.55
2016,9,18,8,30,811.0,69.0,0.9,24.0,453.0,895.72,660.46
2016,9,18,8,45,831.0,71.0,0.9,24.5,498.5,921.33,673.07
2016,9,18,9,0,851.0,73.0,0.9,25.0,544.0,955.32,691.11
2016,9,18,9,15,865.0,75.0,0.95,25.5,584.0,980.14,704.0
2016,9,18,9,30,879.0,77.0,1.0,26.0,624.0,1001.44,714.79
2016,9,18,9,45,894.0,76.5,1.05,26.5,659.5,1016.92,722.07
2016,9,18,10,0,909.0,76.0,1.1,27.0,695.0,1028.55,727.15
2016,9,18,10,15,916.5,77.0,1.25,27.0,723.5,1030.34,729.63
2016,9,18,10,30,924.0,78.0,1.4,27.0,752.0,1027.99,729.67
2016,9,18,10,45,929.5,78.5,1.55,27.5,773.0,1018.89,724.11
2016,9,18,11,0,935.0,79.0,1.7,28.0,794.0,1005.65,715.99
2016,9,18,11,15,938.0,79.5,1.85,28.0,807.5,985.91,705.16
2016,9,18,11,30,941.0,80.0,2.0,28.0,821.0,962.2,691.7
2016,9,18,11,45,942.0,80.5,2.15,28.0,827.0,932.82,674.42
2016,9,18,12,0,943.0,81.0,2.3,28.0,833.0,899.78,654.54
2016,9,18,12,15,942.5,80.5,2.4,28.0,830.5,860.95,630.15
2016,9,18,12,30,942.0,80.0,2.5,28.0,828.0,818.92,603.35
2016,9,18,12,45,937.5,81.0,2.6,28.0,817.5,772.37,573.13
2016,9,18,13,0,933.0,82.0,2.7,28.0,807.0,723.27,538.92
2016,9,18,13,15,929.0,81.5,2.75,28.0,789.0,670.79,500.46
2016,9,18,13,30,925.0,81.0,2.8,28.0,771.0,616.22,459.32
2016,9,18,13,45,919.0,79.5,2.9,28.0,745.5,557.88,414.21
2016,9,18,14,0,913.0,78.0,3.0,28.0,720.0,498.21,366.46
2016,9,18,14,15,904.0,77.0,3.05,27.5,688.0,436.66,316.19
2016,9,18,14,30,895.0,76.0,3.1,27.0,656.0,374.62,263.87
2016,9,18,14,45,882.5,74.0,3.15,27.0,618.0,310.57,208.65
2016,9,18,15,0,870.0,72.0,3.2,27.0,580.0,247.04,154.47
2016,9,18,15,15,853.5,70.0,3.25,26.5,537.0,183.68,104.53
2016,9,18,15,30,837.0,68.0,3.3,26.0,494.0,121.84,65.32
2016,9,18,15,45,814.5,65.0,3.35,26.0,446.5,66.35,50.66
2016,9,18,16,0,792.0,62.0,3.4,26.0,399.0,57.03,42.98
2016,9,18,16,15,760.0,59.0,3.4,25.5,349.0,54.19,40.79
2016,9,18,16,30,728.0,56.0,3.4,25.0,299.0,51.36,38.55
2016,9,18,16,45,681.0,51.0,3.4,24.5,248.5,46.77,34.7
2016,9,18,17,0,634.0,46.0,3.4,24.0,198.0,42.17,30.72
2016,9,18,17,15,557.0,40.0,3.35,23.0,149.0,36.52,25.7
2016,9,18,17,30,480.0,34.0,3.3,22.0,100.0,28.51,18.44
2016,9,18,17,45,342.5,24.0,3.3,21.5,61.0,19.93,9.46
2016,9,18,18,0,205.0,14.0,3.3,21.0,22.0,11.02,0.0
2016,9,18,18,15,102.5,7.0,3.25,20.5,11.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,6,15,201.0,12.5,2.55,17.5,31.0,160.35,0.0
2016,9,19,6,30,402.0,25.0,2.6,18.0,62.0,331.69,249.23
2016,9,19,6,45,497.5,32.0,2.65,18.5,108.0,428.43,344.38
2016,9,19,7,0,593.0,39.0,2.7,19.0,154.0,532.63,430.6
2016,9,19,7,15,649.5,44.0,2.7,19.5,204.5,609.44,491.19
2016,9,19,7,30,706.0,49.0,2.7,20.0,255.0,688.51,550.15
2016,9,19,7,45,743.5,52.5,2.7,21.0,305.5,750.4,592.49
2016,9,19,8,0,781.0,56.0,2.7,22.0,356.0,811.95,632.63
2016,9,19,8,15,806.5,58.5,2.7,22.5,404.5,849.39,655.52
2016,9,19,8,30,832.0,61.0,2.7,23.0,453.0,895.05,683.63
2016,9,19,8,45,851.0,63.0,2.75,23.5,498.0,931.37,705.05
2016,9,19,9,0,870.0,65.0,2.8,24.0,543.0,964.79,724.3
2016,9,19,9,15,884.0,67.0,2.8,24.5,584.0,989.95,737.42
2016,9,19,9,30,898.0,69.0,2.8,25.0,625.0,1011.5,748.18
2016,9,19,9,45,907.0,71.0,2.85,25.5,659.5,1024.11,753.6
2016,9,19,10,0,916.0,73.0,2.9,26.0,694.0,1032.7,756.6
2016,9,19,10,15,923.5,74.0,2.9,26.0,722.5,1034.42,756.37
2016,9,19,10,30,931.0,75.0,2.9,26.0,751.0,1031.98,753.68
2016,9,19,10,45,935.5,76.0,2.95,26.5,772.0,1022.34,745.51
2016,9,19,11,0,940.0,77.0,3.0,27.0,793.0,1008.55,734.88
2016,9,19,11,15,943.5,77.5,3.0,27.0,807.0,989.12,721.8
2016,9,19,11,30,947.0,78.0,3.0,27.0,821.0,965.68,706.23
2016,9,19,11,45,947.0,79.0,3.05,27.0,826.5,935.71,686.82
2016,9,19,12,0,947.0,80.0,3.1,27.0,832.0,902.11,664.99
2016,9,19,12,15,947.0,80.0,3.15,27.0,830.0,863.99,640.03
2016,9,19,12,30,947.0,80.0,3.2,27.0,828.0,822.58,612.67
2016,9,19,12,45,937.5,84.0,3.25,27.0,816.0,774.99,580.83
2016,9,19,13,0,928.0,88.0,3.3,27.0,804.0,725.16,545.07
2016,9,19,13,15,924.0,87.5,3.3,26.5,786.5,672.73,506.94
2016,9,19,13,30,920.0,87.0,3.3,26.0,769.0,618.24,466.02
2016,9,19,13,45,915.0,85.0,3.35,26.0,744.0,560.08,420.25
2016,9,19,14,0,910.0,83.0,3.4,26.0,719.0,500.5,371.85
2016,9,19,14,15,901.0,81.5,3.4,25.5,687.0,438.55,320.64
2016,9,19,14,30,892.0,80.0,3.4,25.0,655.0,376.14,267.46
2016,9,19,14,45,881.0,78.0,3.4,25.0,617.0,312.57,212.02
2016,9,19,15,0,870.0,76.0,3.4,25.0,579.0,249.31,157.54
2016,9,19,15,15,853.5,73.5,3.35,24.5,535.5,185.45,106.87
2016,9,19,15,30,837.0,71.0,3.3,24.0,492.0,123.11,67.16
2016,9,19,15,45,814.5,68.0,3.3,24.0,444.5,61.8,47.24
2016,9,19,16,0,792.0,65.0,3.3,24.0,397.0,59.22,45.24
2016,9,19,16,15,759.0,61.5,3.25,23.5,347.0,56.06,42.76
2016,9,19,16,30,726.0,58.0,3.2,23.0,297.0,52.89,40.21
2016,9,19,16,45,677.0,53.0,3.2,22.5,245.5,48.33,36.35
2016,9,19,17,0,628.0,48.0,3.2,22.0,194.0,43.78,32.36
2016,9,19,17,15,548.0,41.0,3.15,21.0,145.5,37.32,26.59
2016,9,19,17,30,468.0,34.0,3.1,20.0,97.0,28.47,18.5
2016,9,19,17,45,322.0,23.5,3.1,19.5,58.0,19.48,8.57
2016,9,19,18,0,176.0,13.0,3.1,19.0,19.0,10.23,0.0
2016,9,19,18,15,88.0,6.5,3.05,18.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,6,15,141.0,15.5,2.35,12.5,28.5,98.74,0.0
2016,9,20,6,30,282.0,31.0,2.4,13.0,57.0,267.41,201.5
2016,9,20,6,45,391.5,41.0,2.5,13.5,102.0,371.79,304.98
2016,9,20,7,0,501.0,51.0,2.6,14.0,147.0,485.61,401.55
