Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,7,15,566.5,58.0,2.65,14.5,197.5,568.47,468.75
2016,9,20,7,30,632.0,65.0,2.7,15.0,248.0,654.49,535.05
2016,9,20,7,45,681.0,69.0,2.75,15.5,299.5,724.41,586.18
2016,9,20,8,0,730.0,73.0,2.8,16.0,351.0,789.25,631.58
2016,9,20,8,15,759.5,76.5,2.8,16.5,400.0,841.23,665.85
2016,9,20,8,30,789.0,80.0,2.8,17.0,449.0,891.39,697.9
2016,9,20,8,45,816.0,81.0,2.8,17.5,496.0,933.69,723.68
2016,9,20,9,0,843.0,82.0,2.8,18.0,543.0,973.26,747.16
2016,9,20,9,15,858.5,84.0,2.85,18.0,583.5,986.91,754.57
2016,9,20,9,30,874.0,86.0,2.9,18.0,624.0,1009.31,768.3
2016,9,20,9,45,888.5,86.0,2.95,18.5,659.5,1024.55,775.7
2016,9,20,10,0,903.0,86.0,3.0,19.0,695.0,1035.93,780.68
2016,9,20,10,15,910.5,87.5,3.05,19.0,723.5,1037.93,781.05
2016,9,20,10,30,918.0,89.0,3.1,19.0,752.0,1035.79,778.93
2016,9,20,10,45,925.0,89.0,3.2,19.5,773.5,1027.26,771.69
2016,9,20,11,0,932.0,89.0,3.3,20.0,795.0,1014.59,761.87
2016,9,20,11,15,935.0,90.0,3.35,20.0,808.5,995.05,748.64
2016,9,20,11,30,938.0,91.0,3.4,20.0,822.0,971.53,732.84
2016,9,20,11,45,938.5,91.5,3.5,20.5,827.5,941.36,711.54
2016,9,20,12,0,939.0,92.0,3.6,21.0,833.0,907.58,687.78
2016,9,20,12,15,938.0,92.0,3.65,21.0,830.5,868.6,661.37
2016,9,20,12,30,937.0,92.0,3.7,21.0,828.0,826.44,632.59
2016,9,20,12,45,932.0,93.0,3.8,21.0,816.5,779.31,600.25
2016,9,20,13,0,927.0,94.0,3.9,21.0,805.0,729.71,563.49
2016,9,20,13,15,922.5,93.0,3.95,21.0,786.5,676.36,522.64
2016,9,20,13,30,918.0,92.0,4.0,21.0,768.0,621.03,479.12
2016,9,20,13,45,911.0,91.0,4.05,21.0,742.5,562.66,431.93
2016,9,20,14,0,904.0,90.0,4.1,21.0,717.0,503.06,382.26
2016,9,20,14,15,894.0,88.0,4.1,20.5,684.0,440.46,329.33
2016,9,20,14,30,884.0,86.0,4.1,20.0,651.0,377.54,274.56
2016,9,20,14,45,871.5,84.0,4.1,20.0,612.5,313.89,217.9
2016,9,20,15,0,859.0,82.0,4.1,20.0,574.0,250.74,162.47
2016,9,20,15,15,841.0,79.5,4.1,19.5,530.5,182.19,107.11
2016,9,20,15,30,823.0,77.0,4.1,19.0,487.0,119.64,66.46
2016,9,20,15,45,801.0,73.0,4.15,19.0,439.5,65.12,51.16
2016,9,20,16,0,779.0,69.0,4.2,19.0,392.0,61.95,48.59
2016,9,20,16,15,744.0,65.0,4.15,18.5,341.5,58.49,45.81
2016,9,20,16,30,709.0,61.0,4.1,18.0,291.0,55.02,42.95
2016,9,20,16,45,658.0,55.5,4.1,18.0,239.5,50.15,38.65
2016,9,20,17,0,607.0,50.0,4.1,18.0,188.0,41.76,31.13
2016,9,20,17,15,522.0,42.5,4.05,17.0,139.5,35.41,25.34
2016,9,20,17,30,437.0,35.0,4.0,16.0,91.0,29.16,19.33
2016,9,20,17,45,281.5,23.5,3.95,15.5,53.5,19.4,7.76
2016,9,20,18,0,126.0,12.0,3.9,15.0,16.0,9.44,0.0
2016,9,20,18,15,63.0,6.0,3.85,14.5,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,6,15,139.5,15.0,4.1,12.0,27.5,97.71,0.0
2016,9,21,6,30,279.0,30.0,4.2,12.0,55.0,265.22,197.98
2016,9,21,6,45,386.0,41.0,4.3,12.5,100.0,368.71,305.06
2016,9,21,7,0,493.0,52.0,4.4,13.0,145.0,481.71,403.15
2016,9,21,7,15,561.0,59.5,4.45,13.0,196.0,567.12,475.15
2016,9,21,7,30,629.0,67.0,4.5,13.0,247.0,655.83,546.65
2016,9,21,7,45,677.0,71.5,4.6,13.0,299.0,725.59,600.88
2016,9,21,8,0,725.0,76.0,4.7,13.0,351.0,795.79,653.75
2016,9,21,8,15,756.5,80.0,4.7,13.0,401.0,843.85,687.92
2016,9,21,8,30,788.0,84.0,4.7,13.0,451.0,896.52,724.85
2016,9,21,8,45,485.5,162.5,4.75,13.5,396.0,703.11,575.27
2016,9,21,9,0,183.0,241.0,4.8,14.0,341.0,450.83,369.1
2016,9,21,9,15,177.5,261.0,4.8,14.5,364.0,466.05,379.81
2016,9,21,9,30,172.0,281.0,4.8,15.0,387.0,480.06,388.61
2016,9,21,9,45,549.0,183.5,4.85,15.5,547.5,800.22,641.1
2016,9,21,10,0,926.0,86.0,4.9,16.0,708.0,1060.06,824.04
2016,9,21,10,15,935.0,87.5,4.95,16.0,737.5,1063.35,823.51
2016,9,21,10,30,944.0,89.0,5.0,16.0,767.0,1062.38,822.08
2016,9,21,10,45,953.0,89.0,5.05,16.5,790.0,1055.36,815.06
2016,9,21,11,0,962.0,89.0,5.1,17.0,813.0,1044.0,805.25
2016,9,21,11,15,965.5,89.5,5.1,17.0,827.5,1023.61,790.46
2016,9,21,11,30,969.0,90.0,5.1,17.0,842.0,999.12,772.97
2016,9,21,11,45,970.0,90.5,5.2,17.0,847.5,968.37,751.9
2016,9,21,12,0,971.0,91.0,5.3,17.0,853.0,933.86,728.09
2016,9,21,12,15,970.5,91.0,5.35,17.0,850.0,893.99,699.99
2016,9,21,12,30,970.0,91.0,5.4,17.0,847.0,850.8,669.31
2016,9,21,12,45,963.5,92.0,5.45,17.0,835.0,801.04,633.58
2016,9,21,13,0,957.0,93.0,5.5,17.0,823.0,748.84,593.42
2016,9,21,13,15,952.0,92.5,5.5,17.0,804.0,694.05,549.8
2016,9,21,13,30,947.0,92.0,5.5,17.0,785.0,637.23,503.46
2016,9,21,13,45,942.0,89.5,5.55,17.0,758.5,576.9,453.21
2016,9,21,14,0,937.0,87.0,5.6,17.0,732.0,515.11,400.21
2016,9,21,14,15,927.0,85.5,5.55,16.5,698.5,450.94,344.26
2016,9,21,14,30,917.0,84.0,5.5,16.0,665.0,386.38,286.45
2016,9,21,14,45,905.0,81.5,5.45,16.0,625.5,320.38,226.26
2016,9,21,15,0,893.0,79.0,5.4,16.0,586.0,254.82,167.41
2016,9,21,15,15,874.5,76.5,5.35,15.5,541.0,189.01,113.25
2016,9,21,15,30,856.0,74.0,5.3,15.0,496.0,119.22,66.45
2016,9,21,15,45,832.5,70.5,5.25,15.0,447.0,63.94,50.99
2016,9,21,16,0,809.0,67.0,5.2,15.0,398.0,60.99,48.57
2016,9,21,16,15,773.5,63.0,5.1,14.5,346.0,57.43,45.64
2016,9,21,16,30,738.0,59.0,5.0,14.0,294.0,53.84,42.61
2016,9,21,16,45,685.0,54.0,4.95,14.0,241.5,49.25,38.48
2016,9,21,17,0,632.0,49.0,4.9,14.0,189.0,44.7,34.24
2016,9,21,17,15,543.0,41.5,4.85,13.5,139.5,34.79,25.13
2016,9,21,17,30,454.0,34.0,4.8,13.0,90.0,28.46,18.87
2016,9,21,17,45,281.5,22.5,4.75,12.5,52.0,18.61,6.01
2016,9,21,18,0,109.0,11.0,4.7,12.0,14.0,8.65,0.0
2016,9,21,18,15,54.5,5.5,4.65,12.0,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,6,15,169.0,13.5,4.75,11.0,27.5,115.02,0.0
2016,9,22,6,30,338.0,27.0,4.7,11.0,55.0,301.39,221.77
2016,9,22,6,45,452.5,35.5,4.7,11.5,102.0,411.33,340.97
2016,9,22,7,0,567.0,44.0,4.7,12.0,149.0,529.57,443.42
2016,9,22,7,15,630.5,50.0,4.55,12.5,200.5,605.28,506.37
2016,9,22,7,30,694.0,56.0,4.4,13.0,252.0,691.36,573.74
2016,9,22,7,45,740.5,59.0,4.25,13.5,304.5,760.52,624.51
2016,9,22,8,0,787.0,62.0,4.1,14.0,357.0,829.62,673.05
2016,9,22,8,15,814.0,65.0,4.0,14.5,406.5,879.83,706.14
2016,9,22,8,30,841.0,68.0,3.9,15.0,456.0,916.81,728.7
2016,9,22,8,45,861.0,70.5,3.85,15.5,502.0,954.56,751.61
2016,9,22,9,0,881.0,73.0,3.8,16.0,548.0,989.38,772.01
2016,9,22,9,15,895.0,75.0,3.75,16.0,589.0,1014.2,786.66
2016,9,22,9,30,909.0,77.0,3.7,16.0,630.0,1035.36,798.82
2016,9,22,9,45,918.5,79.0,3.7,16.5,665.0,1048.04,804.1
2016,9,22,10,0,928.0,81.0,3.7,17.0,700.0,1056.65,806.8
2016,9,22,10,15,935.0,82.0,3.7,17.5,728.5,1057.32,804.3
2016,9,22,10,30,942.0,83.0,3.7,18.0,757.0,1053.78,799.22
2016,9,22,10,45,946.0,84.5,3.7,18.5,777.5,1043.59,789.88
2016,9,22,11,0,950.0,86.0,3.7,19.0,798.0,1029.2,777.96
2016,9,22,11,15,953.0,86.5,3.75,19.0,811.5,1008.58,763.85
2016,9,22,11,30,956.0,87.0,3.8,19.0,825.0,983.94,747.13
2016,9,22,11,45,955.5,88.0,3.9,19.0,830.0,952.77,726.27
2016,9,22,12,0,955.0,89.0,4.0,19.0,835.0,917.97,702.84
2016,9,22,12,15,954.5,89.0,4.05,19.0,832.0,878.68,675.88
2016,9,22,12,30,954.0,89.0,4.1,19.0,829.0,836.13,646.45
2016,9,22,12,45,947.5,90.5,4.2,19.0,817.5,787.55,612.67
2016,9,22,13,0,941.0,92.0,4.3,19.0,806.0,736.57,574.47
2016,9,22,13,15,936.5,91.5,4.35,19.0,787.0,682.87,532.94
2016,9,22,13,30,932.0,91.0,4.4,19.0,768.0,627.14,488.63
2016,9,22,13,45,923.0,90.5,4.5,19.0,741.5,567.28,439.93
2016,9,22,14,0,914.0,90.0,4.6,19.0,715.0,506.39,388.77
2016,9,22,14,15,904.0,88.0,4.65,18.5,682.0,443.09,334.64
2016,9,22,14,30,894.0,86.0,4.7,18.0,649.0,379.47,278.61
2016,9,22,14,45,877.5,85.0,4.8,18.0,609.0,314.79,220.59
2016,9,22,15,0,861.0,84.0,4.9,18.0,569.0,247.12,161.08
2016,9,22,15,15,842.0,81.5,4.9,17.5,524.5,182.37,108.38
2016,9,22,15,30,823.0,79.0,4.9,17.0,480.0,119.63,67.6
2016,9,22,15,45,795.0,76.0,4.95,17.0,431.5,67.24,53.47
2016,9,22,16,0,767.0,73.0,5.0,17.0,383.0,64.78,51.52
2016,9,22,16,15,729.0,68.5,4.95,16.5,331.5,61.01,48.43
2016,9,22,16,30,691.0,64.0,4.9,16.0,280.0,57.23,45.26
2016,9,22,16,45,635.0,58.0,4.85,16.0,228.5,47.97,37.02
2016,9,22,17,0,579.0,52.0,4.8,16.0,177.0,43.1,32.52
2016,9,22,17,15,486.5,43.5,4.65,15.5,129.0,36.03,25.93
2016,9,22,17,30,394.0,35.0,4.5,15.0,81.0,29.05,19.04
2016,9,22,17,45,197.0,17.5,4.4,14.5,40.5,14.21,1.68
2016,9,22,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,23,6,15,166.0,12.0,2.7,10.5,25.5,112.31,0.0
2016,9,23,6,30,332.0,24.0,2.7,11.0,51.0,293.43,209.29
2016,9,23,6,45,438.5,32.5,2.7,12.0,95.5,398.4,326.63
2016,9,23,7,0,545.0,41.0,2.7,13.0,140.0,502.75,415.68
2016,9,23,7,15,607.0,47.0,2.6,13.5,189.5,583.89,481.71
2016,9,23,7,30,669.0,53.0,2.5,14.0,239.0,667.61,545.87
2016,9,23,7,45,711.5,56.5,2.4,15.0,289.5,732.79,591.56
2016,9,23,8,0,754.0,60.0,2.3,16.0,340.0,797.89,634.74
2016,9,23,8,15,781.5,63.0,2.2,16.5,388.0,847.56,666.07
2016,9,23,8,30,809.0,66.0,2.1,17.0,436.0,895.38,695.01
2016,9,23,8,45,829.0,68.0,2.05,17.5,481.0,920.6,708.04
2016,9,23,9,0,849.0,70.0,2.0,18.0,526.0,954.23,726.75
2016,9,23,9,15,863.5,72.0,1.95,18.5,566.0,979.18,739.21
2016,9,23,9,30,878.0,74.0,1.9,19.0,606.0,1000.62,749.31
2016,9,23,9,45,887.0,76.0,1.9,19.5,639.5,1012.69,753.93
2016,9,23,10,0,896.0,78.0,1.9,20.0,673.0,1020.82,756.2
2016,9,23,10,15,903.5,79.5,1.95,20.0,701.0,1022.77,756.77
2016,9,23,10,30,911.0,81.0,2.0,20.0,729.0,1020.61,754.9
2016,9,23,10,45,915.5,82.0,2.1,20.5,749.5,1010.75,747.4
2016,9,23,11,0,920.0,83.0,2.2,21.0,770.0,996.83,737.42
2016,9,23,11,15,923.5,83.5,2.35,21.0,783.0,977.36,725.82
2016,9,23,11,30,927.0,84.0,2.5,21.0,796.0,953.96,711.57
2016,9,23,11,45,926.0,85.5,2.65,21.0,800.5,923.77,692.63
2016,9,23,12,0,925.0,87.0,2.8,21.0,805.0,890.08,671.13
2016,9,23,12,15,924.5,87.0,2.95,21.0,802.5,851.91,646.3
2016,9,23,12,30,924.0,87.0,3.1,21.0,800.0,810.59,618.95
2016,9,23,12,45,922.0,86.5,3.3,21.0,789.5,764.7,588.21
2016,9,23,13,0,920.0,86.0,3.5,21.0,779.0,716.17,552.94
2016,9,23,13,15,721.5,168.5,3.6,21.0,704.5,622.76,480.66
2016,9,23,13,30,523.0,251.0,3.7,21.0,630.0,527.59,406.98
2016,9,23,13,45,711.0,166.0,3.8,21.0,660.5,523.46,402.54
2016,9,23,14,0,899.0,81.0,3.9,21.0,691.0,491.11,373.45
2016,9,23,14,15,731.0,135.5,3.9,20.5,616.5,410.15,308.32
2016,9,23,14,30,563.0,190.0,3.9,20.0,542.0,341.11,253.54
2016,9,23,14,45,702.0,133.5,3.95,20.0,544.5,297.88,210.81
2016,9,23,15,0,841.0,77.0,4.0,20.0,547.0,240.86,155.37
2016,9,23,15,15,821.5,74.5,3.95,19.5,503.0,173.38,101.07
2016,9,23,15,30,802.0,72.0,3.9,19.0,459.0,112.12,61.79
2016,9,23,15,45,775.5,68.5,3.9,19.0,411.5,61.44,48.03
2016,9,23,16,0,749.0,65.0,3.9,19.0,364.0,58.5,45.64
2016,9,23,16,15,711.0,61.0,3.85,18.5,314.0,54.96,42.76
2016,9,23,16,30,673.0,57.0,3.8,18.0,264.0,51.43,39.8
2016,9,23,16,45,623.5,51.0,3.75,17.5,215.0,46.14,35.17
2016,9,23,17,0,574.0,45.0,3.7,17.0,166.0,40.83,30.36
2016,9,23,17,15,483.5,37.0,3.6,16.5,119.5,30.84,21.25
2016,9,23,17,30,393.0,29.0,3.5,16.0,73.0,24.12,14.63
2016,9,23,17,45,196.5,14.5,3.4,15.5,36.5,11.77,0.0
2016,9,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,188.0,11.0,1.55,13.5,26.0,125.51,0.0
2016,9,24,6,30,376.0,22.0,1.5,14.0,52.0,311.33,211.47
2016,9,24,6,45,482.0,30.0,1.5,15.0,97.5,420.14,336.46
2016,9,24,7,0,588.0,38.0,1.5,16.0,143.0,533.39,429.85
2016,9,24,7,15,649.5,43.0,1.45,16.5,193.5,614.33,493.22
2016,9,24,7,30,711.0,48.0,1.4,17.0,244.0,697.76,554.48
2016,9,24,7,45,750.5,52.0,1.35,17.5,295.5,762.22,598.54
2016,9,24,8,0,790.0,56.0,1.3,18.0,347.0,826.39,640.19
2016,9,24,8,15,817.0,58.5,1.3,18.5,396.0,865.11,663.23
2016,9,24,8,30,844.0,61.0,1.3,19.0,445.0,912.12,691.38
2016,9,24,8,45,863.5,63.0,1.35,20.0,490.5,948.77,711.23
2016,9,24,9,0,883.0,65.0,1.4,21.0,536.0,982.48,728.88
2016,9,24,9,15,897.0,67.0,1.35,21.5,576.5,1007.34,740.35
2016,9,24,9,30,911.0,69.0,1.3,22.0,617.0,1028.54,749.44
2016,9,24,9,45,923.0,69.5,1.3,22.5,652.0,1041.88,754.5
2016,9,24,10,0,935.0,70.0,1.3,23.0,687.0,1051.21,757.24
2016,9,24,10,15,942.0,71.0,1.3,23.5,715.0,1051.89,754.81
2016,9,24,10,30,949.0,72.0,1.3,24.0,743.0,1048.35,750.05
2016,9,24,10,45,953.5,72.5,1.35,24.5,763.5,1037.45,741.85
2016,9,24,11,0,958.0,73.0,1.4,25.0,784.0,1022.36,731.27
2016,9,24,11,15,960.5,73.5,1.45,25.0,797.0,1001.21,718.44
2016,9,24,11,30,963.0,74.0,1.5,25.0,810.0,976.03,703.16
2016,9,24,11,45,963.5,74.5,1.6,25.0,814.5,945.14,684.9
2016,9,24,12,0,964.0,75.0,1.7,25.0,819.0,910.55,664.07
2016,9,24,12,15,963.0,75.0,1.8,25.0,816.0,870.67,639.48
2016,9,24,12,30,962.0,75.0,1.9,25.0,813.0,827.54,612.38
2016,9,24,12,45,951.0,79.0,2.0,25.5,800.5,778.04,579.4
2016,9,24,13,0,940.0,83.0,2.1,26.0,788.0,726.42,542.57
2016,9,24,13,15,935.0,82.5,2.15,26.0,769.0,672.53,503.31
2016,9,24,13,30,930.0,82.0,2.2,26.0,750.0,616.69,461.34
2016,9,24,13,45,921.0,81.5,2.3,26.0,723.0,557.05,415.33
2016,9,24,14,0,912.0,81.0,2.4,26.0,696.0,496.4,366.82
2016,9,24,14,15,902.0,79.5,2.45,26.0,663.0,433.76,314.96
2016,9,24,14,30,892.0,78.0,2.5,26.0,630.0,370.8,261.34
2016,9,24,14,45,877.0,76.5,2.55,26.0,591.0,306.43,205.93
2016,9,24,15,0,862.0,75.0,2.6,26.0,552.0,242.88,151.94
2016,9,24,15,15,843.0,72.5,2.65,25.5,508.0,179.11,102.17
2016,9,24,15,30,824.0,70.0,2.7,25.0,464.0,111.54,59.34
2016,9,24,15,45,783.5,70.0,2.75,24.5,413.5,62.69,48.0
2016,9,24,16,0,743.0,70.0,2.8,24.0,363.0,62.18,47.85
2016,9,24,16,15,704.0,65.5,2.85,23.0,313.0,58.37,44.89
2016,9,24,16,30,665.0,61.0,2.9,22.0,263.0,50.38,38.22
2016,9,24,16,45,586.5,57.0,3.0,21.5,210.5,46.75,35.09
2016,9,24,17,0,508.0,53.0,3.1,21.0,158.0,43.37,31.98
2016,9,24,17,15,412.5,43.0,3.15,20.0,112.5,35.25,24.63
2016,9,24,17,30,317.0,33.0,3.2,19.0,67.0,27.17,16.71
2016,9,24,17,45,158.5,16.5,3.3,18.5,33.5,13.38,0.0
2016,9,24,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,15,141.5,12.0,1.1,17.5,22.5,97.65,0.0
2016,9,25,6,30,283.0,24.0,1.1,18.0,45.0,258.5,164.75
2016,9,25,6,45,390.0,35.0,1.1,18.5,89.5,368.76,291.24
2016,9,25,7,0,497.0,46.0,1.1,19.0,134.0,481.94,384.34
2016,9,25,7,15,564.0,54.0,1.05,19.5,184.0,567.11,450.26
2016,9,25,7,30,631.0,62.0,1.0,20.0,234.0,655.73,514.69
2016,9,25,7,45,672.0,68.0,1.0,21.0,284.5,721.24,558.48
2016,9,25,8,0,713.0,74.0,1.0,22.0,335.0,786.82,600.13
2016,9,25,8,15,744.0,78.5,0.95,22.5,384.0,834.33,628.13
2016,9,25,8,30,775.0,83.0,0.9,23.0,433.0,886.69,658.38
2016,9,25,8,45,791.0,88.5,0.9,24.0,477.0,923.28,676.94
2016,9,25,9,0,807.0,94.0,0.9,25.0,521.0,956.82,693.26
2016,9,25,9,15,823.5,96.5,0.85,25.5,561.5,983.9,705.61
2016,9,25,9,30,840.0,99.0,0.8,26.0,602.0,1007.45,715.66
2016,9,25,9,45,866.5,95.5,0.75,26.5,640.5,1030.11,725.08
2016,9,25,10,0,893.0,92.0,0.7,27.0,679.0,1035.69,724.15
2016,9,25,10,15,901.5,93.5,0.7,27.5,707.0,1038.17,722.91
2016,9,25,10,30,910.0,95.0,0.7,28.0,735.0,1036.54,719.42
2016,9,25,10,45,883.0,111.5,0.7,28.5,747.0,1012.15,702.56
2016,9,25,11,0,856.0,128.0,0.7,29.0,759.0,997.71,692.17
2016,9,25,11,15,859.5,129.0,0.65,29.5,772.0,978.67,677.96
2016,9,25,11,30,863.0,130.0,0.6,30.0,785.0,955.8,661.69
2016,9,25,11,45,836.0,144.0,0.55,30.5,782.0,915.14,634.85
2016,9,25,12,0,809.0,158.0,0.5,31.0,779.0,871.97,606.75
2016,9,25,12,15,808.0,158.0,0.45,31.0,776.0,835.33,583.87
2016,9,25,12,30,807.0,158.0,0.4,31.0,773.0,795.85,558.28
2016,9,25,12,45,825.0,146.5,0.35,31.0,768.0,757.24,532.79
2016,9,25,13,0,843.0,135.0,0.3,31.0,763.0,714.5,504.01
2016,9,25,13,15,836.5,134.0,0.4,31.0,744.0,661.81,469.71
2016,9,25,13,30,830.0,133.0,0.5,31.0,725.0,607.58,433.02
2016,9,25,13,45,788.0,144.5,0.6,31.0,690.0,544.22,388.41
2016,9,25,14,0,746.0,156.0,0.7,31.0,655.0,482.87,343.62
2016,9,25,14,15,731.5,152.5,0.85,30.5,622.5,423.21,299.08
2016,9,25,14,30,717.0,149.0,1.0,30.0,590.0,364.25,253.07
2016,9,25,14,45,686.5,148.0,1.15,29.5,548.5,303.81,205.19
2016,9,25,15,0,656.0,147.0,1.3,29.0,507.0,246.58,159.97
2016,9,25,15,15,630.5,141.0,1.4,28.5,464.0,189.95,117.68
2016,9,25,15,30,605.0,135.0,1.5,28.0,421.0,136.6,85.04
2016,9,25,15,45,582.0,124.0,1.65,27.5,376.0,91.84,71.7
2016,9,25,16,0,559.0,113.0,1.8,27.0,331.0,85.24,66.61
2016,9,25,16,15,514.5,103.5,1.9,26.0,282.5,75.91,59.17
2016,9,25,16,30,470.0,94.0,2.0,25.0,234.0,69.29,53.85
2016,9,25,16,45,430.0,79.0,2.15,24.5,188.5,58.92,45.0
2016,9,25,17,0,390.0,64.0,2.3,24.0,143.0,48.27,35.69
2016,9,25,17,15,302.0,49.0,2.25,23.0,99.5,37.05,25.73
2016,9,25,17,30,214.0,34.0,2.2,22.0,56.0,25.77,15.03
2016,9,25,17,45,107.0,17.0,2.2,21.5,28.0,12.94,0.0
2016,9,25,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,12.0,1.05,15.5,20.5,82.59,0.0
2016,9,26,6,30,234.0,24.0,1.1,16.0,41.0,224.24,135.67
2016,9,26,6,45,345.5,36.0,1.15,17.0,84.0,338.46,268.78
2016,9,26,7,0,457.0,48.0,1.2,18.0,127.0,454.41,365.21
2016,9,26,7,15,527.0,56.5,1.2,18.5,176.5,541.28,433.77
2016,9,26,7,30,597.0,65.0,1.2,19.0,226.0,631.81,501.26
2016,9,26,7,45,644.0,70.5,1.2,20.0,276.5,700.9,548.63
2016,9,26,8,0,691.0,76.0,1.2,21.0,327.0,770.44,593.95
2016,9,26,8,15,723.5,80.5,1.15,21.5,375.5,824.79,627.29
2016,9,26,8,30,756.0,85.0,1.1,22.0,424.0,871.56,654.4
2016,9,26,8,45,780.5,88.5,1.1,23.0,469.5,913.71,677.15
2016,9,26,9,0,805.0,92.0,1.1,24.0,515.0,953.12,697.54
2016,9,26,9,15,822.0,95.0,1.05,24.5,556.0,981.22,710.79
2016,9,26,9,30,839.0,98.0,1.0,25.0,597.0,1005.81,721.76
2016,9,26,9,45,851.5,100.0,1.0,25.5,631.5,1020.83,727.74
2016,9,26,10,0,864.0,102.0,1.0,26.0,666.0,1031.91,731.52
2016,9,26,10,15,873.0,104.0,0.95,26.5,694.0,1021.72,721.45
2016,9,26,10,30,882.0,106.0,0.9,27.0,722.0,1021.14,717.75
2016,9,26,10,45,886.5,107.5,0.85,27.5,742.5,1011.45,708.55
2016,9,26,11,0,891.0,109.0,0.8,28.0,763.0,997.79,697.28
2016,9,26,11,15,895.0,110.0,0.8,28.0,776.5,979.18,685.62
2016,9,26,11,30,899.0,111.0,0.8,28.0,790.0,956.7,671.76
2016,9,26,11,45,899.0,112.0,0.85,28.0,794.5,926.88,654.38
2016,9,26,12,0,899.0,113.0,0.9,28.0,799.0,893.61,634.81
2016,9,26,12,15,898.0,113.0,0.95,28.0,796.0,855.27,611.85
2016,9,26,12,30,897.0,113.0,1.0,28.0,793.0,813.91,586.69
2016,9,26,12,45,919.0,100.5,1.05,28.0,788.5,774.74,562.47
2016,9,26,13,0,941.0,88.0,1.1,28.0,784.0,730.86,532.96
2016,9,26,13,15,936.0,87.0,1.15,27.5,765.0,676.24,495.74
2016,9,26,13,30,931.0,86.0,1.2,27.0,746.0,619.69,455.69
2016,9,26,13,45,923.5,85.0,1.25,27.0,719.5,560.15,410.94
2016,9,26,14,0,916.0,84.0,1.3,27.0,693.0,499.45,363.54
2016,9,26,14,15,905.5,82.5,1.3,27.0,659.5,436.24,312.32
2016,9,26,14,30,895.0,81.0,1.3,27.0,626.0,372.77,259.34
2016,9,26,14,45,881.0,79.0,1.3,27.0,587.0,307.96,204.54
2016,9,26,15,0,867.0,77.0,1.3,27.0,548.0,243.88,150.98
2016,9,26,15,15,848.0,74.0,1.3,26.5,503.5,179.33,101.43
2016,9,26,15,30,829.0,71.0,1.3,26.0,459.0,111.19,59.05
2016,9,26,15,45,802.5,67.5,1.35,26.0,410.5,61.23,46.47
2016,9,26,16,0,776.0,64.0,1.4,26.0,362.0,58.21,44.1
2016,9,26,16,15,737.5,60.0,1.35,25.0,311.0,54.6,41.31
2016,9,26,16,30,699.0,56.0,1.3,24.0,260.0,50.99,38.42
2016,9,26,16,45,641.5,50.0,1.3,23.5,209.0,45.55,33.73
2016,9,26,17,0,584.0,44.0,1.3,23.0,158.0,40.14,28.87
2016,9,26,17,15,486.5,35.5,1.3,22.0,111.0,29.73,19.6
2016,9,26,17,30,389.0,27.0,1.3,21.0,64.0,22.56,12.2
2016,9,26,17,45,194.5,13.5,1.3,20.0,32.0,11.02,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,6,15,142.0,11.0,0.7,17.0,20.5,97.69,0.0
2016,9,27,6,30,284.0,22.0,0.7,18.0,41.0,255.12,141.5
2016,9,27,6,45,394.5,32.0,0.75,19.0,84.5,370.29,288.91
2016,9,27,7,0,505.0,42.0,0.8,20.0,128.0,485.08,382.68
2016,9,27,7,15,572.5,49.0,0.7,20.5,177.5,569.41,446.86
2016,9,27,7,30,640.0,56.0,0.6,21.0,227.0,657.32,509.21
2016,9,27,7,45,683.0,61.5,0.55,21.5,277.0,718.14,549.32
2016,9,27,8,0,726.0,67.0,0.5,22.0,327.0,785.55,591.83
2016,9,27,8,15,756.5,70.5,0.4,22.5,375.5,837.99,621.32
2016,9,27,8,30,787.0,74.0,0.3,23.0,424.0,888.67,648.44
2016,9,27,8,45,808.0,77.5,0.25,24.0,469.0,927.78,666.96
2016,9,27,9,0,829.0,81.0,0.2,25.0,514.0,964.01,683.28
2016,9,27,9,15,845.0,83.0,0.2,25.0,554.0,990.0,696.72
2016,9,27,9,30,861.0,85.0,0.2,25.0,594.0,999.65,700.42
2016,9,27,9,45,880.0,84.5,0.2,25.5,630.5,1018.22,708.5
2016,9,27,10,0,899.0,84.0,0.2,26.0,667.0,1032.98,714.2
2016,9,27,10,15,907.0,85.0,0.3,26.0,694.5,1034.31,715.75
2016,9,27,10,30,915.0,86.0,0.4,26.0,722.0,1031.55,715.41
2016,9,27,10,45,920.0,87.0,0.5,26.5,742.5,1021.66,709.67
2016,9,27,11,0,925.0,88.0,0.6,27.0,763.0,1007.67,701.67
2016,9,27,11,15,928.5,88.5,0.7,27.0,776.0,987.64,691.43
2016,9,27,11,30,932.0,89.0,0.8,27.0,789.0,963.66,678.75
2016,9,27,11,45,932.5,89.5,0.9,27.5,794.0,933.16,660.57
2016,9,27,12,0,933.0,90.0,1.0,28.0,799.0,899.09,640.0
2016,9,27,12,15,932.5,90.0,1.1,28.0,795.5,860.27,617.37
2016,9,27,12,30,932.0,90.0,1.2,28.0,792.0,818.28,592.27
2016,9,27,12,45,931.0,88.5,1.35,28.0,781.5,771.46,564.02
2016,9,27,13,0,930.0,87.0,1.5,28.0,771.0,721.92,531.06
2016,9,27,13,15,925.5,86.0,1.55,27.5,752.0,668.15,493.79
2016,9,27,13,30,921.0,85.0,1.6,27.0,733.0,612.43,453.64
2016,9,27,13,45,913.0,84.5,1.7,27.0,707.0,553.63,409.02
2016,9,27,14,0,905.0,84.0,1.8,27.0,681.0,493.74,361.76
2016,9,27,14,15,894.5,82.0,1.85,26.5,648.0,430.75,310.92
2016,9,27,14,30,884.0,80.0,1.9,26.0,615.0,367.54,258.13
2016,9,27,14,45,869.5,78.5,1.95,26.0,575.5,303.71,203.48
2016,9,27,15,0,855.0,77.0,2.0,26.0,536.0,240.66,150.19
2016,9,27,15,15,835.0,74.0,2.0,25.5,492.0,172.02,97.0
2016,9,27,15,30,815.0,71.0,2.0,25.0,448.0,109.49,58.73
2016,9,27,15,45,787.5,68.0,2.05,25.0,400.0,61.34,46.8
2016,9,27,16,0,760.0,65.0,2.1,25.0,352.0,58.72,44.75
2016,9,27,16,15,720.5,60.5,2.1,24.5,301.5,54.76,41.55
2016,9,27,16,30,681.0,56.0,2.1,24.0,251.0,50.79,38.24
2016,9,27,16,45,620.5,50.0,2.15,23.5,201.0,45.36,33.53
2016,9,27,17,0,560.0,44.0,2.2,23.0,151.0,36.83,25.98
2016,9,27,17,15,459.5,35.0,2.15,22.0,105.0,29.19,19.05
2016,9,27,17,30,359.0,26.0,2.1,21.0,59.0,21.65,11.02
2016,9,27,17,45,179.5,13.0,2.1,20.0,29.5,10.23,0.0
2016,9,27,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,143.5,11.0,2.45,15.5,20.5,98.89,0.0
2016,9,28,6,30,287.0,22.0,2.4,16.0,41.0,256.07,129.64
2016,9,28,6,45,404.5,31.5,2.4,16.5,84.5,377.9,300.31
2016,9,28,7,0,522.0,41.0,2.4,17.0,128.0,497.92,403.06
2016,9,28,7,15,591.0,47.5,2.35,17.0,177.5,583.43,473.11
2016,9,28,7,30,660.0,54.0,2.3,17.0,227.0,666.29,537.42
2016,9,28,7,45,703.0,58.5,2.25,17.5,278.0,733.09,585.47
2016,9,28,8,0,746.0,63.0,2.2,18.0,329.0,799.72,631.02
2016,9,28,8,15,776.0,66.5,2.2,18.5,377.5,852.08,664.94
2016,9,28,8,30,806.0,70.0,2.2,19.0,426.0,902.62,696.57
2016,9,28,8,45,828.0,72.5,2.25,20.0,471.0,941.67,718.63
2016,9,28,9,0,850.0,75.0,2.3,21.0,516.0,965.7,730.22
2016,9,28,9,15,865.5,77.5,2.35,21.5,556.5,991.77,744.59
2016,9,28,9,30,881.0,80.0,2.4,22.0,597.0,1014.31,756.53
2016,9,28,9,45,892.5,81.5,2.45,22.5,631.5,1027.72,762.54
2016,9,28,10,0,904.0,83.0,2.5,23.0,666.0,1037.2,766.18
2016,9,28,10,15,912.0,84.0,2.6,23.0,693.5,1038.43,766.66
2016,9,28,10,30,920.0,85.0,2.7,23.0,721.0,1035.55,764.67
2016,9,28,10,45,924.5,86.5,2.8,23.0,741.5,1025.6,758.23
2016,9,28,11,0,929.0,88.0,2.9,23.0,762.0,1011.54,749.25
2016,9,28,11,15,932.0,88.5,2.95,23.0,774.5,990.86,735.57
2016,9,28,11,30,935.0,89.0,3.0,23.0,787.0,966.26,719.39
2016,9,28,11,45,936.0,89.0,3.1,23.0,792.0,935.5,699.5
2016,9,28,12,0,937.0,89.0,3.2,23.0,797.0,901.15,677.09
2016,9,28,12,15,936.0,89.0,3.25,23.0,793.5,861.73,650.75
2016,9,28,12,30,935.0,89.0,3.3,23.0,790.0,819.16,622.05
2016,9,28,12,45,929.5,90.0,3.35,23.0,778.0,771.35,589.41
2016,9,28,13,0,924.0,91.0,3.4,23.0,766.0,721.14,552.34
2016,9,28,13,15,919.0,90.0,3.4,22.5,747.0,667.24,512.31
2016,9,28,13,30,914.0,89.0,3.4,22.0,728.0,611.46,469.54
2016,9,28,13,45,906.5,87.5,3.45,22.0,701.5,552.3,422.03
2016,9,28,14,0,899.0,86.0,3.5,22.0,675.0,492.06,372.08
2016,9,28,14,15,888.5,84.5,3.5,21.5,641.5,429.78,319.55
2016,9,28,14,30,878.0,83.0,3.5,21.0,608.0,367.28,265.26
2016,9,28,14,45,863.0,80.5,3.5,21.0,569.0,302.82,208.31
2016,9,28,15,0,848.0,78.0,3.5,21.0,530.0,239.26,153.09
2016,9,28,15,15,827.5,75.5,3.5,20.5,486.0,171.47,99.25
2016,9,28,15,30,807.0,73.0,3.5,20.0,442.0,109.76,60.8
2016,9,28,15,45,777.0,70.0,3.5,20.0,393.5,62.65,48.97
2016,9,28,16,0,747.0,67.0,3.5,20.0,345.0,60.06,46.89
2016,9,28,16,15,705.5,62.5,3.45,19.5,295.0,56.14,43.66
2016,9,28,16,30,664.0,58.0,3.4,19.0,245.0,52.23,40.32
2016,9,28,16,45,596.5,52.0,3.4,18.5,194.5,43.17,32.32
2016,9,28,17,0,529.0,46.0,3.4,18.0,144.0,38.2,27.72
2016,9,28,17,15,419.5,37.0,3.35,17.0,99.0,30.64,20.66
2016,9,28,17,30,310.0,28.0,3.3,16.0,54.0,23.23,11.87
2016,9,28,17,45,155.0,14.0,3.3,15.5,27.0,11.02,0.0
2016,9,28,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,15,115.0,11.0,3.15,11.5,18.5,81.17,0.0
2016,9,29,6,30,230.0,22.0,3.2,12.0,37.0,216.09,94.91
2016,9,29,6,45,354.0,33.0,3.25,12.5,79.5,343.76,277.62
2016,9,29,7,0,478.0,44.0,3.3,13.0,122.0,468.65,387.71
2016,9,29,7,15,292.0,73.0,3.25,13.5,126.0,368.81,309.15
2016,9,29,7,30,106.0,102.0,3.2,14.0,130.0,220.88,184.4
2016,9,29,7,45,118.0,122.5,3.2,14.5,159.5,256.46,214.46
2016,9,29,8,0,130.0,143.0,3.2,15.0,189.0,292.14,243.27
2016,9,29,8,15,455.0,110.0,3.15,15.5,303.5,599.35,493.55
2016,9,29,8,30,780.0,77.0,3.1,16.0,418.0,887.33,703.44
2016,9,29,8,45,803.0,79.5,3.1,16.5,463.0,926.89,725.69
2016,9,29,9,0,826.0,82.0,3.1,17.0,508.0,963.62,747.65
2016,9,29,9,15,842.0,84.5,3.1,17.5,548.0,990.08,762.23
2016,9,29,9,30,858.0,87.0,3.1,18.0,588.0,1012.98,774.36
2016,9,29,9,45,875.0,86.5,3.1,18.5,623.0,1016.38,773.3
2016,9,29,10,0,892.0,86.0,3.1,19.0,658.0,1028.89,778.74
2016,9,29,10,15,900.0,87.5,3.1,19.0,685.5,1030.65,778.49
2016,9,29,10,30,908.0,89.0,3.1,19.0,713.0,1028.33,775.78
2016,9,29,10,45,913.5,90.0,3.15,19.5,733.5,1018.8,767.42
2016,9,29,11,0,919.0,91.0,3.2,20.0,754.0,1005.19,756.56
2016,9,29,11,15,922.0,91.5,3.2,20.0,766.5,984.6,742.22
2016,9,29,11,30,925.0,92.0,3.2,20.0,779.0,960.13,725.42
2016,9,29,11,45,925.5,92.5,3.25,20.0,783.0,929.64,704.94
2016,9,29,12,0,926.0,93.0,3.3,20.0,787.0,895.62,682.03
2016,9,29,12,15,924.5,92.5,3.3,19.5,783.5,855.56,655.77
2016,9,29,12,30,923.0,92.0,3.3,19.0,780.0,812.46,627.15
2016,9,29,12,45,916.5,93.5,3.35,19.0,767.5,764.83,594.03
2016,9,29,13,0,910.0,95.0,3.4,19.0,755.0,714.93,556.4
2016,9,29,13,15,904.0,94.0,3.4,19.0,736.0,661.0,514.69
2016,9,29,13,30,898.0,93.0,3.4,19.0,717.0,605.34,470.5
2016,9,29,13,45,889.0,92.0,3.45,19.0,690.0,546.65,422.78
2016,9,29,14,0,880.0,91.0,3.5,19.0,663.0,487.05,372.79
2016,9,29,14,15,868.5,89.0,3.5,18.5,629.5,424.99,319.89
2016,9,29,14,30,857.0,87.0,3.5,18.0,596.0,362.88,265.41
2016,9,29,14,45,841.0,85.0,3.55,18.0,557.0,297.06,206.94
2016,9,29,15,0,825.0,83.0,3.6,18.0,518.0,234.12,151.75
2016,9,29,15,15,803.5,80.0,3.6,17.5,474.0,171.05,101.23
2016,9,29,15,30,782.0,77.0,3.6,17.0,430.0,110.42,63.12
2016,9,29,15,45,751.5,73.0,3.65,17.0,382.0,64.47,51.19
2016,9,29,16,0,721.0,69.0,3.7,17.0,334.0,61.22,48.51
2016,9,29,16,15,678.0,64.0,3.65,16.5,284.5,56.99,44.95
2016,9,29,16,30,635.0,59.0,3.6,16.0,235.0,48.66,37.66
2016,9,29,16,45,567.0,52.5,3.55,15.5,185.5,43.3,32.83
2016,9,29,17,0,499.0,46.0,3.5,15.0,136.0,38.02,27.87
2016,9,29,17,15,389.0,36.0,3.4,14.5,92.0,29.71,19.99
2016,9,29,17,30,279.0,26.0,3.3,14.0,48.0,21.49,9.78
2016,9,29,17,45,139.5,13.0,3.25,13.5,24.0,10.23,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,6,15,111.0,10.5,2.95,10.5,17.0,78.45,0.0
2016,9,30,6,30,222.0,21.0,3.0,11.0,34.0,208.57,72.16
2016,9,30,6,45,346.0,32.0,3.15,11.5,76.0,337.61,272.31
2016,9,30,7,0,470.0,43.0,3.3,12.0,118.0,462.12,383.46
2016,9,30,7,15,543.5,50.5,3.35,12.0,167.0,550.89,459.32
2016,9,30,7,30,617.0,58.0,3.4,12.0,216.0,643.63,534.71
2016,9,30,7,45,667.5,62.5,3.45,12.5,266.5,714.78,589.05
2016,9,30,8,0,718.0,67.0,3.5,13.0,317.0,780.72,637.15
