Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,8,15,750.5,71.0,3.55,13.5,366.0,835.4,675.12
2016,9,30,8,30,783.0,75.0,3.6,14.0,415.0,888.4,710.76
2016,9,30,8,45,808.0,77.5,3.65,14.5,460.5,929.91,737.27
2016,9,30,9,0,833.0,80.0,3.7,15.0,506.0,968.64,761.41
2016,9,30,9,15,850.0,82.0,3.65,15.0,546.5,995.47,777.63
2016,9,30,9,30,867.0,84.0,3.6,15.0,587.0,1005.96,782.48
2016,9,30,9,45,880.5,85.5,3.6,15.5,622.0,1021.13,789.75
2016,9,30,10,0,894.0,87.0,3.6,16.0,657.0,1032.41,794.38
2016,9,30,10,15,903.5,88.5,3.6,16.0,685.5,1035.58,795.1
2016,9,30,10,30,913.0,90.0,3.6,16.0,714.0,1034.61,793.25
2016,9,30,10,45,917.5,92.0,3.6,16.0,734.5,1025.06,785.75
2016,9,30,11,0,922.0,94.0,3.6,16.0,755.0,1011.41,775.68
2016,9,30,11,15,926.0,94.5,3.6,16.0,768.0,991.55,761.53
2016,9,30,11,30,930.0,95.0,3.6,16.0,781.0,967.75,744.8
2016,9,30,11,45,931.5,95.5,3.65,16.0,786.0,937.85,724.26
2016,9,30,12,0,933.0,96.0,3.7,16.0,791.0,904.34,701.17
2016,9,30,12,15,728.5,179.0,3.7,15.5,720.5,796.16,624.34
2016,9,30,12,30,524.0,262.0,3.7,15.0,650.0,671.8,530.05
2016,9,30,12,45,726.5,178.0,3.75,15.0,706.5,717.64,567.48
2016,9,30,13,0,929.0,94.0,3.8,15.0,763.0,726.26,575.28
2016,9,30,13,15,568.5,210.0,3.8,15.0,616.5,556.0,441.3
2016,9,30,13,30,208.0,326.0,3.8,15.0,470.0,391.96,311.03
2016,9,30,13,45,411.0,255.0,3.8,15.0,525.0,435.22,344.74
2016,9,30,14,0,614.0,184.0,3.8,15.0,580.0,443.72,347.48
2016,9,30,14,15,541.5,197.5,3.7,15.0,533.5,377.99,292.5
2016,9,30,14,30,469.0,211.0,3.6,15.0,487.0,323.53,246.8
2016,9,30,14,45,525.0,177.5,3.55,15.0,467.5,277.33,204.26
2016,9,30,15,0,581.0,144.0,3.5,15.0,448.0,227.43,158.28
2016,9,30,15,15,442.0,159.5,3.45,14.5,379.5,172.27,119.21
2016,9,30,15,30,303.0,175.0,3.4,14.0,311.0,138.0,101.66
2016,9,30,15,45,212.5,161.5,3.4,14.0,251.5,108.22,90.34
2016,9,30,16,0,122.0,148.0,3.4,14.0,192.0,100.77,84.06
2016,9,30,16,15,111.5,127.5,3.35,13.5,163.0,87.91,72.97
2016,9,30,16,30,101.0,107.0,3.3,13.0,134.0,74.73,61.36
2016,9,30,16,45,86.0,85.5,3.25,13.0,105.5,60.6,48.55
2016,9,30,17,0,71.0,64.0,3.2,13.0,77.0,46.16,35.24
2016,9,30,17,15,43.0,44.5,3.1,12.5,51.5,32.55,22.5
2016,9,30,17,30,15.0,25.0,3.0,12.0,26.0,18.76,6.78
2016,9,30,17,45,7.5,12.5,2.95,12.0,13.0,9.83,0.0
2016,9,30,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,6,15,105.0,10.5,1.1,9.5,16.5,74.84,0.0
2016,10,1,6,30,210.0,21.0,1.1,10.0,33.0,198.97,44.67
2016,10,1,6,45,339.0,32.5,1.15,10.5,75.0,333.68,265.89
2016,10,1,7,0,468.0,44.0,1.2,11.0,117.0,462.49,378.91
2016,10,1,7,15,544.0,51.0,1.25,11.5,166.5,552.86,453.08
2016,10,1,7,30,620.0,58.0,1.3,12.0,216.0,647.13,526.19
2016,10,1,7,45,670.5,63.0,1.4,13.0,266.5,719.1,578.38
2016,10,1,8,0,721.0,68.0,1.5,14.0,317.0,785.46,624.13
2016,10,1,8,15,753.5,72.0,1.55,14.5,365.5,840.23,660.46
2016,10,1,8,30,786.0,76.0,1.6,15.0,414.0,893.28,694.51
2016,10,1,8,45,811.0,78.5,1.65,15.5,459.5,934.81,719.82
2016,10,1,9,0,836.0,81.0,1.7,16.0,505.0,973.52,742.87
2016,10,1,9,15,852.5,83.5,1.7,16.0,545.5,1000.45,758.46
2016,10,1,9,30,869.0,86.0,1.7,16.0,586.0,1010.92,763.24
2016,10,1,9,45,886.5,85.5,1.75,16.5,621.5,1027.58,771.75
2016,10,1,10,0,904.0,85.0,1.8,17.0,657.0,1040.41,777.74
2016,10,1,10,15,912.5,86.5,1.85,17.0,685.0,1042.45,778.33
2016,10,1,10,30,921.0,88.0,1.9,17.0,713.0,1040.34,776.51
2016,10,1,10,45,926.5,88.5,2.0,17.5,733.5,1029.89,768.66
2016,10,1,11,0,932.0,89.0,2.1,18.0,754.0,1015.34,758.31
2016,10,1,11,15,935.5,89.5,2.2,18.0,766.5,994.81,745.51
2016,10,1,11,30,939.0,90.0,2.3,18.0,779.0,970.33,730.1
2016,10,1,11,45,939.5,90.5,2.45,18.0,783.5,939.31,710.72
2016,10,1,12,0,940.0,91.0,2.6,18.0,788.0,904.72,688.68
2016,10,1,12,15,939.5,91.0,2.65,18.0,784.5,865.36,662.3
2016,10,1,12,30,939.0,91.0,2.7,18.0,781.0,822.82,633.51
2016,10,1,12,45,937.0,90.0,2.8,18.0,770.0,775.21,601.13
2016,10,1,13,0,935.0,89.0,2.9,18.0,759.0,724.96,563.95
2016,10,1,13,15,930.0,88.0,2.95,18.0,739.5,670.41,522.15
2016,10,1,13,30,925.0,87.0,3.0,18.0,720.0,613.97,477.62
2016,10,1,13,45,917.5,85.5,3.1,18.0,693.0,554.14,429.18
2016,10,1,14,0,910.0,84.0,3.2,18.0,666.0,493.22,378.15
2016,10,1,14,15,899.0,82.5,3.25,17.5,632.5,430.07,324.22
2016,10,1,14,30,888.0,81.0,3.3,17.0,599.0,366.76,268.48
2016,10,1,14,45,872.5,78.5,3.35,17.0,559.5,301.56,210.09
2016,10,1,15,0,857.0,76.0,3.4,17.0,520.0,237.32,153.54
2016,10,1,15,15,836.0,73.5,3.45,16.5,475.0,169.08,98.75
2016,10,1,15,30,815.0,71.0,3.5,16.0,430.0,106.87,59.96
2016,10,1,15,45,784.5,67.5,3.55,16.0,381.5,60.96,48.35
2016,10,1,16,0,754.0,64.0,3.6,16.0,333.0,57.91,45.81
2016,10,1,16,15,710.0,59.5,3.55,15.5,282.5,53.89,42.4
2016,10,1,16,30,666.0,55.0,3.5,15.0,232.0,49.88,38.88
2016,10,1,16,45,596.5,48.5,3.45,15.0,181.5,40.54,30.4
2016,10,1,17,0,527.0,42.0,3.4,15.0,131.0,35.1,25.2
2016,10,1,17,15,406.5,32.5,3.25,14.5,87.0,27.01,17.42
2016,10,1,17,30,286.0,23.0,3.1,14.0,43.0,19.08,5.23
2016,10,1,17,45,143.0,11.5,3.0,13.5,21.5,9.05,0.0
2016,10,1,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,1.5,1.9,10.5,1.5,1.18,0.0
2016,10,2,6,30,0.0,3.0,2.0,11.0,3.0,2.27,0.0
2016,10,2,6,45,0.0,7.5,2.15,11.5,7.5,5.68,0.0
2016,10,2,7,0,0.0,12.0,2.3,12.0,12.0,9.1,2.07
2016,10,2,7,15,0.0,17.5,2.35,12.0,17.5,13.29,5.8
2016,10,2,7,30,0.0,23.0,2.4,12.0,23.0,17.5,9.52
2016,10,2,7,45,0.0,28.5,2.45,12.5,28.5,21.71,13.17
2016,10,2,8,0,0.0,34.0,2.5,13.0,34.0,25.94,16.77
2016,10,2,8,15,142.0,101.5,2.5,13.0,162.0,267.45,225.87
2016,10,2,8,30,284.0,169.0,2.5,13.0,290.0,494.73,409.82
2016,10,2,8,45,142.0,133.0,2.5,13.5,193.5,285.94,237.61
2016,10,2,9,0,0.0,97.0,2.5,14.0,97.0,75.82,58.38
2016,10,2,9,15,404.0,99.5,2.5,14.0,330.5,571.03,468.93
2016,10,2,9,30,808.0,102.0,2.5,14.0,564.0,981.62,763.85
2016,10,2,9,45,570.5,185.5,2.5,14.5,521.5,830.71,650.81
2016,10,2,10,0,333.0,269.0,2.5,15.0,479.0,652.96,515.06
2016,10,2,10,15,276.5,293.0,2.5,15.0,472.5,615.68,485.99
2016,10,2,10,30,220.0,317.0,2.5,15.0,466.0,553.1,437.33
2016,10,2,10,45,565.0,206.0,2.55,15.0,603.0,812.28,636.01
2016,10,2,11,0,910.0,95.0,2.6,15.0,740.0,1000.67,765.19
2016,10,2,11,15,665.5,197.0,2.65,15.0,673.0,873.63,675.53
2016,10,2,11,30,421.0,299.0,2.7,15.0,606.0,718.03,559.46
2016,10,2,11,45,431.5,296.0,2.75,15.5,612.5,704.22,549.58
2016,10,2,12,0,442.0,293.0,2.8,16.0,619.0,687.81,536.69
2016,10,2,12,15,445.5,289.0,2.85,16.0,616.0,662.23,517.92
2016,10,2,12,30,449.0,285.0,2.9,16.0,613.0,634.7,497.53
2016,10,2,12,45,677.0,192.0,3.0,16.0,677.5,694.08,544.97
2016,10,2,13,0,905.0,99.0,3.1,16.0,742.0,713.68,561.31
2016,10,2,13,15,899.0,98.0,3.15,15.5,722.5,659.82,519.98
2016,10,2,13,30,893.0,97.0,3.2,15.0,703.0,604.26,476.43
2016,10,2,13,45,884.5,95.0,3.3,15.0,676.0,545.07,427.82
2016,10,2,14,0,876.0,93.0,3.4,15.0,649.0,484.98,376.83
2016,10,2,14,15,506.5,178.5,3.4,15.0,496.0,349.1,270.16
2016,10,2,14,30,137.0,264.0,3.4,15.0,343.0,246.48,193.53
2016,10,2,14,45,233.5,234.5,3.4,15.0,358.5,236.54,181.6
2016,10,2,15,0,330.0,205.0,3.4,15.0,374.0,215.22,158.99
2016,10,2,15,15,556.0,140.5,3.4,14.5,395.0,174.02,115.86
2016,10,2,15,30,782.0,76.0,3.4,14.0,416.0,107.9,62.54
2016,10,2,15,45,755.0,71.0,3.45,14.0,369.0,63.13,50.68
2016,10,2,16,0,728.0,66.0,3.5,14.0,322.0,59.1,47.25
2016,10,2,16,15,683.0,61.0,3.45,13.5,272.0,54.76,43.53
2016,10,2,16,30,638.0,56.0,3.4,13.0,222.0,46.52,36.19
2016,10,2,16,45,570.5,49.0,3.35,13.0,173.0,40.72,30.79
2016,10,2,17,0,503.0,42.0,3.3,13.0,124.0,34.97,25.25
2016,10,2,17,15,379.5,32.0,3.15,12.5,81.0,26.52,17.01
2016,10,2,17,30,256.0,22.0,3.0,12.0,38.0,18.21,2.48
2016,10,2,17,45,128.0,11.0,2.95,12.0,19.0,8.65,0.0
2016,10,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.5,0.85,9.5,6.5,5.11,0.0
2016,10,3,6,30,0.0,13.0,0.9,10.0,13.0,9.91,0.0
2016,10,3,6,45,0.0,31.0,1.0,10.5,31.0,28.56,17.39
2016,10,3,7,0,0.0,49.0,1.1,11.0,49.0,46.26,33.63
2016,10,3,7,15,7.0,68.5,1.15,11.0,70.5,70.55,55.28
2016,10,3,7,30,14.0,88.0,1.2,11.0,92.0,94.6,76.52
2016,10,3,7,45,20.5,107.0,1.3,11.5,113.5,117.63,96.37
2016,10,3,8,0,27.0,126.0,1.4,12.0,135.0,157.2,129.65
2016,10,3,8,15,13.5,125.5,1.5,12.0,130.0,122.54,99.66
2016,10,3,8,30,0.0,125.0,1.6,12.0,125.0,105.61,84.56
2016,10,3,8,45,0.0,111.0,1.75,12.5,111.0,89.63,70.76
2016,10,3,9,0,0.0,97.0,1.9,13.0,97.0,75.87,58.86
2016,10,3,9,15,0.0,125.0,2.0,13.0,125.0,100.59,79.43
2016,10,3,9,30,0.0,153.0,2.1,13.0,153.0,125.72,100.06
2016,10,3,9,45,0.0,155.0,2.25,13.5,155.0,126.46,100.21
2016,10,3,10,0,0.0,157.0,2.4,14.0,157.0,127.39,100.59
2016,10,3,10,15,2.5,173.0,2.5,14.0,175.0,143.66,113.87
2016,10,3,10,30,5.0,189.0,2.6,14.0,193.0,159.82,126.97
2016,10,3,10,45,12.0,221.5,2.75,14.0,230.5,195.45,155.95
2016,10,3,11,0,19.0,254.0,2.9,14.0,268.0,230.83,184.41
2016,10,3,11,15,9.5,196.5,2.95,14.0,203.5,168.0,133.28
2016,10,3,11,30,0.0,139.0,3.0,14.0,139.0,109.4,85.16
2016,10,3,11,45,0.5,148.5,3.1,14.0,149.5,117.52,91.88
2016,10,3,12,0,1.0,158.0,3.2,14.0,160.0,125.54,98.45
2016,10,3,12,15,2.5,168.0,3.2,14.0,170.5,134.66,105.94
2016,10,3,12,30,4.0,178.0,3.2,14.0,181.0,143.55,113.25
2016,10,3,12,45,2.5,168.0,3.2,14.0,170.0,133.66,105.17
2016,10,3,13,0,1.0,158.0,3.2,14.0,159.0,124.08,97.38
2016,10,3,13,15,1.0,159.0,3.15,13.5,160.0,124.46,97.99
2016,10,3,13,30,1.0,160.0,3.1,13.0,161.0,124.8,98.56
2016,10,3,13,45,0.5,138.5,3.1,13.0,139.0,107.3,84.24
2016,10,3,14,0,0.0,117.0,3.1,13.0,117.0,90.17,70.18
2016,10,3,14,15,0.0,110.0,3.05,13.0,110.0,84.64,65.73
2016,10,3,14,30,0.0,103.0,3.0,13.0,103.0,79.16,61.3
2016,10,3,14,45,0.0,98.5,2.95,13.0,98.5,75.61,58.48
2016,10,3,15,0,0.0,94.0,2.9,13.0,94.0,72.07,55.66
2016,10,3,15,15,0.0,71.0,2.8,13.0,71.0,54.5,40.93
2016,10,3,15,30,0.0,48.0,2.7,13.0,48.0,36.72,25.89
2016,10,3,15,45,332.0,61.0,2.6,13.0,176.0,44.7,34.52
2016,10,3,16,0,664.0,74.0,2.5,13.0,304.0,59.48,47.81
2016,10,3,16,15,615.0,68.5,2.35,12.5,255.5,55.29,44.18
2016,10,3,16,30,566.0,63.0,2.2,12.0,207.0,51.12,40.46
2016,10,3,16,45,488.5,55.0,2.05,12.0,159.5,44.78,34.52
2016,10,3,17,0,411.0,47.0,1.9,12.0,112.0,38.5,28.43
2016,10,3,17,15,287.0,35.0,1.8,12.0,72.0,28.69,18.7
2016,10,3,17,30,163.0,23.0,1.7,12.0,32.0,17.48,0.0
2016,10,3,17,45,81.5,11.5,1.65,12.0,16.0,9.05,0.0
2016,10,3,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,6,15,96.5,9.0,1.85,10.0,13.5,68.74,0.0
2016,10,4,6,30,193.0,18.0,1.9,10.0,27.0,181.1,0.0
2016,10,4,6,45,330.0,29.0,2.0,10.5,67.5,325.56,254.58
2016,10,4,7,0,467.0,40.0,2.1,11.0,108.0,459.35,377.9
2016,10,4,7,15,545.5,47.0,2.1,11.0,157.0,551.35,456.15
2016,10,4,7,30,624.0,54.0,2.1,11.0,206.0,647.65,533.57
2016,10,4,7,45,350.0,93.5,2.15,11.5,182.5,467.02,391.24
2016,10,4,8,0,76.0,133.0,2.2,12.0,159.0,213.55,178.03
2016,10,4,8,15,437.0,101.5,2.15,12.5,282.0,574.53,477.39
2016,10,4,8,30,798.0,70.0,2.1,13.0,405.0,898.91,712.85
2016,10,4,8,45,823.0,72.5,2.1,13.5,450.5,940.38,735.07
2016,10,4,9,0,848.0,75.0,2.1,14.0,496.0,979.03,757.92
2016,10,4,9,15,865.0,77.0,2.05,14.5,536.5,993.29,763.21
2016,10,4,9,30,882.0,79.0,2.0,15.0,577.0,1016.21,774.59
2016,10,4,9,45,896.0,80.0,2.0,15.5,612.0,1031.04,781.09
2016,10,4,10,0,910.0,81.0,2.0,16.0,647.0,1041.96,785.17
2016,10,4,10,15,918.5,82.5,2.05,16.0,674.5,1043.8,785.6
2016,10,4,10,30,927.0,84.0,2.1,16.0,702.0,1041.48,783.57
2016,10,4,10,45,934.5,84.0,2.15,16.5,723.0,1032.18,775.67
2016,10,4,11,0,942.0,84.0,2.2,17.0,744.0,1018.7,765.25
2016,10,4,11,15,945.0,84.5,2.3,17.0,756.0,997.37,751.77
2016,10,4,11,30,948.0,85.0,2.4,17.0,768.0,972.08,735.69
2016,10,4,11,45,949.0,85.0,2.55,17.5,772.5,940.61,714.47
2016,10,4,12,0,950.0,85.0,2.7,18.0,777.0,905.53,690.65
2016,10,4,12,15,949.0,85.0,2.9,18.0,773.0,865.36,664.7
2016,10,4,12,30,948.0,85.0,3.1,18.0,769.0,822.03,636.06
2016,10,4,12,45,938.5,87.5,3.3,18.0,755.5,772.09,602.15
2016,10,4,13,0,929.0,90.0,3.5,18.0,742.0,720.07,563.51
2016,10,4,13,15,923.5,89.0,3.6,18.0,722.5,665.41,521.3
2016,10,4,13,30,918.0,88.0,3.7,18.0,703.0,608.94,476.36
2016,10,4,13,45,908.0,87.5,3.8,18.0,675.5,549.07,427.32
2016,10,4,14,0,898.0,87.0,3.9,18.0,648.0,488.36,375.99
2016,10,4,14,15,886.0,85.0,3.95,17.5,614.0,425.04,321.56
2016,10,4,14,30,874.0,83.0,4.0,17.0,580.0,361.73,265.56
2016,10,4,14,45,853.0,82.0,4.05,17.0,539.5,294.57,205.6
2016,10,4,15,0,832.0,81.0,4.1,17.0,499.0,230.81,149.61
2016,10,4,15,15,809.0,78.0,4.1,16.5,454.0,167.24,98.78
2016,10,4,15,30,786.0,75.0,4.1,16.0,409.0,106.31,61.14
2016,10,4,15,45,746.0,72.5,4.15,16.0,360.0,64.19,51.25
2016,10,4,16,0,706.0,70.0,4.2,16.0,311.0,57.25,45.25
2016,10,4,16,15,656.0,64.5,4.1,15.5,260.5,52.88,41.5
2016,10,4,16,30,606.0,59.0,4.0,15.0,210.0,48.53,37.63
2016,10,4,16,45,519.0,52.0,3.9,15.0,160.5,42.72,32.22
2016,10,4,17,0,432.0,45.0,3.8,15.0,111.0,37.07,26.72
2016,10,4,17,15,297.5,33.0,3.65,14.5,70.5,27.14,16.88
2016,10,4,17,30,163.0,21.0,3.5,14.0,30.0,16.0,0.0
2016,10,4,17,45,81.5,10.5,3.4,13.5,15.0,8.26,0.0
2016,10,4,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,118.0,8.5,2.65,9.5,13.5,6.69,0.0
2016,10,5,6,30,236.0,17.0,2.7,10.0,27.0,208.61,0.0
2016,10,5,6,45,379.0,26.5,2.75,10.5,69.0,359.47,277.97
2016,10,5,7,0,522.0,36.0,2.8,11.0,111.0,488.46,401.64
2016,10,5,7,15,598.0,42.5,2.75,11.5,160.5,581.44,480.6
2016,10,5,7,30,674.0,49.0,2.7,12.0,210.0,677.69,557.22
2016,10,5,7,45,721.5,53.0,2.7,12.5,261.0,748.02,610.26
2016,10,5,8,0,769.0,57.0,2.7,13.0,312.0,818.33,660.66
2016,10,5,8,15,800.0,60.5,2.65,13.5,360.5,871.77,696.22
2016,10,5,8,30,831.0,64.0,2.6,14.0,409.0,923.37,729.19
2016,10,5,8,45,853.0,66.0,2.6,15.0,454.5,949.99,742.71
2016,10,5,9,0,875.0,68.0,2.6,16.0,500.0,984.99,761.9
2016,10,5,9,15,890.5,70.0,2.55,16.0,540.0,1010.21,776.31
2016,10,5,9,30,906.0,72.0,2.5,16.0,580.0,1031.83,788.29
2016,10,5,9,45,916.5,73.5,2.45,16.5,614.0,1043.82,792.35
2016,10,5,10,0,927.0,75.0,2.4,17.0,648.0,1051.8,793.92
2016,10,5,10,15,935.0,76.5,2.45,17.0,675.0,1053.08,793.92
2016,10,5,10,30,943.0,78.0,2.5,17.0,702.0,1050.14,791.37
2016,10,5,10,45,947.5,78.5,2.55,17.5,722.0,1038.27,781.62
2016,10,5,11,0,952.0,79.0,2.6,18.0,742.0,1022.27,769.37
2016,10,5,11,15,955.0,79.5,2.7,18.0,754.0,1000.74,755.54
2016,10,5,11,30,958.0,80.0,2.8,18.0,766.0,975.23,739.05
2016,10,5,11,45,958.5,80.5,2.9,18.5,769.5,943.6,717.01
2016,10,5,12,0,959.0,81.0,3.0,19.0,773.0,908.35,692.46
2016,10,5,12,15,957.5,80.5,3.1,19.0,769.0,866.94,664.81
2016,10,5,12,30,956.0,80.0,3.2,19.0,765.0,822.41,634.69
2016,10,5,12,45,943.5,84.0,3.3,19.0,751.0,771.58,599.7
2016,10,5,13,0,931.0,88.0,3.4,19.0,737.0,718.85,560.3
2016,10,5,13,15,925.5,87.0,3.5,19.0,717.0,664.11,518.22
2016,10,5,13,30,920.0,86.0,3.6,19.0,697.0,607.56,473.41
2016,10,5,13,45,909.0,85.5,3.75,19.0,669.5,547.1,424.24
2016,10,5,14,0,898.0,85.0,3.9,19.0,642.0,485.93,372.81
2016,10,5,14,15,886.0,83.5,3.95,18.5,608.0,423.08,318.89
2016,10,5,14,30,874.0,82.0,4.0,18.0,574.0,360.23,263.4
2016,10,5,14,45,854.5,80.5,4.05,18.0,533.5,293.1,203.61
2016,10,5,15,0,835.0,79.0,4.1,18.0,493.0,229.2,147.64
2016,10,5,15,15,811.0,76.0,4.1,17.5,448.0,165.37,96.87
2016,10,5,15,30,787.0,73.0,4.1,17.0,403.0,104.31,59.45
2016,10,5,15,45,750.0,69.5,4.15,17.0,354.0,61.99,49.13
2016,10,5,16,0,713.0,66.0,4.2,17.0,305.0,58.97,46.59
2016,10,5,16,15,663.0,61.0,4.15,16.5,255.5,50.4,39.14
2016,10,5,16,30,613.0,56.0,4.1,16.0,206.0,46.34,35.52
2016,10,5,16,45,526.5,49.0,4.1,16.0,156.5,40.46,30.04
2016,10,5,17,0,440.0,42.0,4.1,16.0,107.0,34.72,24.48
2016,10,5,17,15,302.0,30.5,4.05,15.0,67.0,25.12,14.84
2016,10,5,17,30,164.0,19.0,4.0,14.0,27.0,15.64,0.0
2016,10,5,17,45,82.0,9.5,3.95,13.5,13.5,7.47,0.0
2016,10,5,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,15,110.5,7.5,1.4,9.5,12.0,5.9,0.0
2016,10,6,6,30,221.0,15.0,1.4,10.0,24.0,163.69,0.0
2016,10,6,6,45,365.0,25.0,1.4,11.0,65.0,348.13,263.17
2016,10,6,7,0,509.0,35.0,1.4,12.0,106.0,477.88,386.98
2016,10,6,7,15,585.0,41.0,1.35,12.5,155.0,569.66,462.99
2016,10,6,7,30,661.0,47.0,1.3,13.0,204.0,664.68,536.32
2016,10,6,7,45,709.5,51.5,1.3,13.5,254.0,735.94,588.26
2016,10,6,8,0,758.0,56.0,1.3,14.0,304.0,807.4,637.64
2016,10,6,8,15,789.0,59.0,1.25,14.5,352.0,859.76,670.64
2016,10,6,8,30,820.0,62.0,1.2,15.0,400.0,910.33,701.13
2016,10,6,8,45,842.5,64.5,1.15,16.0,445.0,937.88,713.72
2016,10,6,9,0,865.0,67.0,1.1,17.0,490.0,973.87,731.7
2016,10,6,9,15,880.5,69.0,1.05,17.5,529.5,998.92,743.29
2016,10,6,9,30,896.0,71.0,1.0,18.0,569.0,1020.42,752.56
2016,10,6,9,45,909.5,71.0,0.95,18.5,603.5,1033.46,756.41
2016,10,6,10,0,923.0,71.0,0.9,19.0,638.0,1042.57,757.96
2016,10,6,10,15,931.0,72.5,0.95,19.0,665.0,1043.91,758.46
2016,10,6,10,30,939.0,74.0,1.0,19.0,692.0,1041.04,756.61
2016,10,6,10,45,944.0,74.5,1.05,19.5,711.5,1029.75,748.23
2016,10,6,11,0,949.0,75.0,1.1,20.0,731.0,1014.32,737.49
2016,10,6,11,15,951.5,75.5,1.15,20.0,742.5,992.42,724.18
2016,10,6,11,30,954.0,76.0,1.2,20.0,754.0,966.59,708.42
2016,10,6,11,45,955.0,76.0,1.3,20.5,758.0,935.02,688.4
2016,10,6,12,0,956.0,76.0,1.4,21.0,762.0,899.83,665.87
2016,10,6,12,15,954.5,75.5,1.5,21.0,758.0,858.6,640.3
2016,10,6,12,30,953.0,75.0,1.6,21.0,754.0,814.27,612.23
2016,10,6,12,45,939.0,80.0,1.7,21.0,739.5,763.68,579.34
2016,10,6,13,0,925.0,85.0,1.8,21.0,725.0,711.27,542.09
2016,10,6,13,15,919.5,84.0,1.9,21.0,705.0,656.89,502.05
2016,10,6,13,30,914.0,83.0,2.0,21.0,685.0,600.71,459.18
2016,10,6,13,45,903.5,82.5,2.1,21.0,657.5,540.92,411.98
2016,10,6,14,0,893.0,82.0,2.2,21.0,630.0,480.38,362.4
2016,10,6,14,15,880.5,80.0,2.25,21.0,596.5,417.29,309.04
2016,10,6,14,30,868.0,78.0,2.3,21.0,563.0,354.29,254.26
2016,10,6,14,45,849.5,76.5,2.4,21.0,523.0,290.49,198.4
2016,10,6,15,0,831.0,75.0,2.5,21.0,483.0,224.59,141.94
2016,10,6,15,15,807.5,72.0,2.6,20.5,438.5,161.22,92.4
2016,10,6,15,30,784.0,69.0,2.7,20.0,394.0,100.54,55.88
2016,10,6,15,45,747.0,66.0,2.8,20.0,346.0,59.29,46.19
2016,10,6,16,0,710.0,63.0,2.9,20.0,298.0,56.59,43.95
2016,10,6,16,15,660.5,58.0,2.95,19.0,248.5,52.17,40.27
2016,10,6,16,30,611.0,53.0,3.0,18.0,199.0,44.05,33.2
2016,10,6,16,45,528.0,46.0,3.05,17.5,151.0,38.14,27.79
2016,10,6,17,0,445.0,39.0,3.1,17.0,103.0,32.35,22.26
2016,10,6,17,15,305.5,28.0,3.1,16.0,63.5,23.1,12.73
2016,10,6,17,30,166.0,17.0,3.1,15.0,24.0,13.38,0.0
2016,10,6,17,45,83.0,8.5,3.15,14.5,12.0,6.69,0.0
2016,10,6,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.5,1.0,12.5,10.5,0.0,0.0
2016,10,7,6,30,0.0,21.0,1.0,13.0,21.0,16.52,0.0
2016,10,7,6,45,232.5,28.0,1.05,13.5,60.0,254.07,187.15
2016,10,7,7,0,465.0,35.0,1.1,14.0,99.0,453.71,364.4
2016,10,7,7,15,543.0,42.0,1.05,14.5,146.5,544.61,438.56
2016,10,7,7,30,621.0,49.0,1.0,15.0,194.0,633.28,506.58
2016,10,7,7,45,671.0,53.5,1.0,15.5,243.0,704.72,558.4
2016,10,7,8,0,721.0,58.0,1.0,16.0,292.0,776.45,607.67
2016,10,7,8,15,753.5,61.5,0.95,16.5,339.5,829.97,641.2
2016,10,7,8,30,786.0,65.0,0.9,17.0,387.0,881.85,672.28
2016,10,7,8,45,811.0,67.0,0.85,18.0,431.0,922.14,693.16
2016,10,7,9,0,836.0,69.0,0.8,19.0,475.0,947.7,703.83
2016,10,7,9,15,852.0,71.5,0.75,19.5,514.5,973.51,715.87
2016,10,7,9,30,868.0,74.0,0.7,20.0,554.0,995.86,725.49
2016,10,7,9,45,766.5,114.0,0.65,20.5,556.5,953.05,694.01
2016,10,7,10,0,665.0,154.0,0.6,21.0,559.0,899.44,656.75
2016,10,7,10,15,775.0,122.0,0.65,21.5,614.0,957.98,693.44
2016,10,7,10,30,885.0,90.0,0.7,22.0,669.0,1006.12,721.35
2016,10,7,10,45,893.0,90.0,0.75,22.5,689.0,997.64,714.19
2016,10,7,11,0,901.0,90.0,0.8,23.0,709.0,985.15,705.54
2016,10,7,11,15,904.5,90.5,0.9,23.0,721.0,964.95,694.55
2016,10,7,11,30,908.0,91.0,1.0,23.0,733.0,940.95,681.14
2016,10,7,11,45,911.0,90.5,1.1,23.5,737.0,911.7,662.94
2016,10,7,12,0,914.0,90.0,1.2,24.0,741.0,878.88,642.29
2016,10,7,12,15,913.0,89.5,1.25,24.0,737.5,839.37,617.58
2016,10,7,12,30,912.0,89.0,1.3,24.0,734.0,796.86,590.64
2016,10,7,12,45,896.5,94.0,1.4,24.0,719.0,746.57,558.24
2016,10,7,13,0,881.0,99.0,1.5,24.0,704.0,694.74,521.89
2016,10,7,13,15,629.0,186.5,1.55,24.0,612.0,577.11,435.15
2016,10,7,13,30,377.0,274.0,1.6,24.0,520.0,453.83,343.7
2016,10,7,13,45,355.5,266.5,1.7,24.0,491.0,408.72,309.95
2016,10,7,14,0,334.0,259.0,1.8,24.0,462.0,365.51,276.42
2016,10,7,14,15,578.0,174.5,1.85,24.0,503.5,372.4,276.1
2016,10,7,14,30,822.0,90.0,1.9,24.0,545.0,347.46,246.85
2016,10,7,14,45,804.0,87.5,1.95,24.0,506.0,284.72,192.77
2016,10,7,15,0,786.0,85.0,2.0,24.0,467.0,223.47,141.02
2016,10,7,15,15,761.0,81.5,2.05,23.5,423.0,162.29,94.07
2016,10,7,15,30,736.0,78.0,2.1,23.0,379.0,104.08,59.57
2016,10,7,15,45,701.0,73.5,2.15,22.5,332.0,59.47,45.86
2016,10,7,16,0,666.0,69.0,2.2,22.0,285.0,56.09,43.15
2016,10,7,16,15,613.5,63.0,2.3,21.5,236.5,51.38,39.15
2016,10,7,16,30,561.0,57.0,2.4,21.0,188.0,46.68,35.02
2016,10,7,16,45,480.0,48.5,2.5,20.5,141.5,39.8,28.81
2016,10,7,17,0,399.0,40.0,2.6,20.0,95.0,32.97,22.39
2016,10,7,17,15,199.5,30.0,2.65,19.5,57.5,22.78,11.72
2016,10,7,17,30,0.0,20.0,2.7,19.0,20.0,15.74,0.0
2016,10,7,17,45,0.0,10.0,2.75,18.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,74.0,7.0,1.15,13.5,9.5,0.0,0.0
2016,10,8,6,30,148.0,14.0,1.2,14.0,19.0,113.06,0.0
2016,10,8,6,45,286.5,25.5,1.25,15.0,56.5,289.81,207.18
2016,10,8,7,0,425.0,37.0,1.3,16.0,94.0,425.66,340.03
2016,10,8,7,15,506.5,44.5,1.25,16.5,140.5,518.89,417.06
2016,10,8,7,30,588.0,52.0,1.2,17.0,187.0,616.9,492.58
2016,10,8,7,45,636.5,58.0,1.15,17.5,235.5,687.02,543.25
2016,10,8,8,0,685.0,64.0,1.1,18.0,284.0,751.26,586.96
2016,10,8,8,15,720.0,68.0,1.0,18.5,331.0,807.09,621.87
2016,10,8,8,30,755.0,72.0,0.9,19.0,378.0,861.39,653.99
2016,10,8,8,45,778.5,75.5,0.8,20.0,421.5,901.69,674.05
2016,10,8,9,0,802.0,79.0,0.7,21.0,465.0,939.25,691.54
2016,10,8,9,15,819.5,81.5,0.55,21.5,504.0,966.34,701.88
2016,10,8,9,30,837.0,84.0,0.4,22.0,543.0,989.98,709.75
2016,10,8,9,45,859.0,82.5,0.3,22.5,578.5,996.6,708.23
2016,10,8,10,0,881.0,81.0,0.2,23.0,614.0,1012.27,712.74
2016,10,8,10,15,889.5,82.5,0.2,23.0,640.5,1014.02,712.3
2016,10,8,10,30,898.0,84.0,0.2,23.0,667.0,1011.75,709.86
2016,10,8,10,45,904.5,84.5,0.2,23.5,687.0,1002.23,701.91
2016,10,8,11,0,911.0,85.0,0.2,24.0,707.0,988.69,691.85
2016,10,8,11,15,914.5,85.5,0.3,24.0,719.0,968.31,681.26
2016,10,8,11,30,918.0,86.0,0.4,24.0,731.0,944.09,668.54
2016,10,8,11,45,919.5,86.0,0.5,24.5,735.0,913.8,650.75
2016,10,8,12,0,921.0,86.0,0.6,25.0,739.0,880.0,630.64
2016,10,8,12,15,920.0,86.0,0.7,25.0,735.0,840.79,608.01
2016,10,8,12,30,919.0,86.0,0.8,25.0,731.0,798.54,582.96
2016,10,8,12,45,917.5,84.5,0.9,25.0,719.5,751.56,554.2
2016,10,8,13,0,916.0,83.0,1.0,25.0,708.0,702.01,520.64
2016,10,8,13,15,910.5,82.0,1.1,25.0,688.5,648.11,482.68
2016,10,8,13,30,905.0,81.0,1.2,25.0,669.0,592.45,441.88
2016,10,8,13,45,896.5,80.0,1.35,25.0,642.0,533.76,397.41
2016,10,8,14,0,888.0,79.0,1.5,25.0,615.0,474.15,350.2
2016,10,8,14,15,876.0,77.0,1.55,24.5,581.5,411.64,299.18
2016,10,8,14,30,864.0,75.0,1.6,24.0,548.0,349.18,246.46
2016,10,8,14,45,846.5,73.0,1.7,24.0,509.0,285.61,191.78
2016,10,8,15,0,829.0,71.0,1.8,24.0,470.0,219.84,136.34
2016,10,8,15,15,805.5,68.5,1.85,23.5,426.0,157.16,88.15
2016,10,8,15,30,782.0,66.0,1.9,23.0,382.0,97.16,52.87
2016,10,8,15,45,747.5,62.5,2.0,23.0,334.5,56.65,43.36
2016,10,8,16,0,713.0,59.0,2.1,23.0,287.0,53.51,40.75
2016,10,8,16,15,663.0,54.0,2.1,22.0,238.0,48.99,37.0
2016,10,8,16,30,613.0,49.0,2.1,21.0,189.0,44.49,33.11
2016,10,8,16,45,531.5,42.0,2.15,20.0,141.5,35.07,24.74
2016,10,8,17,0,450.0,35.0,2.2,19.0,94.0,29.19,19.19
2016,10,8,17,15,307.5,24.0,2.2,18.5,56.0,19.85,8.9
2016,10,8,17,30,165.0,13.0,2.2,18.0,18.0,10.23,0.0
2016,10,8,17,45,82.5,6.5,2.25,17.5,9.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,15,87.5,6.5,1.05,13.5,9.0,0.0,0.0
2016,10,9,6,30,175.0,13.0,1.0,14.0,18.0,131.08,0.0
2016,10,9,6,45,319.0,23.5,1.0,15.0,56.0,309.98,214.27
2016,10,9,7,0,463.0,34.0,1.0,16.0,94.0,452.29,357.95
2016,10,9,7,15,543.5,41.0,1.0,16.5,142.0,545.07,434.46
2016,10,9,7,30,624.0,48.0,1.0,17.0,190.0,635.62,504.08
2016,10,9,7,45,673.5,53.5,1.05,17.5,239.0,707.93,556.95
2016,10,9,8,0,723.0,59.0,1.1,18.0,288.0,780.55,607.37
2016,10,9,8,15,756.5,62.5,1.05,18.5,335.5,835.03,641.56
2016,10,9,8,30,790.0,66.0,1.0,19.0,383.0,887.86,673.21
2016,10,9,8,45,812.5,69.5,1.0,20.0,427.5,927.68,694.63
2016,10,9,9,0,835.0,73.0,1.0,21.0,472.0,964.66,713.67
2016,10,9,9,15,852.5,75.0,0.95,21.5,511.5,978.99,718.2
2016,10,9,9,30,870.0,77.0,0.9,22.0,551.0,1001.97,728.47
2016,10,9,9,45,883.5,78.5,0.9,22.5,585.0,1016.54,734.29
2016,10,9,10,0,897.0,80.0,0.9,23.0,619.0,1027.23,737.89
2016,10,9,10,15,906.0,81.0,0.9,23.0,646.0,1028.7,737.39
2016,10,9,10,30,915.0,82.0,0.9,23.0,673.0,1026.1,734.67
2016,10,9,10,45,919.5,83.5,0.9,23.5,692.5,1015.51,725.84
2016,10,9,11,0,924.0,85.0,0.9,24.0,712.0,1000.87,714.8
2016,10,9,11,15,927.0,85.5,0.9,24.0,723.5,979.65,701.26
2016,10,9,11,30,930.0,86.0,0.9,24.0,735.0,954.57,685.48
2016,10,9,11,45,929.0,87.5,0.9,24.0,738.5,923.3,665.86
2016,10,9,12,0,928.0,89.0,0.9,24.0,742.0,888.58,644.08
2016,10,9,12,15,927.0,89.0,0.9,24.0,738.0,849.0,619.08
2016,10,9,12,30,926.0,89.0,0.9,24.0,734.0,806.35,591.94
2016,10,9,12,45,921.5,88.5,0.95,24.0,721.5,757.82,561.15
2016,10,9,13,0,917.0,88.0,1.0,24.0,709.0,706.96,525.96
2016,10,9,13,15,911.0,87.0,1.0,23.5,689.5,652.58,487.57
2016,10,9,13,30,905.0,86.0,1.0,23.0,670.0,596.5,446.53
2016,10,9,13,45,894.0,86.0,1.05,23.0,642.5,537.35,401.18
2016,10,9,14,0,883.0,86.0,1.1,23.0,615.0,477.51,353.53
2016,10,9,14,15,870.0,84.0,1.1,22.5,581.0,414.77,302.35
2016,10,9,14,30,857.0,82.0,1.1,22.0,547.0,350.74,248.52
2016,10,9,14,45,839.0,79.5,1.1,22.0,507.5,286.0,192.95
2016,10,9,15,0,821.0,77.0,1.1,22.0,468.0,222.72,139.48
2016,10,9,15,15,796.5,74.0,1.1,21.5,423.5,159.94,91.29
2016,10,9,15,30,772.0,71.0,1.1,21.0,379.0,100.01,56.04
2016,10,9,15,45,738.0,66.5,1.1,20.5,331.5,59.6,46.37
2016,10,9,16,0,704.0,62.0,1.1,20.0,284.0,55.79,43.27
2016,10,9,16,15,652.0,56.5,1.1,19.5,234.5,47.01,35.68
2016,10,9,16,30,600.0,51.0,1.1,19.0,185.0,42.48,31.64
2016,10,9,16,45,518.0,43.5,1.1,18.5,138.0,36.19,25.86
2016,10,9,17,0,436.0,36.0,1.1,18.0,91.0,29.99,19.88
2016,10,9,17,15,289.5,24.0,1.1,17.5,53.5,19.84,8.07
2016,10,9,17,30,143.0,12.0,1.1,17.0,16.0,9.44,0.0
2016,10,9,17,45,71.5,6.0,1.1,16.5,8.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,0.65,11.0,7.0,0.0,0.0
2016,10,10,6,30,0.0,14.0,0.6,11.0,14.0,11.02,0.0
2016,10,10,6,45,152.5,27.5,0.6,11.5,46.5,189.27,126.61
2016,10,10,7,0,305.0,41.0,0.6,12.0,79.0,335.16,271.13
2016,10,10,7,15,369.0,54.0,0.55,12.5,121.0,414.05,338.22
2016,10,10,7,30,433.0,67.0,0.5,13.0,163.0,502.12,408.01
2016,10,10,7,45,477.0,77.5,0.45,13.5,207.0,569.51,458.19
2016,10,10,8,0,521.0,88.0,0.4,14.0,251.0,637.46,506.1
2016,10,10,8,15,563.5,92.0,0.4,14.5,294.0,696.64,546.03
2016,10,10,8,30,606.0,96.0,0.4,15.0,337.0,754.81,583.74
2016,10,10,8,45,704.5,88.0,0.4,15.5,399.0,851.53,646.13
2016,10,10,9,0,803.0,80.0,0.4,16.0,461.0,941.89,701.11
2016,10,10,9,15,821.5,82.5,0.45,16.0,500.0,969.88,716.93
2016,10,10,9,30,840.0,85.0,0.5,16.0,539.0,994.41,731.58
2016,10,10,9,45,854.5,86.5,0.55,16.5,573.0,1009.86,739.2
2016,10,10,10,0,869.0,88.0,0.6,17.0,607.0,1008.54,736.49
2016,10,10,10,15,878.5,89.5,0.65,17.5,634.0,1011.09,736.67
2016,10,10,10,30,888.0,91.0,0.7,18.0,661.0,1009.65,734.42
2016,10,10,10,45,892.5,93.0,0.75,18.5,680.0,999.8,727.09
