Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,11,0,897.0,95.0,0.8,19.0,699.0,985.99,717.52
2016,10,10,11,15,900.5,95.5,0.85,19.0,711.0,965.62,705.27
2016,10,10,11,30,904.0,96.0,0.9,19.0,723.0,941.48,690.7
2016,10,10,11,45,903.0,97.5,0.95,19.0,726.5,910.75,671.85
2016,10,10,12,0,902.0,99.0,1.0,19.0,730.0,876.68,650.74
2016,10,10,12,15,901.0,98.5,1.05,19.0,726.0,837.36,625.96
2016,10,10,12,30,900.0,98.0,1.1,19.0,722.0,795.09,598.91
2016,10,10,12,45,888.0,101.5,1.2,19.0,708.0,746.09,566.75
2016,10,10,13,0,876.0,105.0,1.3,19.0,694.0,701.01,534.66
2016,10,10,13,15,869.5,104.0,1.35,18.5,674.5,646.95,495.76
2016,10,10,13,30,863.0,103.0,1.4,18.0,655.0,591.34,454.24
2016,10,10,13,45,848.5,103.0,1.5,18.0,627.0,531.32,407.24
2016,10,10,14,0,834.0,103.0,1.6,18.0,599.0,471.15,358.28
2016,10,10,14,15,820.0,100.5,1.6,17.5,565.5,409.15,306.45
2016,10,10,14,30,806.0,98.0,1.6,17.0,532.0,347.62,253.41
2016,10,10,14,45,782.0,96.5,1.65,17.0,492.0,285.11,198.8
2016,10,10,15,0,758.0,95.0,1.7,17.0,452.0,221.12,144.1
2016,10,10,15,15,730.5,91.0,1.7,16.5,408.0,160.37,96.58
2016,10,10,15,30,703.0,87.0,1.7,16.0,364.0,102.94,61.79
2016,10,10,15,45,663.0,81.5,1.7,16.0,316.5,64.8,51.84
2016,10,10,16,0,623.0,76.0,1.7,16.0,269.0,60.87,48.48
2016,10,10,16,15,565.5,69.0,1.65,15.5,221.0,55.59,43.87
2016,10,10,16,30,508.0,62.0,1.6,15.0,173.0,50.34,39.09
2016,10,10,16,45,419.5,51.5,1.6,14.5,127.0,42.03,31.38
2016,10,10,17,0,331.0,41.0,1.6,14.0,81.0,33.73,23.31
2016,10,10,17,15,194.5,26.0,1.6,13.5,46.5,19.81,6.98
2016,10,10,17,30,58.0,11.0,1.6,13.0,12.0,8.65,0.0
2016,10,10,17,45,29.0,5.5,1.6,12.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,35.0,5.5,0.85,10.5,6.5,0.0,0.0
2016,10,11,6,30,70.0,11.0,0.9,11.0,13.0,57.14,0.0
2016,10,11,6,45,209.0,25.5,0.95,11.5,48.0,227.1,144.83
2016,10,11,7,0,348.0,40.0,1.0,12.0,83.0,369.18,297.96
2016,10,11,7,15,436.0,49.5,1.0,12.5,128.5,468.31,382.17
2016,10,11,7,30,524.0,59.0,1.0,13.0,174.0,572.4,464.66
2016,10,11,7,45,262.0,78.5,1.05,13.5,136.0,372.19,308.22
2016,10,11,8,0,0.0,98.0,1.1,14.0,98.0,86.25,67.54
2016,10,11,8,15,0.5,114.5,1.05,14.5,115.0,101.15,80.4
2016,10,11,8,30,1.0,131.0,1.0,15.0,132.0,116.01,92.42
2016,10,11,8,45,62.5,167.5,1.0,15.5,197.5,234.52,191.42
2016,10,11,9,0,124.0,204.0,1.0,16.0,263.0,361.58,291.89
2016,10,11,9,15,470.0,148.5,1.0,16.0,396.5,689.27,543.82
2016,10,11,9,30,816.0,93.0,1.0,16.0,530.0,979.98,737.74
2016,10,11,9,45,846.5,88.5,1.0,16.5,567.0,1004.15,746.08
2016,10,11,10,0,877.0,84.0,1.0,17.0,604.0,1011.56,747.63
2016,10,11,10,15,886.0,85.0,1.0,17.0,630.5,1012.95,747.14
2016,10,11,10,30,895.0,86.0,1.0,17.0,657.0,1010.36,744.36
2016,10,11,10,45,901.5,87.0,1.05,17.5,676.0,1001.25,737.26
2016,10,11,11,0,908.0,88.0,1.1,18.0,695.0,988.13,727.82
2016,10,11,11,15,911.5,88.5,1.1,18.0,707.0,967.6,714.2
2016,10,11,11,30,915.0,89.0,1.1,18.0,719.0,943.27,698.31
2016,10,11,11,45,914.5,90.0,1.15,18.5,722.5,912.23,677.66
2016,10,11,12,0,914.0,91.0,1.2,19.0,726.0,877.8,654.77
2016,10,11,12,15,913.0,90.5,1.2,19.0,721.5,838.15,628.81
2016,10,11,12,30,912.0,90.0,1.2,19.0,717.0,795.52,600.68
2016,10,11,12,45,905.5,91.0,1.3,19.5,704.5,747.66,568.41
2016,10,11,13,0,899.0,92.0,1.4,20.0,692.0,697.64,531.9
2016,10,11,13,15,892.5,91.0,1.5,19.5,672.0,643.79,493.41
2016,10,11,13,30,886.0,90.0,1.6,19.0,652.0,588.35,452.06
2016,10,11,13,45,621.0,166.5,1.7,19.0,552.5,472.46,363.39
2016,10,11,14,0,356.0,243.0,1.8,19.0,453.0,362.6,279.47
2016,10,11,14,15,595.0,164.0,1.9,18.5,491.0,373.97,283.28
2016,10,11,14,30,834.0,85.0,2.0,18.0,529.0,344.95,250.62
2016,10,11,14,45,690.5,110.0,2.15,18.0,459.5,269.2,189.23
2016,10,11,15,0,547.0,135.0,2.3,18.0,390.0,207.97,142.23
2016,10,11,15,15,340.0,148.5,2.35,17.5,302.0,149.74,104.4
2016,10,11,15,30,133.0,162.0,2.4,17.0,214.0,118.83,90.45
2016,10,11,15,45,121.0,143.0,2.45,16.5,185.5,97.57,80.44
2016,10,11,16,0,109.0,124.0,2.5,16.0,157.0,85.5,70.13
2016,10,11,16,15,317.0,90.0,2.5,15.5,162.5,65.04,52.17
2016,10,11,16,30,525.0,56.0,2.5,15.0,168.0,45.8,35.03
2016,10,11,16,45,423.5,47.5,2.5,14.5,122.0,38.87,28.53
2016,10,11,17,0,322.0,39.0,2.5,14.0,76.0,32.09,21.73
2016,10,11,17,15,161.0,19.5,2.45,13.5,38.0,15.77,2.96
2016,10,11,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.5,5.0,1.65,11.0,6.0,0.0,0.0
2016,10,12,6,30,85.0,10.0,1.5,11.0,12.0,66.82,0.0
2016,10,12,6,45,225.5,23.5,1.35,11.5,46.5,235.95,140.32
2016,10,12,7,0,366.0,37.0,1.2,12.0,81.0,381.08,306.67
2016,10,12,7,15,453.0,46.5,1.05,12.5,126.5,479.41,390.43
2016,10,12,7,30,540.0,56.0,0.9,13.0,172.0,583.0,471.41
2016,10,12,7,45,594.0,63.0,0.8,13.5,220.0,658.0,526.31
2016,10,12,8,0,648.0,70.0,0.7,14.0,268.0,733.95,578.47
2016,10,12,8,15,436.0,114.0,0.7,14.0,256.5,594.91,476.03
2016,10,12,8,30,224.0,158.0,0.7,14.0,245.0,429.55,347.46
2016,10,12,8,45,498.5,123.0,0.75,14.5,346.5,680.3,539.74
2016,10,12,9,0,773.0,88.0,0.8,15.0,448.0,921.85,702.05
2016,10,12,9,15,791.5,90.5,0.9,15.0,486.5,949.52,716.85
2016,10,12,9,30,810.0,93.0,1.0,15.0,525.0,973.77,732.67
2016,10,12,9,45,825.5,95.0,1.1,15.5,558.0,990.71,742.38
2016,10,12,10,0,841.0,97.0,1.2,16.0,591.0,1003.83,749.74
2016,10,12,10,15,850.5,98.5,1.2,16.5,617.5,1006.26,748.46
2016,10,12,10,30,860.0,100.0,1.2,17.0,644.0,1004.69,744.92
2016,10,12,10,45,711.5,157.0,1.25,17.5,616.0,914.27,684.33
2016,10,12,11,0,563.0,214.0,1.3,18.0,588.0,803.47,608.51
2016,10,12,11,15,427.5,263.0,1.35,18.0,550.0,707.97,540.12
2016,10,12,11,30,292.0,312.0,1.4,18.0,512.0,597.89,459.58
2016,10,12,11,45,430.5,268.0,1.5,18.0,564.5,677.13,520.62
2016,10,12,12,0,569.0,224.0,1.6,18.0,617.0,728.96,559.71
2016,10,12,12,15,552.0,228.0,1.7,18.0,607.0,690.64,531.91
2016,10,12,12,30,535.0,232.0,1.8,18.0,597.0,651.45,503.86
2016,10,12,12,45,419.0,264.5,1.95,18.0,547.5,566.55,440.52
2016,10,12,13,0,303.0,297.0,2.1,18.0,498.0,478.89,374.18
2016,10,12,13,15,264.0,294.0,2.2,18.0,465.5,429.72,336.73
2016,10,12,13,30,225.0,291.0,2.3,18.0,433.0,374.51,294.01
2016,10,12,13,45,217.5,278.5,2.4,18.0,411.0,341.93,268.33
2016,10,12,14,0,210.0,266.0,2.5,18.0,389.0,310.14,242.72
2016,10,12,14,15,208.5,250.5,2.5,17.5,366.5,279.17,217.61
2016,10,12,14,30,207.0,235.0,2.5,17.0,344.0,248.51,192.27
2016,10,12,14,45,500.5,155.0,2.5,17.0,392.0,251.75,183.22
2016,10,12,15,0,794.0,75.0,2.5,17.0,440.0,214.61,137.91
2016,10,12,15,15,767.5,72.0,2.35,16.5,396.5,153.52,89.71
2016,10,12,15,30,741.0,69.0,2.2,16.0,353.0,95.57,54.99
2016,10,12,15,45,704.5,64.5,2.1,16.0,306.5,57.63,45.56
2016,10,12,16,0,668.0,60.0,2.0,16.0,260.0,53.8,42.24
2016,10,12,16,15,613.0,54.5,1.9,15.5,212.5,45.14,34.59
2016,10,12,16,30,558.0,49.0,1.8,15.0,165.0,40.64,30.45
2016,10,12,16,45,472.5,40.5,1.75,15.0,120.0,33.58,23.8
2016,10,12,17,0,387.0,32.0,1.7,15.0,75.0,26.57,16.8
2016,10,12,17,15,193.5,16.0,1.65,14.5,37.5,12.99,0.0
2016,10,12,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,45,6.0,19.5,1.45,11.5,20.0,23.75,7.67
2016,10,13,7,0,12.0,39.0,1.5,12.0,40.0,56.25,41.14
2016,10,13,7,15,25.0,58.5,1.55,12.0,63.0,89.52,71.13
2016,10,13,7,30,38.0,78.0,1.6,12.0,86.0,122.07,100.08
2016,10,13,7,45,45.5,97.5,1.65,12.5,109.5,149.76,124.01
2016,10,13,8,0,53.0,117.0,1.7,13.0,133.0,177.37,147.27
2016,10,13,8,15,57.5,136.5,1.7,13.0,156.5,202.12,167.75
2016,10,13,8,30,62.0,156.0,1.7,13.0,180.0,226.71,187.69
2016,10,13,8,45,110.0,178.0,1.7,13.5,227.0,319.6,263.6
2016,10,13,9,0,158.0,200.0,1.7,14.0,274.0,392.14,320.83
2016,10,13,9,15,140.0,218.0,1.75,14.0,287.5,392.36,319.0
2016,10,13,9,30,122.0,236.0,1.8,14.0,301.0,391.49,316.79
2016,10,13,9,45,86.5,241.5,1.9,14.5,289.0,332.15,268.17
2016,10,13,10,0,51.0,247.0,2.0,15.0,277.0,296.89,238.29
2016,10,13,10,15,115.0,270.5,2.0,15.0,342.0,408.03,326.82
2016,10,13,10,30,179.0,294.0,2.0,15.0,407.0,492.71,392.05
2016,10,13,10,45,102.5,274.5,2.05,15.5,339.5,363.69,289.87
2016,10,13,11,0,26.0,255.0,2.1,16.0,272.0,241.56,191.43
2016,10,13,11,15,25.0,257.0,2.1,16.0,274.0,239.97,190.35
2016,10,13,11,30,24.0,259.0,2.1,16.0,276.0,238.47,188.97
2016,10,13,11,45,24.5,260.0,2.15,16.0,277.5,237.43,188.09
2016,10,13,12,0,25.0,261.0,2.2,16.0,279.0,236.34,187.21
2016,10,13,12,15,31.0,270.0,2.2,16.0,292.0,262.83,208.23
2016,10,13,12,30,37.0,279.0,2.2,16.0,305.0,271.61,215.15
2016,10,13,12,45,30.0,264.5,2.25,16.0,285.0,248.32,196.67
2016,10,13,13,0,23.0,250.0,2.3,16.0,265.0,215.41,170.57
2016,10,13,13,15,23.5,244.0,2.3,15.5,259.0,208.14,165.25
2016,10,13,13,30,24.0,238.0,2.3,15.0,253.0,200.82,159.78
2016,10,13,13,45,12.0,197.0,2.35,15.0,204.5,159.33,126.32
2016,10,13,14,0,0.0,156.0,2.4,15.0,156.0,120.43,94.78
2016,10,13,14,15,0.0,146.5,2.45,15.0,146.5,112.53,88.54
2016,10,13,14,30,0.0,137.0,2.5,15.0,137.0,104.74,82.3
2016,10,13,14,45,0.0,126.5,2.55,15.0,126.5,96.29,75.5
2016,10,13,15,0,0.0,116.0,2.6,15.0,116.0,87.93,68.73
2016,10,13,15,15,0.0,60.5,2.65,15.0,60.5,46.36,33.86
2016,10,13,15,30,0.0,5.0,2.7,15.0,5.0,3.8,0.0
2016,10,13,15,45,0.0,4.0,2.75,15.0,4.0,3.04,0.0
2016,10,13,16,0,0.0,3.0,2.8,15.0,3.0,2.27,0.0
2016,10,13,16,15,0.0,2.5,2.75,14.5,2.5,1.89,0.0
2016,10,13,16,30,0.0,2.0,2.7,14.0,2.0,1.51,0.0
2016,10,13,16,45,0.0,1.5,2.65,14.0,1.5,1.13,0.0
2016,10,13,17,0,0.0,1.0,2.6,14.0,1.0,0.75,0.0
2016,10,13,17,15,0.0,0.5,2.6,13.5,0.5,0.38,0.0
2016,10,13,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,17.0,0.9,13.0,17.0,12.97,0.56
2016,10,14,7,0,0.0,34.0,0.8,13.0,34.0,31.0,19.77
2016,10,14,7,15,5.0,53.5,0.7,13.0,54.5,55.41,41.45
2016,10,14,7,30,10.0,73.0,0.6,13.0,75.0,78.68,61.95
2016,10,14,7,45,19.5,92.5,0.55,13.5,97.5,105.56,85.23
2016,10,14,8,0,29.0,112.0,0.5,14.0,120.0,148.47,121.24
2016,10,14,8,15,34.0,130.5,0.45,14.0,142.0,171.89,140.36
2016,10,14,8,30,39.0,149.0,0.4,14.0,164.0,195.29,159.12
2016,10,14,8,45,52.5,170.0,0.35,14.0,193.0,230.51,187.32
2016,10,14,9,0,66.0,191.0,0.3,14.0,222.0,265.68,214.77
2016,10,14,9,15,33.0,154.0,0.3,14.0,169.5,181.18,145.58
2016,10,14,9,30,0.0,117.0,0.3,14.0,117.0,93.56,72.77
2016,10,14,9,45,0.0,116.5,0.35,14.5,116.5,92.48,71.9
2016,10,14,10,0,0.0,116.0,0.4,15.0,116.0,91.59,70.9
2016,10,14,10,15,0.0,116.0,0.4,15.0,116.0,91.28,70.51
2016,10,14,10,30,0.0,116.0,0.4,15.0,116.0,91.05,70.21
2016,10,14,10,45,0.0,123.5,0.45,15.5,123.5,97.26,75.06
2016,10,14,11,0,0.0,131.0,0.5,16.0,131.0,103.44,79.85
2016,10,14,11,15,0.0,135.5,0.55,16.0,135.5,107.03,82.69
2016,10,14,11,30,0.0,140.0,0.6,16.0,140.0,110.6,85.54
2016,10,14,11,45,3.0,167.5,0.65,16.0,170.0,136.33,106.4
2016,10,14,12,0,6.0,195.0,0.7,16.0,200.0,161.93,126.9
2016,10,14,12,15,8.5,208.0,0.75,16.0,214.5,174.22,136.69
2016,10,14,12,30,11.0,221.0,0.8,16.0,229.0,186.11,146.21
2016,10,14,12,45,19.0,237.5,0.9,16.0,250.5,204.44,161.0
2016,10,14,13,0,27.0,254.0,1.0,16.0,272.0,221.64,174.78
2016,10,14,13,15,35.5,256.5,1.0,16.0,279.0,235.94,186.13
2016,10,14,13,30,44.0,259.0,1.0,16.0,286.0,237.83,187.64
2016,10,14,13,45,22.0,135.0,1.05,16.0,148.5,119.2,92.92
2016,10,14,14,0,0.0,11.0,1.1,16.0,11.0,8.4,1.43
2016,10,14,14,15,0.0,70.0,1.1,16.0,70.0,53.77,39.64
2016,10,14,14,30,0.0,129.0,1.1,16.0,129.0,98.72,77.04
2016,10,14,14,45,394.0,103.0,1.1,16.0,280.0,184.73,133.5
2016,10,14,15,0,788.0,77.0,1.1,16.0,431.0,214.4,137.99
2016,10,14,15,15,394.0,65.0,1.05,15.5,242.0,98.13,60.02
2016,10,14,15,30,0.0,53.0,1.0,15.0,53.0,40.56,29.03
2016,10,14,15,45,0.0,46.0,1.0,15.0,46.0,35.16,25.86
2016,10,14,16,0,0.0,39.0,1.0,15.0,39.0,29.77,21.06
2016,10,14,16,15,0.0,31.5,0.95,14.5,31.5,24.01,15.9
2016,10,14,16,30,0.0,24.0,0.9,14.0,24.0,18.26,10.67
2016,10,14,16,45,0.0,17.0,0.85,13.5,17.0,12.92,5.73
2016,10,14,17,0,0.0,10.0,0.8,13.0,10.0,7.58,0.69
2016,10,14,17,15,0.0,5.0,0.8,12.5,5.0,3.78,0.0
2016,10,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,9.0,2.85,11.0,9.0,6.83,0.0
2016,10,15,7,0,0.0,18.0,2.9,11.0,18.0,13.7,5.58
2016,10,15,7,15,0.0,30.0,2.95,11.0,30.0,22.89,13.86
2016,10,15,7,30,0.0,42.0,3.0,11.0,42.0,32.12,22.08
2016,10,15,7,45,0.0,54.0,3.15,11.5,54.0,41.66,30.44
2016,10,15,8,0,0.0,66.0,3.3,12.0,66.0,51.99,39.34
2016,10,15,8,15,0.0,78.0,3.45,12.0,78.0,62.27,48.14
2016,10,15,8,30,0.0,90.0,3.6,12.0,90.0,72.52,56.82
2016,10,15,8,45,0.0,53.0,3.8,12.5,53.0,40.57,29.26
2016,10,15,9,0,0.0,16.0,4.0,13.0,16.0,12.2,4.82
2016,10,15,9,15,0.0,61.0,4.15,13.5,61.0,46.78,34.25
2016,10,15,9,30,0.0,106.0,4.3,14.0,106.0,83.65,65.13
2016,10,15,9,45,0.0,58.5,4.5,14.5,58.5,44.89,32.31
2016,10,15,10,0,0.0,11.0,4.7,15.0,11.0,8.4,1.44
2016,10,15,10,15,0.0,12.0,4.75,15.0,12.0,9.18,2.08
2016,10,15,10,30,0.0,13.0,4.8,15.0,13.0,9.95,2.72
2016,10,15,10,45,0.0,29.5,4.9,15.0,29.5,22.62,13.36
2016,10,15,11,0,0.0,46.0,5.0,15.0,46.0,35.33,23.99
2016,10,15,11,15,0.0,91.0,5.05,15.0,91.0,70.18,52.99
2016,10,15,11,30,0.0,136.0,5.1,15.0,136.0,107.26,83.61
2016,10,15,11,45,0.0,136.5,5.15,15.0,136.5,107.46,83.72
2016,10,15,12,0,0.0,137.0,5.2,15.0,137.0,107.67,83.88
2016,10,15,12,15,0.0,78.0,5.25,15.0,78.0,60.1,44.55
2016,10,15,12,30,0.0,19.0,5.3,15.0,19.0,14.57,6.56
2016,10,15,12,45,0.0,39.5,5.35,15.0,39.5,30.33,19.78
2016,10,15,13,0,0.0,60.0,5.4,15.0,60.0,46.13,33.02
2016,10,15,13,15,0.0,37.0,5.4,15.0,37.0,28.38,18.19
2016,10,15,13,30,0.0,14.0,5.4,15.0,14.0,10.71,3.36
2016,10,15,13,45,0.0,33.0,5.45,15.0,33.0,25.28,15.66
2016,10,15,14,0,0.0,52.0,5.5,15.0,52.0,39.89,27.99
2016,10,15,14,15,0.0,33.5,5.3,15.0,33.5,25.63,16.03
2016,10,15,14,30,0.0,15.0,5.1,15.0,15.0,11.45,4.06
2016,10,15,14,45,0.0,11.5,4.95,15.0,11.5,8.77,1.8
2016,10,15,15,0,0.0,8.0,4.8,15.0,8.0,6.09,0.0
2016,10,15,15,15,0.0,20.5,4.5,14.5,20.5,15.62,7.73
2016,10,15,15,30,0.0,33.0,4.2,14.0,33.0,25.18,15.99
2016,10,15,15,45,0.0,28.5,3.95,14.0,28.5,21.72,13.88
2016,10,15,16,0,0.0,24.0,3.7,14.0,24.0,18.27,10.78
2016,10,15,16,15,0.0,19.0,3.5,14.0,19.0,14.44,7.31
2016,10,15,16,30,0.0,14.0,3.3,14.0,14.0,10.62,3.81
2016,10,15,16,45,0.0,10.0,3.15,14.0,10.0,7.58,0.98
2016,10,15,17,0,0.0,6.0,3.0,14.0,6.0,4.54,0.0
2016,10,15,17,15,0.0,3.0,2.8,14.0,3.0,2.27,0.0
2016,10,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,16,6,45,191.5,15.5,1.6,10.5,36.0,194.81,47.3
2016,10,16,7,0,383.0,31.0,1.6,11.0,72.0,389.74,309.27
2016,10,16,7,15,477.0,39.0,1.65,11.5,117.0,491.49,401.73
2016,10,16,7,30,571.0,47.0,1.7,12.0,162.0,599.42,489.87
2016,10,16,7,45,306.5,79.5,1.75,12.5,143.0,416.56,347.53
2016,10,16,8,0,42.0,112.0,1.8,13.0,124.0,162.59,133.79
2016,10,16,8,15,47.0,130.5,1.85,13.0,146.5,186.21,154.31
2016,10,16,8,30,52.0,149.0,1.9,13.0,169.0,209.81,173.69
2016,10,16,8,45,38.5,160.0,1.95,13.5,175.5,204.64,168.04
2016,10,16,9,0,25.0,171.0,2.0,14.0,182.0,179.15,145.8
2016,10,16,9,15,14.5,168.0,2.05,14.0,175.0,161.32,130.34
2016,10,16,9,30,4.0,165.0,2.1,14.0,168.0,144.69,115.85
2016,10,16,9,45,20.0,197.5,2.15,14.5,209.5,192.11,154.93
2016,10,16,10,0,36.0,230.0,2.2,15.0,251.0,263.28,212.02
2016,10,16,10,15,29.0,230.5,2.25,15.0,248.0,252.21,202.28
2016,10,16,10,30,22.0,231.0,2.3,15.0,245.0,220.22,176.17
2016,10,16,10,45,48.5,262.0,2.35,15.5,293.5,298.4,238.75
2016,10,16,11,0,75.0,293.0,2.4,16.0,342.0,353.48,281.57
2016,10,16,11,15,42.0,252.5,2.4,16.0,280.0,272.76,216.96
2016,10,16,11,30,9.0,212.0,2.4,16.0,218.0,182.15,143.81
2016,10,16,11,45,24.5,246.0,2.45,16.0,263.0,225.3,179.03
2016,10,16,12,0,40.0,280.0,2.5,16.0,308.0,285.86,227.15
2016,10,16,12,15,26.0,250.0,2.6,16.0,268.0,225.53,178.92
2016,10,16,12,30,12.0,220.0,2.7,16.0,228.0,186.31,147.36
2016,10,16,12,45,20.0,235.5,2.8,16.0,248.5,203.78,161.73
2016,10,16,13,0,28.0,251.0,2.9,16.0,269.0,231.35,183.97
2016,10,16,13,15,14.0,176.0,3.05,16.0,185.0,146.66,115.65
2016,10,16,13,30,0.0,101.0,3.2,16.0,101.0,77.94,59.34
2016,10,16,13,45,0.0,62.5,3.35,16.0,62.5,48.01,34.6
2016,10,16,14,0,0.0,24.0,3.5,16.0,24.0,18.36,9.81
2016,10,16,14,15,0.0,22.0,3.6,15.5,22.0,16.81,8.57
2016,10,16,14,30,0.0,20.0,3.7,15.0,20.0,15.27,7.32
2016,10,16,14,45,0.0,18.0,3.8,15.0,18.0,13.73,6.04
2016,10,16,15,0,0.0,16.0,3.9,15.0,16.0,12.19,4.76
2016,10,16,15,15,0.0,14.0,3.9,14.5,14.0,10.66,3.48
2016,10,16,15,30,0.0,12.0,3.9,14.0,12.0,9.12,2.2
2016,10,16,15,45,0.0,10.0,3.95,14.0,10.0,7.59,1.18
2016,10,16,16,0,0.0,8.0,4.0,14.0,8.0,6.07,0.0
2016,10,16,16,15,0.0,6.5,3.95,13.5,6.5,4.92,0.0
2016,10,16,16,30,0.0,5.0,3.9,13.0,5.0,3.78,0.0
2016,10,16,16,45,0.0,3.5,3.9,13.0,3.5,2.65,0.0
2016,10,16,17,0,0.0,2.0,3.9,13.0,2.0,1.51,0.0
2016,10,16,17,15,0.0,1.0,3.85,13.0,1.0,0.79,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,45,149.5,17.5,1.45,11.5,33.0,165.22,12.1
2016,10,17,7,0,299.0,35.0,1.5,12.0,66.0,327.0,257.73
2016,10,17,7,15,399.0,45.0,1.45,12.0,109.5,434.28,355.56
2016,10,17,7,30,499.0,55.0,1.4,12.0,153.0,547.73,448.72
2016,10,17,7,45,570.5,60.0,1.4,12.5,201.0,634.56,516.18
2016,10,17,8,0,642.0,65.0,1.4,13.0,249.0,723.02,581.31
2016,10,17,8,15,682.0,69.5,1.4,13.0,295.0,781.98,623.07
2016,10,17,8,30,722.0,74.0,1.4,13.0,341.0,832.86,657.75
2016,10,17,8,45,753.5,76.0,1.4,13.5,384.5,878.25,686.32
2016,10,17,9,0,785.0,78.0,1.4,14.0,428.0,921.06,712.33
2016,10,17,9,15,804.0,81.0,1.4,14.0,466.5,949.61,729.47
2016,10,17,9,30,823.0,84.0,1.4,14.0,505.0,974.78,744.34
2016,10,17,9,45,565.5,163.0,1.45,14.5,461.0,801.77,623.15
2016,10,17,10,0,308.0,242.0,1.5,15.0,417.0,603.07,474.93
2016,10,17,10,15,586.0,167.0,1.5,15.0,518.5,824.22,640.32
2016,10,17,10,30,864.0,92.0,1.5,15.0,620.0,996.95,754.2
2016,10,17,10,45,480.5,194.5,1.55,15.5,489.5,717.05,556.58
2016,10,17,11,0,97.0,297.0,1.6,16.0,359.0,379.79,298.85
2016,10,17,11,15,184.0,300.0,1.65,16.0,420.5,478.83,378.19
2016,10,17,11,30,271.0,303.0,1.7,16.0,482.0,571.06,447.62
2016,10,17,11,45,315.0,295.0,1.75,16.0,504.0,585.94,458.74
2016,10,17,12,0,359.0,287.0,1.8,16.0,526.0,596.95,467.49
2016,10,17,12,15,614.5,193.5,1.8,16.0,599.5,713.29,556.35
2016,10,17,12,30,870.0,100.0,1.8,16.0,673.0,770.42,598.85
2016,10,17,12,45,868.0,98.0,1.8,16.0,661.0,724.48,565.05
2016,10,17,13,0,866.0,96.0,1.8,16.0,649.0,676.23,528.71
2016,10,17,13,15,607.0,175.5,1.8,16.0,557.0,551.44,432.47
2016,10,17,13,30,348.0,255.0,1.8,16.0,465.0,422.13,332.25
2016,10,17,13,45,588.5,173.0,1.85,16.0,510.0,455.08,356.6
2016,10,17,14,0,829.0,91.0,1.9,16.0,555.0,454.87,350.84
2016,10,17,14,15,814.0,89.0,1.9,16.0,521.5,393.72,297.73
2016,10,17,14,30,799.0,87.0,1.9,16.0,488.0,333.18,244.17
2016,10,17,14,45,779.0,84.0,1.9,16.0,449.5,271.4,189.32
2016,10,17,15,0,759.0,81.0,1.9,16.0,411.0,211.44,137.2
2016,10,17,15,15,730.0,77.5,1.85,15.5,368.0,152.06,90.69
2016,10,17,15,30,701.0,74.0,1.8,15.0,325.0,91.77,53.69
2016,10,17,15,45,663.5,68.0,1.8,15.0,279.5,55.38,43.79
2016,10,17,16,0,626.0,62.0,1.8,15.0,234.0,50.82,39.75
2016,10,17,16,15,562.0,55.5,1.7,14.5,187.5,45.56,35.01
2016,10,17,16,30,498.0,49.0,1.6,14.0,141.0,40.37,30.14
2016,10,17,16,45,394.5,39.5,1.55,13.5,98.0,32.55,22.7
2016,10,17,17,0,291.0,30.0,1.5,13.0,55.0,24.82,13.78
2016,10,17,17,15,145.5,15.0,1.5,12.5,27.5,11.8,0.0
2016,10,17,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,45,177.0,15.5,1.85,10.5,33.0,181.63,0.0
2016,10,18,7,0,354.0,31.0,1.9,11.0,66.0,367.48,287.63
2016,10,18,7,15,454.0,39.5,1.95,11.0,111.0,473.87,388.6
2016,10,18,7,30,554.0,48.0,2.0,11.0,156.0,586.81,482.91
2016,10,18,7,45,613.5,54.0,2.05,11.5,203.5,665.13,545.1
2016,10,18,8,0,673.0,60.0,2.1,12.0,251.0,744.81,605.14
2016,10,18,8,15,712.5,64.0,2.1,12.5,297.5,796.54,641.42
2016,10,18,8,30,752.0,68.0,2.1,13.0,344.0,854.5,680.79
2016,10,18,8,45,781.5,70.5,2.1,13.5,387.5,898.77,708.98
2016,10,18,9,0,811.0,73.0,2.1,14.0,431.0,940.42,734.66
2016,10,18,9,15,830.5,75.5,2.1,14.5,470.0,968.98,750.79
2016,10,18,9,30,850.0,78.0,2.1,15.0,509.0,994.1,764.48
2016,10,18,9,45,874.0,76.0,2.1,15.5,544.0,1001.68,766.25
2016,10,18,10,0,898.0,74.0,2.1,16.0,579.0,1017.96,774.2
2016,10,18,10,15,907.0,75.0,2.05,16.0,605.0,1019.0,772.74
2016,10,18,10,30,916.0,76.0,2.0,16.0,631.0,1016.0,768.94
2016,10,18,10,45,926.5,75.0,2.0,16.5,651.0,1007.9,761.2
2016,10,18,11,0,937.0,74.0,2.0,17.0,671.0,995.66,750.96
2016,10,18,11,15,940.5,74.5,2.0,17.0,682.5,974.5,736.4
2016,10,18,11,30,944.0,75.0,2.0,17.0,694.0,949.46,719.43
2016,10,18,11,45,946.0,74.5,2.05,17.5,697.5,918.16,697.53
2016,10,18,12,0,948.0,74.0,2.1,18.0,701.0,883.29,673.24
2016,10,18,12,15,946.5,74.0,2.15,18.0,696.5,842.74,646.2
2016,10,18,12,30,945.0,74.0,2.2,18.0,692.0,799.15,616.81
2016,10,18,12,45,937.5,75.5,2.3,18.0,678.5,750.06,583.52
2016,10,18,13,0,930.0,77.0,2.4,18.0,665.0,698.82,545.45
2016,10,18,13,15,923.0,76.0,2.5,18.0,645.0,643.48,503.14
2016,10,18,13,30,916.0,75.0,2.6,18.0,625.0,586.57,458.17
2016,10,18,13,45,903.5,74.5,2.75,18.0,596.5,526.07,409.0
2016,10,18,14,0,891.0,74.0,2.9,18.0,568.0,465.11,357.65
2016,10,18,14,15,877.5,72.5,2.95,18.0,534.5,402.67,303.26
2016,10,18,14,30,864.0,71.0,3.0,18.0,501.0,340.46,247.72
2016,10,18,14,45,842.0,69.5,3.1,18.0,461.0,274.43,188.99
2016,10,18,15,0,820.0,68.0,3.2,18.0,421.0,211.69,134.31
2016,10,18,15,15,793.0,65.0,3.25,17.5,377.0,149.31,85.33
2016,10,18,15,30,766.0,62.0,3.3,17.0,333.0,90.09,50.31
2016,10,18,15,45,727.0,58.0,3.35,16.5,286.0,52.91,41.34
2016,10,18,16,0,688.0,54.0,3.4,16.0,239.0,49.29,38.21
2016,10,18,16,15,626.5,48.0,3.45,15.0,191.0,43.79,33.32
2016,10,18,16,30,565.0,42.0,3.5,14.0,143.0,38.34,28.28
2016,10,18,16,45,457.5,34.0,3.55,13.5,99.0,28.42,19.0
2016,10,18,17,0,350.0,26.0,3.6,13.0,55.0,21.68,10.67
2016,10,18,17,15,175.0,13.0,3.6,12.5,27.5,10.23,0.0
2016,10,18,17,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,45,204.0,13.5,1.35,10.5,33.0,197.3,0.0
2016,10,19,7,0,408.0,27.0,1.4,11.0,66.0,405.99,311.77
2016,10,19,7,15,502.0,34.0,1.4,11.5,110.5,497.32,402.87
2016,10,19,7,30,596.0,41.0,1.4,12.0,155.0,605.61,491.38
2016,10,19,7,45,652.0,46.0,1.45,12.5,202.0,681.53,550.69
2016,10,19,8,0,708.0,51.0,1.5,13.0,249.0,758.16,607.35
2016,10,19,8,15,743.5,54.5,1.4,13.5,295.0,813.35,644.08
2016,10,19,8,30,779.0,58.0,1.3,14.0,341.0,867.09,677.89
2016,10,19,8,45,802.5,61.0,1.2,15.0,383.5,906.31,698.78
2016,10,19,9,0,826.0,64.0,1.1,16.0,426.0,931.0,709.01
2016,10,19,9,15,843.5,66.0,1.05,16.5,464.0,956.7,721.84
2016,10,19,9,30,861.0,68.0,1.0,17.0,502.0,979.1,732.2
2016,10,19,9,45,871.0,70.5,1.0,17.5,533.5,990.94,736.62
2016,10,19,10,0,881.0,73.0,1.0,18.0,565.0,998.97,738.82
2016,10,19,10,15,889.5,74.5,0.95,18.0,590.5,1000.26,737.25
2016,10,19,10,30,898.0,76.0,0.9,18.0,616.0,997.59,733.4
2016,10,19,10,45,904.0,76.5,0.9,18.5,634.5,987.2,724.53
2016,10,19,11,0,910.0,77.0,0.9,19.0,653.0,972.87,713.44
2016,10,19,11,15,913.0,77.5,0.9,19.0,664.0,951.82,699.6
2016,10,19,11,30,916.0,78.0,0.9,19.0,675.0,927.03,683.51
2016,10,19,11,45,918.5,77.5,0.95,19.5,678.5,896.99,663.72
2016,10,19,12,0,921.0,77.0,1.0,20.0,682.0,863.46,641.63
2016,10,19,12,15,919.5,76.5,1.1,20.0,677.0,823.36,616.94
2016,10,19,12,30,918.0,76.0,1.2,20.0,672.0,780.35,589.84
2016,10,19,12,45,911.0,77.0,1.3,20.5,659.0,732.3,557.54
2016,10,19,13,0,904.0,78.0,1.4,21.0,646.0,682.16,520.76
2016,10,19,13,15,897.0,77.0,1.5,21.0,626.0,628.18,481.01
2016,10,19,13,30,890.0,76.0,1.6,21.0,606.0,572.68,438.6
2016,10,19,13,45,879.5,75.0,1.75,21.0,578.5,514.18,392.49
2016,10,19,14,0,869.0,74.0,1.9,21.0,551.0,455.06,343.97
2016,10,19,14,15,855.0,72.0,1.95,20.5,517.5,393.35,292.03
2016,10,19,14,30,841.0,70.0,2.0,20.0,484.0,332.01,238.79
2016,10,19,14,45,820.5,68.0,2.15,20.0,445.0,267.48,182.23
2016,10,19,15,0,800.0,66.0,2.3,20.0,406.0,206.07,129.35
2016,10,19,15,15,772.5,63.0,2.35,19.5,363.0,145.03,81.96
2016,10,19,15,30,745.0,60.0,2.4,19.0,320.0,87.23,48.11
2016,10,19,15,45,705.5,56.0,2.45,19.0,274.0,51.05,39.29
2016,10,19,16,0,666.0,52.0,2.5,19.0,228.0,47.41,36.08
2016,10,19,16,15,604.0,46.5,2.55,18.0,181.5,42.34,31.6
2016,10,19,16,30,542.0,41.0,2.6,17.0,135.0,34.38,24.42
2016,10,19,16,45,437.0,32.5,2.65,16.0,92.5,27.11,17.58
2016,10,19,17,0,332.0,24.0,2.7,15.0,50.0,19.97,8.51
2016,10,19,17,15,166.0,12.0,2.75,14.5,25.0,9.44,0.0
2016,10,19,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,6,45,203.5,13.0,0.7,13.0,31.5,194.96,0.0
2016,10,20,7,0,407.0,26.0,0.7,13.0,63.0,392.31,292.76
2016,10,20,7,15,503.0,33.5,0.7,13.5,107.5,497.61,395.32
2016,10,20,7,30,599.0,41.0,0.7,14.0,152.0,608.2,483.24
2016,10,20,7,45,657.5,45.5,0.7,15.0,200.0,685.84,540.59
2016,10,20,8,0,716.0,50.0,0.7,16.0,248.0,764.18,594.82
2016,10,20,8,15,752.5,53.5,0.7,16.5,294.0,820.44,631.75
2016,10,20,8,30,789.0,57.0,0.7,17.0,340.0,875.26,666.15
2016,10,20,8,45,814.5,59.5,0.7,17.5,383.0,915.84,689.75
2016,10,20,9,0,840.0,62.0,0.7,18.0,426.0,941.94,703.36
2016,10,20,9,15,857.5,64.0,0.75,18.5,464.0,967.76,717.76
2016,10,20,9,30,875.0,66.0,0.8,19.0,502.0,990.21,729.85
2016,10,20,9,45,889.5,66.5,0.85,20.0,535.0,1003.93,734.99
2016,10,20,10,0,904.0,67.0,0.9,21.0,568.0,1013.86,737.91
2016,10,20,10,15,912.5,68.0,0.95,21.0,593.5,1014.42,737.9
2016,10,20,10,30,921.0,69.0,1.0,21.0,619.0,1010.96,735.64
2016,10,20,10,45,926.0,70.0,1.1,21.5,637.5,999.97,728.38
2016,10,20,11,0,931.0,71.0,1.2,22.0,656.0,984.99,718.7
2016,10,20,11,15,934.0,71.5,1.3,22.0,667.0,963.54,706.28
2016,10,20,11,30,937.0,72.0,1.4,22.0,678.0,938.28,691.35
2016,10,20,11,45,937.5,72.5,1.55,22.5,681.0,907.11,671.79
