Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,12,0,938.0,73.0,1.7,23.0,684.0,872.47,649.66
2016,10,20,12,15,936.0,73.0,1.85,23.0,679.5,831.95,624.44
2016,10,20,12,30,934.0,73.0,2.0,23.0,675.0,788.49,596.72
2016,10,20,12,45,929.0,73.0,2.15,23.0,662.0,740.16,565.02
2016,10,20,13,0,924.0,73.0,2.3,23.0,649.0,689.55,528.49
2016,10,20,13,15,917.5,72.0,2.4,23.0,629.0,634.97,487.48
2016,10,20,13,30,911.0,71.0,2.5,23.0,609.0,578.78,443.85
2016,10,20,13,45,902.0,69.5,2.6,23.0,582.0,519.51,396.33
2016,10,20,14,0,893.0,68.0,2.7,23.0,555.0,459.43,346.45
2016,10,20,14,15,879.5,66.5,2.75,22.5,521.0,397.12,293.72
2016,10,20,14,30,866.0,65.0,2.8,22.0,487.0,335.05,239.65
2016,10,20,14,45,847.0,63.0,2.85,22.0,448.0,271.68,183.71
2016,10,20,15,0,828.0,61.0,2.9,22.0,409.0,209.78,130.37
2016,10,20,15,15,801.0,58.0,2.95,21.5,365.5,144.19,79.55
2016,10,20,15,30,774.0,55.0,3.0,21.0,322.0,84.73,44.98
2016,10,20,15,45,734.5,51.5,3.1,20.5,275.5,47.86,36.26
2016,10,20,16,0,695.0,48.0,3.2,20.0,229.0,44.47,33.34
2016,10,20,16,15,633.0,43.0,3.25,19.0,182.0,39.67,29.1
2016,10,20,16,30,571.0,38.0,3.3,18.0,135.0,34.95,24.74
2016,10,20,16,45,462.0,30.0,3.35,17.5,91.5,27.41,17.59
2016,10,20,17,0,353.0,22.0,3.4,17.0,48.0,20.02,7.4
2016,10,20,17,15,176.5,11.0,3.4,16.5,24.0,8.65,0.0
2016,10,20,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,6,45,201.0,12.5,2.65,12.5,30.5,158.84,0.0
2016,10,21,7,0,402.0,25.0,2.6,13.0,61.0,387.7,288.35
2016,10,21,7,15,500.0,32.5,2.5,13.5,105.0,494.12,399.69
2016,10,21,7,30,598.0,40.0,2.4,14.0,149.0,606.17,492.62
2016,10,21,7,45,653.0,45.5,2.35,14.5,196.0,681.8,552.47
2016,10,21,8,0,708.0,51.0,2.3,15.0,243.0,758.11,609.3
2016,10,21,8,15,745.0,54.5,2.2,15.5,289.5,814.65,648.26
2016,10,21,8,30,782.0,58.0,2.1,16.0,336.0,869.75,684.24
2016,10,21,8,45,806.5,61.0,2.05,16.5,378.5,909.89,708.7
2016,10,21,9,0,831.0,64.0,2.0,17.0,421.0,947.31,730.57
2016,10,21,9,15,849.0,66.0,1.95,17.5,459.0,961.66,736.23
2016,10,21,9,30,867.0,68.0,1.9,18.0,497.0,984.46,747.73
2016,10,21,9,45,880.0,69.5,1.9,19.0,529.5,997.89,752.0
2016,10,21,10,0,893.0,71.0,1.9,20.0,562.0,1007.54,753.9
2016,10,21,10,15,902.0,72.0,1.95,20.0,587.5,1008.55,753.83
2016,10,21,10,30,911.0,73.0,2.0,20.0,613.0,1005.57,751.39
2016,10,21,10,45,917.0,74.0,2.05,20.5,631.5,995.6,743.13
2016,10,21,11,0,923.0,75.0,2.1,21.0,650.0,981.63,732.46
2016,10,21,11,15,763.0,133.5,2.2,21.0,615.0,892.65,673.54
2016,10,21,11,30,603.0,192.0,2.3,21.0,580.0,783.01,598.48
2016,10,21,11,45,765.0,134.5,2.45,21.5,628.5,840.42,640.01
2016,10,21,12,0,927.0,77.0,2.6,22.0,677.0,867.18,657.76
2016,10,21,12,15,925.0,77.0,2.75,22.0,672.0,827.02,630.94
2016,10,21,12,30,923.0,77.0,2.9,22.0,667.0,783.95,602.27
2016,10,21,12,45,911.0,79.5,3.1,22.0,652.5,733.75,568.05
2016,10,21,13,0,899.0,82.0,3.3,22.0,638.0,681.86,529.51
2016,10,21,13,15,892.0,81.0,3.45,21.5,618.0,628.1,489.2
2016,10,21,13,30,885.0,80.0,3.6,21.0,598.0,572.84,446.21
2016,10,21,13,45,873.5,79.0,3.75,21.0,570.5,514.11,398.14
2016,10,21,14,0,862.0,78.0,3.9,21.0,543.0,454.89,348.05
2016,10,21,14,15,847.5,76.0,3.95,20.5,509.5,393.16,295.0
2016,10,21,14,30,833.0,74.0,4.0,20.0,476.0,331.22,240.38
2016,10,21,14,45,813.5,71.5,4.05,20.0,437.5,268.35,184.3
2016,10,21,15,0,794.0,69.0,4.1,20.0,399.0,207.17,131.06
2016,10,21,15,15,765.5,65.5,4.05,19.5,355.5,146.03,83.35
2016,10,21,15,30,737.0,62.0,4.0,19.0,312.0,88.29,49.34
2016,10,21,15,45,698.0,57.5,4.0,18.5,266.5,52.17,40.35
2016,10,21,16,0,659.0,53.0,4.0,18.0,221.0,48.19,36.88
2016,10,21,16,15,593.5,47.0,3.9,17.5,174.5,39.38,29.01
2016,10,21,16,30,528.0,41.0,3.8,17.0,128.0,34.32,24.26
2016,10,21,16,45,415.0,32.0,3.75,16.5,86.0,26.65,16.91
2016,10,21,17,0,302.0,23.0,3.7,16.0,44.0,19.12,5.52
2016,10,21,17,15,151.0,11.5,3.65,15.5,22.0,9.05,0.0
2016,10,21,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,45,21.0,14.5,2.8,10.5,16.5,26.98,0.0
2016,10,22,7,0,42.0,29.0,2.8,11.0,33.0,83.4,57.79
2016,10,22,7,15,64.5,48.5,2.8,11.0,58.5,129.8,104.98
2016,10,22,7,30,87.0,68.0,2.8,11.0,84.0,173.9,145.08
2016,10,22,7,45,101.5,87.5,2.8,11.5,111.5,211.03,177.79
2016,10,22,8,0,116.0,107.0,2.8,12.0,139.0,248.15,209.51
2016,10,22,8,15,125.0,126.0,2.7,12.5,165.5,279.26,235.05
2016,10,22,8,30,134.0,145.0,2.6,13.0,192.0,310.1,259.61
2016,10,22,8,45,218.5,156.5,2.55,13.5,244.5,426.73,354.66
2016,10,22,9,0,303.0,168.0,2.5,14.0,297.0,523.92,430.82
2016,10,22,9,15,384.5,168.5,2.4,14.5,347.0,628.82,509.54
2016,10,22,9,30,466.0,169.0,2.3,15.0,397.0,710.84,568.73
2016,10,22,9,45,278.0,206.0,2.25,16.0,344.5,536.47,430.13
2016,10,22,10,0,90.0,243.0,2.2,17.0,292.0,338.48,270.77
2016,10,22,10,15,112.5,257.5,2.2,17.0,322.0,372.55,298.36
2016,10,22,10,30,135.0,272.0,2.2,17.0,352.0,428.76,341.31
2016,10,22,10,45,292.5,255.0,2.25,17.5,434.5,577.87,456.76
2016,10,22,11,0,450.0,238.0,2.3,18.0,517.0,719.62,561.01
2016,10,22,11,15,478.5,231.0,2.3,18.0,532.0,722.48,561.87
2016,10,22,11,30,507.0,224.0,2.3,18.0,547.0,721.78,561.37
2016,10,22,11,45,541.0,213.0,2.35,18.0,559.5,718.05,559.16
2016,10,22,12,0,575.0,202.0,2.4,18.0,572.0,710.07,553.83
2016,10,22,12,15,592.5,194.5,2.45,18.0,573.0,688.13,537.95
2016,10,22,12,30,610.0,187.0,2.5,18.0,574.0,670.04,524.48
2016,10,22,12,45,354.0,234.5,2.55,18.0,458.5,479.03,378.59
2016,10,22,13,0,98.0,282.0,2.6,18.0,343.0,308.01,243.39
2016,10,22,13,15,373.0,216.5,2.65,18.0,435.0,427.85,340.0
2016,10,22,13,30,648.0,151.0,2.7,18.0,527.0,512.6,403.58
2016,10,22,13,45,775.0,114.0,2.75,18.0,543.0,499.74,389.96
2016,10,22,14,0,902.0,77.0,2.8,18.0,559.0,470.93,362.17
2016,10,22,14,15,707.0,115.0,2.8,17.5,478.0,373.67,284.11
2016,10,22,14,30,512.0,153.0,2.8,17.0,397.0,290.64,218.48
2016,10,22,14,45,674.0,110.0,2.8,17.0,404.0,263.18,186.75
2016,10,22,15,0,836.0,67.0,2.8,17.0,411.0,213.08,135.33
2016,10,22,15,15,807.5,64.0,2.8,16.5,366.0,149.74,85.52
2016,10,22,15,30,779.0,61.0,2.8,16.0,321.0,89.74,50.06
2016,10,22,15,45,737.5,56.5,2.8,16.0,273.5,51.87,40.5
2016,10,22,16,0,696.0,52.0,2.8,16.0,226.0,47.76,36.81
2016,10,22,16,15,628.5,46.0,2.7,15.0,178.0,42.18,31.78
2016,10,22,16,30,561.0,40.0,2.6,14.0,130.0,36.66,26.6
2016,10,22,16,45,440.5,31.0,2.55,13.5,86.5,25.98,16.46
2016,10,22,17,0,320.0,22.0,2.5,13.0,43.0,18.36,3.46
2016,10,22,17,15,160.0,11.0,2.45,12.5,21.5,8.65,0.0
2016,10,22,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,45,136.5,13.5,1.05,10.0,24.5,111.86,0.0
2016,10,23,7,0,273.0,27.0,1.1,10.0,49.0,296.23,210.46
2016,10,23,7,15,356.5,39.0,1.05,10.0,88.5,393.37,320.3
2016,10,23,7,30,440.0,51.0,1.0,10.0,128.0,492.5,404.73
2016,10,23,7,45,497.0,59.0,1.0,10.5,171.0,567.96,465.38
2016,10,23,8,0,554.0,67.0,1.0,11.0,214.0,644.67,523.68
2016,10,23,8,15,601.0,70.0,1.05,11.0,256.0,706.0,569.28
2016,10,23,8,30,648.0,73.0,1.1,11.0,298.0,766.6,612.76
2016,10,23,8,45,591.0,98.0,1.15,11.5,323.0,752.33,600.12
2016,10,23,9,0,534.0,123.0,1.2,12.0,348.0,721.55,576.19
2016,10,23,9,15,620.0,111.5,1.3,12.0,396.0,808.0,638.55
2016,10,23,9,30,706.0,100.0,1.4,12.0,444.0,881.28,688.87
2016,10,23,9,45,668.0,120.5,1.5,12.5,463.0,866.26,676.08
2016,10,23,10,0,630.0,141.0,1.6,13.0,482.0,846.43,661.09
2016,10,23,10,15,535.0,181.5,1.7,13.0,480.5,778.59,613.0
2016,10,23,10,30,440.0,222.0,1.8,13.0,479.0,719.01,567.82
2016,10,23,10,45,538.5,195.5,1.9,13.5,520.0,774.12,609.53
2016,10,23,11,0,637.0,169.0,2.0,14.0,561.0,833.26,651.04
2016,10,23,11,15,626.0,177.0,2.05,14.0,567.5,811.07,634.66
2016,10,23,11,30,615.0,185.0,2.1,14.0,574.0,786.36,616.77
2016,10,23,11,45,587.0,195.0,2.2,14.0,568.0,739.1,582.65
2016,10,23,12,0,559.0,205.0,2.3,14.0,562.0,699.64,553.64
2016,10,23,12,15,571.0,199.5,2.35,14.0,561.5,675.93,536.38
2016,10,23,12,30,583.0,194.0,2.4,14.0,561.0,649.4,516.57
2016,10,23,12,45,588.5,187.5,2.45,14.0,552.0,614.54,490.09
2016,10,23,13,0,594.0,181.0,2.5,14.0,543.0,583.88,466.08
2016,10,23,13,15,518.0,199.0,2.5,14.0,507.0,511.83,409.13
2016,10,23,13,30,442.0,217.0,2.5,14.0,471.0,451.27,360.45
2016,10,23,13,45,435.0,207.0,2.55,14.0,447.5,407.69,324.82
2016,10,23,14,0,428.0,197.0,2.6,14.0,424.0,364.32,288.38
2016,10,23,14,15,450.0,178.0,2.55,14.0,403.5,325.01,253.77
2016,10,23,14,30,472.0,159.0,2.5,14.0,383.0,282.95,215.81
2016,10,23,14,45,527.5,132.5,2.45,14.0,363.0,240.74,175.8
2016,10,23,15,0,583.0,106.0,2.4,14.0,343.0,195.21,133.03
2016,10,23,15,15,553.0,100.0,2.35,13.5,304.5,144.38,92.98
2016,10,23,15,30,523.0,94.0,2.3,13.0,266.0,97.44,63.94
2016,10,23,15,45,492.0,83.0,2.25,13.0,225.5,64.99,52.71
2016,10,23,16,0,461.0,72.0,2.2,13.0,185.0,57.2,45.68
2016,10,23,16,15,408.5,60.5,2.05,12.5,144.5,48.61,37.81
2016,10,23,16,30,356.0,49.0,1.9,12.0,104.0,39.84,29.57
2016,10,23,16,45,266.0,35.5,1.8,11.5,68.0,27.1,17.42
2016,10,23,17,0,176.0,22.0,1.7,11.0,32.0,16.8,0.57
2016,10,23,17,15,88.0,11.0,1.65,11.0,16.0,8.65,0.0
2016,10,23,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,2.5,4.2,12.0,2.5,1.97,0.0
2016,10,24,7,0,0.0,5.0,4.3,12.0,5.0,3.78,0.0
2016,10,24,7,15,0.0,10.0,4.3,12.0,10.0,7.58,0.66
2016,10,24,7,30,0.0,15.0,4.3,12.0,15.0,11.39,4.07
2016,10,24,7,45,0.0,20.5,4.35,12.0,20.5,15.58,7.79
2016,10,24,8,0,0.0,26.0,4.4,12.0,26.0,19.79,11.5
2016,10,24,8,15,0.0,31.5,4.45,12.0,31.5,24.01,15.18
2016,10,24,8,30,0.0,37.0,4.5,12.0,37.0,28.24,18.82
2016,10,24,8,45,0.0,24.5,4.55,12.5,24.5,18.67,10.48
2016,10,24,9,0,0.0,12.0,4.6,13.0,12.0,9.13,2.21
2016,10,24,9,15,0.0,22.0,4.6,13.0,22.0,16.78,8.76
2016,10,24,9,30,0.0,32.0,4.6,13.0,32.0,24.45,15.29
2016,10,24,9,45,0.0,20.5,4.7,13.0,20.5,15.65,7.73
2016,10,24,10,0,0.0,9.0,4.8,13.0,9.0,6.87,0.2
2016,10,24,10,15,0.0,49.0,4.8,13.0,49.0,37.57,26.3
2016,10,24,10,30,0.0,89.0,4.8,13.0,89.0,68.53,52.38
2016,10,24,10,45,0.0,70.5,4.85,13.0,70.5,54.2,40.24
2016,10,24,11,0,0.0,52.0,4.9,13.0,52.0,39.92,28.16
2016,10,24,11,15,0.0,70.5,4.85,13.0,70.5,54.23,40.19
2016,10,24,11,30,0.0,89.0,4.8,13.0,89.0,68.58,52.21
2016,10,24,11,45,0.0,82.5,4.8,13.5,82.5,63.54,47.86
2016,10,24,12,0,0.0,76.0,4.8,14.0,76.0,58.5,43.55
2016,10,24,12,15,0.0,114.0,4.7,14.0,114.0,88.75,68.8
2016,10,24,12,30,0.0,152.0,4.6,14.0,152.0,120.12,94.82
2016,10,24,12,45,0.0,128.5,4.6,14.0,128.5,100.38,78.5
2016,10,24,13,0,0.0,105.0,4.6,14.0,105.0,81.25,62.66
2016,10,24,13,15,0.0,94.5,4.6,13.5,94.5,72.86,55.84
2016,10,24,13,30,0.0,84.0,4.6,13.0,84.0,64.64,49.12
2016,10,24,13,45,0.0,47.5,4.65,13.0,47.5,36.41,25.33
2016,10,24,14,0,0.0,11.0,4.7,13.0,11.0,8.39,1.51
2016,10,24,14,15,0.0,10.0,4.55,13.0,10.0,7.62,0.87
2016,10,24,14,30,0.0,9.0,4.4,13.0,9.0,6.86,0.23
2016,10,24,14,45,0.0,37.0,4.3,13.0,37.0,28.27,18.64
2016,10,24,15,0,0.0,65.0,4.2,13.0,65.0,49.83,37.17
2016,10,24,15,15,0.0,57.5,3.95,13.0,57.5,44.03,32.28
2016,10,24,15,30,0.0,50.0,3.7,13.0,50.0,38.24,27.36
2016,10,24,15,45,0.0,42.0,3.5,13.0,42.0,32.08,23.28
2016,10,24,16,0,0.0,34.0,3.3,13.0,34.0,25.93,17.69
2016,10,24,16,15,0.0,26.0,3.1,12.5,26.0,19.8,12.09
2016,10,24,16,30,0.0,18.0,2.9,12.0,18.0,13.68,6.45
2016,10,24,16,45,0.0,11.5,2.75,12.0,11.5,8.72,1.7
2016,10,24,17,0,0.0,5.0,2.6,12.0,5.0,3.78,0.0
2016,10,24,17,15,0.0,2.5,2.55,12.0,2.5,1.97,0.0
2016,10,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,1.5,2.8,13.0,1.5,1.18,0.0
2016,10,25,7,0,0.0,3.0,2.9,13.0,3.0,2.27,0.0
2016,10,25,7,15,0.0,7.0,2.9,13.0,7.0,5.3,0.0
2016,10,25,7,30,0.0,11.0,2.9,13.0,11.0,8.34,1.44
2016,10,25,7,45,0.0,15.0,2.9,13.0,15.0,11.39,4.14
2016,10,25,8,0,0.0,19.0,2.9,13.0,19.0,14.44,6.83
2016,10,25,8,15,0.0,23.5,2.9,13.0,23.5,17.89,9.83
2016,10,25,8,30,0.0,28.0,2.9,13.0,28.0,21.34,12.8
2016,10,25,8,45,0.0,28.5,2.95,13.5,28.5,21.73,13.07
2016,10,25,9,0,0.0,29.0,3.0,14.0,29.0,22.12,13.34
2016,10,25,9,15,0.0,63.0,3.05,14.0,63.0,48.3,35.6
2016,10,25,9,30,0.0,97.0,3.1,14.0,97.0,76.27,59.13
2016,10,25,9,45,0.0,69.5,3.2,14.0,69.5,53.36,39.67
2016,10,25,10,0,0.0,42.0,3.3,14.0,42.0,32.16,21.68
2016,10,25,10,15,0.0,42.0,3.4,14.0,42.0,32.18,21.65
2016,10,25,10,30,0.0,42.0,3.5,14.0,42.0,32.19,21.62
2016,10,25,10,45,2.0,112.5,3.6,14.5,113.5,90.2,70.18
2016,10,25,11,0,4.0,183.0,3.7,15.0,185.0,154.92,123.29
2016,10,25,11,15,2.0,160.0,3.75,15.0,161.0,131.09,103.5
2016,10,25,11,30,0.0,137.0,3.8,15.0,137.0,108.62,84.9
2016,10,25,11,45,0.0,120.0,3.85,15.0,120.0,93.97,72.81
2016,10,25,12,0,0.0,103.0,3.9,15.0,103.0,79.82,61.1
2016,10,25,12,15,0.0,93.5,3.85,15.0,93.5,72.09,54.7
2016,10,25,12,30,0.0,84.0,3.8,15.0,84.0,64.69,48.57
2016,10,25,12,45,0.0,123.0,3.8,15.0,123.5,95.92,74.54
2016,10,25,13,0,0.0,162.0,3.8,15.0,163.0,127.81,100.91
2016,10,25,13,15,0.0,147.5,3.75,15.0,148.0,115.49,90.83
2016,10,25,13,30,0.0,133.0,3.7,15.0,133.0,103.47,81.02
2016,10,25,13,45,8.0,161.0,3.7,15.0,165.5,129.48,102.72
2016,10,25,14,0,16.0,189.0,3.7,15.0,198.0,154.02,123.0
2016,10,25,14,15,8.0,145.0,3.65,15.0,149.5,114.7,90.66
2016,10,25,14,30,0.0,101.0,3.6,15.0,101.0,77.52,59.96
2016,10,25,14,45,0.0,89.5,3.55,15.0,89.5,68.59,52.62
2016,10,25,15,0,0.0,78.0,3.5,15.0,78.0,59.79,45.31
2016,10,25,15,15,0.0,68.5,3.45,14.5,68.5,52.55,39.34
2016,10,25,15,30,0.0,59.0,3.4,14.0,59.0,45.2,33.2
2016,10,25,15,45,0.0,49.5,3.4,14.0,49.5,37.87,28.35
2016,10,25,16,0,0.0,40.0,3.4,14.0,40.0,30.55,21.72
2016,10,25,16,15,0.0,31.0,3.4,14.0,31.0,23.64,15.38
2016,10,25,16,30,0.0,22.0,3.4,14.0,22.0,16.75,9.01
2016,10,25,16,45,0.0,14.0,3.4,14.0,14.0,10.64,3.14
2016,10,25,17,0,0.0,6.0,3.4,14.0,6.0,4.54,0.0
2016,10,25,17,15,0.0,3.0,3.4,14.0,3.0,2.36,0.0
2016,10,25,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,26,6,45,0.0,8.0,2.7,12.5,8.0,6.29,0.0
2016,10,26,7,0,0.0,16.0,2.8,13.0,16.0,12.19,1.74
2016,10,26,7,15,0.0,31.5,2.8,13.0,31.5,26.16,15.9
2016,10,26,7,30,0.0,47.0,2.8,13.0,47.0,41.22,29.28
2016,10,26,7,45,0.0,64.5,2.85,13.0,64.5,58.2,44.17
2016,10,26,8,0,0.0,82.0,2.9,13.0,82.0,74.59,58.42
2016,10,26,8,15,0.5,98.5,2.9,13.0,98.5,89.85,71.53
2016,10,26,8,30,1.0,115.0,2.9,13.0,115.0,105.0,84.35
2016,10,26,8,45,0.5,107.5,2.95,13.5,107.5,91.7,72.76
2016,10,26,9,0,0.0,100.0,3.0,14.0,100.0,81.21,63.59
2016,10,26,9,15,0.0,93.5,3.0,14.0,93.5,73.82,57.2
2016,10,26,9,30,0.0,87.0,3.0,14.0,87.0,67.35,51.61
2016,10,26,9,45,0.0,101.5,3.05,14.5,101.5,79.89,61.92
2016,10,26,10,0,0.0,116.0,3.1,15.0,116.0,92.49,72.16
2016,10,26,10,15,1.5,146.0,3.1,15.0,147.0,121.05,95.76
2016,10,26,10,30,3.0,176.0,3.1,15.0,178.0,150.06,119.49
2016,10,26,10,45,2.5,173.5,3.15,15.5,175.0,145.88,115.62
2016,10,26,11,0,2.0,171.0,3.2,16.0,172.0,142.03,112.12
2016,10,26,11,15,8.0,194.5,3.2,16.0,199.5,168.43,133.76
2016,10,26,11,30,14.0,218.0,3.2,16.0,227.0,194.48,154.91
2016,10,26,11,45,140.5,251.0,3.2,16.5,339.0,371.24,298.76
2016,10,26,12,0,267.0,284.0,3.2,17.0,451.0,519.69,413.82
2016,10,26,12,15,269.0,280.5,3.15,17.0,447.5,500.97,398.38
2016,10,26,12,30,271.0,277.0,3.1,17.0,444.0,481.28,382.99
2016,10,26,12,45,571.5,181.5,3.05,17.0,524.5,596.42,474.88
2016,10,26,13,0,872.0,86.0,3.0,17.0,605.0,665.93,528.19
2016,10,26,13,15,865.5,85.0,2.9,16.5,585.5,613.98,486.77
2016,10,26,13,30,859.0,84.0,2.8,16.0,566.0,563.52,445.99
2016,10,26,13,45,844.5,83.5,2.75,16.0,539.0,504.43,396.72
2016,10,26,14,0,830.0,83.0,2.7,16.0,512.0,445.25,345.98
2016,10,26,14,15,815.0,81.0,2.6,16.0,479.0,384.69,292.71
2016,10,26,14,30,800.0,79.0,2.5,16.0,446.0,324.74,238.84
2016,10,26,14,45,775.5,77.0,2.4,16.0,407.5,263.32,183.84
2016,10,26,15,0,751.0,75.0,2.3,16.0,369.0,204.23,132.25
2016,10,26,15,15,718.5,71.0,2.15,15.5,326.5,145.15,85.87
2016,10,26,15,30,686.0,67.0,2.0,15.0,284.0,86.02,49.44
2016,10,26,15,45,634.0,62.0,1.9,15.0,238.5,50.9,39.79
2016,10,26,16,0,582.0,57.0,1.8,15.0,193.0,46.89,36.13
2016,10,26,16,15,504.5,49.5,1.7,14.5,148.0,40.76,30.47
2016,10,26,16,30,427.0,42.0,1.6,14.0,103.0,34.7,24.65
2016,10,26,16,45,213.5,34.5,1.55,13.5,65.0,26.1,15.67
2016,10,26,17,0,0.0,27.0,1.5,13.0,27.0,19.03,0.0
2016,10,26,17,15,0.0,13.5,1.45,12.5,13.5,10.62,0.0
2016,10,26,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.5,3.3,12.5,1.5,1.18,0.0
2016,10,27,7,0,0.0,3.0,3.4,13.0,3.0,2.27,0.0
2016,10,27,7,15,0.0,7.0,3.45,13.0,7.0,5.3,0.0
2016,10,27,7,30,0.0,11.0,3.5,13.0,11.0,8.34,1.41
2016,10,27,7,45,0.0,15.0,3.55,13.0,15.0,11.39,4.12
2016,10,27,8,0,0.0,19.0,3.6,13.0,19.0,14.44,6.82
2016,10,27,8,15,0.0,23.5,3.4,13.0,23.5,17.88,9.82
2016,10,27,8,30,0.0,28.0,3.2,13.0,28.0,21.33,12.8
2016,10,27,8,45,8.5,88.5,3.05,13.0,92.0,79.88,63.38
2016,10,27,9,0,17.0,149.0,2.9,13.0,156.0,151.9,124.27
2016,10,27,9,15,8.5,91.0,2.7,13.0,94.5,80.14,63.18
2016,10,27,9,30,0.0,33.0,2.5,13.0,33.0,25.21,15.96
2016,10,27,9,45,0.0,25.0,2.3,13.5,25.0,19.09,10.68
2016,10,27,10,0,0.0,17.0,2.1,14.0,17.0,12.98,5.41
2016,10,27,10,15,0.0,13.5,1.95,14.0,13.5,10.31,3.12
2016,10,27,10,30,0.0,10.0,1.8,14.0,10.0,7.64,0.84
2016,10,27,10,45,0.0,22.0,1.7,14.0,22.0,16.83,8.64
2016,10,27,11,0,0.0,34.0,1.6,14.0,34.0,26.05,16.43
2016,10,27,11,15,0.0,39.0,1.55,14.0,39.0,29.9,19.66
2016,10,27,11,30,0.0,44.0,1.5,14.0,44.0,33.76,22.9
2016,10,27,11,45,0.0,44.5,1.45,14.5,44.5,34.15,23.16
2016,10,27,12,0,0.0,45.0,1.4,15.0,45.0,34.53,23.43
2016,10,27,12,15,9.0,134.5,1.25,14.5,140.5,112.94,88.98
2016,10,27,12,30,18.0,224.0,1.1,14.0,236.0,196.43,156.99
2016,10,27,12,45,9.0,179.5,1.0,14.0,185.5,149.56,118.59
2016,10,27,13,0,0.0,135.0,0.9,14.0,135.0,105.63,82.65
2016,10,27,13,15,0.0,89.0,0.75,14.0,89.0,68.53,52.08
2016,10,27,13,30,0.0,43.0,0.6,14.0,43.0,32.95,22.33
2016,10,27,13,45,2.5,105.5,0.5,14.0,106.5,82.69,64.23
2016,10,27,14,0,5.0,168.0,0.4,14.0,170.0,132.78,105.5
2016,10,27,14,15,2.5,142.5,0.4,14.0,143.5,110.81,87.44
2016,10,27,14,30,0.0,117.0,0.4,14.0,117.0,89.73,70.28
2016,10,27,14,45,0.0,95.0,0.4,14.0,95.0,72.72,56.26
2016,10,27,15,0,0.0,73.0,0.4,14.0,73.0,56.03,42.33
2016,10,27,15,15,0.0,64.0,0.45,14.0,64.0,49.06,36.51
2016,10,27,15,30,0.0,55.0,0.5,14.0,55.0,42.11,30.62
2016,10,27,15,45,0.0,46.0,0.55,14.0,46.0,35.17,25.99
2016,10,27,16,0,0.0,37.0,0.6,14.0,37.0,28.24,19.7
2016,10,27,16,15,0.0,28.0,0.6,13.5,28.0,21.34,13.39
2016,10,27,16,30,0.0,19.0,0.6,13.0,19.0,14.45,7.04
2016,10,27,16,45,0.0,11.5,0.65,13.0,11.5,8.73,1.39
2016,10,27,17,0,0.0,4.0,0.7,13.0,4.0,3.02,0.0
2016,10,27,17,15,0.0,2.0,0.75,13.0,2.0,1.57,0.0
2016,10,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.5,0.25,13.0,4.5,3.54,0.0
2016,10,28,7,0,0.0,9.0,0.3,13.0,9.0,6.83,0.0
2016,10,28,7,15,0.0,19.0,0.3,13.0,19.0,14.46,6.22
2016,10,28,7,30,0.0,29.0,0.3,13.0,29.0,22.12,13.16
2016,10,28,7,45,0.0,40.5,0.3,13.0,40.5,30.96,20.99
2016,10,28,8,0,0.0,52.0,0.3,13.0,52.0,39.84,28.77
2016,10,28,8,15,0.0,63.5,0.3,13.0,63.5,49.82,37.41
2016,10,28,8,30,0.0,75.0,0.3,13.0,75.0,59.77,45.88
2016,10,28,8,45,0.0,86.5,0.35,13.0,86.5,69.69,54.22
2016,10,28,9,0,0.0,98.0,0.4,13.0,98.0,79.6,62.45
2016,10,28,9,15,140.5,145.5,0.45,13.0,211.0,306.97,253.9
2016,10,28,9,30,281.0,193.0,0.5,13.0,324.0,530.6,425.76
2016,10,28,9,45,271.0,209.0,0.6,13.5,342.5,535.75,425.49
2016,10,28,10,0,261.0,225.0,0.7,14.0,361.0,539.35,426.75
2016,10,28,10,15,130.5,191.5,0.8,14.0,259.5,336.96,270.91
2016,10,28,10,30,0.0,158.0,0.9,14.0,158.0,130.24,102.49
2016,10,28,10,45,11.0,191.0,1.05,14.5,198.0,171.43,136.84
2016,10,28,11,0,22.0,224.0,1.2,15.0,238.0,212.53,169.79
2016,10,28,11,15,22.5,228.5,1.3,15.0,242.5,215.02,171.55
2016,10,28,11,30,23.0,233.0,1.4,15.0,247.0,217.49,173.47
2016,10,28,11,45,86.0,261.5,1.5,15.0,314.0,317.13,254.2
2016,10,28,12,0,149.0,290.0,1.6,15.0,381.0,410.94,327.61
2016,10,28,12,15,83.5,256.5,1.6,15.0,307.5,297.19,237.39
2016,10,28,12,30,18.0,223.0,1.6,15.0,234.0,195.76,155.61
2016,10,28,12,45,25.5,229.0,1.65,15.0,244.5,204.42,163.14
2016,10,28,13,0,33.0,235.0,1.7,15.0,255.0,223.89,178.91
2016,10,28,13,15,37.5,231.5,1.65,15.0,253.0,219.14,175.11
2016,10,28,13,30,42.0,228.0,1.6,15.0,251.0,213.86,170.9
2016,10,28,13,45,21.0,186.5,1.6,15.0,198.0,156.73,124.66
2016,10,28,14,0,0.0,145.0,1.6,15.0,145.0,112.45,88.63
2016,10,28,14,15,420.5,107.5,1.55,14.5,297.0,255.83,199.22
2016,10,28,14,30,841.0,70.0,1.5,14.0,449.0,329.26,242.48
2016,10,28,14,45,420.5,49.5,1.45,14.0,239.0,149.48,104.64
2016,10,28,15,0,0.0,29.0,1.4,14.0,29.0,22.11,13.33
2016,10,28,15,15,0.0,25.5,1.25,13.5,25.5,19.43,11.14
2016,10,28,15,30,0.0,22.0,1.1,13.0,22.0,16.74,8.87
2016,10,28,15,45,327.0,34.5,1.0,13.0,107.5,27.29,19.02
2016,10,28,16,0,654.0,47.0,0.9,13.0,193.0,43.21,33.16
2016,10,28,16,15,577.5,41.0,0.85,12.5,147.5,37.56,27.84
2016,10,28,16,30,501.0,35.0,0.8,12.0,102.0,29.46,20.17
2016,10,28,16,45,250.5,29.5,0.75,11.5,63.0,24.24,13.52
2016,10,28,17,0,0.0,24.0,0.7,11.0,24.0,18.88,0.0
2016,10,28,17,15,0.0,12.0,0.7,11.0,12.0,9.44,0.0
2016,10,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,6,45,102.0,11.0,1.55,12.0,17.0,84.31,0.0
2016,10,29,7,0,204.0,22.0,1.6,12.0,34.0,223.57,77.38
2016,10,29,7,15,323.0,32.5,1.7,12.0,72.5,359.04,285.2
2016,10,29,7,30,442.0,43.0,1.8,12.0,111.0,484.67,396.32
2016,10,29,7,45,517.5,50.0,1.9,12.5,155.5,574.45,470.65
2016,10,29,8,0,593.0,57.0,2.0,13.0,200.0,666.71,543.2
2016,10,29,8,15,296.5,34.0,2.05,13.0,105.5,358.78,301.74
2016,10,29,8,30,0.0,11.0,2.1,13.0,11.0,8.36,1.54
2016,10,29,8,45,0.0,12.5,2.2,13.5,12.5,9.5,2.55
2016,10,29,9,0,0.0,14.0,2.3,14.0,14.0,10.66,3.51
2016,10,29,9,15,0.0,38.0,2.35,14.0,38.0,29.03,19.24
2016,10,29,9,30,0.0,62.0,2.4,14.0,62.0,47.53,34.92
2016,10,29,9,45,3.0,117.0,2.5,14.5,118.5,97.55,76.95
2016,10,29,10,0,6.0,172.0,2.6,15.0,175.0,153.62,123.08
2016,10,29,10,15,3.0,151.5,2.6,15.0,153.0,128.36,101.83
2016,10,29,10,30,0.0,131.0,2.6,15.0,131.0,105.27,82.51
2016,10,29,10,45,0.0,131.0,2.65,15.0,131.0,104.74,81.99
2016,10,29,11,0,0.0,131.0,2.7,15.0,131.0,104.32,81.56
2016,10,29,11,15,5.5,168.0,2.65,15.0,171.5,142.12,112.81
2016,10,29,11,30,11.0,205.0,2.6,15.0,212.0,180.3,143.95
2016,10,29,11,45,5.5,171.0,2.6,15.5,174.5,143.13,113.15
2016,10,29,12,0,0.0,137.0,2.6,16.0,137.0,108.31,84.32
2016,10,29,12,15,27.5,198.5,2.55,16.0,215.0,195.9,156.53
2016,10,29,12,30,55.0,260.0,2.5,16.0,293.0,273.43,218.79
2016,10,29,12,45,27.5,180.5,2.5,16.0,197.0,173.26,137.84
2016,10,29,13,0,0.0,101.0,2.5,16.0,101.0,78.08,59.54
2016,10,29,13,15,0.0,97.5,2.45,16.0,97.5,75.25,57.36
2016,10,29,13,30,0.0,94.0,2.4,16.0,94.0,72.45,55.12
2016,10,29,13,45,0.0,97.5,2.35,16.0,97.5,75.18,57.49
2016,10,29,14,0,0.0,101.0,2.3,16.0,101.0,77.86,59.83
2016,10,29,14,15,0.0,103.5,2.25,15.5,103.5,79.67,61.59
2016,10,29,14,30,0.0,106.0,2.2,15.0,106.0,81.36,63.27
2016,10,29,14,45,0.0,77.5,2.2,15.0,77.5,59.5,45.0
2016,10,29,15,0,0.0,49.0,2.2,15.0,49.0,37.48,26.41
2016,10,29,15,15,0.0,43.5,2.15,14.5,43.5,33.23,22.9
2016,10,29,15,30,0.0,38.0,2.1,14.0,38.0,29.0,19.34
2016,10,29,15,45,0.0,31.5,2.1,14.0,31.5,24.01,15.94
2016,10,29,16,0,0.0,25.0,2.1,14.0,25.0,19.03,11.39
2016,10,29,16,15,0.0,19.0,2.0,13.5,19.0,14.44,7.18
2016,10,29,16,30,0.0,13.0,1.9,13.0,13.0,9.86,2.94
2016,10,29,16,45,0.0,7.5,1.85,13.0,7.5,5.68,0.0
2016,10,29,17,0,0.0,2.0,1.8,13.0,2.0,1.57,0.0
2016,10,29,17,15,0.0,1.0,1.85,12.5,1.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,6.5,4.25,12.5,6.5,5.11,0.0
2016,10,30,7,0,0.0,13.0,4.3,13.0,13.0,9.9,0.0
2016,10,30,7,15,0.0,29.5,4.3,13.0,29.5,25.8,15.07
2016,10,30,7,30,0.0,46.0,4.3,13.0,46.0,42.65,30.24
2016,10,30,7,45,2.5,65.0,4.3,13.0,65.5,64.2,49.22
2016,10,30,8,0,5.0,84.0,4.3,13.0,85.0,84.97,67.41
2016,10,30,8,15,11.5,101.5,4.3,13.0,105.0,107.04,86.7
2016,10,30,8,30,18.0,119.0,4.3,13.0,125.0,129.22,105.82
2016,10,30,8,45,22.5,134.5,4.35,13.5,143.0,147.01,120.65
2016,10,30,9,0,27.0,150.0,4.4,14.0,161.0,184.33,151.54
2016,10,30,9,15,231.5,155.5,4.3,14.0,260.5,435.86,364.22
2016,10,30,9,30,436.0,161.0,4.2,14.0,360.0,670.57,550.6
2016,10,30,9,45,218.0,105.0,4.15,14.0,204.5,350.18,292.83
2016,10,30,10,0,0.0,49.0,4.1,14.0,49.0,37.53,26.17
2016,10,30,10,15,0.0,57.5,4.05,14.0,57.5,44.1,31.78
2016,10,30,10,30,0.0,66.0,4.0,14.0,66.0,50.68,37.27
2016,10,30,10,45,23.0,155.5,4.0,14.0,169.0,163.33,132.1
2016,10,30,11,0,46.0,245.0,4.0,14.0,272.0,280.17,227.5
2016,10,30,11,15,23.0,192.5,4.0,14.0,206.0,181.26,146.04
2016,10,30,11,30,0.0,140.0,4.0,14.0,140.0,111.57,87.79
2016,10,30,11,45,0.0,83.5,4.0,14.0,83.5,64.29,48.47
2016,10,30,12,0,0.0,27.0,4.0,14.0,27.0,20.68,11.83
2016,10,30,12,15,36.0,146.5,4.0,14.0,168.5,153.55,123.92
2016,10,30,12,30,72.0,266.0,4.0,14.0,310.0,292.58,237.27
2016,10,30,12,45,36.0,196.5,4.05,14.0,218.5,194.24,156.62
2016,10,30,13,0,0.0,127.0,4.1,14.0,127.0,99.2,77.67
2016,10,30,13,15,0.0,137.0,4.0,14.0,137.0,107.18,84.49
2016,10,30,13,30,0.0,147.0,3.9,14.0,147.0,115.04,91.14
2016,10,30,13,45,0.0,139.5,3.85,14.0,139.5,108.61,85.92
2016,10,30,14,0,0.0,132.0,3.8,14.0,132.0,102.27,80.79
2016,10,30,14,15,0.0,86.5,3.65,14.0,86.5,66.51,50.89
2016,10,30,14,30,0.0,41.0,3.5,14.0,41.0,31.34,21.16
2016,10,30,14,45,0.0,27.0,3.4,14.0,27.0,20.59,12.02
2016,10,30,15,0,0.0,13.0,3.3,14.0,13.0,9.89,2.85
2016,10,30,15,15,0.0,11.5,3.25,13.5,11.5,8.74,1.89
