Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,15,30,0.0,10.0,3.2,13.0,10.0,7.59,0.92
2016,10,30,15,45,0.0,8.0,3.15,13.0,8.0,6.07,0.0
2016,10,30,16,0,0.0,6.0,3.1,13.0,6.0,4.54,0.0
2016,10,30,16,15,0.0,4.5,3.05,12.5,4.5,3.4,0.0
2016,10,30,16,30,0.0,3.0,3.0,12.0,3.0,2.27,0.0
2016,10,30,16,45,0.0,1.5,2.95,12.0,1.5,1.13,0.0
2016,10,30,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,3.5,1.65,11.0,3.5,2.75,0.0
2016,10,31,7,0,0.0,7.0,1.7,11.0,7.0,5.3,0.0
2016,10,31,7,15,0.0,15.5,1.8,11.0,15.5,11.78,3.81
2016,10,31,7,30,0.0,24.0,1.9,11.0,24.0,18.28,9.87
2016,10,31,7,45,0.0,34.5,2.05,11.5,34.5,26.34,17.01
2016,10,31,8,0,0.0,45.0,2.2,12.0,45.0,34.41,24.1
2016,10,31,8,15,0.0,55.0,2.3,12.0,55.0,42.12,30.84
2016,10,31,8,30,0.0,65.0,2.4,12.0,65.0,50.23,37.84
2016,10,31,8,45,0.0,75.0,2.55,12.0,75.0,58.77,45.12
2016,10,31,9,0,0.0,85.0,2.7,12.0,85.0,67.3,52.33
2016,10,31,9,15,0.0,108.0,2.75,12.0,108.0,88.61,70.34
2016,10,31,9,30,0.0,131.0,2.8,12.0,131.0,110.19,88.39
2016,10,31,9,45,1.0,146.0,2.9,12.5,147.0,124.59,100.12
2016,10,31,10,0,2.0,161.0,3.0,13.0,163.0,138.94,111.72
2016,10,31,10,15,18.5,191.0,3.05,13.0,202.0,184.17,149.67
2016,10,31,10,30,35.0,221.0,3.1,13.0,241.0,251.63,205.07
2016,10,31,10,45,46.0,235.5,3.2,13.0,262.0,274.71,223.7
2016,10,31,11,0,57.0,250.0,3.3,13.0,283.0,297.0,241.7
2016,10,31,11,15,47.0,247.0,3.4,13.0,274.5,279.06,226.65
2016,10,31,11,30,37.0,244.0,3.5,13.0,266.0,262.06,212.48
2016,10,31,11,45,19.5,208.5,3.6,13.5,220.0,189.86,152.94
2016,10,31,12,0,2.0,173.0,3.7,14.0,174.0,141.5,112.51
2016,10,31,12,15,1.0,163.5,3.75,14.0,164.0,131.74,104.53
2016,10,31,12,30,0.0,154.0,3.8,14.0,154.0,122.35,96.8
2016,10,31,12,45,0.0,82.5,3.9,14.0,82.5,63.49,47.88
2016,10,31,13,0,0.0,11.0,4.0,14.0,11.0,8.4,1.47
2016,10,31,13,15,0.0,72.0,4.05,14.0,72.0,55.33,41.19
2016,10,31,13,30,0.0,133.0,4.1,14.0,133.0,103.72,81.8
2016,10,31,13,45,0.0,126.0,4.15,14.0,126.0,97.84,76.98
2016,10,31,14,0,0.0,119.0,4.2,14.0,119.0,92.03,72.27
2016,10,31,14,15,0.0,66.0,4.2,13.5,66.0,50.63,37.55
2016,10,31,14,30,0.0,13.0,4.2,13.0,13.0,9.9,2.86
2016,10,31,14,45,0.0,9.5,4.2,13.0,9.5,7.23,0.57
2016,10,31,15,0,0.0,6.0,4.2,13.0,6.0,4.56,0.0
2016,10,31,15,15,0.0,5.0,4.1,13.0,5.0,3.79,0.0
2016,10,31,15,30,0.0,4.0,4.0,13.0,4.0,3.03,0.0
2016,10,31,15,45,0.0,3.5,3.9,13.0,3.5,2.65,0.0
2016,10,31,16,0,0.0,3.0,3.8,13.0,3.0,2.27,0.0
2016,10,31,16,15,0.0,2.0,3.7,12.5,2.0,1.51,0.0
2016,10,31,16,30,0.0,1.0,3.6,12.0,1.0,0.75,0.0
2016,10,31,16,45,0.0,0.5,3.5,12.0,0.5,0.38,0.0
2016,10,31,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,1,6,45,86.0,10.0,1.95,9.5,14.5,71.62,0.0
2016,11,1,7,0,172.0,20.0,1.9,10.0,29.0,189.92,0.0
2016,11,1,7,15,306.0,31.0,1.85,10.5,67.0,343.22,266.81
2016,11,1,7,30,440.0,42.0,1.8,11.0,105.0,481.08,392.83
2016,11,1,7,45,521.0,49.0,1.8,11.5,150.0,575.68,471.55
2016,11,1,8,0,602.0,56.0,1.8,12.0,195.0,672.87,547.82
2016,11,1,8,15,651.0,61.0,1.8,12.0,239.5,739.04,598.17
2016,11,1,8,30,700.0,66.0,1.8,12.0,284.0,804.69,646.04
2016,11,1,8,45,737.0,68.5,1.85,12.5,326.5,846.95,674.55
2016,11,1,9,0,774.0,71.0,1.9,13.0,369.0,894.91,706.36
2016,11,1,9,15,796.5,73.5,1.8,13.0,406.5,925.64,724.75
2016,11,1,9,30,819.0,76.0,1.7,13.0,444.0,953.08,740.55
2016,11,1,9,45,508.5,149.5,1.65,13.5,383.0,725.98,576.42
2016,11,1,10,0,198.0,223.0,1.6,14.0,322.0,452.09,364.21
2016,11,1,10,15,153.5,234.5,1.55,14.0,314.0,415.02,335.09
2016,11,1,10,30,109.0,246.0,1.5,14.0,306.0,355.53,286.98
2016,11,1,10,45,131.5,256.0,1.45,14.5,330.0,404.71,324.77
2016,11,1,11,0,154.0,266.0,1.4,15.0,354.0,429.76,342.99
2016,11,1,11,15,523.0,176.0,1.3,15.0,484.0,703.15,553.75
2016,11,1,11,30,892.0,86.0,1.2,15.0,614.0,906.91,691.94
2016,11,1,11,45,617.0,170.0,1.2,15.0,536.5,745.41,577.07
2016,11,1,12,0,342.0,254.0,1.2,15.0,459.0,551.85,433.31
2016,11,1,12,15,615.0,170.0,1.15,15.0,534.0,687.31,537.84
2016,11,1,12,30,888.0,86.0,1.1,15.0,609.0,762.03,591.18
2016,11,1,12,45,886.5,84.0,1.1,15.5,596.5,716.31,556.62
2016,11,1,13,0,885.0,82.0,1.1,16.0,584.0,668.25,519.82
2016,11,1,13,15,876.5,81.0,1.1,15.5,564.0,614.85,479.97
2016,11,1,13,30,868.0,80.0,1.1,15.0,544.0,560.17,437.76
2016,11,1,13,45,853.0,79.5,1.1,15.0,516.0,503.85,391.93
2016,11,1,14,0,838.0,79.0,1.1,15.0,488.0,444.47,342.26
2016,11,1,14,15,820.5,76.5,1.15,15.0,455.0,382.54,289.28
2016,11,1,14,30,803.0,74.0,1.2,15.0,422.0,321.52,235.57
2016,11,1,14,45,775.0,72.0,1.3,15.0,383.0,259.55,180.9
2016,11,1,15,0,747.0,70.0,1.4,15.0,344.0,200.34,129.58
2016,11,1,15,15,710.5,66.0,1.5,14.5,301.5,141.47,83.35
2016,11,1,15,30,674.0,62.0,1.6,14.0,259.0,83.34,47.08
2016,11,1,15,45,623.0,56.5,1.7,14.0,214.5,46.78,36.24
2016,11,1,16,0,572.0,51.0,1.8,14.0,170.0,42.32,32.08
2016,11,1,16,15,485.0,43.5,1.85,13.5,126.5,36.04,26.18
2016,11,1,16,30,398.0,36.0,1.9,13.0,83.0,29.88,20.05
2016,11,1,16,45,249.0,24.0,1.95,12.5,48.5,19.77,7.23
2016,11,1,17,0,100.0,12.0,2.0,12.0,14.0,9.44,0.0
2016,11,1,17,15,50.0,6.0,1.95,12.0,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,6,45,107.5,8.5,1.7,8.5,13.5,86.35,0.0
2016,11,2,7,0,215.0,17.0,1.7,9.0,27.0,219.47,0.0
2016,11,2,7,15,346.5,27.5,1.75,9.5,65.5,373.1,285.79
2016,11,2,7,30,478.0,38.0,1.8,10.0,104.0,508.91,414.75
2016,11,2,7,45,551.5,44.5,1.9,10.5,148.5,596.54,489.1
2016,11,2,8,0,625.0,51.0,2.0,11.0,193.0,686.62,561.08
2016,11,2,8,15,672.0,55.5,2.0,11.0,237.0,742.83,604.55
2016,11,2,8,30,719.0,60.0,2.0,11.0,281.0,806.96,651.91
2016,11,2,8,45,689.0,70.5,2.0,11.5,306.5,809.4,651.33
2016,11,2,9,0,659.0,81.0,2.0,12.0,332.0,800.86,642.87
2016,11,2,9,15,607.5,104.5,2.0,12.5,353.5,783.16,627.63
2016,11,2,9,30,556.0,128.0,2.0,13.0,375.0,749.62,600.86
2016,11,2,9,45,712.5,100.0,2.05,13.5,440.0,881.24,694.03
2016,11,2,10,0,869.0,72.0,2.1,14.0,505.0,977.48,757.52
2016,11,2,10,15,879.0,73.5,2.05,14.0,530.0,980.03,756.27
2016,11,2,10,30,889.0,75.0,2.0,14.0,555.0,978.72,753.62
2016,11,2,10,45,894.5,76.0,1.95,14.5,572.5,968.5,743.73
2016,11,2,11,0,900.0,77.0,1.9,15.0,590.0,954.47,731.56
2016,11,2,11,15,903.0,77.5,1.85,15.0,600.5,933.73,716.41
2016,11,2,11,30,906.0,78.0,1.8,15.0,611.0,909.37,698.99
2016,11,2,11,45,905.0,79.0,1.75,15.5,613.5,878.62,676.05
2016,11,2,12,0,904.0,80.0,1.7,16.0,616.0,844.66,651.07
2016,11,2,12,15,902.0,79.5,1.6,16.0,611.0,805.18,622.97
2016,11,2,12,30,900.0,79.0,1.5,16.0,606.0,762.95,592.93
2016,11,2,12,45,669.5,146.0,1.45,16.0,533.0,637.45,499.39
2016,11,2,13,0,439.0,213.0,1.4,16.0,460.0,506.31,399.11
2016,11,2,13,15,659.5,144.0,1.3,16.0,500.5,552.48,434.65
2016,11,2,13,30,880.0,75.0,1.2,16.0,541.0,561.58,438.69
2016,11,2,13,45,867.0,74.0,1.15,16.0,514.0,503.21,390.44
2016,11,2,14,0,854.0,73.0,1.1,16.0,487.0,445.57,341.83
2016,11,2,14,15,837.5,71.0,1.05,16.0,454.0,383.76,288.61
2016,11,2,14,30,821.0,69.0,1.0,16.0,421.0,322.68,234.73
2016,11,2,14,45,795.5,66.5,0.95,16.0,382.0,259.96,179.36
2016,11,2,15,0,770.0,64.0,0.9,16.0,343.0,199.67,127.21
2016,11,2,15,15,736.0,60.5,0.85,15.5,300.5,140.22,80.67
2016,11,2,15,30,702.0,57.0,0.8,15.0,258.0,84.85,47.18
2016,11,2,15,45,649.0,52.0,0.8,14.5,213.5,47.28,36.6
2016,11,2,16,0,596.0,47.0,0.8,14.0,169.0,39.42,29.51
2016,11,2,16,15,511.5,40.0,0.9,13.5,125.5,33.43,23.87
2016,11,2,16,30,427.0,33.0,1.0,13.0,82.0,27.55,17.97
2016,11,2,16,45,276.5,21.5,1.1,12.5,47.5,17.77,4.91
2016,11,2,17,0,126.0,10.0,1.2,12.0,13.0,7.87,0.0
2016,11,2,17,15,63.0,5.0,1.2,11.5,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.5,1.4,9.5,12.5,9.83,0.0
2016,11,3,7,0,0.0,25.0,1.4,10.0,25.0,19.67,0.0
2016,11,3,7,15,233.0,30.5,1.4,10.5,62.0,282.96,213.28
2016,11,3,7,30,466.0,36.0,1.4,11.0,99.0,495.99,401.41
2016,11,3,7,45,540.0,42.5,1.45,11.5,142.5,583.29,474.24
2016,11,3,8,0,614.0,49.0,1.5,12.0,186.0,664.81,538.91
2016,11,3,8,15,661.5,54.0,1.4,12.0,230.0,730.58,588.14
2016,11,3,8,30,709.0,59.0,1.3,12.0,274.0,795.49,634.04
2016,11,3,8,45,740.5,62.5,1.25,12.5,315.0,841.48,663.73
2016,11,3,9,0,772.0,66.0,1.2,13.0,356.0,885.12,690.66
2016,11,3,9,15,718.0,82.0,1.1,13.5,373.0,863.92,671.26
2016,11,3,9,30,664.0,98.0,1.0,14.0,390.0,831.93,645.28
2016,11,3,9,45,614.0,121.5,0.95,14.5,406.5,808.17,626.02
2016,11,3,10,0,564.0,145.0,0.9,15.0,423.0,769.93,596.7
2016,11,3,10,15,589.0,145.0,0.75,15.5,449.0,797.04,611.59
2016,11,3,10,30,614.0,145.0,0.6,16.0,475.0,811.39,616.41
2016,11,3,10,45,519.5,181.0,0.5,16.5,466.5,737.39,561.47
2016,11,3,11,0,425.0,217.0,0.4,17.0,458.0,672.63,512.0
2016,11,3,11,15,660.5,148.0,0.35,17.0,530.0,808.58,607.87
2016,11,3,11,30,896.0,79.0,0.3,17.0,602.0,901.11,665.23
2016,11,3,11,45,897.0,79.0,0.25,17.5,604.5,871.25,641.92
2016,11,3,12,0,898.0,79.0,0.2,18.0,607.0,838.12,618.72
2016,11,3,12,15,896.5,79.0,0.25,18.0,602.5,799.91,595.04
2016,11,3,12,30,895.0,79.0,0.3,18.0,598.0,758.9,569.32
2016,11,3,12,45,889.5,78.5,0.35,18.0,585.5,711.94,538.66
2016,11,3,13,0,884.0,78.0,0.4,18.0,573.0,662.95,504.16
2016,11,3,13,15,745.0,111.0,0.45,18.0,518.0,571.71,437.43
2016,11,3,13,30,606.0,144.0,0.5,18.0,463.0,482.81,371.36
2016,11,3,13,45,567.5,147.0,0.55,18.0,434.0,421.74,324.69
2016,11,3,14,0,529.0,150.0,0.6,18.0,405.0,370.04,283.44
2016,11,3,14,15,489.5,146.0,0.6,18.0,369.5,315.32,238.82
2016,11,3,14,30,450.0,142.0,0.6,18.0,334.0,264.62,196.82
2016,11,3,14,45,458.0,126.5,0.65,18.0,306.0,220.94,158.8
2016,11,3,15,0,466.0,111.0,0.7,18.0,278.0,176.35,120.25
2016,11,3,15,15,439.5,101.0,0.65,17.5,243.0,130.91,84.91
2016,11,3,15,30,413.0,91.0,0.6,17.0,208.0,88.88,57.89
2016,11,3,15,45,378.5,78.5,0.6,17.0,171.5,58.05,45.63
2016,11,3,16,0,344.0,66.0,0.6,17.0,135.0,49.25,37.69
2016,11,3,16,15,294.0,51.5,0.65,16.5,99.5,38.76,28.13
2016,11,3,16,30,244.0,37.0,0.7,16.0,64.0,28.09,18.05
2016,11,3,16,45,122.0,18.5,0.75,16.0,32.0,14.12,1.6
2016,11,3,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,6,45,95.0,8.0,1.8,10.0,11.5,6.29,0.0
2016,11,4,7,0,190.0,16.0,1.8,10.0,23.0,160.34,0.0
2016,11,4,7,15,327.5,26.0,1.8,10.5,60.0,353.8,259.25
2016,11,4,7,30,465.0,36.0,1.8,11.0,97.0,494.97,400.57
2016,11,4,7,45,542.5,43.0,1.8,11.5,141.5,586.04,477.81
2016,11,4,8,0,620.0,50.0,1.8,12.0,186.0,680.01,552.18
2016,11,4,8,15,668.5,55.0,1.7,12.5,230.5,737.74,594.83
2016,11,4,8,30,717.0,60.0,1.6,13.0,275.0,803.8,641.02
2016,11,4,8,45,749.5,63.5,1.5,13.5,316.5,850.94,671.22
2016,11,4,9,0,782.0,67.0,1.4,14.0,358.0,895.68,698.4
2016,11,4,9,15,804.5,69.5,1.25,14.5,395.5,926.35,714.01
2016,11,4,9,30,827.0,72.0,1.1,15.0,433.0,953.77,726.75
2016,11,4,9,45,842.5,74.0,1.0,15.5,464.5,969.97,732.45
2016,11,4,10,0,858.0,76.0,0.9,16.0,496.0,982.45,735.67
2016,11,4,10,15,869.0,77.5,0.8,16.5,521.5,985.9,733.01
2016,11,4,10,30,880.0,79.0,0.7,17.0,547.0,973.74,720.49
2016,11,4,10,45,886.5,80.5,0.65,17.5,565.0,965.19,711.85
2016,11,4,11,0,893.0,82.0,0.6,18.0,583.0,952.81,700.9
2016,11,4,11,15,897.0,82.5,0.5,18.0,594.0,933.1,685.71
2016,11,4,11,30,901.0,83.0,0.4,18.0,605.0,909.76,668.5
2016,11,4,11,45,901.5,83.5,0.35,18.5,607.5,879.84,647.09
2016,11,4,12,0,902.0,84.0,0.3,19.0,610.0,846.65,623.81
2016,11,4,12,15,900.0,83.5,0.3,19.0,605.0,807.27,598.6
2016,11,4,12,30,898.0,83.0,0.3,19.0,600.0,765.15,571.45
2016,11,4,12,45,896.0,81.5,0.35,19.0,588.0,719.4,541.71
2016,11,4,13,0,894.0,80.0,0.4,19.0,576.0,671.3,508.05
2016,11,4,13,15,886.0,79.0,0.45,19.0,556.0,617.99,469.5
2016,11,4,13,30,878.0,78.0,0.5,19.0,536.0,563.33,428.54
2016,11,4,13,45,866.0,76.5,0.55,19.0,509.0,507.22,384.84
2016,11,4,14,0,854.0,75.0,0.6,19.0,482.0,447.71,336.88
2016,11,4,14,15,836.5,73.0,0.6,19.0,448.5,385.62,284.99
2016,11,4,14,30,819.0,71.0,0.6,19.0,415.0,324.38,232.34
2016,11,4,14,45,794.5,68.0,0.65,19.0,376.5,261.66,178.24
2016,11,4,15,0,770.0,65.0,0.7,19.0,338.0,201.27,126.89
2016,11,4,15,15,734.5,61.0,0.7,18.5,295.5,141.3,80.54
2016,11,4,15,30,699.0,57.0,0.7,18.0,253.0,85.62,46.95
2016,11,4,15,45,645.0,52.0,0.75,17.5,208.0,47.27,36.09
2016,11,4,16,0,591.0,47.0,0.8,17.0,163.0,39.4,29.05
2016,11,4,16,15,502.5,39.5,0.85,16.5,119.5,33.01,23.1
2016,11,4,16,30,414.0,32.0,0.9,16.0,76.0,26.73,16.76
2016,11,4,16,45,207.0,16.0,0.95,15.5,38.0,13.02,0.0
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.0,0.8,11.0,10.0,0.0,0.0
2016,11,5,7,0,0.0,20.0,0.8,11.0,20.0,15.74,0.0
2016,11,5,7,15,218.5,28.0,0.75,11.0,55.5,263.28,186.71
2016,11,5,7,30,437.0,36.0,0.7,11.0,91.0,470.87,376.64
2016,11,5,7,45,510.5,43.5,0.7,11.5,133.5,558.19,448.73
2016,11,5,8,0,584.0,51.0,0.7,12.0,176.0,648.26,518.48
2016,11,5,8,15,632.5,56.0,0.7,12.0,219.0,713.04,566.94
2016,11,5,8,30,681.0,61.0,0.7,12.0,262.0,769.85,607.51
2016,11,5,8,45,613.5,81.0,0.75,12.5,282.0,748.62,591.07
2016,11,5,9,0,546.0,101.0,0.8,13.0,302.0,712.61,564.46
2016,11,5,9,15,493.0,124.5,0.7,13.0,320.0,682.55,540.91
2016,11,5,9,30,440.0,148.0,0.6,13.0,338.0,658.09,520.72
2016,11,5,9,45,505.0,144.0,0.55,13.5,377.5,714.89,559.49
2016,11,5,10,0,570.0,140.0,0.5,14.0,417.0,769.16,593.74
2016,11,5,10,15,574.5,147.0,0.5,14.5,438.0,774.05,594.21
2016,11,5,10,30,579.0,154.0,0.5,15.0,459.0,776.14,593.6
2016,11,5,10,45,470.5,191.0,0.5,15.5,444.5,701.2,538.24
2016,11,5,11,0,362.0,228.0,0.5,16.0,430.0,604.64,467.2
2016,11,5,11,15,377.0,229.5,0.55,16.0,443.0,606.27,469.84
2016,11,5,11,30,392.0,231.0,0.6,16.0,456.0,605.67,469.65
2016,11,5,11,45,361.0,239.5,0.7,16.0,447.5,571.01,444.51
2016,11,5,12,0,330.0,248.0,0.8,16.0,439.0,536.71,419.62
2016,11,5,12,15,230.0,256.0,0.8,16.0,388.5,431.59,339.94
2016,11,5,12,30,130.0,264.0,0.8,16.0,338.0,351.9,277.91
2016,11,5,12,45,199.0,253.5,0.85,16.0,364.0,378.75,300.37
2016,11,5,13,0,268.0,243.0,0.9,16.0,390.0,412.25,326.22
2016,11,5,13,15,153.0,226.5,0.9,15.5,310.0,297.39,236.53
2016,11,5,13,30,38.0,210.0,0.9,15.0,230.0,198.11,157.72
2016,11,5,13,45,104.0,209.0,0.95,15.0,259.5,224.84,179.71
2016,11,5,14,0,170.0,208.0,1.0,15.0,289.0,250.78,199.29
2016,11,5,14,15,150.0,193.5,1.0,15.0,261.0,217.05,171.36
2016,11,5,14,30,130.0,179.0,1.0,15.0,233.0,185.94,145.76
2016,11,5,14,45,94.5,160.0,1.0,15.0,197.5,147.01,114.35
2016,11,5,15,0,59.0,141.0,1.0,15.0,162.0,117.55,91.15
2016,11,5,15,15,53.5,124.0,0.95,14.5,141.0,98.05,75.42
2016,11,5,15,30,48.0,107.0,0.9,14.0,120.0,79.63,61.02
2016,11,5,15,45,39.0,88.5,0.9,14.0,98.0,62.96,50.52
2016,11,5,16,0,30.0,70.0,0.9,14.0,76.0,50.43,39.12
2016,11,5,16,15,15.5,52.0,0.85,13.5,55.5,37.95,27.68
2016,11,5,16,30,1.0,34.0,0.8,13.0,35.0,25.25,15.61
2016,11,5,16,45,0.5,17.0,0.8,13.0,17.5,12.97,0.0
2016,11,5,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.15,11.0,6.0,0.0,0.0
2016,11,6,7,0,0.0,12.0,1.1,11.0,12.0,9.44,0.0
2016,11,6,7,15,58.5,28.0,1.05,11.0,35.0,98.0,64.1
2016,11,6,7,30,117.0,44.0,1.0,11.0,58.0,188.62,153.24
2016,11,6,7,45,139.5,62.0,1.0,11.5,86.0,233.84,194.17
2016,11,6,8,0,162.0,80.0,1.0,12.0,114.0,279.05,233.2
2016,11,6,8,15,176.0,97.5,0.95,12.0,142.5,315.57,263.86
2016,11,6,8,30,190.0,115.0,0.9,12.0,171.0,351.75,293.13
2016,11,6,8,45,199.5,131.5,0.9,12.0,198.0,381.5,316.46
2016,11,6,9,0,209.0,148.0,0.9,12.0,225.0,410.51,338.64
2016,11,6,9,15,269.0,157.0,0.85,12.0,266.0,478.31,391.61
2016,11,6,9,30,329.0,166.0,0.8,12.0,307.0,546.06,442.51
2016,11,6,9,45,462.0,148.5,0.8,12.5,362.5,677.27,539.42
2016,11,6,10,0,595.0,131.0,0.8,13.0,418.0,793.64,618.61
2016,11,6,10,15,733.0,102.0,0.8,13.0,473.0,887.62,680.46
2016,11,6,10,30,871.0,73.0,0.8,13.0,528.0,955.89,723.68
2016,11,6,10,45,880.5,73.0,0.8,13.5,546.5,948.64,715.6
2016,11,6,11,0,890.0,73.0,0.8,14.0,565.0,937.57,706.38
2016,11,6,11,15,894.0,73.0,0.8,14.0,575.5,917.61,692.77
2016,11,6,11,30,898.0,73.0,0.8,14.0,586.0,894.05,677.01
2016,11,6,11,45,704.5,135.0,0.85,14.0,538.5,782.96,602.43
2016,11,6,12,0,511.0,197.0,0.9,14.0,491.0,650.4,507.78
2016,11,6,12,15,706.0,134.0,0.85,14.0,536.5,721.77,562.48
2016,11,6,12,30,901.0,71.0,0.8,14.0,582.0,753.48,583.83
2016,11,6,12,45,681.5,135.0,0.75,14.5,516.5,634.69,494.41
2016,11,6,13,0,462.0,199.0,0.7,15.0,451.0,508.9,398.68
2016,11,6,13,15,462.0,190.5,0.7,14.5,435.5,471.67,371.7
2016,11,6,13,30,462.0,182.0,0.7,14.0,420.0,433.52,342.26
2016,11,6,13,45,291.0,194.0,0.7,14.0,341.5,320.05,253.56
2016,11,6,14,0,120.0,206.0,0.7,14.0,263.0,228.0,181.25
2016,11,6,14,15,248.5,178.5,0.65,14.0,284.5,247.49,194.39
2016,11,6,14,30,377.0,151.0,0.6,14.0,306.0,250.28,190.98
2016,11,6,14,45,365.0,138.5,0.55,14.0,277.0,208.4,154.53
2016,11,6,15,0,353.0,126.0,0.5,14.0,248.0,168.04,120.08
2016,11,6,15,15,340.0,110.5,0.45,13.5,216.0,127.0,87.17
2016,11,6,15,30,327.0,95.0,0.4,13.0,184.0,87.95,60.1
2016,11,6,15,45,301.5,80.0,0.4,13.0,151.0,58.33,46.57
2016,11,6,16,0,276.0,65.0,0.4,13.0,118.0,48.01,37.14
2016,11,6,16,15,233.0,49.5,0.45,12.5,85.5,36.96,26.9
2016,11,6,16,30,190.0,34.0,0.5,12.0,53.0,25.67,15.89
2016,11,6,16,45,95.0,17.0,0.55,12.0,26.5,12.93,0.0
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.5,2.0,11.0,5.5,0.0,0.0
2016,11,7,7,0,0.0,11.0,2.0,11.0,11.0,8.65,0.0
2016,11,7,7,15,49.5,26.5,2.05,11.5,32.5,87.26,53.03
2016,11,7,7,30,99.0,42.0,2.1,12.0,54.0,170.26,137.26
2016,11,7,7,45,121.0,60.5,2.15,12.5,81.0,215.76,178.9
2016,11,7,8,0,143.0,79.0,2.2,13.0,108.0,242.35,203.4
2016,11,7,8,15,157.0,96.5,2.15,13.5,135.5,277.43,233.24
2016,11,7,8,30,171.0,114.0,2.1,14.0,163.0,312.31,261.83
2016,11,7,8,45,179.0,131.0,2.05,14.5,189.5,340.22,283.71
2016,11,7,9,0,187.0,148.0,2.0,15.0,216.0,367.53,304.48
2016,11,7,9,15,231.5,160.0,1.95,15.0,252.5,445.7,366.15
2016,11,7,9,30,276.0,172.0,1.9,15.0,289.0,501.64,409.11
2016,11,7,9,45,343.0,174.0,1.85,15.5,330.0,565.77,457.41
2016,11,7,10,0,410.0,176.0,1.8,16.0,371.0,652.82,520.53
2016,11,7,10,15,413.5,186.0,1.75,16.0,391.5,660.68,524.03
2016,11,7,10,30,417.0,196.0,1.7,16.0,412.0,666.25,526.59
2016,11,7,10,45,410.0,205.5,1.7,16.5,424.0,658.85,518.99
2016,11,7,11,0,403.0,215.0,1.7,17.0,436.0,628.21,495.21
2016,11,7,11,15,342.0,232.0,1.65,17.0,422.5,577.6,455.71
2016,11,7,11,30,281.0,249.0,1.6,17.0,409.0,528.08,416.94
2016,11,7,11,45,247.5,255.0,1.6,17.5,396.5,472.31,373.88
2016,11,7,12,0,214.0,261.0,1.6,18.0,384.0,438.17,346.57
2016,11,7,12,15,319.0,239.0,1.55,18.0,420.0,501.08,395.7
2016,11,7,12,30,424.0,217.0,1.5,18.0,456.0,553.12,434.7
2016,11,7,12,45,385.0,220.5,1.5,18.0,434.0,489.94,386.26
2016,11,7,13,0,346.0,224.0,1.5,18.0,412.0,444.82,351.35
2016,11,7,13,15,220.0,225.0,1.45,18.0,343.0,336.51,266.63
2016,11,7,13,30,94.0,226.0,1.4,18.0,274.0,243.78,193.01
2016,11,7,13,45,235.5,201.5,1.35,18.0,313.0,300.17,237.35
2016,11,7,14,0,377.0,177.0,1.3,18.0,352.0,320.92,250.59
2016,11,7,14,15,304.5,173.0,1.25,17.5,308.5,263.91,204.51
2016,11,7,14,30,232.0,169.0,1.2,17.0,265.0,214.99,165.45
2016,11,7,14,45,225.5,154.0,1.2,17.0,239.5,182.22,137.56
2016,11,7,15,0,219.0,139.0,1.2,17.0,214.0,150.49,110.72
2016,11,7,15,15,209.5,121.5,1.15,16.5,186.0,117.71,84.4
2016,11,7,15,30,200.0,104.0,1.1,16.0,158.0,86.63,61.95
2016,11,7,15,45,177.5,86.5,1.1,15.5,128.0,61.67,49.03
2016,11,7,16,0,155.0,69.0,1.1,15.0,98.0,49.85,38.38
2016,11,7,16,15,123.0,51.5,1.1,15.0,70.5,37.7,27.15
2016,11,7,16,30,91.0,34.0,1.1,15.0,43.0,25.29,15.12
2016,11,7,16,45,45.5,17.0,1.15,15.0,21.5,12.94,0.0
2016,11,7,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,38.5,5.5,1.6,11.5,6.5,0.0,0.0
2016,11,8,7,0,77.0,11.0,1.6,12.0,13.0,68.32,0.0
2016,11,8,7,15,201.0,25.0,1.55,12.5,44.5,238.37,141.29
2016,11,8,7,30,325.0,39.0,1.5,13.0,76.0,376.64,301.47
2016,11,8,7,45,407.5,48.5,1.5,13.5,117.0,471.78,384.09
2016,11,8,8,0,490.0,58.0,1.5,14.0,158.0,569.99,463.16
2016,11,8,8,15,386.0,83.0,1.4,14.0,173.0,511.55,419.54
2016,11,8,8,30,282.0,108.0,1.3,14.0,188.0,429.88,355.25
2016,11,8,8,45,308.5,119.0,1.25,14.5,219.0,469.7,386.56
2016,11,8,9,0,335.0,130.0,1.2,15.0,250.0,509.42,415.75
2016,11,8,9,15,378.5,138.0,1.15,15.5,286.5,585.53,471.06
2016,11,8,9,30,422.0,146.0,1.1,16.0,323.0,637.23,506.8
2016,11,8,9,45,516.5,135.0,1.05,16.5,368.0,714.41,560.3
2016,11,8,10,0,611.0,124.0,1.0,17.0,413.0,800.72,617.19
2016,11,8,10,15,587.0,139.0,0.95,17.0,428.5,786.11,604.23
2016,11,8,10,30,563.0,154.0,0.9,17.0,444.0,759.8,584.61
2016,11,8,10,45,683.0,128.5,0.9,17.5,492.5,843.63,640.52
2016,11,8,11,0,803.0,103.0,0.9,18.0,541.0,902.22,676.62
2016,11,8,11,15,808.5,104.0,0.85,18.0,551.5,886.01,663.63
2016,11,8,11,30,814.0,105.0,0.8,18.0,562.0,866.28,649.52
2016,11,8,11,45,794.0,113.0,0.8,18.0,561.0,828.76,624.52
2016,11,8,12,0,774.0,121.0,0.8,18.0,560.0,794.76,602.03
2016,11,8,12,15,772.5,120.5,0.75,18.0,555.5,758.86,577.33
2016,11,8,12,30,771.0,120.0,0.7,18.0,551.0,720.49,549.98
2016,11,8,12,45,803.0,106.0,0.7,18.5,546.0,686.06,524.8
2016,11,8,13,0,835.0,92.0,0.7,19.0,541.0,650.53,497.95
2016,11,8,13,15,826.5,90.5,0.65,19.0,521.5,598.45,458.43
2016,11,8,13,30,818.0,89.0,0.6,19.0,502.0,545.23,417.16
2016,11,8,13,45,781.0,94.0,0.6,19.0,472.0,483.46,368.83
2016,11,8,14,0,744.0,99.0,0.6,19.0,442.0,423.69,320.71
2016,11,8,14,15,724.0,95.5,0.6,18.5,409.5,364.92,272.4
2016,11,8,14,30,704.0,92.0,0.6,18.0,377.0,307.55,223.75
2016,11,8,14,45,664.5,90.0,0.65,18.0,338.5,248.26,173.34
2016,11,8,15,0,625.0,88.0,0.7,18.0,300.0,193.22,127.26
2016,11,8,15,15,584.0,81.5,0.9,17.5,259.5,138.93,85.32
2016,11,8,15,30,543.0,75.0,1.1,17.0,219.0,89.81,54.34
2016,11,8,15,45,483.5,66.5,1.3,17.0,177.0,53.54,41.59
2016,11,8,16,0,424.0,58.0,1.5,17.0,135.0,47.11,35.63
2016,11,8,16,15,336.5,45.5,1.55,16.0,96.0,37.13,26.48
2016,11,8,16,30,249.0,33.0,1.6,15.0,57.0,25.17,14.78
2016,11,8,16,45,124.5,16.5,1.7,14.5,28.5,12.61,0.0
2016,11,8,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,9,6,45,69.0,5.5,1.4,11.0,6.5,0.0,0.0
2016,11,9,7,0,138.0,11.0,1.3,11.0,13.0,115.5,0.0
2016,11,9,7,15,284.5,21.5,1.25,11.5,47.0,301.04,160.28
2016,11,9,7,30,431.0,32.0,1.2,12.0,81.0,460.09,363.2
2016,11,9,7,45,513.5,39.5,1.2,13.0,123.5,554.24,444.83
2016,11,9,8,0,596.0,47.0,1.2,14.0,166.0,652.0,521.12
2016,11,9,8,15,647.0,52.0,1.15,14.0,209.0,710.68,565.89
2016,11,9,8,30,698.0,57.0,1.1,14.0,252.0,778.43,614.76
2016,11,9,8,45,467.0,98.5,1.05,14.5,238.0,618.28,496.07
2016,11,9,9,0,236.0,140.0,1.0,15.0,224.0,427.08,347.36
2016,11,9,9,15,227.0,157.5,0.95,15.5,244.5,438.7,355.84
2016,11,9,9,30,218.0,175.0,0.9,16.0,265.0,426.11,344.32
2016,11,9,9,45,324.0,171.5,0.85,16.5,317.5,544.01,433.93
2016,11,9,10,0,430.0,168.0,0.8,17.0,370.0,663.08,518.66
2016,11,9,10,15,651.0,121.5,0.8,17.0,445.0,829.24,633.62
2016,11,9,10,30,872.0,75.0,0.8,17.0,520.0,957.56,715.71
2016,11,9,10,45,877.0,77.0,0.8,17.5,537.5,948.59,705.66
2016,11,9,11,0,882.0,79.0,0.8,18.0,555.0,935.89,695.51
2016,11,9,11,15,885.5,79.5,0.8,18.0,565.5,916.27,682.34
2016,11,9,11,30,889.0,80.0,0.8,18.0,576.0,893.11,667.05
2016,11,9,11,45,887.5,81.0,0.8,18.5,578.0,862.8,645.89
2016,11,9,12,0,886.0,82.0,0.8,19.0,580.0,829.42,622.82
2016,11,9,12,15,884.0,81.5,0.75,19.0,575.0,791.02,596.73
2016,11,9,12,30,882.0,81.0,0.7,19.0,570.0,749.95,568.78
2016,11,9,12,45,878.5,79.5,0.7,19.5,558.0,704.26,536.51
2016,11,9,13,0,875.0,78.0,0.7,20.0,546.0,656.43,500.77
2016,11,9,13,15,866.5,77.0,0.7,20.0,526.0,604.21,461.86
2016,11,9,13,30,858.0,76.0,0.7,20.0,506.0,553.86,422.99
2016,11,9,13,45,716.5,102.5,0.7,20.0,449.0,460.79,351.85
2016,11,9,14,0,575.0,129.0,0.7,20.0,392.0,378.49,288.1
2016,11,9,14,15,684.5,99.0,0.65,20.0,390.0,353.9,263.88
2016,11,9,14,30,794.0,69.0,0.6,20.0,388.0,316.69,227.0
2016,11,9,14,45,766.5,66.5,0.6,20.0,350.0,255.59,174.18
2016,11,9,15,0,739.0,64.0,0.6,20.0,312.0,197.17,124.59
2016,11,9,15,15,701.5,60.0,0.55,19.5,270.5,139.18,79.64
2016,11,9,15,30,664.0,56.0,0.5,19.0,229.0,85.71,46.72
2016,11,9,15,45,605.0,50.5,0.45,18.5,186.0,42.15,31.38
2016,11,9,16,0,546.0,45.0,0.4,18.0,143.0,37.55,27.2
2016,11,9,16,15,452.0,36.5,0.45,17.5,102.0,30.38,20.51
2016,11,9,16,30,358.0,28.0,0.5,17.0,61.0,23.29,12.92
2016,11,9,16,45,179.0,14.0,0.55,16.5,30.5,11.39,0.0
2016,11,9,17,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
