Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,7,15,198.0,16.0,1.0,12.5,37.5,220.53,99.29
2016,11,10,7,30,396.0,32.0,1.0,13.0,75.0,430.16,337.21
2016,11,10,7,45,483.0,39.5,1.05,13.5,117.0,527.14,422.27
2016,11,10,8,0,570.0,47.0,1.1,14.0,159.0,628.01,502.42
2016,11,10,8,15,622.5,52.0,1.05,14.5,201.5,695.72,552.97
2016,11,10,8,30,675.0,57.0,1.0,15.0,244.0,755.78,595.21
2016,11,10,8,45,709.5,61.0,0.95,15.5,284.0,804.66,627.33
2016,11,10,9,0,744.0,65.0,0.9,16.0,324.0,851.37,656.46
2016,11,10,9,15,768.0,68.0,0.8,16.0,360.5,883.82,675.11
2016,11,10,9,30,792.0,71.0,0.7,16.0,397.0,913.2,691.14
2016,11,10,9,45,814.0,71.5,0.65,16.5,428.5,933.91,700.74
2016,11,10,10,0,836.0,72.0,0.6,17.0,460.0,951.0,707.92
2016,11,10,10,15,847.0,73.5,0.55,17.5,484.5,954.79,706.51
2016,11,10,10,30,858.0,75.0,0.5,18.0,509.0,943.34,695.62
2016,11,10,10,45,864.5,76.5,0.5,18.5,526.5,935.43,688.56
2016,11,10,11,0,871.0,78.0,0.5,19.0,544.0,923.82,679.25
2016,11,10,11,15,874.5,78.5,0.45,19.0,554.5,904.54,665.41
2016,11,10,11,30,878.0,79.0,0.4,19.0,565.0,881.77,649.6
2016,11,10,11,45,877.5,79.5,0.35,19.5,567.5,852.16,628.32
2016,11,10,12,0,877.0,80.0,0.3,20.0,570.0,819.47,605.27
2016,11,10,12,15,875.0,80.0,0.3,20.0,565.5,782.1,581.2
2016,11,10,12,30,873.0,80.0,0.3,20.0,561.0,742.07,555.23
2016,11,10,12,45,869.0,78.5,0.3,20.5,548.5,696.54,523.62
2016,11,10,13,0,865.0,77.0,0.3,21.0,536.0,648.93,488.68
2016,11,10,13,15,856.5,76.0,0.3,21.0,516.5,597.32,450.87
2016,11,10,13,30,848.0,75.0,0.3,21.0,497.0,547.6,413.13
2016,11,10,13,45,835.0,73.5,0.35,21.0,471.0,490.18,369.03
2016,11,10,14,0,822.0,72.0,0.4,21.0,445.0,432.56,323.1
2016,11,10,14,15,803.5,70.0,0.4,21.0,412.5,372.51,273.39
2016,11,10,14,30,785.0,68.0,0.4,21.0,380.0,313.46,223.12
2016,11,10,14,45,760.0,65.0,0.4,21.0,343.0,253.17,171.46
2016,11,10,15,0,735.0,62.0,0.4,21.0,306.0,195.27,122.53
2016,11,10,15,15,698.0,58.0,0.4,20.5,265.0,137.68,78.11
2016,11,10,15,30,661.0,54.0,0.4,20.0,224.0,84.53,45.37
2016,11,10,15,45,604.0,48.5,0.4,19.5,181.5,40.6,29.88
2016,11,10,16,0,547.0,43.0,0.4,19.0,139.0,35.99,25.69
2016,11,10,16,15,453.0,35.0,0.4,18.5,98.5,29.19,19.35
2016,11,10,16,30,359.0,27.0,0.4,18.0,58.0,22.48,11.95
2016,11,10,16,45,179.5,13.5,0.45,18.0,29.0,10.99,0.0
2016,11,10,17,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,7,15,175.0,16.5,1.0,12.5,35.0,201.16,69.4
2016,11,11,7,30,350.0,33.0,1.1,13.0,70.0,391.8,306.62
2016,11,11,7,45,428.5,42.5,1.2,13.5,109.5,482.58,389.03
2016,11,11,8,0,507.0,52.0,1.3,14.0,149.0,576.99,465.93
2016,11,11,8,15,562.0,58.0,1.3,14.0,190.5,647.4,521.23
2016,11,11,8,30,617.0,64.0,1.3,14.0,232.0,717.8,573.96
2016,11,11,8,45,473.0,95.0,1.35,14.5,235.5,618.93,499.89
2016,11,11,9,0,329.0,126.0,1.4,15.0,239.0,498.63,407.44
2016,11,11,9,15,312.0,144.0,1.3,15.0,260.5,504.51,410.96
2016,11,11,9,30,295.0,162.0,1.2,15.0,282.0,508.32,411.63
2016,11,11,9,45,298.5,175.0,1.2,15.5,305.0,523.91,421.6
2016,11,11,10,0,302.0,188.0,1.2,16.0,328.0,538.0,430.2
2016,11,11,10,15,288.0,201.5,1.15,16.0,340.5,533.93,425.28
2016,11,11,10,30,274.0,215.0,1.1,16.0,353.0,528.57,419.62
2016,11,11,10,45,346.0,209.0,1.05,16.5,389.5,580.3,457.86
2016,11,11,11,0,418.0,203.0,1.0,17.0,426.0,650.45,507.15
2016,11,11,11,15,279.5,228.0,0.95,17.0,378.5,517.16,405.67
2016,11,11,11,30,141.0,253.0,0.9,17.0,331.0,390.53,307.89
2016,11,11,11,45,152.0,254.5,0.85,17.0,339.0,392.37,310.05
2016,11,11,12,0,163.0,256.0,0.8,17.0,347.0,393.05,310.29
2016,11,11,12,15,189.0,252.0,0.8,17.0,356.5,398.15,314.5
2016,11,11,12,30,215.0,248.0,0.8,17.0,366.0,400.85,316.71
2016,11,11,12,45,210.0,244.0,0.8,17.0,357.0,379.45,299.99
2016,11,11,13,0,205.0,240.0,0.8,17.0,348.0,358.1,283.32
2016,11,11,13,15,104.0,200.5,0.8,17.0,255.0,245.9,195.07
2016,11,11,13,30,3.0,161.0,0.8,17.0,162.0,129.42,101.41
2016,11,11,13,45,1.5,98.5,0.8,17.0,99.0,76.87,58.76
2016,11,11,14,0,0.0,36.0,0.8,17.0,36.0,27.51,17.64
2016,11,11,14,15,0.0,53.0,0.8,16.5,53.0,40.57,28.82
2016,11,11,14,30,0.0,70.0,0.8,16.0,70.0,53.7,40.04
2016,11,11,14,45,0.0,63.0,0.8,16.0,63.0,48.28,35.51
2016,11,11,15,0,0.0,56.0,0.8,16.0,56.0,42.87,30.98
2016,11,11,15,15,0.0,48.5,0.8,15.5,48.5,37.09,26.14
2016,11,11,15,30,0.0,41.0,0.8,15.0,41.0,31.32,21.22
2016,11,11,15,45,0.0,33.0,0.8,15.0,33.0,25.17,16.82
2016,11,11,16,0,0.0,25.0,0.8,15.0,25.0,19.04,11.19
2016,11,11,16,15,0.0,17.5,0.8,14.5,17.5,13.3,5.9
2016,11,11,16,30,0.0,10.0,0.8,14.0,10.0,7.58,0.27
2016,11,11,16,45,0.0,5.0,0.85,14.0,5.0,3.93,0.0
2016,11,11,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,201.0,14.5,1.1,12.5,35.0,216.85,45.81
2016,11,12,7,30,402.0,29.0,1.1,13.0,70.0,431.33,333.18
2016,11,12,7,45,494.0,36.0,1.1,13.5,111.5,531.29,424.17
2016,11,12,8,0,586.0,43.0,1.1,14.0,153.0,626.62,500.44
2016,11,12,8,15,640.0,48.0,1.05,14.5,196.0,697.25,553.59
2016,11,12,8,30,694.0,53.0,1.0,15.0,239.0,767.38,603.25
2016,11,12,8,45,732.5,55.5,1.0,15.5,280.0,818.21,637.41
2016,11,12,9,0,771.0,58.0,1.0,16.0,321.0,866.91,668.75
2016,11,12,9,15,795.0,60.5,1.0,16.0,357.5,898.8,688.87
2016,11,12,9,30,819.0,63.0,1.0,16.0,394.0,927.61,706.64
2016,11,12,9,45,559.0,124.5,1.0,16.5,358.5,742.19,576.46
2016,11,12,10,0,299.0,186.0,1.0,17.0,323.0,532.72,421.3
2016,11,12,10,15,586.0,128.0,1.1,17.0,414.0,771.25,600.0
2016,11,12,10,30,873.0,70.0,1.2,17.0,505.0,950.08,719.58
2016,11,12,10,45,879.5,71.5,1.3,17.0,523.0,942.15,712.57
2016,11,12,11,0,886.0,73.0,1.4,17.0,541.0,930.47,705.69
2016,11,12,11,15,890.0,73.5,1.5,17.0,551.5,911.52,693.95
2016,11,12,11,30,894.0,74.0,1.6,17.0,562.0,889.0,679.81
2016,11,12,11,45,892.0,75.0,1.75,17.0,564.5,858.47,660.65
2016,11,12,12,0,890.0,76.0,1.9,17.0,567.0,824.9,639.11
2016,11,12,12,15,888.0,76.0,1.95,17.0,562.0,787.28,613.49
2016,11,12,12,30,886.0,76.0,2.0,17.0,557.0,746.96,585.74
2016,11,12,12,45,874.5,77.5,2.1,17.0,543.5,699.2,551.96
2016,11,12,13,0,863.0,79.0,2.2,17.0,530.0,654.94,518.17
2016,11,12,13,15,854.5,78.0,2.2,17.0,511.0,602.62,477.02
2016,11,12,13,30,846.0,77.0,2.2,17.0,492.0,549.08,433.81
2016,11,12,13,45,609.0,123.0,2.2,17.0,413.5,428.69,338.44
2016,11,12,14,0,372.0,169.0,2.2,17.0,335.0,313.69,247.27
2016,11,12,14,15,574.0,119.5,2.25,16.5,354.5,332.25,256.81
2016,11,12,14,30,776.0,70.0,2.3,16.0,374.0,313.6,232.34
2016,11,12,14,45,747.0,67.5,2.35,16.0,336.5,253.39,178.29
2016,11,12,15,0,718.0,65.0,2.4,16.0,299.0,196.03,127.88
2016,11,12,15,15,678.0,60.5,2.45,15.5,258.0,138.73,81.98
2016,11,12,15,30,638.0,56.0,2.5,15.0,217.0,83.06,45.43
2016,11,12,15,45,577.0,50.5,2.6,15.0,174.5,41.94,31.6
2016,11,12,16,0,516.0,45.0,2.7,15.0,132.0,37.4,27.27
2016,11,12,16,15,415.5,36.0,2.55,14.5,92.5,29.85,20.12
2016,11,12,16,30,315.0,27.0,2.4,14.0,53.0,22.39,11.41
2016,11,12,16,45,157.5,13.5,2.3,13.5,26.5,10.62,0.0
2016,11,12,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,7,15,178.5,15.0,0.55,12.0,32.5,198.03,6.59
2016,11,13,7,30,357.0,30.0,0.5,12.0,65.0,394.21,301.36
2016,11,13,7,45,445.5,38.0,0.5,12.5,105.0,491.32,390.96
2016,11,13,8,0,534.0,46.0,0.5,13.0,145.0,592.78,471.3
2016,11,13,8,15,589.5,51.5,0.4,13.0,186.5,662.97,523.72
2016,11,13,8,30,645.0,57.0,0.3,13.0,228.0,733.36,573.27
2016,11,13,8,45,445.5,94.5,0.25,13.5,221.5,591.39,469.18
2016,11,13,9,0,246.0,132.0,0.2,14.0,215.0,427.05,343.71
2016,11,13,9,15,511.5,101.0,0.15,14.0,297.5,677.9,533.21
2016,11,13,9,30,777.0,70.0,0.1,14.0,380.0,894.82,676.24
2016,11,13,9,45,799.0,71.0,0.1,14.5,411.5,916.24,683.87
2016,11,13,10,0,821.0,72.0,0.1,15.0,443.0,934.12,692.62
2016,11,13,10,15,834.0,73.5,0.1,15.5,468.0,940.1,693.74
2016,11,13,10,30,847.0,75.0,0.1,16.0,493.0,942.3,692.76
2016,11,13,10,45,858.0,75.0,0.15,16.5,512.0,925.67,680.74
2016,11,13,11,0,869.0,75.0,0.2,17.0,531.0,916.67,674.2
2016,11,13,11,15,873.5,75.5,0.25,17.0,541.5,898.58,663.12
2016,11,13,11,30,878.0,76.0,0.3,17.0,552.0,876.98,650.0
2016,11,13,11,45,881.0,75.5,0.35,17.5,555.5,849.43,631.88
2016,11,13,12,0,884.0,75.0,0.4,18.0,559.0,818.61,611.68
2016,11,13,12,15,882.5,74.5,0.45,18.0,554.5,781.14,588.06
2016,11,13,12,30,881.0,74.0,0.5,18.0,550.0,740.97,562.4
2016,11,13,12,45,879.5,72.5,0.6,18.0,538.5,697.16,534.15
2016,11,13,13,0,878.0,71.0,0.7,18.0,527.0,651.03,501.61
2016,11,13,13,15,870.0,70.0,0.7,18.0,507.5,599.45,462.74
2016,11,13,13,30,862.0,69.0,0.7,18.0,488.0,546.57,421.7
2016,11,13,13,45,850.5,67.0,0.75,18.0,462.5,489.91,376.84
2016,11,13,14,0,839.0,65.0,0.8,18.0,437.0,432.85,329.94
2016,11,13,14,15,822.0,63.0,0.8,17.5,405.0,374.05,280.35
2016,11,13,14,30,805.0,61.0,0.8,17.0,373.0,314.77,228.89
2016,11,13,14,45,780.0,58.5,0.85,17.0,336.5,254.09,175.51
2016,11,13,15,0,755.0,56.0,0.9,17.0,300.0,195.72,124.81
2016,11,13,15,15,718.5,52.5,0.9,16.5,259.0,137.62,78.59
2016,11,13,15,30,682.0,49.0,0.9,16.0,218.0,83.81,44.18
2016,11,13,15,45,625.0,44.0,0.95,16.0,176.0,40.44,30.15
2016,11,13,16,0,568.0,39.0,1.0,16.0,134.0,35.79,25.75
2016,11,13,16,15,470.5,31.5,1.1,15.5,94.0,28.77,19.07
2016,11,13,16,30,373.0,24.0,1.2,15.0,54.0,20.07,9.25
2016,11,13,16,45,186.5,12.0,1.3,14.5,27.0,9.44,0.0
2016,11,13,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,7,15,209.5,13.5,1.8,11.0,33.5,218.73,0.0
2016,11,14,7,30,419.0,27.0,1.7,11.0,67.0,429.33,328.24
2016,11,14,7,45,510.5,34.0,1.65,11.5,108.5,531.81,428.93
2016,11,14,8,0,602.0,41.0,1.6,12.0,150.0,637.36,515.0
2016,11,14,8,15,656.0,45.5,1.5,12.5,192.5,707.53,568.99
2016,11,14,8,30,710.0,50.0,1.4,13.0,235.0,777.13,619.21
2016,11,14,8,45,402.0,93.0,1.35,13.5,201.5,547.23,446.75
2016,11,14,9,0,94.0,136.0,1.3,14.0,168.0,263.77,216.91
2016,11,14,9,15,462.0,98.5,1.15,14.5,279.0,615.17,499.46
2016,11,14,9,30,830.0,61.0,1.0,15.0,390.0,934.18,718.28
2016,11,14,9,45,847.0,63.0,0.9,15.5,421.0,940.49,713.26
2016,11,14,10,0,864.0,65.0,0.8,16.0,452.0,954.7,717.98
2016,11,14,10,15,875.5,66.0,0.7,16.0,477.0,958.42,716.92
2016,11,14,10,30,887.0,67.0,0.6,16.0,502.0,958.41,713.62
2016,11,14,10,45,894.0,68.0,0.5,16.5,520.0,950.24,703.89
2016,11,14,11,0,901.0,69.0,0.4,17.0,538.0,938.31,692.08
2016,11,14,11,15,905.0,69.5,0.45,17.0,549.0,919.22,680.5
2016,11,14,11,30,909.0,70.0,0.5,17.0,560.0,896.52,666.72
2016,11,14,11,45,909.0,70.5,0.55,17.5,562.5,866.88,647.19
2016,11,14,12,0,909.0,71.0,0.6,18.0,565.0,834.03,625.56
2016,11,14,12,15,907.0,71.0,0.7,18.0,560.5,795.96,602.3
2016,11,14,12,30,905.0,71.0,0.8,18.0,556.0,755.15,576.72
2016,11,14,12,45,899.5,70.5,0.9,18.0,543.5,708.78,546.39
2016,11,14,13,0,894.0,70.0,1.0,18.0,531.0,660.36,511.71
2016,11,14,13,15,885.5,69.0,1.1,17.5,511.5,607.79,473.54
2016,11,14,13,30,877.0,68.0,1.2,17.0,492.0,553.94,432.71
2016,11,14,13,45,863.5,67.0,1.35,17.0,465.5,496.61,386.92
2016,11,14,14,0,850.0,66.0,1.5,17.0,439.0,439.03,338.98
2016,11,14,14,15,831.5,64.0,1.55,16.5,406.5,379.14,287.74
2016,11,14,14,30,813.0,62.0,1.6,16.0,374.0,318.86,234.69
2016,11,14,14,45,786.5,59.5,1.7,16.0,337.0,257.35,179.8
2016,11,14,15,0,760.0,57.0,1.8,16.0,300.0,198.32,127.86
2016,11,14,15,15,722.0,53.0,1.85,15.5,259.0,139.29,80.34
2016,11,14,15,30,684.0,49.0,1.9,15.0,218.0,84.77,44.88
2016,11,14,15,45,625.5,44.0,2.0,15.0,175.0,40.45,30.25
2016,11,14,16,0,567.0,39.0,2.1,15.0,132.0,35.8,25.81
2016,11,14,16,15,466.5,31.5,2.05,14.0,92.0,28.77,19.12
2016,11,14,16,30,366.0,24.0,2.0,13.0,52.0,20.07,8.93
2016,11,14,16,45,183.0,12.0,1.95,12.5,26.0,9.44,0.0
2016,11,14,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,12.5,1.5,13.0,12.5,9.53,0.0
2016,11,15,7,30,0.0,25.0,1.6,13.0,25.0,20.81,10.39
2016,11,15,7,45,0.0,41.5,1.75,13.5,41.5,38.99,26.88
2016,11,15,8,0,0.0,58.0,1.9,14.0,58.0,55.49,41.35
2016,11,15,8,15,3.5,75.0,1.95,14.0,76.0,75.18,58.61
2016,11,15,8,30,7.0,92.0,2.0,14.0,94.0,94.57,75.44
2016,11,15,8,45,12.5,107.0,2.1,14.0,111.0,113.03,91.37
2016,11,15,9,0,18.0,122.0,2.2,14.0,128.0,131.65,107.23
2016,11,15,9,15,21.5,136.0,2.3,14.0,143.5,147.15,120.19
2016,11,15,9,30,25.0,150.0,2.4,14.0,159.0,162.72,133.07
2016,11,15,9,45,22.0,158.5,2.5,14.0,167.5,165.35,134.83
2016,11,15,10,0,19.0,167.0,2.6,14.0,176.0,168.28,136.86
2016,11,15,10,15,9.5,159.5,2.7,14.0,164.0,147.62,119.09
2016,11,15,10,30,0.0,152.0,2.8,14.0,152.0,128.52,102.65
2016,11,15,10,45,36.5,188.5,2.9,14.0,207.5,218.44,178.22
2016,11,15,11,0,73.0,225.0,3.0,14.0,263.0,292.0,238.66
2016,11,15,11,15,48.0,215.0,3.05,14.0,240.5,251.78,204.84
2016,11,15,11,30,23.0,205.0,3.1,14.0,218.0,195.95,158.48
2016,11,15,11,45,42.0,219.0,3.2,14.0,242.0,242.25,196.87
2016,11,15,12,0,61.0,233.0,3.3,14.0,266.0,268.9,218.8
2016,11,15,12,15,141.5,236.0,3.35,14.0,312.0,345.98,282.67
2016,11,15,12,30,222.0,239.0,3.4,14.0,358.0,398.43,325.57
2016,11,15,12,45,271.5,226.0,3.45,14.0,368.0,419.99,342.8
2016,11,15,13,0,321.0,213.0,3.5,14.0,378.0,420.99,343.65
2016,11,15,13,15,328.0,203.0,3.5,14.0,366.0,394.6,321.84
2016,11,15,13,30,335.0,193.0,3.5,14.0,354.0,367.1,298.76
2016,11,15,13,45,368.5,176.0,3.5,14.0,344.0,344.94,279.42
2016,11,15,14,0,402.0,159.0,3.5,14.0,334.0,327.64,262.91
2016,11,15,14,15,357.0,152.5,3.45,13.5,300.0,269.22,213.69
2016,11,15,14,30,312.0,146.0,3.4,13.0,266.0,224.24,175.31
2016,11,15,14,45,293.0,135.0,3.35,13.0,238.5,187.24,142.66
2016,11,15,15,0,274.0,124.0,3.3,13.0,211.0,152.52,112.47
2016,11,15,15,15,259.5,108.5,3.25,12.5,181.5,117.41,83.4
2016,11,15,15,30,245.0,93.0,3.2,12.0,152.0,84.46,59.04
2016,11,15,15,45,215.0,77.0,3.15,12.0,121.5,55.7,44.22
2016,11,15,16,0,185.0,61.0,3.1,12.0,91.0,44.58,33.86
2016,11,15,16,15,138.5,44.0,3.05,11.5,62.5,32.5,22.49
2016,11,15,16,30,92.0,27.0,3.0,11.0,34.0,20.26,8.69
2016,11,15,16,45,46.0,13.5,3.0,11.0,17.0,10.62,0.0
2016,11,15,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,7,15,182.0,14.0,2.85,8.0,30.0,157.08,0.0
2016,11,16,7,30,364.0,28.0,2.9,8.0,60.0,396.67,298.83
2016,11,16,7,45,458.0,36.5,2.95,8.5,100.5,499.17,410.65
2016,11,16,8,0,552.0,45.0,3.0,9.0,141.0,606.17,502.55
2016,11,16,8,15,610.5,50.5,3.05,9.0,183.5,679.43,564.14
2016,11,16,8,30,669.0,56.0,3.1,9.0,226.0,744.05,616.29
2016,11,16,8,45,704.0,60.5,3.2,9.5,266.0,794.03,654.23
2016,11,16,9,0,739.0,65.0,3.3,10.0,306.0,841.81,689.05
2016,11,16,9,15,765.0,68.0,3.3,10.0,342.0,876.32,713.59
2016,11,16,9,30,791.0,71.0,3.3,10.0,378.0,907.76,735.39
2016,11,16,9,45,806.5,74.0,3.35,10.5,408.5,925.5,745.84
2016,11,16,10,0,822.0,77.0,3.4,11.0,439.0,939.67,753.7
2016,11,16,10,15,834.0,78.5,3.4,11.0,464.0,944.78,756.08
2016,11,16,10,30,846.0,80.0,3.4,11.0,489.0,946.11,755.92
2016,11,16,10,45,832.5,88.0,3.4,11.0,503.0,927.4,741.48
2016,11,16,11,0,819.0,96.0,3.4,11.0,517.0,905.24,724.83
2016,11,16,11,15,824.0,97.0,3.4,11.0,527.5,888.8,712.49
2016,11,16,11,30,829.0,98.0,3.4,11.0,538.0,868.84,697.66
2016,11,16,11,45,812.5,104.5,3.4,11.0,537.5,833.17,671.38
2016,11,16,12,0,796.0,111.0,3.4,11.0,537.0,800.38,647.31
2016,11,16,12,15,794.0,110.5,3.4,11.0,533.0,764.07,620.53
2016,11,16,12,30,792.0,110.0,3.4,11.0,529.0,725.3,591.27
2016,11,16,12,45,808.5,101.5,3.4,11.0,521.0,685.56,560.25
2016,11,16,13,0,825.0,93.0,3.4,11.0,513.0,646.05,528.5
2016,11,16,13,15,815.5,91.5,3.4,11.0,494.0,594.51,486.25
2016,11,16,13,30,806.0,90.0,3.4,11.0,475.0,541.95,442.16
2016,11,16,13,45,770.0,94.0,3.4,11.0,445.5,481.46,390.57
2016,11,16,14,0,734.0,98.0,3.4,11.0,416.0,422.24,338.92
2016,11,16,14,15,595.5,110.0,3.4,11.0,355.5,334.23,264.7
2016,11,16,14,30,457.0,122.0,3.4,11.0,295.0,256.09,199.18
2016,11,16,14,45,545.0,101.5,3.45,11.0,287.5,232.86,172.93
2016,11,16,15,0,633.0,81.0,3.5,11.0,280.0,194.31,133.12
2016,11,16,15,15,588.0,75.0,3.45,10.5,239.5,139.72,88.35
2016,11,16,15,30,543.0,69.0,3.4,10.0,199.0,90.69,54.95
2016,11,16,15,45,499.5,58.5,3.4,10.0,160.0,47.73,37.39
2016,11,16,16,0,456.0,48.0,3.4,10.0,121.0,39.55,29.64
2016,11,16,16,15,349.5,37.5,3.35,9.5,82.5,30.9,21.23
2016,11,16,16,30,243.0,27.0,3.3,9.0,44.0,22.3,9.67
2016,11,16,16,45,121.5,13.5,3.25,9.0,22.0,10.62,0.0
2016,11,16,17,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,7,15,206.5,12.5,1.45,5.5,29.5,175.34,0.0
2016,11,17,7,30,413.0,25.0,1.3,6.0,59.0,418.14,305.86
2016,11,17,7,45,505.0,32.0,1.2,7.0,100.0,522.81,423.51
2016,11,17,8,0,597.0,39.0,1.1,8.0,141.0,628.26,510.05
2016,11,17,8,15,653.5,44.0,1.0,8.5,183.5,701.04,566.43
2016,11,17,8,30,710.0,49.0,0.9,9.0,226.0,773.46,618.79
2016,11,17,8,45,745.5,52.5,0.85,9.5,266.5,822.83,652.23
2016,11,17,9,0,781.0,56.0,0.8,10.0,307.0,870.06,682.54
2016,11,17,9,15,806.0,58.5,0.7,10.5,343.5,903.04,700.66
2016,11,17,9,30,831.0,61.0,0.6,11.0,380.0,932.95,715.94
2016,11,17,9,45,848.5,62.5,0.5,11.5,411.5,939.23,714.91
2016,11,17,10,0,866.0,64.0,0.4,12.0,443.0,953.3,719.31
2016,11,17,10,15,877.5,65.5,0.35,12.0,468.0,957.83,719.76
2016,11,17,10,30,889.0,67.0,0.3,12.0,493.0,958.61,718.04
2016,11,17,10,45,893.0,69.0,0.3,12.5,510.5,949.06,709.62
2016,11,17,11,0,897.0,71.0,0.3,13.0,528.0,935.81,699.15
2016,11,17,11,15,901.0,71.5,0.35,13.0,539.0,916.97,687.58
2016,11,17,11,30,905.0,72.0,0.4,13.0,550.0,894.56,673.81
2016,11,17,11,45,901.0,74.0,0.5,13.0,552.0,863.66,655.43
2016,11,17,12,0,897.0,76.0,0.6,13.0,554.0,829.78,634.9
2016,11,17,12,15,895.0,76.0,0.7,13.0,549.5,792.31,611.55
2016,11,17,12,30,893.0,76.0,0.8,13.0,545.0,752.13,585.86
2016,11,17,12,45,884.0,76.0,0.9,13.5,532.0,704.58,552.81
2016,11,17,13,0,875.0,76.0,1.0,14.0,519.0,655.31,515.95
2016,11,17,13,15,866.0,75.0,1.0,13.5,499.5,607.69,479.84
2016,11,17,13,30,857.0,74.0,1.0,13.0,480.0,553.8,437.83
2016,11,17,13,45,837.5,74.0,1.05,13.0,452.5,494.85,390.08
2016,11,17,14,0,818.0,74.0,1.1,13.0,425.0,436.31,340.97
2016,11,17,14,15,797.5,71.5,1.05,13.0,393.0,375.72,288.3
2016,11,17,14,30,777.0,69.0,1.0,13.0,361.0,316.36,235.42
2016,11,17,14,45,745.0,66.5,0.95,13.0,323.5,255.62,181.28
2016,11,17,15,0,713.0,64.0,0.9,13.0,286.0,198.07,130.7
2016,11,17,15,15,670.5,59.5,0.8,12.5,245.0,138.35,82.3
2016,11,17,15,30,628.0,55.0,0.7,12.0,204.0,85.83,47.19
2016,11,17,15,45,563.5,48.5,0.65,12.0,162.5,40.34,30.51
2016,11,17,16,0,499.0,42.0,0.6,12.0,121.0,34.97,25.39
2016,11,17,16,15,395.0,32.5,0.5,11.5,82.5,26.97,17.66
2016,11,17,16,30,291.0,23.0,0.4,11.0,44.0,19.05,6.83
2016,11,17,16,45,145.5,11.5,0.3,11.0,22.0,9.05,0.0
2016,11,17,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,18,7,15,180.5,12.5,3.2,6.0,27.0,154.3,0.0
2016,11,18,7,30,361.0,25.0,3.2,6.0,54.0,385.46,276.66
2016,11,18,7,45,456.0,34.0,3.25,6.5,94.0,493.51,407.41
2016,11,18,8,0,551.0,43.0,3.3,7.0,134.0,601.54,502.32
2016,11,18,8,15,610.5,48.5,3.3,7.5,176.5,675.45,564.43
2016,11,18,8,30,670.0,54.0,3.3,8.0,219.0,741.0,616.82
2016,11,18,8,45,706.5,58.5,3.35,8.5,259.0,792.36,656.07
2016,11,18,9,0,743.0,63.0,3.4,9.0,299.0,841.59,692.09
2016,11,18,9,15,769.0,66.0,3.4,9.5,335.5,876.13,715.61
2016,11,18,9,30,795.0,69.0,3.4,10.0,372.0,907.62,736.27
2016,11,18,9,45,815.0,70.5,3.45,10.5,403.0,927.91,748.64
2016,11,18,10,0,835.0,72.0,3.5,11.0,434.0,944.61,758.35
2016,11,18,10,15,847.0,73.5,3.5,11.0,459.0,949.74,760.73
2016,11,18,10,30,859.0,75.0,3.5,11.0,484.0,951.08,760.59
2016,11,18,10,45,864.5,76.5,3.55,11.5,501.0,942.38,752.33
2016,11,18,11,0,870.0,78.0,3.6,12.0,518.0,929.97,741.64
2016,11,18,11,15,874.5,79.0,3.65,12.0,529.0,912.31,728.71
2016,11,18,11,30,879.0,80.0,3.7,12.0,540.0,891.04,713.28
2016,11,18,11,45,879.5,80.0,3.75,12.5,543.0,852.51,684.0
2016,11,18,12,0,880.0,80.0,3.8,13.0,546.0,820.59,659.72
2016,11,18,12,15,878.5,80.0,3.8,13.0,541.5,784.15,632.98
2016,11,18,12,30,877.0,80.0,3.8,13.0,537.0,751.89,609.31
2016,11,18,12,45,875.0,78.0,3.85,13.5,526.0,700.78,569.71
2016,11,18,13,0,873.0,76.0,3.9,14.0,515.0,654.32,531.63
2016,11,18,13,15,864.0,75.0,3.9,14.0,496.0,606.92,492.58
2016,11,18,13,30,855.0,74.0,3.9,14.0,477.0,553.21,447.7
2016,11,18,13,45,843.0,72.5,3.9,14.0,451.0,496.59,399.27
2016,11,18,14,0,831.0,71.0,3.9,14.0,425.0,439.62,349.18
2016,11,18,14,15,810.5,68.5,3.9,13.5,393.0,378.42,295.01
2016,11,18,14,30,790.0,66.0,3.9,13.0,361.0,318.44,240.57
2016,11,18,14,45,764.0,62.5,3.9,13.0,324.0,257.65,184.73
2016,11,18,15,0,738.0,59.0,3.9,13.0,287.0,199.33,132.05
2016,11,18,15,15,695.5,55.0,3.85,12.5,246.0,141.16,84.08
2016,11,18,15,30,653.0,51.0,3.8,12.0,205.0,88.05,48.11
2016,11,18,15,45,590.0,45.5,3.75,12.0,163.0,41.46,31.46
2016,11,18,16,0,527.0,40.0,3.7,12.0,121.0,33.55,24.04
2016,11,18,16,15,416.5,31.5,3.7,11.5,82.5,26.27,16.91
2016,11,18,16,30,306.0,23.0,3.7,11.0,44.0,19.11,6.21
2016,11,18,16,45,153.0,11.5,3.7,11.0,22.0,9.05,0.0
2016,11,18,17,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,3.85,12.0,1.0,0.75,0.0
2016,11,19,8,0,0.0,2.0,3.9,12.0,2.0,1.51,0.0
2016,11,19,8,15,0.0,2.5,3.9,12.0,2.5,1.89,0.0
2016,11,19,8,30,0.0,3.0,3.9,12.0,3.0,2.27,0.0
2016,11,19,8,45,0.0,4.0,3.95,12.0,4.0,3.03,0.0
2016,11,19,9,0,0.0,5.0,4.0,12.0,5.0,3.79,0.0
2016,11,19,9,15,0.0,5.5,4.0,12.0,5.5,4.18,0.0
2016,11,19,9,30,0.0,6.0,4.0,12.0,6.0,4.56,0.0
2016,11,19,9,45,37.0,94.0,4.05,12.5,110.0,122.06,100.68
2016,11,19,10,0,74.0,182.0,4.1,13.0,214.0,264.7,220.17
2016,11,19,10,15,37.0,158.5,4.1,13.0,174.5,192.46,158.37
2016,11,19,10,30,0.0,135.0,4.1,13.0,135.0,112.34,89.67
2016,11,19,10,45,33.0,176.0,4.15,13.0,192.5,202.12,165.91
2016,11,19,11,0,66.0,217.0,4.2,13.0,250.0,278.19,229.11
2016,11,19,11,15,34.0,191.0,4.15,13.0,208.5,213.23,174.34
2016,11,19,11,30,2.0,165.0,4.1,13.0,167.0,139.05,111.65
2016,11,19,11,45,5.5,173.5,4.05,13.5,177.0,149.17,120.02
2016,11,19,12,0,9.0,182.0,4.0,14.0,187.0,159.02,128.01
2016,11,19,12,15,4.5,144.5,3.9,14.0,147.0,119.84,95.37
2016,11,19,12,30,0.0,107.0,3.8,14.0,107.0,83.56,65.0
2016,11,19,12,45,3.0,137.5,3.75,14.0,139.0,111.6,88.61
2016,11,19,13,0,6.0,168.0,3.7,14.0,171.0,139.88,112.24
2016,11,19,13,15,3.0,136.0,3.6,14.0,137.5,109.52,86.95
2016,11,19,13,30,0.0,104.0,3.5,14.0,104.0,80.85,62.98
2016,11,19,13,45,0.0,112.0,3.45,14.0,112.0,87.32,68.56
2016,11,19,14,0,0.0,120.0,3.4,14.0,120.0,93.69,74.04
2016,11,19,14,15,0.0,100.5,3.3,13.5,100.5,77.76,60.82
2016,11,19,14,30,0.0,81.0,3.2,13.0,81.0,62.28,47.86
2016,11,19,14,45,0.0,72.5,3.15,13.0,72.5,55.62,42.25
2016,11,19,15,0,0.0,64.0,3.1,13.0,64.0,49.04,36.64
2016,11,19,15,15,0.0,55.0,3.0,12.5,55.0,42.12,30.75
2016,11,19,15,30,0.0,46.0,2.9,12.0,46.0,35.19,24.75
2016,11,19,15,45,0.0,36.5,2.85,12.0,36.5,27.88,19.35
2016,11,19,16,0,0.0,27.0,2.8,12.0,27.0,20.58,12.58
2016,11,19,16,15,0.0,18.0,2.75,11.5,18.0,13.7,6.09
2016,11,19,16,30,0.0,9.0,2.7,11.0,9.0,6.83,0.0
2016,11,19,16,45,0.0,4.5,2.65,11.0,4.5,3.54,0.0
2016,11,19,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
