Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,12.5,2.35,7.0,12.5,9.83,0.0
2016,11,30,7,30,0.0,25.0,2.4,7.0,25.0,19.67,0.0
2016,11,30,7,45,226.0,31.0,2.45,7.5,60.0,287.8,215.42
2016,11,30,8,0,452.0,37.0,2.5,8.0,95.0,499.35,409.86
2016,11,30,8,15,528.5,43.5,2.55,8.0,135.0,586.91,486.74
2016,11,30,8,30,605.0,50.0,2.6,8.0,175.0,676.0,560.83
2016,11,30,8,45,663.0,53.0,2.7,8.5,215.5,734.66,607.6
2016,11,30,9,0,721.0,56.0,2.8,9.0,256.0,802.28,659.14
2016,11,30,9,15,752.5,59.0,2.8,9.0,292.5,842.3,688.71
2016,11,30,9,30,784.0,62.0,2.8,9.0,329.0,879.53,715.45
2016,11,30,9,45,802.5,65.0,2.8,9.5,360.5,900.98,728.69
2016,11,30,10,0,821.0,68.0,2.8,10.0,392.0,919.01,739.26
2016,11,30,10,15,836.0,69.5,2.8,10.0,417.5,928.05,744.57
2016,11,30,10,30,851.0,71.0,2.8,10.0,443.0,933.36,747.32
2016,11,30,10,45,864.0,71.0,2.8,10.5,462.5,930.96,743.29
2016,11,30,11,0,877.0,71.0,2.8,11.0,482.0,914.28,729.22
2016,11,30,11,15,882.0,72.0,2.85,11.0,493.5,898.58,717.88
2016,11,30,11,30,887.0,73.0,2.9,11.0,505.0,879.36,704.07
2016,11,30,11,45,888.5,73.0,2.95,11.0,509.0,852.46,684.74
2016,11,30,12,0,890.0,73.0,3.0,11.0,513.0,822.39,663.13
2016,11,30,12,15,888.5,73.0,3.05,11.0,509.5,786.92,637.46
2016,11,30,12,30,887.0,73.0,3.1,11.0,506.0,748.74,609.64
2016,11,30,12,45,875.5,74.0,3.15,11.0,494.0,708.31,579.5
2016,11,30,13,0,864.0,75.0,3.2,11.0,482.0,659.4,540.48
2016,11,30,13,15,458.0,129.0,3.2,11.0,344.0,420.73,348.21
2016,11,30,13,30,52.0,183.0,3.2,11.0,206.0,188.71,154.68
2016,11,30,13,45,434.5,126.5,3.2,11.0,301.0,350.67,289.28
2016,11,30,14,0,817.0,70.0,3.2,11.0,396.0,443.5,357.96
2016,11,30,14,15,796.5,67.5,3.2,11.0,365.5,383.89,303.76
2016,11,30,14,30,776.0,65.0,3.2,11.0,335.0,325.44,250.05
2016,11,30,14,45,742.0,63.0,3.2,11.0,298.5,265.24,194.74
2016,11,30,15,0,708.0,61.0,3.2,11.0,262.0,208.32,142.89
2016,11,30,15,15,662.0,56.5,3.2,10.5,223.0,148.99,92.43
2016,11,30,15,30,616.0,52.0,3.2,10.0,184.0,96.67,53.7
2016,11,30,15,45,538.5,46.0,3.25,9.5,143.5,47.97,29.06
2016,11,30,16,0,461.0,40.0,3.3,9.0,103.0,33.3,23.86
2016,11,30,16,15,230.5,35.5,3.3,8.5,67.0,26.89,16.83
2016,11,30,16,30,0.0,31.0,3.3,8.0,31.0,21.62,0.0
2016,11,30,16,45,0.0,15.5,3.3,8.0,15.5,12.2,0.0
2016,11,30,17,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,147.5,7.5,3.25,4.5,13.0,121.7,0.0
2016,12,1,7,30,295.0,15.0,3.3,5.0,26.0,252.55,0.0
2016,12,1,7,45,425.0,23.0,3.35,5.5,63.0,432.53,316.15
2016,12,1,8,0,555.0,31.0,3.4,6.0,100.0,570.72,469.06
2016,12,1,8,15,625.0,36.0,3.45,6.5,141.0,654.0,544.12
2016,12,1,8,30,695.0,41.0,3.5,7.0,182.0,737.69,613.88
2016,12,1,8,45,738.0,44.5,3.6,7.5,222.5,793.77,659.16
2016,12,1,9,0,781.0,48.0,3.7,8.0,263.0,848.15,700.98
2016,12,1,9,15,809.5,50.5,3.75,8.5,300.0,884.89,727.54
2016,12,1,9,30,838.0,53.0,3.8,9.0,337.0,907.9,742.98
2016,12,1,9,45,851.0,57.0,3.85,9.5,368.0,925.55,754.0
2016,12,1,10,0,864.0,61.0,3.9,10.0,399.0,939.71,762.2
2016,12,1,10,15,877.5,62.5,3.85,10.0,424.5,947.13,766.15
2016,12,1,10,30,891.0,64.0,3.8,10.0,450.0,950.87,767.49
2016,12,1,10,45,898.5,65.0,3.8,10.5,469.0,944.47,760.48
2016,12,1,11,0,906.0,66.0,3.8,11.0,488.0,934.37,751.01
2016,12,1,11,15,911.0,66.5,3.75,11.0,499.5,917.62,737.95
2016,12,1,11,30,916.0,67.0,3.7,11.0,511.0,897.27,722.45
2016,12,1,11,45,917.5,67.5,3.65,11.5,515.0,870.39,701.01
2016,12,1,12,0,919.0,68.0,3.6,12.0,519.0,840.23,677.34
2016,12,1,12,15,916.5,67.5,3.5,12.0,515.5,802.56,649.17
2016,12,1,12,30,914.0,67.0,3.4,12.0,512.0,762.19,618.97
2016,12,1,12,45,902.5,68.5,3.35,12.0,500.0,715.35,584.0
2016,12,1,13,0,891.0,70.0,3.3,12.0,488.0,666.85,545.07
2016,12,1,13,15,881.5,69.0,3.3,12.0,469.5,615.4,503.1
2016,12,1,13,30,872.0,68.0,3.3,12.0,451.0,562.73,459.07
2016,12,1,13,45,853.5,67.5,3.3,12.0,425.0,507.85,411.99
2016,12,1,14,0,835.0,67.0,3.3,12.0,399.0,449.6,360.99
2016,12,1,14,15,814.5,65.0,3.3,11.5,368.0,389.6,307.83
2016,12,1,14,30,794.0,63.0,3.3,11.0,337.0,330.69,254.19
2016,12,1,14,45,762.5,60.0,3.35,11.0,301.0,269.26,197.65
2016,12,1,15,0,731.0,57.0,3.4,11.0,265.0,210.82,144.22
2016,12,1,15,15,686.5,53.0,3.4,10.5,225.5,152.85,94.63
2016,12,1,15,30,642.0,49.0,3.4,10.0,186.0,100.05,55.33
2016,12,1,15,45,569.5,43.5,3.45,9.5,145.0,47.86,27.79
2016,12,1,16,0,497.0,38.0,3.5,9.0,104.0,31.86,22.58
2016,12,1,16,15,248.5,35.0,3.55,8.5,68.0,26.61,16.53
2016,12,1,16,30,0.0,32.0,3.6,8.0,32.0,22.15,0.0
2016,12,1,16,45,0.0,16.0,3.65,7.5,16.0,12.59,0.0
2016,12,1,17,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,7,15,136.5,7.0,2.25,4.5,12.0,5.51,0.0
2016,12,2,7,30,273.0,14.0,2.2,5.0,24.0,233.45,0.0
2016,12,2,7,45,402.5,22.5,2.2,5.5,59.5,410.66,290.58
2016,12,2,8,0,532.0,31.0,2.2,6.0,95.0,549.59,447.88
2016,12,2,8,15,602.5,36.0,2.2,6.5,135.5,632.92,522.11
2016,12,2,8,30,673.0,41.0,2.2,7.0,176.0,716.61,590.62
2016,12,2,8,45,715.5,44.5,2.2,7.5,215.5,771.89,633.98
2016,12,2,9,0,758.0,48.0,2.2,8.0,255.0,825.52,673.88
2016,12,2,9,15,589.5,79.5,2.15,8.0,253.5,718.54,593.04
2016,12,2,9,30,421.0,111.0,2.1,8.0,252.0,588.35,492.77
2016,12,2,9,45,422.5,122.0,2.1,8.5,275.0,601.43,502.66
2016,12,2,10,0,424.0,133.0,2.1,9.0,298.0,612.41,509.13
2016,12,2,10,15,509.5,124.5,2.05,9.5,335.5,677.9,557.84
2016,12,2,10,30,595.0,116.0,2.0,10.0,373.0,750.73,609.83
2016,12,2,10,45,566.5,130.0,2.0,10.5,383.0,727.83,590.26
2016,12,2,11,0,538.0,144.0,2.0,11.0,393.0,695.61,564.77
2016,12,2,11,15,533.0,149.5,2.0,11.0,401.5,681.86,554.21
2016,12,2,11,30,528.0,155.0,2.0,11.0,410.0,666.04,541.5
2016,12,2,11,45,482.5,167.0,2.0,11.0,401.5,621.12,506.0
2016,12,2,12,0,437.0,179.0,2.0,11.0,393.0,576.44,470.65
2016,12,2,12,15,663.0,123.5,2.1,11.0,446.0,681.28,554.56
2016,12,2,12,30,889.0,68.0,2.2,11.0,499.0,745.6,602.94
2016,12,2,12,45,648.0,121.0,2.3,11.5,431.5,605.37,493.43
2016,12,2,13,0,407.0,174.0,2.4,12.0,364.0,460.08,376.89
2016,12,2,13,15,269.0,183.0,2.45,12.0,306.5,348.46,286.64
2016,12,2,13,30,131.0,192.0,2.5,12.0,249.0,252.39,207.13
2016,12,2,13,45,173.5,179.0,2.65,12.0,250.5,251.02,205.98
2016,12,2,14,0,216.0,166.0,2.8,12.0,252.0,245.3,200.14
2016,12,2,14,15,208.5,154.5,2.8,12.0,232.0,216.9,175.21
2016,12,2,14,30,201.0,143.0,2.8,12.0,212.0,189.38,150.8
2016,12,2,14,45,453.0,100.5,2.85,12.0,234.5,217.11,164.04
2016,12,2,15,0,705.0,58.0,2.9,12.0,257.0,207.57,142.12
2016,12,2,15,15,660.5,53.5,2.9,11.5,218.5,150.7,93.56
2016,12,2,15,30,616.0,49.0,2.9,11.0,180.0,96.67,52.98
2016,12,2,15,45,544.0,43.5,2.95,10.5,140.5,48.38,27.8
2016,12,2,16,0,472.0,38.0,3.0,10.0,101.0,31.73,22.35
2016,12,2,16,15,350.0,28.5,3.05,9.5,65.5,23.64,13.96
2016,12,2,16,30,228.0,19.0,3.1,9.0,30.0,15.68,0.0
2016,12,2,16,45,114.0,9.5,3.15,8.5,15.0,7.47,0.0
2016,12,2,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,104.5,7.0,2.15,6.0,10.5,0.0,0.0
2016,12,3,7,30,209.0,14.0,2.1,6.0,21.0,181.03,0.0
2016,12,3,7,45,342.5,23.0,2.1,6.5,54.5,369.74,252.41
2016,12,3,8,0,476.0,32.0,2.1,7.0,88.0,500.14,406.83
2016,12,3,8,15,549.5,37.5,2.05,7.5,127.0,585.95,483.18
2016,12,3,8,30,623.0,43.0,2.0,8.0,166.0,672.19,553.56
2016,12,3,8,45,671.0,47.0,1.95,8.5,205.0,732.74,600.66
2016,12,3,9,0,719.0,51.0,1.9,9.0,244.0,791.86,644.25
2016,12,3,9,15,666.5,64.5,1.9,9.5,263.0,772.45,628.53
2016,12,3,9,30,614.0,78.0,1.9,10.0,282.0,741.81,604.56
2016,12,3,9,45,706.5,72.0,1.9,10.5,328.5,822.12,662.33
2016,12,3,10,0,799.0,66.0,1.9,11.0,375.0,893.82,710.95
2016,12,3,10,15,814.0,67.5,1.95,11.5,400.0,903.26,715.11
2016,12,3,10,30,829.0,69.0,2.0,12.0,425.0,909.09,717.44
2016,12,3,10,45,726.5,94.0,2.05,12.5,415.5,836.65,664.21
2016,12,3,11,0,624.0,119.0,2.1,13.0,406.0,755.92,604.98
2016,12,3,11,15,735.0,98.5,2.1,13.0,445.0,814.74,648.05
2016,12,3,11,30,846.0,78.0,2.1,13.0,484.0,859.98,679.49
2016,12,3,11,45,840.5,80.5,2.15,13.5,487.0,831.05,657.31
2016,12,3,12,0,835.0,83.0,2.2,14.0,490.0,799.33,633.9
2016,12,3,12,15,834.0,83.0,2.2,14.0,487.5,765.64,609.8
2016,12,3,12,30,833.0,83.0,2.2,14.0,485.0,729.29,583.65
2016,12,3,12,45,834.5,80.5,2.25,14.0,475.5,689.41,554.39
2016,12,3,13,0,836.0,78.0,2.3,14.0,466.0,647.06,521.49
2016,12,3,13,15,827.0,77.0,2.35,14.0,449.0,597.67,482.25
2016,12,3,13,30,818.0,76.0,2.4,14.0,432.0,547.11,441.01
2016,12,3,13,45,797.5,75.5,2.5,14.0,407.0,490.37,393.86
2016,12,3,14,0,777.0,75.0,2.6,14.0,382.0,434.13,345.69
2016,12,3,14,15,755.5,72.5,2.65,14.0,352.0,376.41,294.91
2016,12,3,14,30,734.0,70.0,2.7,14.0,322.0,319.99,244.01
2016,12,3,14,45,698.5,67.0,2.75,14.0,286.5,259.75,189.79
2016,12,3,15,0,663.0,64.0,2.8,14.0,251.0,203.75,139.59
2016,12,3,15,15,616.5,59.5,2.9,13.5,213.0,148.57,93.02
2016,12,3,15,30,570.0,55.0,3.0,13.0,175.0,98.8,55.95
2016,12,3,15,45,500.0,47.5,3.1,12.5,136.5,51.56,30.29
2016,12,3,16,0,430.0,40.0,3.2,12.0,98.0,33.14,23.37
2016,12,3,16,15,311.5,29.5,3.25,11.5,63.5,24.34,14.35
2016,12,3,16,30,193.0,19.0,3.3,11.0,29.0,15.6,0.0
2016,12,3,16,45,96.5,9.5,3.35,10.5,14.5,7.47,0.0
2016,12,3,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,9.5,3.05,6.0,9.5,0.0,0.0
2016,12,4,7,30,0.0,19.0,3.0,6.0,19.0,14.95,0.0
2016,12,4,7,45,227.5,26.0,3.0,6.5,52.5,272.65,179.83
2016,12,4,8,0,455.0,33.0,3.0,7.0,86.0,495.29,404.62
2016,12,4,8,15,531.5,39.5,2.95,7.5,125.0,582.07,483.15
2016,12,4,8,30,608.0,46.0,2.9,8.0,164.0,660.78,549.16
2016,12,4,8,45,653.0,50.5,2.9,8.5,202.5,719.4,596.41
2016,12,4,9,0,698.0,55.0,2.9,9.0,241.0,776.34,640.03
2016,12,4,9,15,534.0,85.0,2.85,9.0,239.0,670.34,558.47
2016,12,4,9,30,370.0,115.0,2.8,9.0,237.0,544.03,458.62
2016,12,4,9,45,424.5,118.5,2.75,9.0,271.0,598.75,502.94
2016,12,4,10,0,479.0,122.0,2.7,9.0,305.0,651.73,543.22
2016,12,4,10,15,477.0,132.0,2.7,9.0,324.5,656.09,545.46
2016,12,4,10,30,475.0,142.0,2.7,9.0,344.0,658.14,546.21
2016,12,4,10,45,484.0,147.0,2.7,9.5,361.0,662.25,547.57
2016,12,4,11,0,493.0,152.0,2.7,10.0,378.0,663.94,547.06
2016,12,4,11,15,423.5,171.0,2.75,10.0,369.0,608.25,501.9
2016,12,4,11,30,354.0,190.0,2.8,10.0,360.0,533.66,442.33
2016,12,4,11,45,240.0,204.0,2.85,10.5,319.5,438.97,363.9
2016,12,4,12,0,126.0,218.0,2.9,11.0,279.0,331.75,274.36
2016,12,4,12,15,345.0,181.0,2.9,11.0,347.0,469.3,390.22
2016,12,4,12,30,564.0,144.0,2.9,11.0,415.0,591.9,488.51
2016,12,4,12,45,479.0,159.5,2.95,11.5,386.5,520.55,429.0
2016,12,4,13,0,394.0,175.0,3.0,12.0,358.0,453.8,373.8
2016,12,4,13,15,316.5,179.5,2.95,12.0,323.0,374.73,309.13
2016,12,4,13,30,239.0,184.0,2.9,12.0,288.0,316.33,260.4
2016,12,4,13,45,198.5,176.5,2.9,12.0,259.5,262.1,215.2
2016,12,4,14,0,158.0,169.0,2.9,12.0,231.0,223.21,182.31
2016,12,4,14,15,433.0,121.0,2.85,11.5,273.0,290.95,233.9
2016,12,4,14,30,708.0,73.0,2.8,11.0,315.0,314.76,243.65
2016,12,4,14,45,684.0,68.0,2.75,11.0,282.0,258.0,191.14
2016,12,4,15,0,660.0,63.0,2.7,11.0,249.0,203.52,141.2
2016,12,4,15,15,614.0,58.5,2.6,10.5,211.0,148.59,94.2
2016,12,4,15,30,568.0,54.0,2.5,10.0,173.0,99.0,56.63
2016,12,4,15,45,507.5,46.0,2.45,10.0,135.5,51.68,30.0
2016,12,4,16,0,447.0,38.0,2.4,10.0,98.0,31.59,22.22
2016,12,4,16,15,326.5,28.5,2.4,10.0,63.5,23.56,13.8
2016,12,4,16,30,206.0,19.0,2.4,10.0,29.0,15.64,0.0
2016,12,4,16,45,103.0,9.5,2.45,10.0,14.5,7.47,0.0
2016,12,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.95,5.0,7.5,0.0,0.0
2016,12,5,7,30,0.0,15.0,2.9,5.0,15.0,11.8,0.0
2016,12,5,7,45,140.5,26.0,2.9,5.5,42.0,197.96,123.03
2016,12,5,8,0,281.0,37.0,2.9,6.0,69.0,345.71,285.81
2016,12,5,8,15,327.5,49.0,2.85,6.0,101.0,407.04,345.08
2016,12,5,8,30,374.0,61.0,2.8,6.0,133.0,470.03,401.09
2016,12,5,8,45,403.0,71.5,2.8,6.5,164.5,514.87,439.35
2016,12,5,9,0,432.0,82.0,2.8,7.0,196.0,559.21,475.5
2016,12,5,9,15,446.0,92.5,2.75,7.0,224.5,588.04,498.6
2016,12,5,9,30,460.0,103.0,2.7,7.0,253.0,615.13,519.61
2016,12,5,9,45,455.0,114.5,2.65,7.0,275.5,623.07,524.99
2016,12,5,10,0,450.0,126.0,2.6,7.0,298.0,628.74,528.52
2016,12,5,10,15,319.5,154.5,2.55,7.0,281.0,509.77,430.57
2016,12,5,10,30,189.0,183.0,2.5,7.0,264.0,393.59,332.85
2016,12,5,10,45,144.5,191.5,2.5,7.5,255.0,355.07,299.35
2016,12,5,11,0,100.0,200.0,2.5,8.0,246.0,297.12,249.59
2016,12,5,11,15,161.0,204.5,2.5,8.0,280.5,371.14,311.88
2016,12,5,11,30,222.0,209.0,2.5,8.0,315.0,421.55,353.58
2016,12,5,11,45,226.5,210.5,2.5,8.0,319.5,416.53,348.93
2016,12,5,12,0,231.0,212.0,2.5,8.0,324.0,410.64,343.86
2016,12,5,12,15,218.0,212.0,2.45,8.0,317.0,388.48,325.17
2016,12,5,12,30,205.0,212.0,2.4,8.0,310.0,366.73,306.85
2016,12,5,12,45,177.5,209.0,2.4,8.5,292.5,332.15,277.32
2016,12,5,13,0,150.0,206.0,2.4,9.0,275.0,299.66,249.52
2016,12,5,13,15,157.0,197.5,2.45,9.0,268.0,284.68,237.11
2016,12,5,13,30,164.0,189.0,2.5,9.0,261.0,269.03,223.82
2016,12,5,13,45,152.0,178.5,2.55,9.0,242.5,241.15,200.04
2016,12,5,14,0,140.0,168.0,2.6,9.0,224.0,214.66,177.23
2016,12,5,14,15,134.5,156.0,2.65,8.5,206.5,190.77,156.65
2016,12,5,14,30,129.0,144.0,2.7,8.0,189.0,167.67,136.45
2016,12,5,14,45,125.5,129.0,2.8,8.0,169.0,143.41,114.77
2016,12,5,15,0,122.0,114.0,2.9,8.0,149.0,119.9,93.7
2016,12,5,15,15,112.5,98.0,2.9,7.5,126.5,95.46,72.52
2016,12,5,15,30,103.0,82.0,2.9,7.0,104.0,72.61,53.46
2016,12,5,15,45,90.5,65.0,2.95,7.0,81.5,50.63,36.58
2016,12,5,16,0,78.0,48.0,3.0,7.0,59.0,35.3,25.79
2016,12,5,16,15,39.0,33.0,3.0,6.5,38.5,24.52,14.82
2016,12,5,16,30,0.0,18.0,3.0,6.0,18.0,13.55,0.0
2016,12,5,16,45,0.0,9.0,3.05,6.0,9.0,7.08,0.0
2016,12,5,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,6,7,15,66.5,6.5,2.7,4.5,8.5,0.0,0.0
2016,12,6,7,30,133.0,13.0,2.7,5.0,17.0,117.92,0.0
2016,12,6,7,45,267.0,24.5,2.7,5.5,48.5,300.31,175.73
2016,12,6,8,0,401.0,36.0,2.7,6.0,80.0,449.75,366.69
2016,12,6,8,15,485.5,43.0,2.7,6.0,119.0,544.13,454.2
2016,12,6,8,30,570.0,50.0,2.7,6.0,158.0,640.26,535.82
2016,12,6,8,45,621.0,55.0,2.75,6.5,197.0,703.42,587.35
2016,12,6,9,0,672.0,60.0,2.8,7.0,236.0,765.58,635.81
2016,12,6,9,15,707.0,64.0,2.85,7.0,272.5,800.86,663.11
2016,12,6,9,30,742.0,68.0,2.9,7.0,309.0,843.08,694.85
2016,12,6,9,45,771.5,69.0,3.0,7.5,341.5,873.31,715.88
2016,12,6,10,0,801.0,70.0,3.1,8.0,374.0,900.06,733.98
2016,12,6,10,15,817.0,72.0,3.15,8.0,399.5,911.42,741.51
2016,12,6,10,30,833.0,74.0,3.2,8.0,425.0,919.11,746.47
2016,12,6,10,45,622.0,121.0,3.25,8.5,389.5,770.41,633.63
2016,12,6,11,0,411.0,168.0,3.3,9.0,354.0,607.17,504.85
2016,12,6,11,15,205.5,134.5,3.25,9.0,227.5,346.3,292.7
2016,12,6,11,30,0.0,101.0,3.2,9.0,101.0,79.5,62.81
2016,12,6,11,45,192.0,144.0,3.2,9.0,236.5,328.92,278.97
2016,12,6,12,0,384.0,187.0,3.2,9.0,372.0,525.2,439.59
2016,12,6,12,15,307.5,198.0,3.2,9.0,346.0,460.14,384.33
2016,12,6,12,30,231.0,209.0,3.2,9.0,320.0,383.12,320.52
2016,12,6,12,45,341.5,185.5,3.25,9.0,345.0,436.91,365.94
2016,12,6,13,0,452.0,162.0,3.3,9.0,370.0,480.33,401.18
2016,12,6,13,15,249.5,169.5,3.3,9.0,284.0,325.17,271.93
2016,12,6,13,30,47.0,177.0,3.3,9.0,198.0,181.75,150.32
2016,12,6,13,45,23.5,112.5,3.35,9.0,123.0,105.65,85.82
2016,12,6,14,0,0.0,48.0,3.4,9.0,48.0,36.71,26.38
2016,12,6,14,15,0.0,44.0,3.35,8.5,44.0,33.62,23.81
2016,12,6,14,30,0.0,40.0,3.3,8.0,40.0,30.54,21.2
2016,12,6,14,45,369.5,47.5,3.25,8.0,151.0,153.71,116.27
2016,12,6,15,0,739.0,55.0,3.2,8.0,262.0,217.59,152.15
2016,12,6,15,15,695.0,51.5,3.1,7.5,223.0,159.56,101.09
2016,12,6,15,30,651.0,48.0,3.0,7.0,184.0,106.56,59.98
2016,12,6,15,45,579.5,42.0,2.95,7.0,144.0,55.77,31.32
2016,12,6,16,0,508.0,36.0,2.9,7.0,104.0,30.3,21.35
2016,12,6,16,15,384.0,27.5,2.9,6.5,68.0,22.95,13.51
2016,12,6,16,30,260.0,19.0,2.9,6.0,32.0,15.76,0.0
2016,12,6,16,45,130.0,9.5,2.9,6.0,16.0,7.47,0.0
2016,12,6,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.0,2.0,4.0,4.0,0.0,0.0
2016,12,7,7,30,0.0,8.0,2.0,4.0,8.0,6.29,0.0
2016,12,7,7,45,13.5,22.5,2.05,4.0,24.0,38.34,15.97
2016,12,7,8,0,27.0,37.0,2.1,4.0,40.0,71.23,55.08
2016,12,7,8,15,37.5,53.5,2.15,4.0,59.5,100.96,83.32
2016,12,7,8,30,48.0,70.0,2.2,4.0,79.0,129.56,109.7
2016,12,7,8,45,55.0,86.0,2.3,4.5,98.5,153.55,131.31
2016,12,7,9,0,62.0,102.0,2.4,5.0,118.0,177.32,152.25
2016,12,7,9,15,65.5,116.5,2.45,5.0,136.0,195.06,167.73
2016,12,7,9,30,69.0,131.0,2.5,5.0,154.0,212.74,182.87
2016,12,7,9,45,71.5,144.0,2.6,5.5,169.5,227.01,194.53
2016,12,7,10,0,74.0,157.0,2.7,6.0,185.0,241.19,205.94
2016,12,7,10,15,40.0,152.0,2.75,6.0,167.5,195.12,165.14
2016,12,7,10,30,6.0,147.0,2.8,6.0,150.0,134.9,112.01
2016,12,7,10,45,22.5,165.0,2.9,6.5,175.0,167.77,140.6
2016,12,7,11,0,39.0,183.0,3.0,7.0,200.0,219.88,184.78
2016,12,7,11,15,19.5,123.0,3.1,7.0,131.5,129.22,107.03
2016,12,7,11,30,0.0,63.0,3.2,7.0,63.0,48.31,36.51
2016,12,7,11,45,0.0,107.0,3.35,7.5,107.0,84.65,67.86
2016,12,7,12,0,0.0,151.0,3.5,8.0,151.0,124.97,102.16
2016,12,7,12,15,0.0,112.5,3.55,7.5,112.5,89.12,71.63
2016,12,7,12,30,0.0,74.0,3.6,7.0,74.0,56.82,43.91
2016,12,7,12,45,114.0,136.5,3.7,7.0,189.0,212.01,179.93
2016,12,7,13,0,228.0,199.0,3.8,7.0,304.0,344.2,291.33
2016,12,7,13,15,125.0,181.5,3.85,6.5,239.0,249.76,210.6
2016,12,7,13,30,22.0,164.0,3.9,6.0,174.0,146.17,121.6
2016,12,7,13,45,11.0,116.0,4.0,6.0,121.0,97.02,79.32
2016,12,7,14,0,0.0,68.0,4.1,6.0,68.0,52.16,40.27
2016,12,7,14,15,0.0,63.0,4.1,5.5,63.0,48.28,37.03
2016,12,7,14,30,0.0,58.0,4.1,5.0,58.0,44.42,33.74
2016,12,7,14,45,0.0,51.5,4.1,5.0,51.5,39.4,29.33
2016,12,7,15,0,0.0,45.0,4.1,5.0,45.0,34.39,24.89
2016,12,7,15,15,0.0,38.0,4.1,4.5,38.0,29.01,20.12
2016,12,7,15,30,0.0,31.0,4.1,4.0,31.0,23.63,15.29
2016,12,7,15,45,0.0,24.0,4.1,4.0,24.0,18.27,10.4
2016,12,7,16,0,0.0,17.0,4.1,4.0,17.0,12.92,5.99
2016,12,7,16,15,0.0,11.0,4.1,4.0,11.0,8.34,1.37
2016,12,7,16,30,0.0,5.0,4.1,4.0,5.0,3.78,0.0
2016,12,7,16,45,0.0,2.5,4.2,4.0,2.5,1.97,0.0
2016,12,7,17,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,3.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,1.9,8.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,1.9,8.0,3.0,2.36,0.0
2016,12,8,7,45,0.0,10.0,1.95,8.5,10.0,7.59,0.0
2016,12,8,8,0,0.0,17.0,2.0,9.0,17.0,12.93,4.97
2016,12,8,8,15,0.0,26.0,2.0,9.0,26.0,19.82,11.3
2016,12,8,8,30,0.0,35.0,2.0,9.0,35.0,26.73,17.52
2016,12,8,8,45,0.0,44.0,2.0,9.0,44.0,33.65,23.71
2016,12,8,9,0,0.0,53.0,2.0,9.0,53.0,40.59,29.87
2016,12,8,9,15,0.0,61.5,2.0,9.0,61.5,47.63,36.05
2016,12,8,9,30,0.0,70.0,2.0,9.0,70.0,54.95,42.41
2016,12,8,9,45,0.0,77.0,2.05,9.5,77.0,60.8,47.34
2016,12,8,10,0,0.0,84.0,2.1,10.0,84.0,66.7,52.26
2016,12,8,10,15,0.0,101.0,2.1,10.0,101.0,82.46,65.71
2016,12,8,10,30,0.0,118.0,2.1,10.0,118.0,98.39,79.21
2016,12,8,10,45,5.5,140.0,2.15,10.0,142.5,124.84,101.79
2016,12,8,11,0,11.0,162.0,2.2,10.0,167.0,151.36,124.22
2016,12,8,11,15,7.0,159.5,2.2,10.0,163.0,143.08,116.9
2016,12,8,11,30,3.0,157.0,2.2,10.0,159.0,135.47,110.25
2016,12,8,11,45,3.5,159.0,2.2,10.5,160.5,136.71,111.06
2016,12,8,12,0,4.0,161.0,2.2,11.0,162.0,138.03,111.94
2016,12,8,12,15,3.5,159.5,2.15,11.0,161.0,135.26,109.58
2016,12,8,12,30,3.0,158.0,2.1,11.0,160.0,132.67,107.42
2016,12,8,12,45,1.5,146.5,2.1,11.0,147.5,120.3,97.03
2016,12,8,13,0,0.0,135.0,2.1,11.0,135.0,108.53,87.16
2016,12,8,13,15,0.0,138.5,2.1,11.0,138.5,111.4,89.68
2016,12,8,13,30,0.0,142.0,2.1,11.0,142.0,114.24,92.18
2016,12,8,13,45,1.5,139.0,2.1,11.0,139.5,112.09,90.49
2016,12,8,14,0,3.0,136.0,2.1,11.0,137.0,109.79,88.65
2016,12,8,14,15,1.5,126.0,2.05,11.0,126.5,100.19,80.61
2016,12,8,14,30,0.0,116.0,2.0,11.0,116.0,90.92,72.83
2016,12,8,14,45,0.0,103.5,1.95,11.0,103.5,80.37,63.86
2016,12,8,15,0,0.0,91.0,1.9,11.0,91.0,70.02,54.99
2016,12,8,15,15,0.0,77.5,1.8,11.0,77.5,59.1,45.51
2016,12,8,15,30,0.0,64.0,1.7,11.0,64.0,48.4,36.13
2016,12,8,15,45,0.0,49.5,1.65,11.0,49.5,37.25,26.26
2016,12,8,16,0,0.0,35.0,1.6,11.0,35.0,26.53,17.69
2016,12,8,16,15,0.0,22.5,1.55,11.0,22.5,17.18,8.49
2016,12,8,16,30,0.0,10.0,1.5,11.0,10.0,7.6,0.0
2016,12,8,16,45,0.0,5.0,1.5,11.0,5.0,3.93,0.0
2016,12,8,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,45,223.5,14.0,1.3,10.5,37.0,243.69,99.07
2016,12,9,8,0,447.0,28.0,1.4,11.0,74.0,467.41,365.24
2016,12,9,8,15,526.0,34.0,1.45,11.0,112.0,557.04,449.03
2016,12,9,8,30,605.0,40.0,1.5,11.0,150.0,648.03,524.28
2016,12,9,8,45,653.5,44.0,1.55,11.0,188.0,708.75,573.24
2016,12,9,9,0,702.0,48.0,1.6,11.0,226.0,768.21,619.14
2016,12,9,9,15,449.0,88.5,1.6,11.0,208.5,584.86,481.6
2016,12,9,9,30,196.0,129.0,1.6,11.0,191.0,374.29,312.64
2016,12,9,9,45,197.0,142.0,1.65,11.5,210.0,366.94,307.5
2016,12,9,10,0,198.0,155.0,1.7,12.0,229.0,379.84,316.85
2016,12,9,10,15,99.0,144.5,1.7,12.0,181.5,263.09,218.86
2016,12,9,10,30,0.0,134.0,1.7,12.0,134.0,115.36,92.54
2016,12,9,10,45,3.5,146.0,1.75,12.0,147.5,129.52,104.77
2016,12,9,11,0,7.0,158.0,1.8,12.0,161.0,143.57,116.53
2016,12,9,11,15,7.5,161.5,1.8,12.0,165.0,145.79,118.25
2016,12,9,11,30,8.0,165.0,1.8,12.0,169.0,148.16,120.13
2016,12,9,11,45,8.5,167.0,1.8,12.0,171.0,149.1,120.86
2016,12,9,12,0,9.0,169.0,1.8,12.0,173.0,150.14,121.69
2016,12,9,12,15,72.0,190.5,1.8,12.0,224.5,235.25,193.83
2016,12,9,12,30,135.0,212.0,1.8,12.0,276.0,316.69,260.67
2016,12,9,12,45,109.5,205.5,1.8,12.0,256.5,268.05,220.33
2016,12,9,13,0,84.0,199.0,1.8,12.0,237.0,237.36,194.81
2016,12,9,13,15,451.0,132.5,1.75,12.0,326.5,426.38,351.21
2016,12,9,13,30,818.0,66.0,1.7,12.0,416.0,543.24,440.73
2016,12,9,13,45,806.0,64.0,1.65,12.0,393.5,489.88,394.6
2016,12,9,14,0,794.0,62.0,1.6,12.0,371.0,436.18,348.28
2016,12,9,14,15,774.5,60.0,1.5,12.0,342.0,379.38,298.13
2016,12,9,14,30,755.0,58.0,1.4,12.0,313.0,323.58,247.65
2016,12,9,14,45,731.0,54.5,1.35,12.0,280.0,266.3,195.46
2016,12,9,15,0,707.0,51.0,1.3,12.0,247.0,211.12,145.11
2016,12,9,15,15,665.5,47.0,1.25,11.5,210.5,154.98,96.74
2016,12,9,15,30,624.0,43.0,1.2,11.0,174.0,103.55,56.88
2016,12,9,15,45,555.5,38.0,1.15,11.0,136.0,55.09,28.91
2016,12,9,16,0,487.0,33.0,1.1,11.0,98.0,30.14,20.87
2016,12,9,16,15,243.5,31.5,1.1,10.5,64.0,24.07,14.22
2016,12,9,16,30,0.0,30.0,1.1,10.0,30.0,20.99,0.0
2016,12,9,16,45,0.0,15.0,1.15,10.0,15.0,11.8,0.0
2016,12,9,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,5.0,2.45,12.0,5.0,3.78,0.0
2016,12,10,8,0,0.0,10.0,2.4,12.0,10.0,7.58,0.44
2016,12,10,8,15,0.0,16.0,2.35,12.0,16.0,12.15,4.6
2016,12,10,8,30,0.0,22.0,2.3,12.0,22.0,16.73,8.69
2016,12,10,8,45,0.0,28.5,2.25,12.0,28.5,21.71,13.1
2016,12,10,9,0,0.0,35.0,2.2,12.0,35.0,26.7,17.49
2016,12,10,9,15,0.0,40.5,2.2,12.0,40.5,30.92,21.18
2016,12,10,9,30,0.0,46.0,2.2,12.0,46.0,35.16,24.84
2016,12,10,9,45,0.0,51.0,2.2,12.0,51.0,39.01,28.15
2016,12,10,10,0,0.0,56.0,2.2,12.0,56.0,42.87,31.43
2016,12,10,10,15,0.0,39.0,2.2,12.0,39.0,29.79,20.11
2016,12,10,10,30,0.0,22.0,2.2,12.0,22.0,16.77,8.85
2016,12,10,10,45,0.0,20.0,2.25,12.0,20.0,15.25,7.52
2016,12,10,11,0,0.0,18.0,2.3,12.0,18.0,13.72,6.2
2016,12,10,11,15,0.0,60.0,2.25,11.5,60.0,45.99,33.97
2016,12,10,11,30,0.0,102.0,2.2,11.0,102.0,80.52,63.49
2016,12,10,11,45,4.5,135.0,2.15,11.0,137.5,114.43,92.3
2016,12,10,12,0,9.0,168.0,2.1,11.0,173.0,149.27,121.59
2016,12,10,12,15,4.5,118.5,2.1,11.0,121.0,98.09,78.36
2016,12,10,12,30,0.0,69.0,2.1,11.0,69.0,52.95,39.91
2016,12,10,12,45,0.0,44.0,2.1,11.0,44.0,33.66,23.41
2016,12,10,13,0,0.0,19.0,2.1,11.0,19.0,14.49,6.89
2016,12,10,13,15,0.0,61.5,2.15,11.0,61.5,47.14,35.08
2016,12,10,13,30,0.0,104.0,2.2,11.0,104.0,81.45,64.47
2016,12,10,13,45,0.0,78.0,2.25,11.0,78.0,59.97,46.14
2016,12,10,14,0,0.0,52.0,2.3,11.0,52.0,39.79,28.85
2016,12,10,14,15,0.0,48.0,2.25,11.0,48.0,36.7,26.23
2016,12,10,14,30,0.0,44.0,2.2,11.0,44.0,33.62,23.6
2016,12,10,14,45,0.0,39.5,2.2,11.0,39.5,30.15,20.61
2016,12,10,15,0,0.0,35.0,2.2,11.0,35.0,26.7,17.6
2016,12,10,15,15,0.0,29.5,2.15,10.5,29.5,22.47,13.93
2016,12,10,15,30,0.0,24.0,2.1,10.0,24.0,18.26,10.23
2016,12,10,15,45,0.0,19.0,2.05,10.0,19.0,14.44,6.8
2016,12,10,16,0,0.0,14.0,2.0,10.0,14.0,10.63,3.74
2016,12,10,16,15,0.0,9.0,1.95,10.0,9.0,6.82,0.0
2016,12,10,16,30,0.0,4.0,1.9,10.0,4.0,3.02,0.0
