Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,16,45,0.0,2.0,1.9,10.0,2.0,1.57,0.0
2016,12,10,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,11,7,45,0.0,6.0,2.05,4.5,6.0,4.54,0.0
2016,12,11,8,0,0.0,12.0,2.0,5.0,12.0,9.11,1.81
2016,12,11,8,15,0.0,19.0,2.0,5.0,19.0,14.45,6.84
2016,12,11,8,30,0.0,26.0,2.0,5.0,26.0,19.8,11.74
2016,12,11,8,45,0.0,33.0,2.05,5.5,33.0,25.17,16.59
2016,12,11,9,0,0.0,40.0,2.1,6.0,40.0,30.55,21.38
2016,12,11,9,15,0.0,46.0,2.05,6.0,46.0,35.16,25.5
2016,12,11,9,30,0.0,52.0,2.0,6.0,52.0,39.79,29.58
2016,12,11,9,45,0.0,57.5,2.0,6.5,57.5,44.03,33.23
2016,12,11,10,0,0.0,63.0,2.0,7.0,63.0,48.28,36.84
2016,12,11,10,15,0.0,80.0,1.95,7.0,80.0,62.34,49.05
2016,12,11,10,30,0.0,97.0,1.9,7.0,97.0,77.8,62.37
2016,12,11,10,45,26.5,141.0,1.9,7.5,153.0,161.31,134.84
2016,12,11,11,0,53.0,185.0,1.9,8.0,209.0,236.78,198.36
2016,12,11,11,15,80.0,195.5,1.9,8.0,232.5,269.35,225.76
2016,12,11,11,30,107.0,206.0,1.9,8.0,256.0,300.41,251.72
2016,12,11,11,45,146.0,208.5,1.95,8.5,277.5,348.49,291.05
2016,12,11,12,0,185.0,211.0,2.0,9.0,299.0,374.68,312.19
2016,12,11,12,15,120.5,205.0,2.05,9.0,262.5,306.97,255.36
2016,12,11,12,30,56.0,199.0,2.1,9.0,226.0,228.44,189.35
2016,12,11,12,45,40.0,187.0,2.2,9.0,206.5,199.77,165.38
2016,12,11,13,0,24.0,175.0,2.3,9.0,187.0,161.45,133.02
2016,12,11,13,15,15.5,162.5,2.25,9.0,170.0,142.86,117.26
2016,12,11,13,30,7.0,150.0,2.2,9.0,153.0,125.51,102.53
2016,12,11,13,45,3.5,117.5,2.2,9.0,119.0,94.66,76.31
2016,12,11,14,0,0.0,85.0,2.2,9.0,85.0,65.73,51.54
2016,12,11,14,15,0.0,78.5,2.1,8.5,78.5,60.51,47.22
2016,12,11,14,30,0.0,72.0,2.0,8.0,72.0,55.36,42.89
2016,12,11,14,45,0.0,64.5,1.95,8.0,64.5,49.48,37.8
2016,12,11,15,0,0.0,57.0,1.9,8.0,57.0,43.67,32.72
2016,12,11,15,15,0.0,48.5,1.85,7.5,48.5,37.11,26.98
2016,12,11,15,30,0.0,40.0,1.8,7.0,40.0,30.57,21.18
2016,12,11,15,45,0.0,31.0,1.8,7.0,31.0,23.65,14.94
2016,12,11,16,0,0.0,22.0,1.8,7.0,22.0,16.75,9.32
2016,12,11,16,15,0.0,14.5,1.8,6.5,14.5,11.02,3.6
2016,12,11,16,30,0.0,7.0,1.8,6.0,7.0,5.3,0.0
2016,12,11,16,45,0.0,3.5,1.85,6.0,3.5,2.75,0.0
2016,12,11,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,12,7,45,220.0,13.5,1.5,4.5,34.5,231.75,37.6
2016,12,12,8,0,440.0,27.0,1.5,5.0,69.0,458.47,360.15
2016,12,12,8,15,525.0,33.5,1.45,5.5,108.0,553.66,453.77
2016,12,12,8,30,610.0,40.0,1.4,6.0,147.0,650.7,534.08
2016,12,12,8,45,660.0,44.0,1.4,6.5,185.5,713.18,583.92
2016,12,12,9,0,710.0,48.0,1.4,7.0,224.0,774.35,630.19
2016,12,12,9,15,743.5,51.5,1.3,7.0,260.5,817.36,660.8
2016,12,12,9,30,777.0,55.0,1.2,7.0,297.0,857.88,688.19
2016,12,12,9,45,791.0,59.0,1.15,7.5,327.5,877.36,699.04
2016,12,12,10,0,805.0,63.0,1.1,8.0,358.0,893.55,707.34
2016,12,12,10,15,821.0,65.0,1.05,8.0,384.0,905.49,713.71
2016,12,12,10,30,837.0,67.0,1.0,8.0,410.0,913.84,717.53
2016,12,12,10,45,679.5,103.0,0.95,8.0,390.5,804.69,639.0
2016,12,12,11,0,522.0,139.0,0.9,8.0,371.0,677.27,546.66
2016,12,12,11,15,508.0,147.0,0.85,8.0,378.0,659.51,533.77
2016,12,12,11,30,494.0,155.0,0.8,8.0,385.0,640.01,517.81
2016,12,12,11,45,547.0,143.0,0.75,8.0,400.0,653.37,527.82
2016,12,12,12,0,600.0,131.0,0.7,8.0,415.0,670.98,540.03
2016,12,12,12,15,619.5,125.0,0.7,8.0,417.0,655.02,527.64
2016,12,12,12,30,639.0,119.0,0.7,8.0,419.0,635.49,512.84
2016,12,12,12,45,559.5,136.5,0.7,8.0,395.5,558.75,453.62
2016,12,12,13,0,480.0,154.0,0.7,8.0,372.0,495.25,403.81
2016,12,12,13,15,463.0,151.0,0.7,8.0,355.0,454.56,371.64
2016,12,12,13,30,446.0,148.0,0.7,8.0,338.0,414.37,338.95
2016,12,12,13,45,461.5,136.0,0.7,8.0,323.5,383.1,312.75
2016,12,12,14,0,477.0,124.0,0.7,8.0,309.0,349.6,283.71
2016,12,12,14,15,459.5,118.0,0.65,8.0,285.5,306.08,245.71
2016,12,12,14,30,442.0,112.0,0.6,8.0,262.0,263.94,208.22
2016,12,12,14,45,576.0,84.5,0.6,8.0,258.0,252.58,191.2
2016,12,12,15,0,710.0,57.0,0.6,8.0,254.0,221.66,155.63
2016,12,12,15,15,666.0,52.5,0.65,8.0,216.0,164.21,105.57
2016,12,12,15,30,622.0,48.0,0.7,8.0,178.0,111.77,64.03
2016,12,12,15,45,555.5,42.0,0.8,8.0,139.5,59.83,31.66
2016,12,12,16,0,489.0,36.0,0.9,8.0,101.0,30.19,21.22
2016,12,12,16,15,244.5,33.5,0.9,8.0,66.0,25.52,15.71
2016,12,12,16,30,0.0,31.0,0.9,8.0,31.0,21.63,0.0
2016,12,12,16,45,0.0,15.5,0.95,8.0,15.5,12.2,0.0
2016,12,12,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,14.5,1.5,5.5,14.5,11.06,0.0
2016,12,13,8,0,0.0,29.0,1.5,6.0,29.0,27.26,16.29
2016,12,13,8,15,4.5,45.0,1.5,6.0,46.0,48.97,36.52
2016,12,13,8,30,9.0,61.0,1.5,6.0,63.0,69.32,55.07
2016,12,13,8,45,15.5,76.5,1.55,6.5,80.0,90.21,73.88
2016,12,13,9,0,22.0,92.0,1.6,7.0,97.0,126.0,105.23
2016,12,13,9,15,26.5,106.0,1.65,7.0,113.5,143.99,120.98
2016,12,13,9,30,31.0,120.0,1.7,7.0,130.0,162.03,136.58
2016,12,13,9,45,33.5,132.0,1.75,7.5,143.5,175.12,147.4
2016,12,13,10,0,36.0,144.0,1.8,8.0,157.0,188.3,158.15
2016,12,13,10,15,18.0,117.0,1.8,8.0,123.5,116.99,96.62
2016,12,13,10,30,0.0,90.0,1.8,8.0,90.0,71.23,56.4
2016,12,13,10,45,80.5,142.5,1.85,8.0,178.0,214.25,181.65
2016,12,13,11,0,161.0,195.0,1.9,8.0,266.0,370.49,311.64
2016,12,13,11,15,122.5,198.5,1.9,8.0,253.5,332.05,277.85
2016,12,13,11,30,84.0,202.0,1.9,8.0,241.0,275.9,230.61
2016,12,13,11,45,83.0,204.5,1.9,8.5,243.5,272.27,227.15
2016,12,13,12,0,82.0,207.0,1.9,9.0,246.0,268.7,223.56
2016,12,13,12,15,238.5,193.0,1.9,9.0,305.0,403.99,337.01
2016,12,13,12,30,395.0,179.0,1.9,9.0,364.0,491.94,408.53
2016,12,13,12,45,197.5,139.5,1.95,9.0,232.0,289.82,242.57
2016,12,13,13,0,0.0,100.0,2.0,9.0,100.0,78.15,61.71
2016,12,13,13,15,170.5,133.5,2.05,9.0,206.0,243.22,204.33
2016,12,13,13,30,341.0,167.0,2.1,9.0,312.0,362.1,301.57
2016,12,13,13,45,189.0,160.5,2.15,9.0,240.5,246.02,204.05
2016,12,13,14,0,37.0,154.0,2.2,9.0,169.0,148.78,122.21
2016,12,13,14,15,34.0,143.0,2.2,9.0,155.5,134.12,109.83
2016,12,13,14,30,31.0,132.0,2.2,9.0,142.0,120.05,97.72
2016,12,13,14,45,26.5,118.5,2.25,9.0,126.5,104.0,83.89
2016,12,13,15,0,22.0,105.0,2.3,9.0,111.0,86.25,68.55
2016,12,13,15,15,16.0,90.0,2.35,8.5,94.0,71.43,55.91
2016,12,13,15,30,10.0,75.0,2.4,8.0,77.0,57.59,44.09
2016,12,13,15,45,5.0,59.0,2.45,8.0,60.0,44.13,32.39
2016,12,13,16,0,0.0,43.0,2.5,8.0,43.0,31.91,22.73
2016,12,13,16,15,0.0,28.0,2.5,8.0,28.0,21.1,12.02
2016,12,13,16,30,0.0,13.0,2.5,8.0,13.0,9.9,0.0
2016,12,13,16,45,0.0,6.5,2.5,8.0,6.5,5.11,0.0
2016,12,13,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,5.5,3.1,11.0,5.5,4.16,0.0
2016,12,14,8,0,0.0,11.0,3.1,11.0,11.0,8.34,0.88
2016,12,14,8,15,0.0,17.5,3.1,11.0,17.5,13.3,5.55
2016,12,14,8,30,0.0,24.0,3.1,11.0,24.0,18.27,10.02
2016,12,14,8,45,0.0,31.0,3.15,11.0,31.0,23.63,14.79
2016,12,14,9,0,0.0,38.0,3.2,11.0,38.0,29.01,19.55
2016,12,14,9,15,0.0,44.5,3.25,11.0,44.5,34.01,23.93
2016,12,14,9,30,0.0,51.0,3.3,11.0,51.0,39.02,28.28
2016,12,14,9,45,0.0,56.5,3.4,11.5,56.5,43.26,31.86
2016,12,14,10,0,0.0,62.0,3.5,12.0,62.0,47.51,35.41
2016,12,14,10,15,0.0,76.0,3.5,12.0,76.0,58.74,45.0
2016,12,14,10,30,0.0,90.0,3.5,12.0,90.0,71.27,55.64
2016,12,14,10,45,0.0,86.5,3.55,12.0,86.5,67.54,52.38
2016,12,14,11,0,0.0,83.0,3.6,12.0,83.0,64.14,49.41
2016,12,14,11,15,0.0,85.0,3.65,12.0,85.0,65.73,50.72
2016,12,14,11,30,0.0,87.0,3.7,12.0,87.0,67.35,52.06
2016,12,14,11,45,0.0,93.5,3.75,12.0,93.5,72.89,56.75
2016,12,14,12,0,0.0,100.0,3.8,12.0,100.0,78.45,61.45
2016,12,14,12,15,0.0,93.0,3.8,12.0,93.0,72.29,56.22
2016,12,14,12,30,0.0,86.0,3.8,12.0,86.0,66.34,51.17
2016,12,14,12,45,0.0,112.5,3.8,12.0,112.5,89.01,70.46
2016,12,14,13,0,0.0,139.0,3.8,12.0,139.0,112.41,90.27
2016,12,14,13,15,0.0,129.5,3.8,12.0,129.5,103.67,82.94
2016,12,14,13,30,0.0,120.0,3.8,12.0,120.0,95.21,75.87
2016,12,14,13,45,0.0,124.0,3.8,12.0,124.0,98.54,78.81
2016,12,14,14,0,0.0,128.0,3.8,12.0,128.0,101.82,81.69
2016,12,14,14,15,0.0,118.0,3.8,12.0,118.0,93.09,74.37
2016,12,14,14,30,0.0,108.0,3.8,12.0,108.0,84.54,67.17
2016,12,14,14,45,0.0,96.0,3.8,12.0,96.0,74.52,58.65
2016,12,14,15,0,0.0,84.0,3.8,12.0,84.0,64.7,50.23
2016,12,14,15,15,0.0,71.5,3.8,12.0,71.5,54.69,41.55
2016,12,14,15,30,0.0,59.0,3.8,12.0,59.0,44.86,32.94
2016,12,14,15,45,0.0,46.0,3.85,12.0,46.0,34.88,24.13
2016,12,14,16,0,0.0,33.0,3.9,12.0,33.0,25.18,16.44
2016,12,14,16,15,0.0,21.5,3.9,12.0,21.5,16.4,7.92
2016,12,14,16,30,0.0,10.0,3.9,12.0,10.0,7.6,0.0
2016,12,14,16,45,0.0,5.0,3.95,12.0,5.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,3.0,2.6,11.0,3.0,2.27,0.0
2016,12,15,8,0,0.0,6.0,2.4,11.0,6.0,4.54,0.0
2016,12,15,8,15,0.0,9.5,2.3,11.0,9.5,7.2,0.4
2016,12,15,8,30,0.0,13.0,2.2,11.0,13.0,9.86,2.81
2016,12,15,8,45,0.0,17.0,2.1,11.5,17.0,12.91,5.51
2016,12,15,9,0,0.0,21.0,2.0,12.0,21.0,15.97,8.2
2016,12,15,9,15,0.0,24.5,1.95,12.0,24.5,18.65,10.55
2016,12,15,9,30,0.0,28.0,1.9,12.0,28.0,21.33,12.89
2016,12,15,9,45,0.0,31.5,1.9,12.0,31.5,24.02,15.2
2016,12,15,10,0,0.0,35.0,1.9,12.0,35.0,26.71,17.51
2016,12,15,10,15,0.0,31.0,1.75,12.0,31.0,23.65,14.84
2016,12,15,10,30,0.0,27.0,1.6,12.0,27.0,20.59,12.18
2016,12,15,10,45,0.0,75.5,1.5,12.0,75.5,57.97,44.27
2016,12,15,11,0,0.0,124.0,1.4,12.0,124.0,102.68,82.08
2016,12,15,11,15,0.0,92.5,1.3,12.0,92.5,72.38,56.32
2016,12,15,11,30,0.0,61.0,1.2,12.0,61.0,46.76,34.53
2016,12,15,11,45,0.0,61.5,1.1,12.0,61.5,47.15,34.87
2016,12,15,12,0,0.0,62.0,1.0,12.0,62.0,47.54,35.2
2016,12,15,12,15,0.0,46.5,1.0,12.0,46.5,35.59,24.98
2016,12,15,12,30,0.0,31.0,1.0,12.0,31.0,23.68,14.77
2016,12,15,12,45,0.0,40.5,1.05,12.0,40.5,30.97,21.05
2016,12,15,13,0,0.0,50.0,1.1,12.0,50.0,38.27,27.33
2016,12,15,13,15,0.0,55.0,1.2,12.0,55.0,42.12,30.65
2016,12,15,13,30,0.0,60.0,1.3,12.0,60.0,45.98,33.98
2016,12,15,13,45,0.0,47.0,1.4,12.0,47.0,35.95,25.4
2016,12,15,14,0,0.0,34.0,1.5,12.0,34.0,25.95,16.83
2016,12,15,14,15,0.0,31.5,1.55,11.5,31.5,24.03,15.23
2016,12,15,14,30,0.0,29.0,1.6,11.0,29.0,22.1,13.62
2016,12,15,14,45,0.0,26.0,1.7,11.0,26.0,19.8,11.62
2016,12,15,15,0,0.0,23.0,1.8,11.0,23.0,17.5,9.61
2016,12,15,15,15,0.0,19.5,1.8,11.0,19.5,14.82,7.26
2016,12,15,15,30,0.0,16.0,1.8,11.0,16.0,12.15,4.89
2016,12,15,15,45,0.0,12.5,1.85,11.0,12.5,9.48,2.5
2016,12,15,16,0,0.0,9.0,1.9,11.0,9.0,6.82,0.36
2016,12,15,16,15,0.0,6.0,1.95,10.5,6.0,4.54,0.0
2016,12,15,16,30,0.0,3.0,2.0,10.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,2.05,10.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,7,45,212.0,14.0,4.45,5.0,32.5,226.91,0.0
2016,12,16,8,0,424.0,28.0,4.5,5.0,65.0,457.58,353.46
2016,12,16,8,15,516.5,34.5,4.5,5.0,104.5,544.02,454.75
2016,12,16,8,30,609.0,41.0,4.5,5.0,144.0,648.29,547.57
2016,12,16,8,45,665.5,45.5,4.55,5.5,184.0,718.04,607.23
2016,12,16,9,0,722.0,50.0,4.6,6.0,224.0,786.52,663.03
2016,12,16,9,15,758.0,53.5,4.6,6.0,261.5,832.53,699.93
2016,12,16,9,30,794.0,57.0,4.6,6.0,299.0,875.97,733.53
2016,12,16,9,45,822.0,58.5,4.65,6.5,332.5,906.01,754.89
2016,12,16,10,0,850.0,60.0,4.7,7.0,366.0,932.68,773.17
2016,12,16,10,15,866.0,61.5,4.7,7.0,393.5,933.4,772.6
2016,12,16,10,30,882.0,63.0,4.7,7.0,421.0,941.17,777.5
2016,12,16,10,45,893.0,64.5,4.7,7.5,441.5,940.49,774.57
2016,12,16,11,0,904.0,66.0,4.7,8.0,462.0,936.06,769.0
2016,12,16,11,15,910.5,66.5,4.7,8.0,475.5,922.38,758.1
2016,12,16,11,30,917.0,67.0,4.7,8.0,489.0,905.07,744.65
2016,12,16,11,45,920.0,67.5,4.7,8.0,495.0,881.14,726.33
2016,12,16,12,0,923.0,68.0,4.7,8.0,501.0,853.82,705.55
2016,12,16,12,15,921.5,67.5,4.75,8.0,499.0,818.41,678.93
2016,12,16,12,30,920.0,67.0,4.8,8.0,497.0,780.17,650.04
2016,12,16,12,45,915.0,67.0,4.85,8.0,488.0,737.35,617.4
2016,12,16,13,0,910.0,67.0,4.9,8.0,479.0,692.3,581.39
2016,12,16,13,15,901.5,66.0,4.95,8.0,462.0,641.9,539.21
2016,12,16,13,30,893.0,65.0,5.0,8.0,445.0,590.06,494.79
2016,12,16,13,45,881.0,63.5,5.05,8.0,421.5,534.65,446.27
2016,12,16,14,0,869.0,62.0,5.1,8.0,398.0,478.64,395.88
2016,12,16,14,15,850.0,60.0,5.05,8.0,368.5,420.42,342.19
2016,12,16,14,30,831.0,58.0,5.0,8.0,339.0,360.65,286.05
2016,12,16,14,45,804.5,55.0,5.0,8.0,304.0,298.71,227.53
2016,12,16,15,0,778.0,52.0,5.0,8.0,269.0,239.01,170.98
2016,12,16,15,15,736.5,48.5,4.95,7.5,230.0,178.7,116.55
2016,12,16,15,30,695.0,45.0,4.9,7.0,191.0,122.97,70.57
2016,12,16,15,45,631.0,39.5,4.85,7.0,151.0,69.13,35.64
2016,12,16,16,0,567.0,34.0,4.8,7.0,111.0,31.48,22.44
2016,12,16,16,15,451.0,26.5,4.7,6.5,73.5,24.32,14.97
2016,12,16,16,30,335.0,19.0,4.6,6.0,36.0,17.31,0.0
2016,12,16,16,45,167.5,9.5,4.55,6.0,18.0,7.47,0.0
2016,12,16,17,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,17,7,45,241.0,12.5,1.8,2.5,33.5,242.59,0.0
2016,12,17,8,0,482.0,25.0,1.7,3.0,67.0,490.02,370.83
2016,12,17,8,15,571.0,31.5,1.7,3.5,107.5,589.51,482.7
2016,12,17,8,30,660.0,38.0,1.7,4.0,148.0,691.07,568.98
2016,12,17,8,45,712.0,42.5,1.7,4.5,189.0,757.1,622.59
2016,12,17,9,0,764.0,47.0,1.7,5.0,230.0,821.88,672.22
2016,12,17,9,15,797.5,50.0,1.8,5.0,267.5,865.21,706.0
2016,12,17,9,30,831.0,53.0,1.9,5.0,305.0,905.85,736.71
2016,12,17,9,45,850.0,56.0,2.05,5.5,338.0,929.46,753.46
2016,12,17,10,0,869.0,59.0,2.2,6.0,371.0,938.99,759.72
2016,12,17,10,15,884.5,61.0,2.3,6.0,398.5,950.61,768.2
2016,12,17,10,30,900.0,63.0,2.4,6.0,426.0,958.59,773.96
2016,12,17,10,45,909.0,64.5,2.5,6.5,446.5,955.92,770.7
2016,12,17,11,0,918.0,66.0,2.6,7.0,467.0,949.5,764.91
2016,12,17,11,15,924.0,66.5,2.65,7.0,480.5,935.21,754.46
2016,12,17,11,30,930.0,67.0,2.7,7.0,494.0,917.26,741.5
2016,12,17,11,45,931.0,67.5,2.8,7.5,500.0,891.38,721.95
2016,12,17,12,0,932.0,68.0,2.9,8.0,506.0,862.18,700.03
2016,12,17,12,15,931.0,68.0,2.95,8.0,504.5,827.57,674.96
2016,12,17,12,30,930.0,68.0,3.0,8.0,503.0,790.04,647.59
2016,12,17,12,45,922.0,69.0,3.05,8.0,493.0,745.93,615.03
2016,12,17,13,0,914.0,70.0,3.1,8.0,483.0,699.74,579.22
2016,12,17,13,15,905.5,69.0,3.1,8.0,466.0,649.17,537.88
2016,12,17,13,30,897.0,68.0,3.1,8.0,449.0,597.12,494.32
2016,12,17,13,45,883.0,66.5,3.1,8.0,425.5,543.6,448.32
2016,12,17,14,0,869.0,65.0,3.1,8.0,402.0,485.7,397.51
2016,12,17,14,15,849.5,63.0,3.05,7.5,372.0,424.91,343.5
2016,12,17,14,30,830.0,61.0,3.0,7.0,342.0,364.91,288.6
2016,12,17,14,45,801.5,58.5,3.0,7.0,307.0,302.82,230.66
2016,12,17,15,0,773.0,56.0,3.0,7.0,272.0,243.16,174.67
2016,12,17,15,15,730.5,52.0,2.95,6.5,232.5,182.37,120.09
2016,12,17,15,30,688.0,48.0,2.9,6.0,193.0,126.31,73.77
2016,12,17,15,45,620.0,42.5,2.9,6.0,152.5,72.53,38.53
2016,12,17,16,0,552.0,37.0,2.9,6.0,112.0,34.05,24.88
2016,12,17,16,15,432.0,28.5,2.95,5.5,74.5,26.05,16.6
2016,12,17,16,30,312.0,20.0,3.0,5.0,37.0,16.68,0.0
2016,12,17,16,45,156.0,10.0,3.1,5.0,18.5,7.87,0.0
2016,12,17,17,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,7,45,245.0,12.0,1.4,2.5,33.0,244.34,0.0
2016,12,18,8,0,490.0,24.0,1.4,3.0,66.0,494.93,369.4
2016,12,18,8,15,580.0,30.5,1.4,3.5,106.5,596.0,485.1
2016,12,18,8,30,670.0,37.0,1.4,4.0,147.0,698.5,571.66
2016,12,18,8,45,722.0,41.0,1.4,4.5,188.0,764.0,624.39
2016,12,18,9,0,774.0,45.0,1.4,5.0,229.0,828.21,673.14
2016,12,18,9,15,808.0,48.0,1.4,5.0,267.0,872.12,705.8
2016,12,18,9,30,842.0,51.0,1.4,5.0,305.0,903.15,727.95
2016,12,18,9,45,861.0,54.0,1.4,5.5,338.5,926.55,742.6
2016,12,18,10,0,880.0,57.0,1.4,6.0,372.0,946.69,754.47
2016,12,18,10,15,895.5,58.5,1.3,6.0,399.5,957.71,759.33
2016,12,18,10,30,911.0,60.0,1.2,6.0,427.0,965.08,761.57
2016,12,18,10,45,921.0,61.0,1.15,6.5,447.5,962.74,756.66
2016,12,18,11,0,931.0,62.0,1.1,7.0,468.0,956.59,749.37
2016,12,18,11,15,936.5,62.5,1.05,7.0,481.5,941.81,737.67
2016,12,18,11,30,942.0,63.0,1.0,7.0,495.0,923.35,723.7
2016,12,18,11,45,943.5,63.5,1.0,7.5,501.0,897.79,704.64
2016,12,18,12,0,945.0,64.0,1.0,8.0,507.0,868.83,683.41
2016,12,18,12,15,944.0,64.0,1.05,8.0,505.5,833.99,660.08
2016,12,18,12,30,943.0,64.0,1.1,8.0,504.0,796.17,634.47
2016,12,18,12,45,939.0,63.5,1.15,8.0,494.5,752.8,604.53
2016,12,18,13,0,935.0,63.0,1.2,8.0,485.0,707.05,571.52
2016,12,18,13,15,927.0,62.0,1.2,8.0,468.5,656.05,531.65
2016,12,18,13,30,919.0,61.0,1.2,8.0,452.0,603.49,489.45
2016,12,18,13,45,906.0,60.0,1.25,8.0,428.5,546.97,443.21
2016,12,18,14,0,893.0,59.0,1.3,8.0,405.0,489.89,394.84
2016,12,18,14,15,875.0,57.0,1.35,8.0,375.5,429.37,342.06
2016,12,18,14,30,857.0,55.0,1.4,8.0,346.0,369.41,288.01
2016,12,18,14,45,829.0,53.0,1.45,8.0,310.5,307.38,231.2
2016,12,18,15,0,801.0,51.0,1.5,8.0,275.0,246.84,175.23
2016,12,18,15,15,761.0,47.5,1.55,7.5,236.0,185.33,120.46
2016,12,18,15,30,721.0,44.0,1.6,7.0,197.0,128.2,73.38
2016,12,18,15,45,656.0,39.0,1.7,7.0,156.0,72.92,37.09
2016,12,18,16,0,591.0,34.0,1.8,7.0,115.0,31.62,22.64
2016,12,18,16,15,477.0,26.5,1.8,6.5,77.0,24.42,15.22
2016,12,18,16,30,363.0,19.0,1.8,6.0,39.0,17.37,0.93
2016,12,18,16,45,181.5,9.5,1.8,6.0,19.5,7.47,0.0
2016,12,18,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,45,202.0,12.5,1.4,3.5,29.5,176.38,0.0
2016,12,19,8,0,404.0,25.0,1.4,4.0,59.0,419.79,311.54
2016,12,19,8,15,495.0,32.0,1.35,4.5,97.0,521.58,426.45
2016,12,19,8,30,586.0,39.0,1.3,5.0,135.0,623.94,513.06
2016,12,19,8,45,638.5,44.0,1.3,5.5,173.5,689.99,566.65
2016,12,19,9,0,691.0,49.0,1.3,6.0,212.0,755.01,616.61
2016,12,19,9,15,726.5,52.0,1.35,6.5,248.5,799.74,649.76
2016,12,19,9,30,762.0,55.0,1.4,7.0,285.0,842.01,679.86
2016,12,19,9,45,780.5,59.0,1.45,7.5,316.5,866.47,696.12
2016,12,19,10,0,799.0,63.0,1.5,8.0,348.0,887.74,709.79
2016,12,19,10,15,816.0,64.5,1.5,8.0,374.5,900.77,717.95
2016,12,19,10,30,833.0,66.0,1.5,8.0,401.0,910.24,723.59
2016,12,19,10,45,843.5,67.5,1.5,8.5,421.0,909.86,721.04
2016,12,19,11,0,854.0,69.0,1.5,9.0,441.0,905.8,716.13
2016,12,19,11,15,668.0,112.0,1.45,9.0,408.5,776.62,622.53
2016,12,19,11,30,482.0,155.0,1.4,9.0,376.0,632.91,515.37
2016,12,19,11,45,474.0,159.0,1.4,9.5,379.0,613.26,500.2
2016,12,19,12,0,466.0,163.0,1.4,10.0,382.0,592.1,482.61
2016,12,19,12,15,534.5,145.5,1.3,10.0,395.5,606.8,493.96
2016,12,19,12,30,603.0,128.0,1.2,10.0,409.0,623.74,505.91
2016,12,19,12,45,731.5,99.5,1.2,10.0,434.5,656.72,531.12
2016,12,19,13,0,860.0,71.0,1.2,10.0,460.0,673.2,542.99
2016,12,19,13,15,701.0,99.5,1.15,10.0,409.5,564.42,457.23
2016,12,19,13,30,542.0,128.0,1.1,10.0,359.0,456.04,371.47
2016,12,19,13,45,680.5,96.5,1.1,10.0,371.0,472.61,383.12
2016,12,19,14,0,819.0,65.0,1.1,10.0,383.0,465.42,373.18
2016,12,19,14,15,799.5,63.0,1.05,10.0,354.5,407.42,322.36
2016,12,19,14,30,780.0,61.0,1.0,10.0,326.0,350.27,271.3
2016,12,19,14,45,750.5,58.5,1.0,10.0,292.5,290.76,217.68
2016,12,19,15,0,721.0,56.0,1.0,10.0,259.0,233.84,165.86
2016,12,19,15,15,679.0,52.0,1.0,9.5,221.5,176.14,115.25
2016,12,19,15,30,637.0,48.0,1.0,9.0,184.0,123.13,72.01
2016,12,19,15,45,567.5,42.5,1.0,9.0,145.0,72.11,38.39
2016,12,19,16,0,498.0,37.0,1.0,9.0,106.0,31.02,21.95
2016,12,19,16,15,385.0,28.5,1.0,8.5,71.0,23.72,14.57
2016,12,19,16,30,272.0,20.0,1.0,8.0,36.0,16.55,1.31
2016,12,19,16,45,136.0,10.0,1.05,8.0,18.0,7.87,0.0
2016,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,45,198.5,12.0,2.0,5.5,28.0,172.91,0.0
2016,12,20,8,0,397.0,24.0,2.0,6.0,56.0,412.22,301.74
2016,12,20,8,15,488.0,30.5,2.0,6.5,93.0,513.74,419.79
2016,12,20,8,30,579.0,37.0,2.0,7.0,130.0,615.11,507.04
2016,12,20,8,45,635.0,41.0,2.05,8.0,168.5,682.72,562.01
2016,12,20,9,0,691.0,45.0,2.1,9.0,207.0,749.48,613.32
2016,12,20,9,15,644.5,58.5,2.05,9.0,229.0,737.86,605.08
2016,12,20,9,30,598.0,72.0,2.0,9.0,251.0,714.87,587.86
2016,12,20,9,45,619.0,76.5,2.0,9.5,280.0,741.4,606.77
2016,12,20,10,0,640.0,81.0,2.0,10.0,309.0,765.32,622.68
2016,12,20,10,15,620.0,93.0,1.95,10.5,327.5,756.48,613.6
2016,12,20,10,30,600.0,105.0,1.9,11.0,346.0,744.4,602.46
2016,12,20,10,45,733.5,82.5,1.9,11.5,391.5,825.63,660.14
2016,12,20,11,0,867.0,60.0,1.9,12.0,437.0,895.73,707.38
2016,12,20,11,15,720.5,96.5,1.85,12.0,416.5,806.27,641.55
2016,12,20,11,30,574.0,133.0,1.8,12.0,396.0,697.72,562.17
2016,12,20,11,45,728.0,98.0,1.8,12.5,436.0,771.57,616.15
2016,12,20,12,0,882.0,63.0,1.8,13.0,476.0,817.64,647.26
2016,12,20,12,15,684.0,110.5,1.7,13.0,430.5,696.98,558.18
2016,12,20,12,30,486.0,158.0,1.6,13.0,385.0,560.15,452.84
2016,12,20,12,45,470.0,158.0,1.5,13.0,374.5,524.43,425.21
2016,12,20,13,0,454.0,158.0,1.4,13.0,364.0,488.54,396.31
2016,12,20,13,15,502.0,142.0,1.25,13.0,362.5,476.86,386.29
2016,12,20,13,30,550.0,126.0,1.1,13.0,361.0,459.68,371.12
2016,12,20,13,45,537.5,122.0,1.0,13.0,341.5,416.96,335.39
2016,12,20,14,0,525.0,118.0,0.9,13.0,322.0,374.48,299.33
2016,12,20,14,15,647.5,88.5,0.85,12.5,322.0,370.62,292.24
2016,12,20,14,30,770.0,59.0,0.8,12.0,322.0,346.26,266.14
2016,12,20,14,45,739.0,57.0,0.75,12.0,288.0,287.39,213.34
2016,12,20,15,0,708.0,55.0,0.7,12.0,254.0,231.26,162.75
2016,12,20,15,15,666.0,51.0,0.65,11.5,217.5,174.31,113.26
2016,12,20,15,30,624.0,47.0,0.6,11.0,181.0,122.03,70.9
2016,12,20,15,45,556.0,42.0,0.6,11.0,143.0,69.95,36.19
2016,12,20,16,0,488.0,37.0,0.6,11.0,105.0,30.95,21.73
2016,12,20,16,15,378.5,28.5,0.75,10.5,70.0,23.68,14.47
2016,12,20,16,30,269.0,20.0,0.9,10.0,35.0,16.53,1.95
2016,12,20,16,45,134.5,10.0,1.05,10.0,17.5,7.87,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
