Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,45,208.0,12.0,1.15,6.5,28.5,180.53,0.0
2016,12,21,8,0,416.0,24.0,1.2,7.0,57.0,427.03,305.39
2016,12,21,8,15,510.5,30.0,1.2,7.5,95.0,532.68,428.36
2016,12,21,8,30,605.0,36.0,1.2,8.0,133.0,637.11,516.06
2016,12,21,8,45,661.5,40.5,1.3,8.5,173.0,706.24,572.25
2016,12,21,9,0,718.0,45.0,1.4,9.0,213.0,774.62,625.17
2016,12,21,9,15,754.5,48.0,1.3,9.5,250.5,820.53,656.89
2016,12,21,9,30,791.0,51.0,1.2,10.0,288.0,864.07,685.19
2016,12,21,9,45,816.5,53.0,1.15,10.5,321.0,892.76,702.46
2016,12,21,10,0,842.0,55.0,1.1,11.0,354.0,907.38,709.44
2016,12,21,10,15,859.5,57.0,1.05,11.0,382.0,921.62,717.32
2016,12,21,10,30,877.0,59.0,1.0,11.0,410.0,932.31,722.61
2016,12,21,10,45,889.5,60.0,1.0,11.5,431.5,933.1,720.82
2016,12,21,11,0,902.0,61.0,1.0,12.0,453.0,930.16,716.73
2016,12,21,11,15,909.5,61.5,1.0,12.0,467.5,918.14,707.96
2016,12,21,11,30,917.0,62.0,1.0,12.0,482.0,902.45,696.94
2016,12,21,11,45,921.0,62.5,1.0,12.5,489.0,880.07,680.25
2016,12,21,12,0,925.0,63.0,1.0,13.0,496.0,854.22,661.37
2016,12,21,12,15,925.5,63.0,0.95,13.0,495.5,821.58,638.27
2016,12,21,12,30,926.0,63.0,0.9,13.0,495.0,785.9,613.14
2016,12,21,12,45,916.5,64.5,0.9,13.0,486.0,741.96,582.81
2016,12,21,13,0,907.0,66.0,0.9,13.0,477.0,696.04,549.98
2016,12,21,13,15,899.5,65.0,0.85,13.0,461.0,646.78,511.95
2016,12,21,13,30,892.0,64.0,0.8,13.0,445.0,595.95,471.8
2016,12,21,13,45,878.5,63.0,0.8,13.0,422.0,540.6,427.58
2016,12,21,14,0,865.0,62.0,0.8,13.0,399.0,484.76,381.52
2016,12,21,14,15,847.0,60.0,0.75,13.0,370.0,427.42,332.48
2016,12,21,14,30,829.0,58.0,0.7,13.0,341.0,368.23,280.63
2016,12,21,14,45,801.0,56.0,0.7,13.0,306.5,306.87,226.3
2016,12,21,15,0,773.0,54.0,0.7,13.0,272.0,247.81,173.32
2016,12,21,15,15,732.0,50.0,0.7,12.0,234.0,187.09,120.89
2016,12,21,15,30,691.0,46.0,0.7,11.0,196.0,130.89,75.33
2016,12,21,15,45,626.5,41.0,0.7,10.5,155.5,77.07,39.62
2016,12,21,16,0,562.0,36.0,0.7,10.0,115.0,33.2,23.82
2016,12,21,16,15,449.0,28.5,0.7,9.5,77.5,26.09,16.66
2016,12,21,16,30,336.0,21.0,0.7,9.0,40.0,19.13,3.98
2016,12,21,16,45,168.0,10.5,0.75,9.0,20.0,8.26,0.0
2016,12,21,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,192.5,12.5,1.1,6.5,28.0,168.0,0.0
2016,12,22,8,0,385.0,25.0,1.1,7.0,56.0,413.57,292.37
2016,12,22,8,15,482.5,32.5,1.05,7.5,94.0,509.23,409.35
2016,12,22,8,30,580.0,40.0,1.0,8.0,132.0,617.97,500.01
2016,12,22,8,45,638.0,45.0,0.95,8.5,172.0,689.54,556.23
2016,12,22,9,0,696.0,50.0,0.9,9.0,212.0,760.08,608.42
2016,12,22,9,15,733.5,53.5,0.95,9.0,249.5,807.82,644.13
2016,12,22,9,30,771.0,57.0,1.0,9.0,287.0,853.11,676.93
2016,12,22,9,45,798.0,59.5,1.1,9.5,320.0,884.13,698.3
2016,12,22,10,0,825.0,62.0,1.2,10.0,353.0,911.91,717.0
2016,12,22,10,15,842.0,63.5,1.2,10.0,381.0,925.19,724.97
2016,12,22,10,30,859.0,65.0,1.2,10.0,409.0,934.81,730.53
2016,12,22,10,45,872.0,66.0,1.25,10.5,430.5,925.54,722.65
2016,12,22,11,0,885.0,67.0,1.3,11.0,452.0,923.28,719.94
2016,12,22,11,15,892.0,68.0,1.25,11.0,466.0,911.76,710.57
2016,12,22,11,30,899.0,69.0,1.2,11.0,480.0,896.63,698.95
2016,12,22,11,45,902.5,69.0,1.15,11.5,486.5,873.58,680.8
2016,12,22,12,0,906.0,69.0,1.1,12.0,493.0,847.19,660.57
2016,12,22,12,15,904.5,69.0,1.05,12.0,492.0,813.55,636.6
2016,12,22,12,30,903.0,69.0,1.0,12.0,491.0,777.07,610.7
2016,12,22,12,45,900.0,68.0,1.0,12.0,482.5,735.66,581.86
2016,12,22,13,0,897.0,67.0,1.0,12.0,474.0,691.9,550.28
2016,12,22,13,15,887.5,66.5,0.9,11.5,457.5,642.45,512.2
2016,12,22,13,30,878.0,66.0,0.8,11.0,441.0,591.61,472.12
2016,12,22,13,45,863.0,65.0,0.75,11.0,418.0,539.46,429.51
2016,12,22,14,0,848.0,64.0,0.7,11.0,395.0,482.89,382.35
2016,12,22,14,15,828.0,62.0,0.75,11.0,366.0,423.14,332.02
2016,12,22,14,30,808.0,60.0,0.8,11.0,337.0,364.25,280.64
2016,12,22,14,45,778.5,57.5,0.85,11.0,302.5,303.07,226.26
2016,12,22,15,0,749.0,55.0,0.9,11.0,268.0,244.43,173.31
2016,12,22,15,15,708.0,51.0,0.9,10.0,230.0,185.06,121.47
2016,12,22,15,30,667.0,47.0,0.9,9.0,192.0,130.22,76.43
2016,12,22,15,45,602.0,42.0,0.95,8.5,152.5,77.69,40.91
2016,12,22,16,0,537.0,37.0,1.0,8.0,113.0,33.93,24.69
2016,12,22,16,15,427.5,29.0,1.0,7.5,76.5,24.3,15.34
2016,12,22,16,30,318.0,21.0,1.0,7.0,40.0,17.48,3.92
2016,12,22,16,45,159.0,10.5,1.0,7.0,20.0,8.26,0.0
2016,12,22,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.5,3.35,7.0,11.5,9.05,0.0
2016,12,23,8,0,0.0,23.0,3.1,7.0,23.0,19.59,8.5
2016,12,23,8,15,3.5,39.0,2.7,7.0,40.0,41.63,29.63
2016,12,23,8,30,7.0,55.0,2.3,7.0,57.0,61.51,47.76
2016,12,23,8,45,15.0,71.0,1.95,7.0,74.5,84.72,68.79
2016,12,23,9,0,23.0,87.0,1.6,7.0,92.0,122.33,102.0
2016,12,23,9,15,29.0,101.5,1.6,7.0,109.5,142.55,119.82
2016,12,23,9,30,35.0,116.0,1.6,7.0,127.0,162.81,137.42
2016,12,23,9,45,40.0,129.0,1.6,7.0,142.5,179.76,151.91
2016,12,23,10,0,45.0,142.0,1.6,7.0,158.0,196.73,166.23
2016,12,23,10,15,22.5,122.0,1.95,7.0,130.0,142.39,119.02
2016,12,23,10,30,0.0,102.0,2.3,7.0,102.0,83.22,67.03
2016,12,23,10,45,0.0,65.0,2.7,7.5,65.0,49.84,37.95
2016,12,23,11,0,0.0,28.0,3.1,8.0,28.0,21.37,13.05
2016,12,23,11,15,0.0,18.5,3.3,8.0,18.5,14.1,6.69
2016,12,23,11,30,0.0,9.0,3.5,8.0,9.0,6.86,0.34
2016,12,23,11,45,0.0,8.5,3.75,8.0,8.5,6.48,0.0
2016,12,23,12,0,0.0,8.0,4.0,8.0,8.0,6.09,0.0
2016,12,23,12,15,7.5,90.5,4.05,8.0,94.0,76.15,60.78
2016,12,23,12,30,15.0,173.0,4.1,8.0,180.0,157.14,130.19
2016,12,23,12,45,26.5,178.5,4.2,8.0,191.0,169.36,140.79
2016,12,23,13,0,38.0,184.0,4.3,8.0,202.0,193.5,161.47
2016,12,23,13,15,417.5,133.5,4.3,8.0,313.5,417.83,354.36
2016,12,23,13,30,797.0,83.0,4.3,8.0,425.0,568.32,476.4
2016,12,23,13,45,502.5,124.5,4.3,8.0,336.0,404.05,338.43
2016,12,23,14,0,208.0,166.0,4.3,8.0,247.0,252.07,210.31
2016,12,23,14,15,196.5,156.5,4.2,7.5,229.0,224.17,186.1
2016,12,23,14,30,185.0,147.0,4.1,7.0,211.0,197.48,162.38
2016,12,23,14,45,177.5,133.0,4.1,7.0,189.5,169.37,136.92
2016,12,23,15,0,170.0,119.0,4.1,7.0,168.0,142.36,112.35
2016,12,23,15,15,156.5,103.5,4.05,6.5,143.5,114.15,87.39
2016,12,23,15,30,143.0,88.0,4.0,6.0,119.0,87.92,64.85
2016,12,23,15,45,123.5,71.5,3.95,6.0,94.5,62.62,44.64
2016,12,23,16,0,104.0,55.0,3.9,6.0,70.0,40.26,30.58
2016,12,23,16,15,65.0,39.0,3.85,6.0,47.0,28.82,19.38
2016,12,23,16,30,26.0,23.0,3.8,6.0,24.0,17.36,4.5
2016,12,23,16,45,13.0,11.5,3.75,6.0,12.0,9.05,0.0
2016,12,23,17,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,24,7,45,201.5,11.5,3.65,3.5,27.0,174.26,0.0
2016,12,24,8,0,403.0,23.0,3.7,4.0,54.0,412.21,291.79
2016,12,24,8,15,500.5,30.0,3.75,4.0,92.0,522.58,433.18
2016,12,24,8,30,598.0,37.0,3.8,4.0,130.0,630.71,530.85
2016,12,24,8,45,656.0,41.0,3.85,4.5,170.0,700.92,591.32
2016,12,24,9,0,714.0,45.0,3.9,5.0,210.0,770.23,647.97
2016,12,24,9,15,750.5,48.0,3.9,5.0,247.5,816.38,685.1
2016,12,24,9,30,787.0,51.0,3.9,5.0,285.0,860.19,719.02
2016,12,24,9,45,811.5,53.5,3.95,5.5,318.0,888.96,739.36
2016,12,24,10,0,836.0,56.0,4.0,6.0,351.0,903.75,748.62
2016,12,24,10,15,852.5,57.5,3.95,6.0,378.5,916.61,757.01
2016,12,24,10,30,869.0,59.0,3.9,6.0,406.0,926.0,762.7
2016,12,24,10,45,882.0,60.0,3.9,6.5,427.5,927.71,761.61
2016,12,24,11,0,895.0,61.0,3.9,7.0,449.0,925.7,757.9
2016,12,24,11,15,902.0,61.5,3.9,7.0,463.5,913.71,748.29
2016,12,24,11,30,909.0,62.0,3.9,7.0,478.0,898.09,736.19
2016,12,24,11,45,913.5,62.0,3.9,7.0,485.0,876.02,719.4
2016,12,24,12,0,918.0,62.0,3.9,7.0,492.0,850.51,700.14
2016,12,24,12,15,918.0,62.0,3.9,7.0,492.0,818.01,675.65
2016,12,24,12,30,918.0,62.0,3.9,7.0,492.0,782.54,648.88
2016,12,24,12,45,909.0,63.5,3.9,7.5,483.0,739.53,615.09
2016,12,24,13,0,900.0,65.0,3.9,8.0,474.0,694.5,579.07
2016,12,24,13,15,893.0,64.5,3.85,8.0,459.0,646.66,539.35
2016,12,24,13,30,886.0,64.0,3.8,8.0,444.0,597.17,497.41
2016,12,24,13,45,877.5,62.0,3.8,8.0,422.5,543.81,451.43
2016,12,24,14,0,869.0,60.0,3.8,8.0,401.0,489.47,403.32
2016,12,24,14,15,851.5,58.0,3.75,7.5,372.5,430.56,350.71
2016,12,24,14,30,834.0,56.0,3.7,7.0,344.0,373.09,297.76
2016,12,24,14,45,811.0,53.5,3.65,7.0,310.5,312.49,240.69
2016,12,24,15,0,788.0,51.0,3.6,7.0,277.0,253.62,184.76
2016,12,24,15,15,750.0,47.5,3.5,6.5,239.0,192.92,129.25
2016,12,24,15,30,712.0,44.0,3.4,6.0,201.0,136.3,80.81
2016,12,24,15,45,653.5,39.5,3.35,5.5,161.0,81.7,42.39
2016,12,24,16,0,595.0,35.0,3.3,5.0,121.0,34.21,25.29
2016,12,24,16,15,488.0,28.0,3.25,4.5,83.0,25.79,16.95
2016,12,24,16,30,381.0,21.0,3.2,4.0,45.0,19.21,6.34
2016,12,24,16,45,190.5,10.5,3.2,4.0,22.5,8.26,0.0
2016,12,24,17,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,11.5,2.45,2.5,27.0,178.19,0.0
2016,12,25,8,0,413.0,23.0,2.6,3.0,54.0,419.7,293.3
2016,12,25,8,15,509.5,29.5,2.7,3.0,92.0,529.7,437.42
2016,12,25,8,30,606.0,36.0,2.8,3.0,130.0,636.55,533.69
2016,12,25,8,45,662.0,40.0,2.95,3.5,170.0,704.94,592.68
2016,12,25,9,0,718.0,44.0,3.1,4.0,210.0,772.45,648.03
2016,12,25,9,15,754.0,47.5,3.15,4.0,247.0,818.93,685.39
2016,12,25,9,30,790.0,51.0,3.2,4.0,284.0,863.11,719.61
2016,12,25,9,45,805.5,55.0,3.3,4.5,316.0,885.49,735.33
2016,12,25,10,0,821.0,59.0,3.4,5.0,348.0,904.61,748.23
2016,12,25,10,15,838.0,61.0,3.45,5.0,375.5,918.94,758.26
2016,12,25,10,30,855.0,63.0,3.5,5.0,403.0,929.65,765.52
2016,12,25,10,45,722.5,91.5,3.55,5.5,389.5,835.95,693.01
2016,12,25,11,0,590.0,120.0,3.6,6.0,376.0,732.53,612.61
2016,12,25,11,15,445.0,155.0,3.6,6.0,352.0,617.67,520.96
2016,12,25,11,30,300.0,190.0,3.6,6.0,328.0,494.99,419.18
2016,12,25,11,45,297.0,193.5,3.6,6.5,331.5,484.1,409.57
2016,12,25,12,0,294.0,197.0,3.6,7.0,335.0,472.3,398.68
2016,12,25,12,15,188.5,201.0,3.6,7.0,289.5,360.53,304.78
2016,12,25,12,30,83.0,205.0,3.6,7.0,244.0,258.19,217.17
2016,12,25,12,45,106.5,204.0,3.6,7.0,253.0,268.36,226.38
2016,12,25,13,0,130.0,203.0,3.6,7.0,262.0,290.36,244.87
2016,12,25,13,15,255.0,183.0,3.6,7.0,294.0,352.62,298.13
2016,12,25,13,30,380.0,163.0,3.6,7.0,326.0,389.06,328.34
2016,12,25,13,45,374.5,155.5,3.6,7.0,309.5,355.82,299.13
2016,12,25,14,0,369.0,148.0,3.6,7.0,293.0,322.61,269.67
2016,12,25,14,15,364.0,137.5,3.55,7.0,272.0,295.81,244.91
2016,12,25,14,30,359.0,127.0,3.5,7.0,251.0,259.18,211.43
2016,12,25,14,45,556.0,90.5,3.45,7.0,261.0,267.89,210.44
2016,12,25,15,0,753.0,54.0,3.4,7.0,271.0,249.22,182.54
2016,12,25,15,15,713.5,50.5,3.35,6.5,233.5,190.18,128.61
2016,12,25,15,30,674.0,47.0,3.3,6.0,196.0,135.43,81.74
2016,12,25,15,45,610.5,42.0,3.25,5.5,156.5,82.18,43.98
2016,12,25,16,0,547.0,37.0,3.2,5.0,117.0,36.7,27.55
2016,12,25,16,15,441.5,29.5,3.2,4.5,80.5,26.91,18.0
2016,12,25,16,30,336.0,22.0,3.2,4.0,44.0,18.34,6.39
2016,12,25,16,45,168.0,11.0,3.25,4.0,22.0,8.65,0.0
2016,12,25,17,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,7,45,202.5,11.5,2.4,2.5,26.5,174.76,0.0
2016,12,26,8,0,405.0,23.0,2.4,3.0,53.0,411.94,284.55
2016,12,26,8,15,503.0,30.0,2.4,3.0,91.5,524.0,431.72
2016,12,26,8,30,601.0,37.0,2.4,3.0,130.0,632.75,528.84
2016,12,26,8,45,659.0,41.5,2.4,3.5,170.5,703.83,588.8
2016,12,26,9,0,717.0,46.0,2.4,4.0,211.0,774.08,644.83
2016,12,26,9,15,754.0,49.5,2.35,4.5,249.0,821.71,680.56
2016,12,26,9,30,791.0,53.0,2.3,5.0,287.0,866.99,712.86
2016,12,26,9,45,813.5,56.0,2.3,5.5,320.0,894.81,731.44
2016,12,26,10,0,836.0,59.0,2.3,6.0,353.0,919.4,747.16
2016,12,26,10,15,853.0,60.5,2.25,6.5,381.0,933.09,754.07
2016,12,26,10,30,870.0,62.0,2.2,7.0,409.0,932.3,750.49
2016,12,26,10,45,882.0,63.0,2.15,7.5,430.5,933.2,748.33
2016,12,26,11,0,894.0,64.0,2.1,8.0,452.0,930.4,743.59
2016,12,26,11,15,901.0,65.0,2.0,8.0,467.0,919.25,733.82
2016,12,26,11,30,908.0,66.0,1.9,8.0,482.0,904.44,721.66
2016,12,26,11,45,911.5,66.5,1.85,8.5,489.0,882.3,703.75
2016,12,26,12,0,915.0,67.0,1.8,9.0,496.0,856.73,683.64
2016,12,26,12,15,914.5,67.0,1.65,9.0,495.5,824.0,658.62
2016,12,26,12,30,914.0,67.0,1.5,9.0,495.0,788.31,631.58
2016,12,26,12,45,910.5,66.5,1.4,9.0,487.5,747.05,601.02
2016,12,26,13,0,907.0,66.0,1.3,9.0,480.0,703.4,568.21
2016,12,26,13,15,899.5,65.0,1.2,9.0,464.5,654.43,529.09
2016,12,26,13,30,892.0,64.0,1.1,9.0,449.0,603.86,487.92
2016,12,26,13,45,881.0,62.5,1.0,9.0,426.5,549.48,442.82
2016,12,26,14,0,870.0,61.0,0.9,9.0,404.0,494.33,395.9
2016,12,26,14,15,852.0,59.0,0.8,9.0,375.5,435.14,344.55
2016,12,26,14,30,834.0,57.0,0.7,9.0,347.0,377.47,293.04
2016,12,26,14,45,808.0,54.5,0.6,9.0,313.0,315.85,237.46
2016,12,26,15,0,782.0,52.0,0.5,9.0,279.0,256.3,183.09
2016,12,26,15,15,743.0,49.0,0.5,8.5,241.0,196.06,129.87
2016,12,26,15,30,704.0,46.0,0.5,8.0,203.0,140.0,82.97
2016,12,26,15,45,638.0,41.5,0.55,7.5,162.5,85.05,44.64
2016,12,26,16,0,572.0,37.0,0.6,7.0,122.0,38.15,28.69
2016,12,26,16,15,467.5,29.5,0.6,6.5,84.0,27.02,18.07
2016,12,26,16,30,363.0,22.0,0.6,6.0,46.0,20.05,8.04
2016,12,26,16,45,181.5,11.0,0.65,6.0,23.0,8.65,0.0
2016,12,26,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,64.5,13.0,1.65,4.5,17.5,62.96,0.0
2016,12,27,8,0,129.0,26.0,1.6,5.0,35.0,190.88,129.12
2016,12,27,8,15,172.0,41.0,1.55,5.5,62.0,258.25,213.58
2016,12,27,8,30,215.0,56.0,1.5,6.0,89.0,318.16,269.17
2016,12,27,8,45,240.0,70.0,1.5,6.5,117.0,340.23,290.68
2016,12,27,9,0,265.0,84.0,1.5,7.0,145.0,382.8,327.18
2016,12,27,9,15,279.0,97.5,1.5,7.0,171.5,413.71,353.1
2016,12,27,9,30,293.0,111.0,1.5,7.0,198.0,443.74,377.5
2016,12,27,9,45,305.0,122.0,1.55,7.5,221.5,466.98,395.35
2016,12,27,10,0,317.0,133.0,1.6,8.0,245.0,489.1,411.89
2016,12,27,10,15,347.5,140.0,1.65,8.0,271.0,522.11,438.02
2016,12,27,10,30,378.0,147.0,1.7,8.0,297.0,576.45,479.69
2016,12,27,10,45,610.5,109.0,1.75,8.5,367.0,752.38,613.84
2016,12,27,11,0,843.0,71.0,1.8,9.0,437.0,903.61,720.5
2016,12,27,11,15,715.0,100.5,1.75,9.0,417.5,811.14,650.97
2016,12,27,11,30,587.0,130.0,1.7,9.0,398.0,710.95,577.28
2016,12,27,11,45,568.5,137.5,1.65,9.5,400.5,675.27,549.86
2016,12,27,12,0,550.0,145.0,1.6,10.0,403.0,647.53,527.12
2016,12,27,12,15,509.5,154.5,1.6,10.0,393.5,603.11,492.27
2016,12,27,12,30,469.0,164.0,1.6,10.0,384.0,559.12,457.55
2016,12,27,12,45,519.0,149.0,1.6,10.0,389.0,556.33,455.94
2016,12,27,13,0,569.0,134.0,1.6,10.0,394.0,548.1,449.36
2016,12,27,13,15,483.5,147.0,1.7,10.0,363.0,476.79,392.11
2016,12,27,13,30,398.0,160.0,1.8,10.0,332.0,410.97,338.65
2016,12,27,13,45,578.5,120.0,1.9,10.0,356.0,450.77,370.02
2016,12,27,14,0,759.0,80.0,2.0,10.0,380.0,464.11,377.3
2016,12,27,14,15,738.5,77.5,2.05,10.0,352.5,408.41,328.37
2016,12,27,14,30,718.0,75.0,2.1,10.0,325.0,353.02,278.82
2016,12,27,14,45,693.0,70.5,2.15,10.0,293.0,295.61,226.67
2016,12,27,15,0,668.0,66.0,2.2,10.0,261.0,240.38,175.85
2016,12,27,15,15,626.0,61.5,2.2,9.5,225.0,184.21,125.83
2016,12,27,15,30,584.0,57.0,2.2,9.0,189.0,132.72,82.41
2016,12,27,15,45,531.5,50.0,2.25,8.5,152.0,83.26,46.65
2016,12,27,16,0,479.0,43.0,2.3,8.0,115.0,40.27,30.46
2016,12,27,16,15,374.0,34.0,2.35,7.5,79.0,28.11,18.94
2016,12,27,16,30,269.0,25.0,2.4,7.0,43.0,20.64,8.89
2016,12,27,16,45,134.5,12.5,2.45,6.5,21.5,9.83,0.0
2016,12,27,17,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,7,45,206.0,10.5,1.75,4.5,25.5,176.52,0.0
2016,12,28,8,0,412.0,21.0,1.7,5.0,51.0,415.87,278.18
2016,12,28,8,15,507.0,27.5,1.65,5.5,89.0,524.72,424.99
2016,12,28,8,30,602.0,34.0,1.6,6.0,127.0,629.83,516.25
2016,12,28,8,45,658.5,38.0,1.55,6.5,166.5,698.43,572.29
2016,12,28,9,0,715.0,42.0,1.5,7.0,206.0,766.46,624.49
2016,12,28,9,15,751.0,45.0,1.4,7.5,243.0,812.36,656.95
2016,12,28,9,30,787.0,48.0,1.3,8.0,280.0,845.61,678.49
2016,12,28,9,45,813.0,49.5,1.2,8.5,313.0,874.31,695.63
2016,12,28,10,0,839.0,51.0,1.1,9.0,346.0,900.19,709.9
2016,12,28,10,15,855.5,52.5,1.0,9.5,374.0,913.67,714.99
2016,12,28,10,30,872.0,54.0,0.9,10.0,402.0,923.69,717.58
2016,12,28,10,45,883.5,55.0,0.85,10.5,423.5,924.56,714.85
2016,12,28,11,0,895.0,56.0,0.8,11.0,445.0,921.75,709.84
2016,12,28,11,15,902.0,56.5,0.75,11.0,459.5,910.35,700.47
2016,12,28,11,30,909.0,57.0,0.7,11.0,474.0,895.3,688.9
2016,12,28,11,45,912.5,57.5,0.65,11.5,481.5,873.58,671.76
2016,12,28,12,0,916.0,58.0,0.6,12.0,489.0,848.42,652.56
2016,12,28,12,15,916.0,58.0,0.6,12.0,489.0,816.46,630.94
2016,12,28,12,30,916.0,58.0,0.6,12.0,489.0,781.49,607.27
2016,12,28,12,45,909.5,59.0,0.6,12.5,481.5,740.17,577.94
2016,12,28,13,0,903.0,60.0,0.6,13.0,474.0,696.61,546.89
2016,12,28,13,15,896.5,59.5,0.6,13.0,459.5,649.29,511.35
2016,12,28,13,30,890.0,59.0,0.6,13.0,445.0,600.24,473.54
2016,12,28,13,45,878.5,58.0,0.6,13.0,423.5,546.43,430.99
2016,12,28,14,0,867.0,57.0,0.6,13.0,402.0,491.87,386.48
2016,12,28,14,15,850.5,55.5,0.6,12.5,374.5,434.13,338.62
2016,12,28,14,30,834.0,54.0,0.6,12.0,347.0,376.71,289.25
2016,12,28,14,45,809.0,52.0,0.6,12.0,313.5,316.65,235.98
2016,12,28,15,0,784.0,50.0,0.6,12.0,280.0,258.09,183.16
2016,12,28,15,15,747.0,47.0,0.65,11.5,242.5,198.05,130.41
2016,12,28,15,30,710.0,44.0,0.7,11.0,205.0,141.92,83.47
2016,12,28,15,45,652.5,39.5,0.75,11.0,165.5,87.04,44.57
2016,12,28,16,0,595.0,35.0,0.8,11.0,126.0,39.11,22.98
2016,12,28,16,15,497.5,28.5,0.8,10.5,88.0,26.26,17.18
2016,12,28,16,30,400.0,22.0,0.8,10.0,50.0,20.14,8.88
2016,12,28,16,45,200.0,11.0,0.85,9.5,25.0,8.65,0.0
2016,12,28,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,197.5,11.5,2.1,5.0,25.5,170.22,0.0
2016,12,29,8,0,395.0,23.0,2.1,5.0,51.0,401.11,267.09
2016,12,29,8,15,494.5,30.0,2.1,5.5,89.5,515.56,419.6
2016,12,29,8,30,594.0,37.0,2.1,6.0,128.0,625.62,516.02
2016,12,29,8,45,653.0,41.5,2.1,6.5,168.0,697.76,575.94
2016,12,29,9,0,712.0,46.0,2.1,7.0,208.0,769.11,631.97
2016,12,29,9,15,749.5,49.0,2.0,7.5,246.0,816.76,666.61
2016,12,29,9,30,787.0,52.0,1.9,8.0,284.0,862.09,697.73
2016,12,29,9,45,807.5,55.0,1.8,8.5,317.0,888.29,713.56
2016,12,29,10,0,828.0,58.0,1.7,9.0,350.0,911.3,726.49
2016,12,29,10,15,845.5,60.0,1.6,9.5,378.0,926.55,733.44
2016,12,29,10,30,863.0,62.0,1.5,10.0,406.0,927.31,730.08
2016,12,29,10,45,874.0,63.5,1.45,10.5,428.0,928.39,727.85
2016,12,29,11,0,885.0,65.0,1.4,11.0,450.0,925.8,723.14
2016,12,29,11,15,892.5,66.0,1.3,11.0,465.0,915.57,713.85
2016,12,29,11,30,900.0,67.0,1.2,11.0,480.0,901.69,702.26
2016,12,29,11,45,903.0,67.5,1.2,11.5,487.5,879.6,685.5
2016,12,29,12,0,906.0,68.0,1.2,12.0,495.0,854.13,666.62
2016,12,29,12,15,906.5,68.0,1.15,12.0,495.0,822.73,644.18
2016,12,29,12,30,907.0,68.0,1.1,12.0,495.0,788.31,619.68
2016,12,29,12,45,906.5,66.5,1.1,12.5,488.0,748.5,590.86
2016,12,29,13,0,906.0,65.0,1.1,13.0,481.0,706.1,559.96
2016,12,29,13,15,899.5,64.5,1.05,13.0,466.5,658.56,523.16
2016,12,29,13,30,893.0,64.0,1.0,13.0,452.0,609.27,484.2
2016,12,29,13,45,881.0,63.0,1.0,13.0,430.5,554.93,440.8
2016,12,29,14,0,869.0,62.0,1.0,13.0,409.0,499.87,395.45
2016,12,29,14,15,852.0,60.0,0.95,12.5,381.0,441.14,346.15
2016,12,29,14,30,835.0,58.0,0.9,12.0,353.0,383.85,296.34
2016,12,29,14,45,809.5,56.0,0.85,12.0,319.0,322.7,241.79
2016,12,29,15,0,784.0,54.0,0.8,12.0,285.0,263.5,188.16
2016,12,29,15,15,747.0,50.5,0.75,11.5,247.5,202.81,134.58
2016,12,29,15,30,710.0,47.0,0.7,11.0,210.0,146.06,86.91
2016,12,29,15,45,651.5,42.5,0.65,10.5,169.5,90.91,47.67
2016,12,29,16,0,593.0,38.0,0.6,10.0,129.0,42.88,25.52
2016,12,29,16,15,493.0,30.5,0.6,9.5,90.5,28.02,18.86
2016,12,29,16,30,393.0,23.0,0.6,9.0,52.0,21.02,10.03
2016,12,29,16,45,196.5,11.5,0.6,8.5,26.0,9.05,0.0
2016,12,29,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,179.0,11.5,1.0,7.0,24.5,155.0,0.0
2016,12,30,8,0,358.0,23.0,1.1,7.0,49.0,381.95,249.29
2016,12,30,8,15,459.5,31.0,1.15,7.5,87.0,485.2,389.41
2016,12,30,8,30,561.0,39.0,1.2,8.0,125.0,597.44,485.5
2016,12,30,8,45,619.0,44.0,1.3,8.5,164.5,669.14,544.39
2016,12,30,9,0,677.0,49.0,1.4,9.0,204.0,739.98,599.8
2016,12,30,9,15,716.0,52.5,1.45,9.0,241.5,789.62,637.79
2016,12,30,9,30,755.0,56.0,1.5,9.0,279.0,837.01,672.78
2016,12,30,9,45,784.0,58.0,1.55,9.5,313.0,870.06,695.15
2016,12,30,10,0,813.0,60.0,1.6,10.0,347.0,899.98,714.77
2016,12,30,10,15,831.0,62.0,1.65,10.0,375.0,915.87,725.42
2016,12,30,10,30,849.0,64.0,1.7,10.0,403.0,928.17,733.61
2016,12,30,10,45,858.5,66.0,1.75,10.5,424.5,928.64,732.19
2016,12,30,11,0,868.0,68.0,1.8,11.0,446.0,925.39,728.39
2016,12,30,11,15,875.5,69.0,1.85,11.0,461.0,904.96,713.98
2016,12,30,11,30,883.0,70.0,1.9,11.0,476.0,891.48,704.71
2016,12,30,11,45,884.5,71.0,1.95,11.0,483.0,869.18,689.16
2016,12,30,12,0,886.0,72.0,2.0,11.0,490.0,843.62,671.37
2016,12,30,12,15,885.5,72.0,2.1,11.0,490.0,812.05,649.68
2016,12,30,12,30,885.0,72.0,2.2,11.0,490.0,777.61,625.71
2016,12,30,12,45,880.0,72.0,2.3,11.0,482.5,737.13,597.0
2016,12,30,13,0,875.0,72.0,2.4,11.0,475.0,700.44,570.21
2016,12,30,13,15,867.0,71.0,2.5,11.0,460.0,651.83,532.1
2016,12,30,13,30,859.0,70.0,2.6,11.0,445.0,601.7,491.77
2016,12,30,13,45,840.0,70.0,2.75,11.0,422.5,545.35,445.47
2016,12,30,14,0,821.0,70.0,2.9,11.0,400.0,489.02,397.69
2016,12,30,14,15,802.0,68.0,2.95,10.5,372.0,430.99,347.52
2016,12,30,14,30,783.0,66.0,3.0,10.0,344.0,373.68,296.34
2016,12,30,14,45,743.5,65.5,3.15,10.0,309.0,312.14,240.49
2016,12,30,15,0,704.0,65.0,3.3,10.0,274.0,253.07,186.32
2016,12,30,15,15,662.5,61.0,3.3,9.5,237.0,195.07,134.16
2016,12,30,15,30,621.0,57.0,3.3,9.0,200.0,141.63,88.46
2016,12,30,15,45,540.5,52.5,3.35,9.0,160.0,89.37,50.77
2016,12,30,16,0,460.0,48.0,3.4,9.0,120.0,46.94,29.72
2016,12,30,16,15,355.0,38.5,3.45,8.5,84.0,31.69,22.15
2016,12,30,16,30,250.0,29.0,3.5,8.0,48.0,23.91,12.62
2016,12,30,16,45,125.0,14.5,3.55,7.5,24.0,11.41,0.0
2016,12,30,17,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
